Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,96.5,6.5,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,193.0,13.0,1.0,2.0,19.0,11.1,0.0
2016,1,1,7,45,335.0,23.5,1.05,3.0,54.5,19.49,8.86
2016,1,1,8,0,477.0,34.0,1.1,4.0,90.0,28.19,19.49
2016,1,1,8,15,556.0,41.0,1.25,4.5,132.5,48.72,26.94
2016,1,1,8,30,635.0,48.0,1.4,5.0,175.0,101.39,56.95
2016,1,1,8,45,681.0,53.5,1.6,5.5,216.5,154.63,98.05
2016,1,1,9,0,727.0,59.0,1.8,6.0,258.0,213.07,149.02
2016,1,1,9,15,759.0,62.5,1.95,6.5,296.5,270.73,202.17
2016,1,1,9,30,791.0,66.0,2.1,7.0,335.0,331.27,258.01
2016,1,1,9,45,796.5,72.5,2.25,7.5,366.5,387.16,309.74
2016,1,1,10,0,802.0,79.0,2.4,8.0,398.0,442.45,359.51
2016,1,1,10,15,705.5,98.5,2.4,8.0,393.0,460.69,378.72
2016,1,1,10,30,609.0,118.0,2.4,8.0,388.0,467.38,386.97
2016,1,1,10,45,312.5,147.5,2.4,8.5,286.5,337.55,281.82
2016,1,1,11,0,16.0,177.0,2.4,9.0,185.0,165.1,135.34
2016,1,1,11,15,24.0,188.5,2.4,9.0,201.0,182.92,150.77
2016,1,1,11,30,32.0,200.0,2.4,9.0,217.0,214.27,176.98
2016,1,1,11,45,32.0,203.0,2.4,9.5,219.5,220.44,181.66
2016,1,1,12,0,32.0,206.0,2.4,10.0,222.0,226.77,186.55
2016,1,1,12,15,31.5,205.0,2.35,10.0,221.0,228.29,187.81
2016,1,1,12,30,31.0,204.0,2.3,10.0,220.0,229.86,189.15
2016,1,1,12,45,30.5,200.5,2.3,10.5,216.0,228.55,187.86
2016,1,1,13,0,30.0,197.0,2.3,11.0,212.0,227.3,186.65
2016,1,1,13,15,126.0,201.5,2.25,11.0,260.5,341.94,283.6
2016,1,1,13,30,222.0,206.0,2.2,11.0,309.0,441.48,365.72
2016,1,1,13,45,222.5,195.0,2.15,11.0,293.5,433.99,359.85
2016,1,1,14,0,223.0,184.0,2.1,11.0,278.0,425.63,353.92
2016,1,1,14,15,225.5,169.0,2.0,10.5,258.5,432.15,360.15
2016,1,1,14,30,228.0,154.0,1.9,10.0,239.0,417.97,350.08
2016,1,1,14,45,493.5,107.5,1.8,10.0,268.0,619.82,514.44
2016,1,1,15,0,759.0,61.0,1.7,10.0,297.0,795.29,644.22
2016,1,1,15,15,720.0,57.0,1.45,9.5,256.5,744.33,603.11
2016,1,1,15,30,681.0,53.0,1.2,9.0,216.0,691.69,561.83
2016,1,1,15,45,622.0,47.0,0.95,8.5,174.0,618.72,503.33
2016,1,1,16,0,563.0,41.0,0.7,8.0,132.0,546.01,442.48
2016,1,1,16,15,461.0,33.0,0.65,7.5,92.0,449.94,360.86
2016,1,1,16,30,359.0,25.0,0.6,7.0,52.0,344.79,238.91
2016,1,1,16,45,179.5,12.5,0.55,7.0,26.0,138.08,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,3.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,4.0,10.0,8.54,0.0
2016,1,2,7,45,34.5,26.0,1.55,5.0,30.0,20.72,9.57
2016,1,2,8,0,69.0,42.0,1.7,6.0,50.0,32.83,23.38
2016,1,2,8,15,84.0,60.0,1.95,6.5,73.5,48.96,35.36
2016,1,2,8,30,99.0,78.0,2.2,7.0,97.0,71.98,53.09
2016,1,2,8,45,108.5,95.0,2.45,8.0,120.5,95.76,72.82
2016,1,2,9,0,118.0,112.0,2.7,9.0,144.0,121.05,94.5
2016,1,2,9,15,125.0,127.5,2.85,9.5,166.0,145.84,116.24
2016,1,2,9,30,132.0,143.0,3.0,10.0,188.0,171.69,138.83
2016,1,2,9,45,100.0,155.0,3.15,10.5,191.0,180.44,147.39
2016,1,2,10,0,68.0,167.0,3.3,11.0,194.0,179.13,146.8
2016,1,2,10,15,441.0,118.0,3.35,11.0,312.5,343.76,283.74
2016,1,2,10,30,814.0,69.0,3.4,11.0,431.0,525.81,432.86
2016,1,2,10,45,845.5,71.0,3.45,11.5,462.0,588.39,483.4
2016,1,2,11,0,877.0,73.0,3.5,12.0,493.0,647.37,530.59
2016,1,2,11,15,883.0,73.5,3.55,12.0,506.5,691.45,566.19
2016,1,2,11,30,889.0,74.0,3.6,12.0,520.0,733.43,598.17
2016,1,2,11,45,632.0,139.5,3.65,12.5,458.5,656.89,536.82
2016,1,2,12,0,375.0,205.0,3.7,13.0,397.0,527.18,432.1
2016,1,2,12,15,631.5,140.5,3.7,13.0,462.0,705.78,576.04
2016,1,2,12,30,888.0,76.0,3.7,13.0,527.0,855.4,686.82
2016,1,2,12,45,880.0,76.5,3.7,13.0,517.0,871.36,697.66
2016,1,2,13,0,872.0,77.0,3.7,13.0,507.0,893.0,713.81
2016,1,2,13,15,864.0,76.0,3.65,13.0,490.0,900.16,719.21
2016,1,2,13,30,856.0,75.0,3.6,13.0,473.0,903.65,722.19
2016,1,2,13,45,843.5,73.5,3.55,13.5,449.0,898.69,717.87
2016,1,2,14,0,831.0,72.0,3.5,14.0,425.0,890.14,711.12
2016,1,2,14,15,812.5,69.5,3.25,13.5,394.5,871.22,698.24
2016,1,2,14,30,794.0,67.0,3.0,13.0,364.0,849.01,682.85
2016,1,2,14,45,767.0,64.0,2.8,13.0,328.5,815.29,657.82
2016,1,2,15,0,740.0,61.0,2.6,13.0,293.0,778.93,630.43
2016,1,2,15,15,700.5,57.0,2.25,12.0,253.0,727.89,592.48
2016,1,2,15,30,661.0,53.0,1.9,11.0,213.0,675.28,551.88
2016,1,2,15,45,599.0,47.5,1.55,10.0,171.5,609.1,498.87
2016,1,2,16,0,537.0,42.0,1.2,9.0,130.0,536.66,438.39
2016,1,2,16,15,437.0,33.5,1.15,8.5,91.0,432.4,350.02
2016,1,2,16,30,337.0,25.0,1.1,8.0,52.0,330.41,235.97
2016,1,2,16,45,168.5,12.5,1.05,7.5,26.0,130.53,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.0,3.35,7.5,6.0,0.0,0.0
2016,1,3,7,30,0.0,12.0,3.5,8.0,12.0,10.24,0.0
2016,1,3,7,45,85.0,27.0,3.7,8.5,37.0,21.13,9.58
2016,1,3,8,0,170.0,42.0,3.9,9.0,62.0,32.03,22.33
2016,1,3,8,15,203.0,58.5,3.95,9.5,92.0,50.16,34.21
2016,1,3,8,30,236.0,75.0,4.0,10.0,122.0,81.73,55.4
2016,1,3,8,45,256.0,90.5,4.1,10.5,151.5,114.99,81.93
2016,1,3,9,0,276.0,106.0,4.2,11.0,181.0,150.89,112.74
2016,1,3,9,15,297.5,117.0,4.25,11.5,209.0,185.78,143.56
2016,1,3,9,30,319.0,128.0,4.3,12.0,237.0,223.04,176.63
2016,1,3,9,45,406.0,127.5,4.4,12.5,280.0,283.36,227.67
2016,1,3,10,0,493.0,127.0,4.5,13.0,323.0,347.24,281.81
2016,1,3,10,15,424.5,150.5,4.55,13.0,328.0,366.47,300.23
2016,1,3,10,30,356.0,174.0,4.6,13.0,333.0,368.71,303.71
2016,1,3,10,45,220.5,193.0,4.65,13.5,293.0,318.69,262.61
2016,1,3,11,0,85.0,212.0,4.7,14.0,253.0,254.26,208.07
2016,1,3,11,15,260.5,200.0,4.75,14.0,330.0,390.69,322.41
2016,1,3,11,30,436.0,188.0,4.8,14.0,407.0,532.08,437.95
2016,1,3,11,45,379.5,202.5,4.9,14.5,394.5,510.89,419.88
2016,1,3,12,0,323.0,217.0,5.0,15.0,382.0,499.36,409.47
2016,1,3,12,15,357.5,209.5,5.05,15.0,392.0,532.89,437.34
2016,1,3,12,30,392.0,202.0,5.1,15.0,402.0,566.85,465.33
2016,1,3,12,45,414.5,193.0,5.2,15.0,401.0,606.85,497.5
2016,1,3,13,0,437.0,184.0,5.3,15.0,400.0,628.86,516.03
2016,1,3,13,15,333.0,194.5,5.15,15.0,356.0,539.09,443.92
2016,1,3,13,30,229.0,205.0,5.0,15.0,312.0,446.01,368.19
2016,1,3,13,45,161.0,195.5,4.9,15.0,268.5,377.31,311.89
2016,1,3,14,0,93.0,186.0,4.8,15.0,225.0,288.37,238.19
2016,1,3,14,15,52.5,162.0,4.4,14.5,184.0,223.31,184.09
2016,1,3,14,30,12.0,138.0,4.0,14.0,143.0,142.55,115.82
2016,1,3,14,45,8.0,125.0,3.6,14.0,128.5,126.94,102.77
2016,1,3,15,0,4.0,112.0,3.2,14.0,114.0,111.47,89.66
2016,1,3,15,15,2.0,97.5,2.85,13.5,98.5,96.03,76.67
2016,1,3,15,30,0.0,83.0,2.5,13.0,83.0,80.64,63.53
2016,1,3,15,45,0.0,66.5,2.2,12.5,66.5,64.14,49.31
2016,1,3,16,0,0.0,50.0,1.9,12.0,50.0,47.2,34.55
2016,1,3,16,15,0.0,35.0,1.7,11.5,35.0,31.75,20.91
2016,1,3,16,30,0.0,20.0,1.5,11.0,20.0,16.51,6.68
2016,1,3,16,45,0.0,10.0,1.35,10.5,10.0,8.54,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.0,9.5,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,2.2,10.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,5.5,2.4,10.0,5.5,4.51,0.0
2016,1,4,8,30,0.0,7.0,2.6,10.0,7.0,5.74,0.0
2016,1,4,8,45,0.0,9.0,2.8,10.5,9.0,7.39,0.79
2016,1,4,9,0,0.0,11.0,3.0,11.0,11.0,9.04,2.23
2016,1,4,9,15,0.0,13.0,3.15,11.5,13.0,10.7,3.66
2016,1,4,9,30,0.0,15.0,3.3,12.0,15.0,12.35,5.07
2016,1,4,9,45,1.0,76.0,3.5,12.5,76.5,63.49,49.04
2016,1,4,10,0,2.0,137.0,3.7,13.0,138.0,117.17,94.33
2016,1,4,10,15,73.0,167.5,3.75,13.0,200.0,186.5,152.32
2016,1,4,10,30,144.0,198.0,3.8,13.0,262.0,268.73,220.68
2016,1,4,10,45,72.0,157.5,3.9,13.5,189.5,185.55,151.51
2016,1,4,11,0,0.0,117.0,4.0,14.0,117.0,98.98,78.08
2016,1,4,11,15,34.0,168.5,4.0,14.0,186.0,179.36,145.79
2016,1,4,11,30,68.0,220.0,4.0,14.0,255.0,261.19,213.41
2016,1,4,11,45,67.5,223.5,4.05,14.0,258.0,269.31,219.88
2016,1,4,12,0,67.0,227.0,4.1,14.0,261.0,277.48,226.59
2016,1,4,12,15,33.5,192.5,4.05,14.0,209.5,215.11,174.92
2016,1,4,12,30,0.0,158.0,4.0,14.0,158.0,139.41,111.5
2016,1,4,12,45,20.5,181.5,4.0,14.0,191.5,182.19,147.87
2016,1,4,13,0,41.0,205.0,4.0,14.0,225.0,245.99,200.98
2016,1,4,13,15,20.5,162.5,3.95,14.0,172.5,165.6,134.32
2016,1,4,13,30,0.0,120.0,3.9,14.0,120.0,104.39,82.71
2016,1,4,13,45,38.0,152.0,3.9,14.0,168.5,188.78,154.94
2016,1,4,14,0,76.0,184.0,3.9,14.0,217.0,269.44,222.79
2016,1,4,14,15,225.0,161.5,3.7,13.5,249.0,420.91,351.18
2016,1,4,14,30,374.0,139.0,3.5,13.0,281.0,552.02,459.63
2016,1,4,14,45,549.0,101.5,3.3,13.0,287.5,670.76,553.57
2016,1,4,15,0,724.0,64.0,3.1,13.0,294.0,769.83,627.77
2016,1,4,15,15,684.5,60.0,2.7,12.5,254.5,719.03,587.66
2016,1,4,15,30,645.0,56.0,2.3,12.0,215.0,674.6,552.21
2016,1,4,15,45,584.0,50.5,1.9,11.5,174.0,602.18,493.54
2016,1,4,16,0,523.0,45.0,1.5,11.0,133.0,530.65,433.28
2016,1,4,16,15,423.0,36.5,1.4,10.5,94.0,426.36,345.42
2016,1,4,16,30,323.0,28.0,1.3,10.0,55.0,327.23,242.03
2016,1,4,16,45,161.5,14.0,1.25,10.0,27.5,127.34,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,2.0,2.25,9.0,2.0,0.0,0.0
2016,1,5,7,30,0.0,4.0,2.3,9.0,4.0,3.41,0.0
2016,1,5,7,45,0.0,14.0,2.4,9.5,14.0,11.53,2.61
2016,1,5,8,0,0.0,24.0,2.5,10.0,24.0,19.8,11.62
2016,1,5,8,15,0.0,35.5,2.65,10.0,35.5,29.35,19.51
2016,1,5,8,30,0.0,47.0,2.8,10.0,47.0,38.8,27.96
2016,1,5,8,45,0.0,59.5,3.0,10.5,59.5,49.09,36.98
2016,1,5,9,0,0.0,72.0,3.2,11.0,72.0,59.54,46.02
2016,1,5,9,15,0.0,83.0,3.35,11.0,83.0,68.89,54.08
2016,1,5,9,30,0.0,94.0,3.5,11.0,94.0,78.36,62.16
2016,1,5,9,45,0.0,93.5,3.65,11.5,93.5,78.05,61.68
2016,1,5,10,0,0.0,93.0,3.8,12.0,93.0,77.66,61.12
2016,1,5,10,15,0.0,95.0,3.9,12.0,95.0,79.41,62.5
2016,1,5,10,30,0.0,97.0,4.0,12.0,97.0,81.15,63.88
2016,1,5,10,45,1.5,128.5,4.1,12.5,129.5,110.1,88.14
2016,1,5,11,0,3.0,160.0,4.2,13.0,162.0,140.38,113.22
2016,1,5,11,15,1.5,147.0,4.2,12.5,148.0,127.62,102.59
2016,1,5,11,30,0.0,134.0,4.2,12.0,134.0,114.73,91.87
2016,1,5,11,45,0.0,102.5,4.2,12.0,102.5,86.1,67.7
2016,1,5,12,0,0.0,71.0,4.2,12.0,71.0,58.92,44.68
2016,1,5,12,15,0.0,60.5,4.15,11.5,60.5,50.16,37.32
2016,1,5,12,30,0.0,50.0,4.1,11.0,50.0,41.41,29.93
2016,1,5,12,45,0.0,29.5,4.1,11.0,29.5,24.39,15.35
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,7.43,0.75
2016,1,5,13,15,20.5,101.0,4.05,10.5,111.0,112.04,91.36
2016,1,5,13,30,41.0,193.0,4.0,10.0,213.0,238.78,198.69
2016,1,5,13,45,92.0,192.0,4.0,10.0,232.5,289.23,242.58
2016,1,5,14,0,143.0,191.0,4.0,10.0,252.0,359.81,302.59
2016,1,5,14,15,87.0,170.5,3.85,10.0,207.0,266.26,223.89
2016,1,5,14,30,31.0,150.0,3.7,10.0,162.0,191.36,159.5
2016,1,5,14,45,27.5,136.5,3.6,10.0,146.5,174.85,145.81
2016,1,5,15,0,24.0,123.0,3.5,10.0,131.0,143.04,118.85
2016,1,5,15,15,19.5,107.5,3.25,9.5,113.5,124.1,102.73
2016,1,5,15,30,15.0,92.0,3.0,9.0,96.0,105.26,86.41
2016,1,5,15,45,8.5,76.0,2.8,9.0,78.0,84.1,67.6
2016,1,5,16,0,2.0,60.0,2.6,9.0,60.0,63.03,48.68
2016,1,5,16,15,1.0,42.5,2.35,8.5,42.5,43.55,31.3
2016,1,5,16,30,0.0,25.0,2.1,8.0,25.0,22.41,11.83
2016,1,5,16,45,0.0,12.5,1.85,7.5,12.5,10.31,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,3.0,3.55,9.0,3.0,0.0,0.0
2016,1,6,7,30,0.0,6.0,3.5,9.0,6.0,5.12,0.0
2016,1,6,7,45,1.5,23.0,3.45,9.5,23.0,18.77,7.79
2016,1,6,8,0,3.0,40.0,3.4,10.0,40.0,31.91,22.14
2016,1,6,8,15,17.5,59.5,3.5,10.0,62.5,46.77,34.14
2016,1,6,8,30,32.0,79.0,3.6,10.0,85.0,65.73,49.86
2016,1,6,8,45,47.5,97.5,3.7,10.0,109.0,86.52,67.14
2016,1,6,9,0,63.0,116.0,3.8,10.0,133.0,109.66,86.68
2016,1,6,9,15,81.0,130.0,3.85,10.0,155.5,131.89,105.6
2016,1,6,9,30,99.0,144.0,3.9,10.0,178.0,160.63,130.28
2016,1,6,9,45,49.5,79.5,3.95,10.0,96.5,86.96,68.97
2016,1,6,10,0,0.0,15.0,4.0,10.0,15.0,12.36,5.11
2016,1,6,10,15,0.0,18.0,4.1,10.0,18.0,14.84,7.26
2016,1,6,10,30,0.0,21.0,4.2,10.0,21.0,17.33,9.4
2016,1,6,10,45,0.0,18.5,4.3,10.0,18.5,15.27,7.59
2016,1,6,11,0,0.0,16.0,4.4,10.0,16.0,13.21,5.79
2016,1,6,11,15,0.0,83.0,4.45,10.0,83.0,68.93,53.73
2016,1,6,11,30,0.0,150.0,4.5,10.0,150.0,129.64,105.24
2016,1,6,11,45,102.0,193.0,4.55,10.5,246.0,275.31,229.44
2016,1,6,12,0,204.0,236.0,4.6,11.0,342.0,410.31,341.25
2016,1,6,12,15,102.0,179.0,4.55,10.5,232.0,271.32,226.04
2016,1,6,12,30,0.0,122.0,4.5,10.0,122.0,104.4,83.64
2016,1,6,12,45,1.0,141.5,4.45,10.0,142.0,124.43,100.82
2016,1,6,13,0,2.0,161.0,4.4,10.0,162.0,145.74,118.9
2016,1,6,13,15,21.5,178.0,4.3,10.0,188.0,182.77,150.96
2016,1,6,13,30,41.0,195.0,4.2,10.0,214.0,240.97,200.4
2016,1,6,13,45,20.5,146.0,4.1,10.0,155.5,151.18,124.61
2016,1,6,14,0,0.0,97.0,4.0,10.0,97.0,82.82,65.81
2016,1,6,14,15,0.0,51.5,3.8,9.5,51.5,42.62,31.42
2016,1,6,14,30,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2016,1,6,14,45,0.0,5.5,3.45,9.0,5.5,4.52,0.0
2016,1,6,15,0,0.0,5.0,3.3,9.0,5.0,4.11,0.0
2016,1,6,15,15,0.0,4.5,3.1,8.5,4.5,3.7,0.0
2016,1,6,15,30,0.0,4.0,2.9,8.0,4.0,3.28,0.0
2016,1,6,15,45,0.0,3.0,2.7,8.0,3.0,2.46,0.0
2016,1,6,16,0,0.0,2.0,2.5,8.0,2.0,1.64,0.0
2016,1,6,16,15,0.0,1.5,2.4,7.5,1.5,1.23,0.0
2016,1,6,16,30,0.0,1.0,2.3,7.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,2.2,7.0,0.5,0.41,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,5.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,5.0,14.0,11.95,0.0
2016,1,7,7,45,127.5,30.0,0.65,5.5,45.0,23.35,11.41
2016,1,7,8,0,255.0,46.0,0.7,6.0,76.0,35.32,25.63
2016,1,7,8,15,343.0,57.5,0.85,6.5,115.5,49.54,33.77
2016,1,7,8,30,431.0,69.0,1.0,7.0,155.0,90.95,56.83
2016,1,7,8,45,302.0,92.5,1.15,7.5,159.5,120.76,85.5
2016,1,7,9,0,173.0,116.0,1.3,8.0,164.0,133.74,103.05
2016,1,7,9,15,196.5,128.0,1.45,8.0,190.0,166.67,131.67
2016,1,7,9,30,220.0,140.0,1.6,8.0,216.0,199.83,160.78
2016,1,7,9,45,522.0,104.0,1.8,8.5,307.0,306.49,246.16
2016,1,7,10,0,824.0,68.0,2.0,9.0,398.0,434.03,349.99
2016,1,7,10,15,839.5,70.0,2.05,9.0,426.5,490.19,398.86
2016,1,7,10,30,855.0,72.0,2.1,9.0,455.0,546.22,446.65
2016,1,7,10,45,537.5,143.5,2.2,9.5,388.5,474.11,390.24
2016,1,7,11,0,220.0,215.0,2.3,10.0,322.0,352.42,290.8
2016,1,7,11,15,143.0,218.0,2.35,10.0,288.5,316.22,261.3
2016,1,7,11,30,66.0,221.0,2.4,10.0,255.0,259.98,214.17
2016,1,7,11,45,65.5,224.5,2.5,10.0,258.5,268.02,221.06
2016,1,7,12,0,65.0,228.0,2.6,10.0,262.0,276.11,227.77
2016,1,7,12,15,38.5,207.0,2.65,10.0,227.5,234.82,193.3
2016,1,7,12,30,12.0,186.0,2.7,10.0,193.0,177.55,145.23
2016,1,7,12,45,13.5,185.5,2.75,10.5,193.0,179.81,147.13
2016,1,7,13,0,15.0,185.0,2.8,11.0,193.0,182.31,149.13
2016,1,7,13,15,7.5,139.0,2.85,10.5,143.0,129.18,104.85
2016,1,7,13,30,0.0,93.0,2.9,10.0,93.0,78.15,61.61
2016,1,7,13,45,0.0,55.0,2.95,10.0,55.0,45.55,33.77
2016,1,7,14,0,0.0,17.0,3.0,10.0,17.0,14.02,6.54
2016,1,7,14,15,0.0,15.5,2.95,10.0,15.5,12.78,5.48
2016,1,7,14,30,0.0,14.0,2.9,10.0,14.0,11.53,4.41
2016,1,7,14,45,0.0,13.0,2.85,10.0,13.0,10.7,3.7
2016,1,7,15,0,0.0,12.0,2.8,10.0,12.0,9.87,2.99
2016,1,7,15,15,0.0,10.0,2.45,9.5,10.0,8.22,1.56
2016,1,7,15,30,0.0,8.0,2.1,9.0,8.0,6.57,0.11
2016,1,7,15,45,257.5,29.0,1.8,8.5,74.5,289.86,250.34
2016,1,7,16,0,515.0,50.0,1.5,8.0,141.0,532.57,443.36
2016,1,7,16,15,419.0,41.0,1.35,7.5,101.0,430.29,354.02
2016,1,7,16,30,323.0,32.0,1.2,7.0,61.0,332.98,259.04
2016,1,7,16,45,161.5,16.0,1.1,7.0,30.5,166.46,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.5,0.55,4.0,6.5,0.0,0.0
2016,1,8,7,30,0.0,13.0,0.5,4.0,13.0,11.1,0.0
2016,1,8,7,45,93.5,27.0,0.5,4.5,38.0,21.15,9.93
2016,1,8,8,0,187.0,41.0,0.5,5.0,63.0,31.33,22.24
2016,1,8,8,15,217.5,57.0,0.55,5.5,93.0,46.43,32.83
2016,1,8,8,30,248.0,73.0,0.6,6.0,123.0,78.46,53.46
2016,1,8,8,45,271.5,88.0,0.65,7.0,153.5,112.3,79.75
2016,1,8,9,0,295.0,103.0,0.7,8.0,184.0,149.2,110.83
2016,1,8,9,15,308.0,116.0,0.75,8.5,212.0,184.59,142.19
2016,1,8,9,30,321.0,129.0,0.8,9.0,240.0,221.49,174.87
2016,1,8,9,45,354.5,138.5,0.9,9.5,272.0,264.21,211.7
2016,1,8,10,0,388.0,148.0,1.0,10.0,304.0,317.7,256.76
2016,1,8,10,15,615.0,112.5,1.1,10.5,379.5,423.83,342.35
2016,1,8,10,30,842.0,77.0,1.2,11.0,455.0,543.71,437.36
2016,1,8,10,45,765.5,94.0,1.3,11.5,450.5,560.82,451.73
2016,1,8,11,0,689.0,111.0,1.4,12.0,446.0,571.33,460.78
2016,1,8,11,15,387.0,169.0,1.4,12.0,358.5,455.02,369.48
2016,1,8,11,30,85.0,227.0,1.4,12.0,271.0,279.82,227.19
2016,1,8,11,45,484.5,154.0,1.45,12.0,406.0,551.35,449.18
2016,1,8,12,0,884.0,81.0,1.5,12.0,541.0,809.2,640.48
2016,1,8,12,15,883.5,81.0,1.4,12.0,540.0,838.7,657.02
2016,1,8,12,30,883.0,81.0,1.3,12.0,539.0,864.99,673.81
2016,1,8,12,45,871.0,83.0,1.25,12.5,528.5,880.45,682.49
2016,1,8,13,0,859.0,85.0,1.2,13.0,518.0,892.07,688.71
2016,1,8,13,15,851.0,84.0,1.1,12.5,501.5,899.8,694.1
2016,1,8,13,30,843.0,83.0,1.0,12.0,485.0,903.86,697.08
2016,1,8,13,45,828.5,81.5,0.95,12.0,461.0,897.63,692.79
2016,1,8,14,0,814.0,80.0,0.9,12.0,437.0,887.76,686.25
2016,1,8,14,15,645.0,103.0,0.85,12.0,374.0,768.06,603.27
2016,1,8,14,30,476.0,126.0,0.8,12.0,311.0,631.02,505.97
2016,1,8,14,45,444.0,121.0,0.75,12.0,281.0,594.43,480.64
2016,1,8,15,0,412.0,116.0,0.7,12.0,251.0,556.66,452.31
2016,1,8,15,15,391.5,103.0,0.6,11.5,218.5,517.86,423.28
2016,1,8,15,30,371.0,90.0,0.5,11.0,186.0,478.05,392.51
2016,1,8,15,45,332.5,77.0,0.4,10.5,151.5,422.31,347.79
2016,1,8,16,0,294.0,64.0,0.3,10.0,117.0,367.37,302.07
2016,1,8,16,15,237.5,49.0,0.25,9.5,84.0,296.5,241.6
2016,1,8,16,30,181.0,34.0,0.2,9.0,51.0,228.92,176.67
2016,1,8,16,45,90.5,17.0,0.2,9.0,25.5,113.81,4.86
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,9,7,30,0.0,8.0,2.2,6.0,8.0,6.83,0.0
2016,1,9,7,45,0.5,24.0,2.35,6.5,24.0,19.51,8.63
2016,1,9,8,0,1.0,40.0,2.5,7.0,40.0,31.94,22.5
2016,1,9,8,15,12.0,57.0,2.6,7.0,59.5,45.28,33.43
2016,1,9,8,30,23.0,74.0,2.7,7.0,79.0,61.1,46.84
2016,1,9,8,45,29.5,91.0,2.8,7.5,98.5,78.57,61.73
2016,1,9,9,0,36.0,108.0,2.9,8.0,118.0,97.22,77.7
2016,1,9,9,15,41.0,123.0,2.95,8.0,136.0,114.95,93.1
2016,1,9,9,30,46.0,138.0,3.0,8.0,154.0,133.53,109.22
2016,1,9,9,45,58.5,154.0,3.05,8.5,176.5,156.69,128.81
2016,1,9,10,0,71.0,170.0,3.1,9.0,199.0,181.61,149.81
2016,1,9,10,15,62.5,179.5,3.05,9.0,206.5,191.85,158.64
2016,1,9,10,30,54.0,189.0,3.0,9.0,214.0,201.27,166.58
2016,1,9,10,45,41.5,191.0,2.95,9.5,210.5,200.09,165.13
2016,1,9,11,0,29.0,193.0,2.9,10.0,207.0,197.61,162.51
2016,1,9,11,15,34.0,201.5,2.85,10.0,219.0,212.55,174.95
2016,1,9,11,30,39.0,210.0,2.8,10.0,231.0,228.2,187.91
2016,1,9,11,45,40.5,213.5,2.75,10.0,235.0,236.45,194.69
2016,1,9,12,0,42.0,217.0,2.7,10.0,239.0,244.94,201.69
2016,1,9,12,15,21.0,187.5,2.55,10.0,198.5,184.8,151.42
2016,1,9,12,30,0.0,158.0,2.4,10.0,158.0,138.91,112.52
2016,1,9,12,45,2.0,162.5,2.25,10.0,163.5,145.88,118.55
2016,1,9,13,0,4.0,167.0,2.1,10.0,169.0,153.28,124.86
2016,1,9,13,15,55.5,191.0,1.95,10.0,217.5,244.25,202.38
2016,1,9,13,30,107.0,215.0,1.8,10.0,266.0,326.16,270.52
2016,1,9,13,45,81.5,200.0,1.7,10.0,238.0,288.44,239.02
2016,1,9,14,0,56.0,185.0,1.6,10.0,210.0,250.01,207.18
2016,1,9,14,15,28.0,155.5,1.5,10.0,168.0,189.47,156.57
2016,1,9,14,30,0.0,126.0,1.4,10.0,126.0,115.76,93.85
2016,1,9,14,45,0.0,114.5,1.3,10.0,114.5,105.32,85.29
2016,1,9,15,0,0.0,103.0,1.2,10.0,103.0,94.95,76.56
2016,1,9,15,15,0.0,89.5,1.1,9.5,89.5,82.24,65.85
2016,1,9,15,30,0.0,76.0,1.0,9.0,76.0,69.48,54.95
2016,1,9,15,45,0.0,62.5,0.9,9.0,62.5,56.65,43.69
2016,1,9,16,0,0.0,49.0,0.8,9.0,49.0,43.64,32.15
2016,1,9,16,15,0.0,35.5,0.8,9.0,35.5,30.3,20.24
2016,1,9,16,30,0.0,22.0,0.8,9.0,22.0,18.16,9.12
2016,1,9,16,45,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,85.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,170.0,13.0,1.0,7.0,18.0,11.1,0.0
2016,1,10,7,45,316.0,23.0,1.15,7.5,53.0,19.0,8.31
2016,1,10,8,0,462.0,33.0,1.3,8.0,88.0,27.24,18.33
2016,1,10,8,15,541.0,40.0,1.3,8.0,130.0,37.62,28.27
2016,1,10,8,30,620.0,47.0,1.3,8.0,172.0,88.63,48.19
2016,1,10,8,45,319.0,75.5,1.35,8.5,140.5,109.01,74.44
2016,1,10,9,0,18.0,104.0,1.4,9.0,109.0,88.99,70.98
2016,1,10,9,15,22.0,118.5,1.3,9.5,125.5,103.99,83.73
2016,1,10,9,30,26.0,133.0,1.2,10.0,142.0,122.66,99.43
2016,1,10,9,45,110.0,153.5,1.15,10.5,197.0,180.37,146.39
2016,1,10,10,0,194.0,174.0,1.1,11.0,252.0,244.02,198.26
2016,1,10,10,15,304.0,170.5,1.05,11.5,303.5,314.46,255.29
2016,1,10,10,30,414.0,167.0,1.0,12.0,355.0,398.45,322.2
2016,1,10,10,45,654.0,117.5,0.95,12.5,430.0,520.3,417.56
2016,1,10,11,0,894.0,68.0,0.9,13.0,505.0,646.64,513.14
2016,1,10,11,15,584.5,146.0,1.0,13.0,435.5,569.64,453.81
2016,1,10,11,30,275.0,224.0,1.1,13.0,366.0,438.47,352.07
2016,1,10,11,45,146.0,209.5,1.2,13.5,285.0,325.38,263.27
2016,1,10,12,0,17.0,195.0,1.3,14.0,204.0,187.5,150.24
2016,1,10,12,15,13.0,189.0,1.35,14.0,196.0,179.61,144.24
2016,1,10,12,30,9.0,183.0,1.4,14.0,188.0,171.46,137.56
2016,1,10,12,45,34.5,201.5,1.45,14.0,219.0,230.74,186.7
2016,1,10,13,0,60.0,220.0,1.5,14.0,250.0,279.16,226.36
2016,1,10,13,15,31.0,189.0,1.5,14.0,204.5,219.3,177.37
2016,1,10,13,30,2.0,158.0,1.5,14.0,159.0,144.57,115.63
2016,1,10,13,45,199.5,162.0,1.5,14.0,251.0,387.83,319.25
2016,1,10,14,0,397.0,166.0,1.5,14.0,343.0,602.66,487.34
2016,1,10,14,15,319.5,165.0,1.4,13.5,301.0,512.9,417.28
2016,1,10,14,30,242.0,164.0,1.3,13.0,259.0,443.27,363.25
2016,1,10,14,45,233.0,150.0,1.25,13.0,235.0,419.06,345.25
2016,1,10,15,0,224.0,136.0,1.2,13.0,211.0,393.97,325.9
2016,1,10,15,15,215.0,119.5,1.0,12.5,184.5,364.41,302.67
2016,1,10,15,30,206.0,103.0,0.8,12.0,158.0,334.09,278.22
2016,1,10,15,45,188.0,86.5,0.65,11.5,129.5,295.47,246.21
2016,1,10,16,0,170.0,70.0,0.5,11.0,101.0,256.84,213.17
2016,1,10,16,15,142.0,52.5,0.4,10.5,74.0,208.39,170.81
2016,1,10,16,30,114.0,35.0,0.3,10.0,47.0,160.05,125.16
2016,1,10,16,45,57.0,17.5,0.25,10.0,23.5,77.92,21.75
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,6.83,0.0
2016,1,11,7,45,0.0,24.0,0.65,9.5,24.0,19.53,8.72
2016,1,11,8,0,0.0,40.0,0.7,10.0,40.0,31.97,22.33
2016,1,11,8,15,9.5,57.0,0.8,10.5,59.0,45.2,34.73
2016,1,11,8,30,19.0,74.0,0.9,11.0,78.0,60.65,45.92
2016,1,11,8,45,25.0,91.0,1.0,11.5,97.0,77.74,60.26
2016,1,11,9,0,31.0,108.0,1.1,12.0,116.0,95.97,75.57
2016,1,11,9,15,35.5,123.0,1.0,12.5,134.0,113.23,90.04
2016,1,11,9,30,40.0,138.0,0.9,13.0,152.0,131.29,105.05
2016,1,11,9,45,50.5,154.0,0.85,13.5,173.0,153.29,123.06
2016,1,11,10,0,61.0,170.0,0.8,14.0,194.0,176.85,142.18
2016,1,11,10,15,60.0,181.0,0.7,14.0,206.5,191.6,154.18
2016,1,11,10,30,59.0,192.0,0.6,14.0,219.0,206.39,166.04
2016,1,11,10,45,82.0,206.0,0.5,14.5,245.5,238.3,191.28
2016,1,11,11,0,105.0,220.0,0.4,15.0,272.0,272.79,218.04
2016,1,11,11,15,90.5,224.0,0.35,15.0,269.5,273.79,218.25
2016,1,11,11,30,76.0,228.0,0.3,15.0,267.0,273.49,217.56
2016,1,11,11,45,92.5,234.0,0.25,15.0,282.5,297.6,236.55
2016,1,11,12,0,109.0,240.0,0.2,15.0,298.0,323.04,256.2
2016,1,11,12,15,119.5,241.0,0.3,15.0,304.0,355.03,281.23
2016,1,11,12,30,130.0,242.0,0.4,15.0,310.0,372.27,295.1
2016,1,11,12,45,125.5,237.5,0.55,15.0,303.0,370.13,294.33
2016,1,11,13,0,121.0,233.0,0.7,15.0,296.0,367.38,293.19
2016,1,11,13,15,121.5,226.0,0.75,15.0,287.0,365.51,292.45
2016,1,11,13,30,122.0,219.0,0.8,15.0,278.0,363.24,291.42
2016,1,11,13,45,164.5,207.0,0.9,15.0,283.0,393.09,316.86
2016,1,11,14,0,207.0,195.0,1.0,15.0,288.0,422.76,341.89
2016,1,11,14,15,254.5,176.5,0.95,15.0,283.0,467.51,377.53
2016,1,11,14,30,302.0,158.0,0.9,15.0,278.0,490.73,396.7
2016,1,11,14,45,290.5,146.0,0.85,15.0,253.0,466.34,378.2
2016,1,11,15,0,279.0,134.0,0.8,15.0,228.0,441.02,359.14
2016,1,11,15,15,268.5,118.0,0.75,14.5,199.5,409.89,335.92
2016,1,11,15,30,258.0,102.0,0.7,14.0,171.0,377.86,311.3
2016,1,11,15,45,238.5,86.0,0.7,13.5,141.0,337.41,279.04
2016,1,11,16,0,219.0,70.0,0.7,13.0,111.0,296.89,245.39
2016,1,11,16,15,184.5,53.0,0.7,12.5,81.5,242.58,198.71
2016,1,11,16,30,150.0,36.0,0.7,12.0,52.0,207.42,163.05
