Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,75.0,18.0,0.75,11.5,26.0,92.31,35.4
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,123.0,6.0,1.7,6.0,10.0,0.0,0.0
2016,1,12,7,30,246.0,12.0,2.0,7.0,20.0,10.24,0.0
2016,1,12,7,45,384.0,21.5,2.35,8.0,56.5,19.4,8.78
2016,1,12,8,0,522.0,31.0,2.7,9.0,93.0,27.99,18.9
2016,1,12,8,15,598.5,36.5,2.75,9.5,136.5,35.83,26.48
2016,1,12,8,30,675.0,42.0,2.8,10.0,180.0,85.91,44.05
2016,1,12,8,45,718.0,47.0,2.85,10.5,223.0,140.35,82.75
2016,1,12,9,0,761.0,52.0,2.9,11.0,266.0,199.68,132.79
2016,1,12,9,15,792.5,55.0,2.85,11.5,306.0,258.77,186.26
2016,1,12,9,30,824.0,58.0,2.8,12.0,346.0,320.73,242.76
2016,1,12,9,45,841.5,61.5,2.75,13.0,381.0,380.56,296.55
2016,1,12,10,0,859.0,65.0,2.7,14.0,416.0,441.07,349.16
2016,1,12,10,15,874.0,66.5,2.55,14.0,445.0,496.82,397.4
2016,1,12,10,30,889.0,68.0,2.4,14.0,474.0,553.41,444.6
2016,1,12,10,45,897.0,70.0,2.25,14.5,496.0,605.93,486.14
2016,1,12,11,0,905.0,72.0,2.1,15.0,518.0,656.99,524.92
2016,1,12,11,15,794.5,98.0,2.05,15.0,498.0,657.94,525.55
2016,1,12,11,30,684.0,124.0,2.0,15.0,478.0,646.12,516.25
2016,1,12,11,45,801.0,99.5,2.0,15.5,519.5,733.59,581.27
2016,1,12,12,0,918.0,75.0,2.0,16.0,561.0,821.11,641.87
2016,1,12,12,15,917.5,75.0,1.9,16.0,560.0,851.39,661.26
2016,1,12,12,30,917.0,75.0,1.8,16.0,559.0,878.41,678.78
2016,1,12,12,45,914.0,74.0,1.7,16.0,550.5,898.63,691.53
2016,1,12,13,0,911.0,73.0,1.6,16.0,542.0,915.27,701.85
2016,1,12,13,15,776.0,99.5,1.5,16.0,490.0,851.79,657.33
2016,1,12,13,30,641.0,126.0,1.4,16.0,438.0,777.85,605.9
2016,1,12,13,45,550.0,141.5,1.3,16.0,400.5,710.67,558.6
2016,1,12,14,0,459.0,157.0,1.2,16.0,363.0,650.32,514.53
2016,1,12,14,15,421.5,152.0,1.1,15.5,332.0,612.55,487.91
2016,1,12,14,30,384.0,147.0,1.0,15.0,301.0,573.0,459.29
2016,1,12,14,45,371.5,136.0,0.9,15.0,274.0,547.85,440.87
2016,1,12,15,0,359.0,125.0,0.8,15.0,247.0,521.18,420.86
2016,1,12,15,15,345.5,111.0,0.8,14.0,216.5,488.43,398.11
2016,1,12,15,30,332.0,97.0,0.8,13.0,186.0,454.52,373.53
2016,1,12,15,45,302.5,83.0,0.85,12.5,153.5,406.01,335.56
2016,1,12,16,0,273.0,69.0,0.9,12.0,121.0,357.79,296.1
2016,1,12,16,15,236.5,53.0,0.95,11.5,89.5,301.69,248.13
2016,1,12,16,30,200.0,37.0,1.0,11.0,58.0,247.05,196.89
2016,1,12,16,45,100.0,18.5,1.05,10.5,29.0,127.2,60.63
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,9.0,2.0,10.5,9.0,0.0,0.0
2016,1,13,7,30,0.0,18.0,2.1,11.0,18.0,15.36,0.0
2016,1,13,7,45,238.0,25.5,2.25,11.5,54.0,21.0,9.92
2016,1,13,8,0,476.0,33.0,2.4,12.0,90.0,27.25,18.02
2016,1,13,8,15,555.5,39.5,2.55,12.0,133.0,37.19,27.41
2016,1,13,8,30,635.0,46.0,2.7,12.0,176.0,85.66,45.2
2016,1,13,8,45,691.0,49.5,2.85,12.5,220.0,138.02,81.39
2016,1,13,9,0,747.0,53.0,3.0,13.0,264.0,196.85,129.96
2016,1,13,9,15,524.0,94.0,3.1,13.0,252.0,224.34,165.99
2016,1,13,9,30,301.0,135.0,3.2,13.0,240.0,217.79,170.84
2016,1,13,9,45,554.5,106.0,3.3,13.5,324.0,315.8,249.29
2016,1,13,10,0,808.0,77.0,3.4,14.0,408.0,430.7,342.64
2016,1,13,10,15,825.0,79.0,3.5,14.0,437.5,487.39,392.04
2016,1,13,10,30,842.0,81.0,3.6,14.0,467.0,544.17,440.48
2016,1,13,10,45,853.0,82.5,3.7,14.0,489.5,596.73,484.46
2016,1,13,11,0,864.0,84.0,3.8,14.0,512.0,648.2,526.58
2016,1,13,11,15,656.5,138.5,3.85,14.0,469.5,609.68,496.06
2016,1,13,11,30,449.0,193.0,3.9,14.0,427.0,542.53,442.26
2016,1,13,11,45,669.0,139.0,4.0,14.5,492.5,680.58,552.61
2016,1,13,12,0,889.0,85.0,4.1,15.0,558.0,817.29,654.64
2016,1,13,12,15,888.5,85.0,4.05,14.5,557.5,847.59,676.93
2016,1,13,12,30,888.0,85.0,4.0,14.0,557.0,874.66,697.64
2016,1,13,12,45,662.0,140.0,4.0,14.0,489.0,770.72,620.98
2016,1,13,13,0,436.0,195.0,4.0,14.0,421.0,639.99,519.96
2016,1,13,13,15,472.5,180.0,3.9,13.5,418.0,667.51,544.19
2016,1,13,13,30,509.0,165.0,3.8,13.0,415.0,693.41,566.32
2016,1,13,13,45,461.5,166.0,3.75,13.0,385.0,658.24,539.08
2016,1,13,14,0,414.0,167.0,3.7,13.0,355.0,620.41,509.92
2016,1,13,14,15,465.5,145.5,3.55,13.0,343.5,646.11,532.05
2016,1,13,14,30,517.0,124.0,3.4,13.0,332.0,668.5,549.98
2016,1,13,14,45,492.5,118.5,3.3,13.0,302.5,637.87,526.73
2016,1,13,15,0,468.0,113.0,3.2,13.0,273.0,605.69,502.27
2016,1,13,15,15,577.0,87.0,2.8,12.5,260.5,672.02,553.71
2016,1,13,15,30,686.0,61.0,2.4,12.0,248.0,725.26,592.34
2016,1,13,15,45,636.5,55.0,2.0,11.5,205.5,660.61,540.08
2016,1,13,16,0,587.0,49.0,1.6,11.0,163.0,596.02,486.65
2016,1,13,16,15,498.5,41.5,1.45,10.0,121.0,498.86,407.56
2016,1,13,16,30,410.0,34.0,1.3,9.0,79.0,405.77,324.97
2016,1,13,16,45,263.5,22.5,1.15,8.5,46.0,259.37,144.95
2016,1,13,17,0,117.0,11.0,1.0,8.0,13.0,90.46,0.0
2016,1,13,17,15,58.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,5.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,5.0,14.0,11.95,0.0
2016,1,14,7,45,104.0,28.5,0.3,5.5,41.0,22.29,11.49
2016,1,14,8,0,208.0,43.0,0.4,6.0,68.0,32.87,23.63
2016,1,14,8,15,242.5,58.5,0.45,6.5,99.5,44.73,34.97
2016,1,14,8,30,277.0,74.0,0.5,7.0,131.0,78.59,53.03
2016,1,14,8,45,305.5,87.5,0.6,8.0,163.0,114.61,79.96
2016,1,14,9,0,334.0,101.0,0.7,9.0,195.0,154.23,112.76
2016,1,14,9,15,343.5,115.0,0.9,9.5,224.0,193.0,147.15
2016,1,14,9,30,353.0,129.0,1.1,10.0,253.0,232.89,182.68
2016,1,14,9,45,307.0,150.0,1.35,11.0,265.5,253.85,203.01
2016,1,14,10,0,261.0,171.0,1.6,12.0,278.0,274.61,221.9
2016,1,14,10,15,395.5,158.5,1.7,12.5,334.0,353.2,285.98
2016,1,14,10,30,530.0,146.0,1.8,13.0,390.0,437.86,354.3
2016,1,14,10,45,547.0,149.0,1.95,13.5,411.0,481.33,389.44
2016,1,14,11,0,564.0,152.0,2.1,14.0,432.0,525.08,424.34
2016,1,14,11,15,747.5,110.0,2.1,14.0,492.5,641.02,515.4
2016,1,14,11,30,931.0,68.0,2.1,14.0,553.0,751.3,598.36
2016,1,14,11,45,931.0,69.0,2.15,14.0,560.0,789.86,625.3
2016,1,14,12,0,931.0,70.0,2.2,14.0,567.0,825.44,650.67
2016,1,14,12,15,930.5,70.0,2.15,13.5,566.5,856.25,672.98
2016,1,14,12,30,930.0,70.0,2.1,13.0,566.0,883.75,692.99
2016,1,14,12,45,626.5,145.0,2.1,13.0,477.5,745.33,593.61
2016,1,14,13,0,323.0,220.0,2.1,13.0,389.0,549.8,443.75
2016,1,14,13,15,369.5,204.0,2.05,13.0,391.0,582.43,471.75
2016,1,14,13,30,416.0,188.0,2.0,13.0,393.0,634.37,511.97
2016,1,14,13,45,230.0,187.5,1.95,13.0,300.0,448.14,365.88
2016,1,14,14,0,44.0,187.0,1.9,13.0,207.0,239.07,195.03
2016,1,14,14,15,25.5,166.0,1.75,12.5,177.5,181.35,148.33
2016,1,14,14,30,7.0,145.0,1.6,12.0,148.0,142.72,116.02
2016,1,14,14,45,4.0,133.0,1.5,12.0,135.0,129.19,104.83
2016,1,14,15,0,1.0,121.0,1.4,12.0,122.0,115.83,93.61
2016,1,14,15,15,0.5,106.5,1.3,11.5,107.0,101.82,82.0
2016,1,14,15,30,0.0,92.0,1.2,11.0,92.0,87.82,70.21
2016,1,14,15,45,0.0,76.0,1.1,10.5,76.0,72.24,56.88
2016,1,14,16,0,0.0,60.0,1.0,10.0,60.0,56.41,43.1
2016,1,14,16,15,0.0,44.5,1.0,9.5,44.5,40.83,29.36
2016,1,14,16,30,0.0,29.0,1.0,9.0,29.0,24.51,14.83
2016,1,14,16,45,0.0,17.0,1.0,9.0,17.0,14.03,3.18
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,4.27,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,82.5,7.0,0.85,7.5,9.5,0.0,0.0
2016,1,15,7,30,165.0,14.0,1.0,8.0,19.0,11.95,0.0
2016,1,15,7,45,296.5,25.5,1.15,8.5,54.0,21.09,10.5
2016,1,15,8,0,428.0,37.0,1.3,9.0,89.0,30.51,21.21
2016,1,15,8,15,507.5,44.5,1.35,9.0,131.0,36.44,27.15
2016,1,15,8,30,587.0,52.0,1.4,9.0,173.0,83.13,45.79
2016,1,15,8,45,638.0,57.0,1.45,9.5,215.5,133.72,80.98
2016,1,15,9,0,689.0,62.0,1.5,10.0,258.0,190.25,127.73
2016,1,15,9,15,475.5,101.5,1.5,10.0,246.0,213.86,159.86
2016,1,15,9,30,262.0,141.0,1.5,10.0,234.0,210.02,166.33
2016,1,15,9,45,513.5,113.0,1.5,10.5,318.0,301.59,239.17
2016,1,15,10,0,765.0,85.0,1.5,11.0,402.0,418.79,333.37
2016,1,15,10,15,782.5,87.5,1.4,11.0,431.0,474.22,380.19
2016,1,15,10,30,800.0,90.0,1.3,11.0,460.0,529.9,425.94
2016,1,15,10,45,814.5,91.0,1.25,11.5,483.0,582.27,467.09
2016,1,15,11,0,829.0,92.0,1.2,12.0,506.0,633.97,506.28
2016,1,15,11,15,707.0,124.0,1.15,12.0,484.5,628.34,501.4
2016,1,15,11,30,585.0,156.0,1.1,12.0,463.0,600.82,480.22
2016,1,15,11,45,721.5,124.5,1.05,12.5,508.0,704.5,557.76
2016,1,15,12,0,858.0,93.0,1.0,13.0,553.0,802.17,624.32
2016,1,15,12,15,858.0,93.0,0.9,13.0,553.0,832.26,642.26
2016,1,15,12,30,858.0,93.0,0.8,13.0,553.0,859.24,658.69
2016,1,15,12,45,689.5,134.5,0.75,13.0,501.0,789.19,609.56
2016,1,15,13,0,521.0,176.0,0.7,13.0,449.0,694.84,542.74
2016,1,15,13,15,462.0,184.0,0.65,13.0,420.5,662.83,519.97
2016,1,15,13,30,403.0,192.0,0.6,13.0,392.0,627.06,493.43
2016,1,15,13,45,460.0,170.0,0.55,13.0,389.0,662.09,520.89
2016,1,15,14,0,517.0,148.0,0.5,13.0,386.0,694.69,545.18
2016,1,15,14,15,650.0,113.0,0.45,13.0,392.5,789.25,611.23
2016,1,15,14,30,783.0,78.0,0.4,13.0,399.0,863.28,660.48
2016,1,15,14,45,769.0,72.5,0.4,13.0,365.0,839.3,644.11
2016,1,15,15,0,755.0,67.0,0.4,13.0,331.0,812.27,626.97
2016,1,15,15,15,720.0,63.0,0.4,12.5,291.0,765.33,596.57
2016,1,15,15,30,685.0,59.0,0.4,12.0,251.0,716.49,563.82
2016,1,15,15,45,640.0,53.0,0.45,12.0,209.0,655.16,520.09
2016,1,15,16,0,595.0,47.0,0.5,12.0,167.0,601.61,479.66
2016,1,15,16,15,511.5,40.0,0.5,11.5,125.0,508.78,407.01
2016,1,15,16,30,428.0,33.0,0.5,11.0,83.0,419.89,331.72
2016,1,15,16,45,283.0,22.5,0.5,11.0,49.0,278.34,177.44
2016,1,15,17,0,138.0,12.0,0.5,11.0,15.0,106.32,0.0
2016,1,15,17,15,69.0,6.0,0.45,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.0,1.0,9.0,4.0,3.41,0.0
2016,1,16,7,30,0.0,8.0,1.1,9.0,8.0,6.83,0.0
2016,1,16,7,45,0.0,23.5,1.25,9.5,23.5,19.25,9.19
2016,1,16,8,0,0.0,39.0,1.4,10.0,39.0,31.4,21.91
2016,1,16,8,15,5.0,57.0,1.5,10.5,58.0,45.18,34.76
2016,1,16,8,30,10.0,75.0,1.6,11.0,77.0,60.64,46.31
2016,1,16,8,45,16.0,92.0,1.75,11.5,96.0,76.5,59.65
2016,1,16,9,0,22.0,109.0,1.9,12.0,115.0,93.35,73.77
2016,1,16,9,15,27.5,124.0,1.9,12.0,133.0,111.33,88.97
2016,1,16,9,30,33.0,139.0,1.9,12.0,151.0,129.14,103.98
2016,1,16,9,45,116.5,159.0,1.95,12.5,206.5,185.93,149.94
2016,1,16,10,0,200.0,179.0,2.0,13.0,262.0,248.87,201.23
2016,1,16,10,15,355.0,165.5,1.95,13.0,325.5,331.23,268.44
2016,1,16,10,30,510.0,152.0,1.9,13.0,389.0,432.11,349.93
2016,1,16,10,45,440.5,176.5,1.9,13.5,388.0,445.56,360.42
2016,1,16,11,0,371.0,201.0,1.9,14.0,387.0,440.59,356.3
2016,1,16,11,15,388.5,204.0,1.85,14.0,404.0,475.94,384.55
2016,1,16,11,30,406.0,207.0,1.8,14.0,421.0,511.73,412.46
2016,1,16,11,45,374.0,217.0,1.75,14.0,416.5,518.1,416.76
2016,1,16,12,0,342.0,227.0,1.7,14.0,412.0,521.26,418.62
2016,1,16,12,15,330.0,234.0,1.65,14.0,412.0,534.54,428.45
2016,1,16,12,30,318.0,241.0,1.6,14.0,412.0,546.25,436.92
2016,1,16,12,45,229.5,241.5,1.55,14.0,364.0,463.9,372.89
2016,1,16,13,0,141.0,242.0,1.5,14.0,316.0,394.33,317.62
2016,1,16,13,15,114.0,232.0,1.4,14.0,291.0,345.38,279.43
2016,1,16,13,30,87.0,222.0,1.3,14.0,266.0,313.48,253.91
2016,1,16,13,45,51.5,197.0,1.25,14.0,222.5,253.47,205.48
2016,1,16,14,0,16.0,172.0,1.2,14.0,179.0,175.6,141.63
2016,1,16,14,15,155.5,169.5,1.05,14.0,234.0,343.97,282.7
2016,1,16,14,30,295.0,167.0,0.9,14.0,289.0,496.11,402.76
2016,1,16,14,45,259.0,155.5,0.8,14.0,255.5,449.89,365.36
2016,1,16,15,0,223.0,144.0,0.7,14.0,222.0,403.32,329.07
2016,1,16,15,15,200.0,131.0,0.65,13.5,195.0,366.52,300.96
2016,1,16,15,30,177.0,118.0,0.6,13.0,168.0,312.27,258.4
2016,1,16,15,45,164.0,99.5,0.55,13.0,140.0,276.68,229.48
2016,1,16,16,0,151.0,81.0,0.5,13.0,112.0,257.1,212.18
2016,1,16,16,15,121.5,63.0,0.5,12.5,84.0,192.2,157.58
2016,1,16,16,30,92.0,45.0,0.5,12.0,56.0,144.19,115.03
2016,1,16,16,45,46.0,28.0,0.5,12.0,33.5,82.72,52.53
2016,1,16,17,0,0.0,11.0,0.5,12.0,11.0,9.39,0.0
2016,1,16,17,15,0.0,5.5,0.5,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,10.5,4.0,3.41,0.0
2016,1,17,7,30,0.0,8.0,1.0,11.0,8.0,6.83,0.0
2016,1,17,7,45,0.0,23.0,1.05,11.5,23.0,18.9,8.97
2016,1,17,8,0,0.0,38.0,1.1,12.0,38.0,30.72,21.17
2016,1,17,8,15,0.0,55.5,1.4,12.0,55.5,44.17,33.67
2016,1,17,8,30,0.0,73.0,1.7,12.0,73.0,58.53,44.67
2016,1,17,8,45,5.5,89.5,2.05,12.5,91.0,73.21,57.1
2016,1,17,9,0,11.0,106.0,2.4,13.0,109.0,88.83,70.14
2016,1,17,9,15,15.0,120.5,2.45,13.0,125.5,103.33,82.34
2016,1,17,9,30,19.0,135.0,2.5,13.0,142.0,118.46,95.03
2016,1,17,9,45,172.0,150.0,2.6,13.5,221.5,197.89,158.6
2016,1,17,10,0,325.0,165.0,2.7,14.0,301.0,294.74,237.09
2016,1,17,10,15,314.5,179.5,2.75,14.0,318.5,324.85,263.0
2016,1,17,10,30,304.0,194.0,2.8,14.0,336.0,353.66,287.4
2016,1,17,10,45,355.0,194.5,2.9,14.5,368.0,402.86,327.48
2016,1,17,11,0,406.0,195.0,3.0,15.0,400.0,467.37,378.8
2016,1,17,11,15,249.0,217.0,3.1,15.0,344.0,395.38,320.94
2016,1,17,11,30,92.0,239.0,3.2,15.0,288.0,294.69,238.57
2016,1,17,11,45,69.0,234.0,3.35,15.5,271.0,277.76,224.51
2016,1,17,12,0,46.0,229.0,3.5,16.0,254.0,258.83,208.45
2016,1,17,12,15,130.5,239.0,3.5,16.0,309.5,359.52,291.28
2016,1,17,12,30,215.0,249.0,3.5,16.0,365.0,450.4,364.64
2016,1,17,12,45,108.0,207.5,3.5,16.0,266.0,317.25,257.26
2016,1,17,13,0,1.0,166.0,3.5,16.0,167.0,148.3,117.62
2016,1,17,13,15,0.5,160.0,3.3,15.5,160.5,142.77,113.62
2016,1,17,13,30,0.0,154.0,3.1,15.0,154.0,137.28,109.4
2016,1,17,13,45,0.0,152.5,2.95,15.0,152.5,137.03,109.34
2016,1,17,14,0,0.0,151.0,2.8,15.0,151.0,137.08,109.53
2016,1,17,14,15,5.5,151.0,2.6,15.0,153.5,144.39,116.03
2016,1,17,14,30,11.0,151.0,2.4,15.0,156.0,152.42,123.11
2016,1,17,14,45,61.0,150.5,2.25,15.0,173.0,219.43,180.69
2016,1,17,15,0,111.0,150.0,2.1,15.0,190.0,289.38,239.39
2016,1,17,15,15,105.0,133.5,1.8,14.5,167.5,265.22,219.78
2016,1,17,15,30,99.0,117.0,1.5,14.0,145.0,240.8,199.95
2016,1,17,15,45,90.0,99.0,1.2,13.5,121.5,211.13,175.2
2016,1,17,16,0,81.0,81.0,0.9,13.0,98.0,181.27,149.68
2016,1,17,16,15,67.0,62.5,0.9,12.5,74.0,146.13,119.18
2016,1,17,16,30,53.0,44.0,0.9,12.0,50.0,110.46,87.28
2016,1,17,16,45,26.5,27.0,0.9,11.5,30.0,53.46,33.61
2016,1,17,17,0,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,1,17,17,15,0.0,5.0,0.9,10.5,5.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,98.0,7.0,1.25,11.0,10.5,5.97,0.0
2016,1,18,7,30,196.0,14.0,1.2,11.0,21.0,11.95,0.0
2016,1,18,7,45,333.5,23.5,1.2,11.5,56.5,19.33,9.45
2016,1,18,8,0,471.0,33.0,1.2,12.0,92.0,27.11,18.06
2016,1,18,8,15,547.0,39.5,1.2,12.0,134.5,34.97,25.55
2016,1,18,8,30,623.0,46.0,1.2,12.0,177.0,80.22,42.32
2016,1,18,8,45,675.0,49.5,1.2,12.5,220.5,131.29,76.46
2016,1,18,9,0,727.0,53.0,1.2,13.0,264.0,188.4,122.82
2016,1,18,9,15,758.5,56.0,1.15,13.5,303.5,245.7,173.4
2016,1,18,9,30,790.0,59.0,1.1,14.0,343.0,305.95,227.0
2016,1,18,9,45,795.5,66.0,1.05,14.5,376.0,363.38,278.0
2016,1,18,10,0,801.0,73.0,1.0,15.0,409.0,420.32,326.82
2016,1,18,10,15,817.0,75.0,1.05,15.0,438.0,476.47,374.33
2016,1,18,10,30,833.0,77.0,1.1,15.0,467.0,532.65,420.44
2016,1,18,10,45,844.5,78.0,1.15,15.5,490.0,584.89,461.5
2016,1,18,11,0,856.0,79.0,1.2,16.0,513.0,636.12,500.56
2016,1,18,11,15,863.0,80.0,1.4,16.0,528.5,683.06,537.75
2016,1,18,11,30,870.0,81.0,1.6,16.0,544.0,728.08,572.35
2016,1,18,11,45,871.5,82.0,1.8,16.5,551.5,760.32,595.27
2016,1,18,12,0,873.0,83.0,2.0,17.0,559.0,802.86,625.54
2016,1,18,12,15,873.5,83.0,2.05,17.0,559.0,826.08,641.87
2016,1,18,12,30,874.0,83.0,2.1,17.0,559.0,853.49,661.39
2016,1,18,12,45,575.0,159.0,2.15,17.0,470.5,708.32,558.19
2016,1,18,13,0,276.0,235.0,2.2,17.0,382.0,525.0,417.49
2016,1,18,13,15,382.5,206.0,2.1,17.0,403.5,596.57,475.59
2016,1,18,13,30,489.0,177.0,2.0,17.0,425.0,690.3,546.53
2016,1,18,13,45,473.5,171.5,1.95,17.0,402.5,677.41,536.67
2016,1,18,14,0,458.0,166.0,1.9,17.0,380.0,662.1,526.0
2016,1,18,14,15,356.0,170.5,1.7,16.5,331.0,554.46,445.15
2016,1,18,14,30,254.0,175.0,1.5,16.0,282.0,468.21,378.5
2016,1,18,14,45,501.0,122.5,1.35,16.0,310.5,653.39,523.6
2016,1,18,15,0,748.0,70.0,1.2,16.0,339.0,812.89,635.79
2016,1,18,15,15,715.5,66.0,1.0,15.5,299.5,768.31,601.56
2016,1,18,15,30,683.0,62.0,0.8,15.0,260.0,728.85,572.61
2016,1,18,15,45,637.0,56.5,0.65,15.0,218.0,667.79,526.53
2016,1,18,16,0,591.0,51.0,0.5,15.0,176.0,606.56,478.75
2016,1,18,16,15,511.5,43.5,0.6,14.5,133.5,515.86,410.17
2016,1,18,16,30,432.0,36.0,0.7,14.0,91.0,428.63,339.06
2016,1,18,16,45,216.0,28.0,0.8,13.5,55.5,240.49,171.16
2016,1,18,17,0,0.0,20.0,0.9,13.0,20.0,17.07,0.0
2016,1,18,17,15,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,4.0,12.0,1.5,1.23,0.0
2016,1,19,8,0,0.0,3.0,4.3,12.0,3.0,2.46,0.0
2016,1,19,8,15,0.0,4.5,4.55,12.0,4.5,3.69,0.0
2016,1,19,8,30,0.0,6.0,4.8,12.0,6.0,4.92,0.0
2016,1,19,8,45,0.0,8.0,5.1,12.5,8.0,6.57,0.03
2016,1,19,9,0,0.0,10.0,5.4,13.0,10.0,8.22,1.45
2016,1,19,9,15,0.0,11.5,5.35,13.0,11.5,9.46,2.52
2016,1,19,9,30,0.0,13.0,5.3,13.0,13.0,10.7,3.59
2016,1,19,9,45,0.0,35.5,5.25,13.5,35.5,29.32,19.55
2016,1,19,10,0,0.0,58.0,5.2,14.0,58.0,48.03,35.42
2016,1,19,10,15,0.0,33.5,5.15,14.0,33.5,27.68,18.01
2016,1,19,10,30,0.0,9.0,5.1,14.0,9.0,7.42,0.68
2016,1,19,10,45,0.0,13.5,5.05,14.5,13.5,11.14,3.83
2016,1,19,11,0,0.0,18.0,5.0,15.0,18.0,14.87,6.97
2016,1,19,11,15,0.0,52.5,4.9,15.0,52.5,43.5,31.16
2016,1,19,11,30,0.0,87.0,4.8,15.0,87.0,72.3,55.31
2016,1,19,11,45,25.5,161.0,4.75,15.0,175.0,167.87,135.39
2016,1,19,12,0,51.0,235.0,4.7,15.0,263.0,268.69,218.09
2016,1,19,12,15,53.0,236.0,4.7,15.0,265.0,275.55,223.58
2016,1,19,12,30,55.0,237.0,4.7,15.0,267.0,282.6,229.45
2016,1,19,12,45,185.0,233.5,4.75,15.5,333.0,414.53,338.86
2016,1,19,13,0,315.0,230.0,4.8,16.0,399.0,553.86,450.64
2016,1,19,13,15,157.5,151.0,4.7,16.0,235.5,306.08,252.0
2016,1,19,13,30,0.0,72.0,4.6,16.0,72.0,59.75,44.57
2016,1,19,13,45,0.0,46.0,4.6,16.0,46.0,38.08,26.53
2016,1,19,14,0,0.0,20.0,4.6,16.0,20.0,16.51,8.35
2016,1,19,14,15,74.0,102.5,4.35,15.5,134.0,182.44,150.95
2016,1,19,14,30,148.0,185.0,4.1,15.0,248.0,361.8,299.62
2016,1,19,14,45,454.0,128.5,3.85,15.0,297.5,617.69,510.12
2016,1,19,15,0,760.0,72.0,3.6,15.0,347.0,827.61,668.03
2016,1,19,15,15,727.5,68.0,3.3,14.5,307.5,782.8,633.64
2016,1,19,15,30,695.0,64.0,3.0,14.0,268.0,743.4,604.32
2016,1,19,15,45,636.5,60.0,2.7,13.5,224.0,673.23,550.37
2016,1,19,16,0,578.0,56.0,2.4,13.0,180.0,603.2,494.62
2016,1,19,16,15,496.0,48.5,2.1,12.5,137.0,510.42,418.56
2016,1,19,16,30,414.0,41.0,1.8,12.0,94.0,420.68,341.2
2016,1,19,16,45,279.0,29.0,1.55,12.0,58.0,292.04,215.85
2016,1,19,17,0,144.0,17.0,1.3,12.0,22.0,115.73,0.0
2016,1,19,17,15,72.0,8.5,1.15,11.5,11.0,55.12,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,88.0,8.0,0.25,9.0,11.5,6.83,0.0
2016,1,20,7,30,176.0,16.0,0.3,9.0,23.0,13.66,0.0
2016,1,20,7,45,317.5,27.0,0.35,9.5,60.5,22.31,12.32
2016,1,20,8,0,459.0,38.0,0.4,10.0,98.0,31.31,22.03
2016,1,20,8,15,537.0,45.5,0.5,10.0,141.5,37.0,27.66
2016,1,20,8,30,615.0,53.0,0.6,10.0,185.0,81.47,44.5
2016,1,20,8,45,463.0,81.5,0.7,10.5,193.5,126.13,82.09
2016,1,20,9,0,311.0,110.0,0.8,11.0,202.0,151.84,110.72
2016,1,20,9,15,331.0,122.0,0.8,11.5,232.0,189.27,142.99
2016,1,20,9,30,351.0,134.0,0.8,12.0,262.0,228.99,177.42
2016,1,20,9,45,576.5,108.0,0.85,12.5,342.0,321.43,250.28
2016,1,20,10,0,802.0,82.0,0.9,13.0,422.0,428.58,335.17
2016,1,20,10,15,818.5,84.0,0.85,13.5,452.0,485.4,381.54
2016,1,20,10,30,835.0,86.0,0.8,14.0,482.0,542.3,426.5
2016,1,20,10,45,849.5,86.5,0.8,14.5,505.5,596.28,468.04
2016,1,20,11,0,864.0,87.0,0.8,15.0,529.0,649.5,507.62
2016,1,20,11,15,766.0,111.5,0.7,15.0,512.0,653.9,509.67
2016,1,20,11,30,668.0,136.0,0.6,15.0,495.0,646.07,502.72
2016,1,20,11,45,657.0,141.5,0.5,15.5,499.0,673.89,520.92
2016,1,20,12,0,646.0,147.0,0.4,16.0,503.0,698.72,535.94
2016,1,20,12,15,614.5,157.0,0.4,16.0,496.0,708.22,542.19
2016,1,20,12,30,583.0,167.0,0.4,16.0,489.0,706.39,540.91
2016,1,20,12,45,740.5,124.0,0.45,16.5,526.5,823.76,621.53
2016,1,20,13,0,898.0,81.0,0.5,17.0,564.0,918.19,682.16
2016,1,20,13,15,744.5,115.0,0.65,17.0,508.5,852.07,640.65
2016,1,20,13,30,591.0,149.0,0.8,17.0,453.0,761.0,582.95
2016,1,20,13,45,730.0,111.5,1.0,17.0,470.0,857.16,653.9
2016,1,20,14,0,869.0,74.0,1.2,17.0,487.0,941.56,713.64
2016,1,20,14,15,854.0,72.0,1.2,16.5,457.5,927.98,705.9
2016,1,20,14,30,839.0,70.0,1.2,16.0,428.0,910.82,697.09
2016,1,20,14,45,819.5,67.0,1.2,16.0,392.5,884.7,680.82
2016,1,20,15,0,800.0,64.0,1.2,16.0,357.0,855.48,662.24
2016,1,20,15,15,769.0,60.5,1.1,15.5,316.5,812.25,633.19
2016,1,20,15,30,738.0,57.0,1.0,15.0,276.0,766.85,601.85
2016,1,20,15,45,694.0,52.5,0.9,14.5,232.5,707.05,558.83
2016,1,20,16,0,650.0,48.0,0.8,14.0,189.0,646.44,513.3
2016,1,20,16,15,576.5,41.5,0.8,13.5,145.5,559.18,446.32
2016,1,20,16,30,503.0,35.0,0.8,13.0,102.0,473.98,376.51
2016,1,20,16,45,374.0,25.5,0.8,12.5,64.0,359.82,267.18
2016,1,20,17,0,245.0,16.0,0.8,12.0,26.0,219.84,0.0
2016,1,20,17,15,122.5,8.0,0.75,11.5,13.0,88.45,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,8.5,8.0,6.83,0.0
2016,1,21,7,30,0.0,16.0,1.6,9.0,16.0,13.04,0.0
2016,1,21,7,45,60.5,32.0,1.7,10.0,40.0,25.22,14.73
2016,1,21,8,0,121.0,48.0,1.8,11.0,64.0,36.74,26.64
2016,1,21,8,15,143.5,67.0,2.0,11.5,93.0,50.32,39.27
2016,1,21,8,30,166.0,86.0,2.2,12.0,122.0,77.25,55.3
2016,1,21,8,45,180.5,103.5,2.45,12.5,150.5,107.0,78.07
2016,1,21,9,0,195.0,121.0,2.7,13.0,179.0,138.91,104.52
2016,1,21,9,15,209.0,136.0,2.8,13.5,205.5,170.7,131.72
2016,1,21,9,30,223.0,151.0,2.9,14.0,232.0,204.31,160.65
2016,1,21,9,45,395.0,137.0,3.05,15.0,298.5,276.91,218.23
2016,1,21,10,0,567.0,123.0,3.2,16.0,365.0,367.73,291.39
2016,1,21,10,15,595.0,124.5,3.45,16.5,394.0,418.17,334.1
2016,1,21,10,30,623.0,126.0,3.7,17.0,423.0,470.35,377.47
2016,1,21,10,45,641.0,128.0,3.95,17.5,446.0,518.66,416.91
2016,1,21,11,0,659.0,130.0,4.2,18.0,469.0,567.11,455.65
2016,1,21,11,15,605.5,151.5,4.15,18.0,470.5,586.61,470.85
2016,1,21,11,30,552.0,173.0,4.1,18.0,472.0,594.2,476.62
2016,1,21,11,45,541.0,181.5,4.1,18.5,477.5,620.97,496.4
2016,1,21,12,0,530.0,190.0,4.1,19.0,483.0,645.28,513.88
2016,1,21,12,15,701.5,140.5,3.9,18.5,529.0,762.9,604.59
2016,1,21,12,30,873.0,91.0,3.7,18.0,575.0,872.16,683.33
2016,1,21,12,45,684.5,142.0,3.5,18.0,518.5,795.32,626.37
2016,1,21,13,0,496.0,193.0,3.3,18.0,462.0,692.85,549.28
2016,1,21,13,15,369.0,212.0,2.95,17.5,409.0,591.46,472.34
2016,1,21,13,30,242.0,231.0,2.6,17.0,356.0,486.08,390.28
2016,1,21,13,45,202.0,223.0,2.3,16.5,324.5,445.4,359.15
2016,1,21,14,0,162.0,215.0,2.0,16.0,293.0,403.42,326.24
2016,1,21,14,15,288.0,185.5,1.75,15.5,313.5,509.8,412.91
2016,1,21,14,30,414.0,156.0,1.5,15.0,334.0,615.19,494.97
2016,1,21,14,45,456.5,134.5,1.3,15.0,315.5,628.59,504.76
2016,1,21,15,0,499.0,113.0,1.1,15.0,297.0,638.18,511.0
2016,1,21,15,15,462.5,107.5,1.05,14.5,263.5,593.21,478.63
2016,1,21,15,30,426.0,102.0,1.0,14.0,230.0,547.7,445.48
2016,1,21,15,45,395.0,89.0,1.0,13.5,193.5,496.69,407.23
2016,1,21,16,0,364.0,76.0,1.0,13.0,157.0,445.64,367.14
2016,1,21,16,15,316.0,62.0,1.0,12.5,120.5,379.73,312.91
2016,1,21,16,30,268.0,48.0,1.0,12.0,84.0,316.06,257.76
2016,1,21,16,45,134.0,35.0,1.05,12.0,53.0,176.79,134.01
2016,1,21,17,0,0.0,22.0,1.1,12.0,22.0,25.99,0.0
2016,1,21,17,15,0.0,11.0,1.1,11.5,11.0,9.39,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
