Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,11.0,1.0,0.85,0.0
2016,1,22,7,30,0.0,2.0,3.1,11.0,2.0,1.64,0.0
2016,1,22,7,45,0.0,5.0,3.15,11.0,5.0,4.1,0.0
2016,1,22,8,0,0.0,8.0,3.2,11.0,8.0,6.56,0.13
2016,1,22,8,15,0.0,12.0,3.3,11.0,12.0,9.86,3.2
2016,1,22,8,30,0.0,16.0,3.4,11.0,16.0,13.16,5.76
2016,1,22,8,45,0.0,19.5,3.55,11.5,19.5,16.05,8.3
2016,1,22,9,0,0.0,23.0,3.7,12.0,23.0,18.95,10.8
2016,1,22,9,15,0.0,26.5,3.7,12.5,26.5,21.85,13.27
2016,1,22,9,30,0.0,30.0,3.7,13.0,30.0,24.75,15.72
2016,1,22,9,45,0.0,26.5,3.7,13.5,26.5,21.87,13.16
2016,1,22,10,0,0.0,23.0,3.7,14.0,23.0,18.98,10.62
2016,1,22,10,15,0.0,22.5,3.7,14.0,22.5,18.57,10.24
2016,1,22,10,30,0.0,22.0,3.7,14.0,22.0,18.17,9.87
2016,1,22,10,45,0.0,37.0,3.75,14.0,37.0,30.6,20.43
2016,1,22,11,0,0.0,52.0,3.8,14.0,52.0,43.08,30.96
2016,1,22,11,15,0.0,62.0,3.85,14.0,62.0,51.42,37.96
2016,1,22,11,30,0.0,72.0,3.9,14.0,72.0,59.77,44.95
2016,1,22,11,45,0.0,84.5,3.95,14.5,84.5,70.22,53.59
2016,1,22,12,0,0.0,97.0,4.0,15.0,97.0,80.98,62.43
2016,1,22,12,15,0.0,54.0,3.9,15.0,54.0,44.77,32.12
2016,1,22,12,30,0.0,11.0,3.8,15.0,11.0,9.09,2.03
2016,1,22,12,45,0.0,10.5,3.75,15.0,10.5,8.67,1.69
2016,1,22,13,0,0.0,10.0,3.7,15.0,10.0,8.26,1.34
2016,1,22,13,15,0.0,15.5,3.45,14.5,15.5,12.8,5.23
2016,1,22,13,30,0.0,21.0,3.2,14.0,21.0,17.35,9.13
2016,1,22,13,45,0.0,22.5,3.0,14.0,22.5,18.59,10.21
2016,1,22,14,0,0.0,24.0,2.8,14.0,24.0,19.82,11.29
2016,1,22,14,15,0.0,15.5,2.55,13.5,15.5,12.79,5.32
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,5.77,0.0
2016,1,22,14,45,0.0,6.0,2.05,13.0,6.0,4.94,0.0
2016,1,22,15,0,0.0,5.0,1.8,13.0,5.0,4.11,0.0
2016,1,22,15,15,0.0,4.5,1.65,12.5,4.5,3.7,0.0
2016,1,22,15,30,0.0,4.0,1.5,12.0,4.0,3.29,0.0
2016,1,22,15,45,0.0,3.5,1.4,12.0,3.5,2.87,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.0,1.3,11.5,2.0,1.64,0.0
2016,1,22,16,30,0.0,1.0,1.3,11.0,1.0,0.82,0.0
2016,1,22,16,45,0.0,0.5,1.3,11.0,0.5,0.41,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,8.5,12.5,10.67,0.0
2016,1,23,7,30,0.0,25.0,2.0,9.0,25.0,19.26,0.0
2016,1,23,7,45,214.5,34.0,2.25,9.5,63.0,26.31,16.01
2016,1,23,8,0,429.0,43.0,2.5,10.0,101.0,35.43,25.66
2016,1,23,8,15,510.0,50.5,2.7,10.0,145.0,40.93,31.16
2016,1,23,8,30,591.0,58.0,2.9,10.0,189.0,82.05,46.48
2016,1,23,8,45,649.0,62.0,3.15,10.5,234.0,133.0,80.07
2016,1,23,9,0,707.0,66.0,3.4,11.0,279.0,190.82,127.0
2016,1,23,9,15,739.5,70.0,3.45,11.0,319.5,250.82,180.84
2016,1,23,9,30,772.0,74.0,3.5,11.0,360.0,311.79,236.73
2016,1,23,9,45,784.0,79.5,3.55,11.5,394.5,369.63,289.76
2016,1,23,10,0,796.0,85.0,3.6,12.0,429.0,427.72,341.68
2016,1,23,10,15,638.5,126.0,3.6,12.0,414.0,439.61,356.37
2016,1,23,10,30,481.0,167.0,3.6,12.0,399.0,428.54,350.24
2016,1,23,10,45,659.0,132.0,3.6,12.5,466.0,532.62,435.0
2016,1,23,11,0,837.0,97.0,3.6,13.0,533.0,642.92,522.69
2016,1,23,11,15,596.5,163.0,3.55,13.0,478.0,585.83,476.8
2016,1,23,11,30,356.0,229.0,3.5,13.0,423.0,497.55,405.45
2016,1,23,11,45,604.5,165.5,3.45,13.0,501.5,658.59,534.97
2016,1,23,12,0,853.0,102.0,3.4,13.0,580.0,810.28,649.81
2016,1,23,12,15,853.0,102.0,3.4,12.5,580.5,841.18,672.42
2016,1,23,12,30,853.0,102.0,3.4,12.0,581.0,868.96,693.76
2016,1,23,12,45,845.5,103.0,3.45,12.0,572.5,888.03,707.93
2016,1,23,13,0,838.0,104.0,3.5,12.0,564.0,903.45,719.67
2016,1,23,13,15,831.0,103.0,3.55,12.0,548.5,913.34,727.61
2016,1,23,13,30,824.0,102.0,3.6,12.0,533.0,919.54,733.1
2016,1,23,13,45,814.5,99.5,3.65,12.0,510.5,917.98,733.18
2016,1,23,14,0,805.0,97.0,3.7,12.0,488.0,912.72,730.79
2016,1,23,14,15,788.5,94.5,3.7,11.5,458.5,897.2,722.08
2016,1,23,14,30,772.0,92.0,3.7,11.0,429.0,885.44,716.21
2016,1,23,14,45,647.5,102.0,3.7,11.0,369.0,777.87,637.22
2016,1,23,15,0,523.0,112.0,3.7,11.0,309.0,660.28,548.7
2016,1,23,15,15,481.0,108.5,3.5,10.5,274.0,612.49,513.07
2016,1,23,15,30,439.0,105.0,3.3,10.0,239.0,564.26,475.76
2016,1,23,15,45,511.5,82.5,3.15,10.0,216.5,594.82,499.66
2016,1,23,16,0,584.0,60.0,3.0,10.0,194.0,617.17,514.99
2016,1,23,16,15,506.5,52.5,2.8,9.5,150.0,527.24,440.44
2016,1,23,16,30,429.0,45.0,2.6,9.0,106.0,439.89,365.21
2016,1,23,16,45,319.0,32.5,2.45,8.5,68.5,327.65,260.98
2016,1,23,17,0,209.0,20.0,2.3,8.0,31.0,204.52,32.83
2016,1,23,17,15,104.5,10.0,2.25,8.0,15.5,78.61,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,78.5,9.5,1.65,7.0,13.0,8.11,0.0
2016,1,24,7,30,157.0,19.0,1.8,7.0,26.0,14.85,0.0
2016,1,24,7,45,278.5,32.0,2.0,7.5,63.0,26.51,16.51
2016,1,24,8,0,400.0,45.0,2.2,8.0,100.0,37.02,27.34
2016,1,24,8,15,478.0,53.5,2.25,8.0,143.0,43.26,33.55
2016,1,24,8,30,556.0,62.0,2.3,8.0,186.0,82.77,48.79
2016,1,24,8,45,605.0,68.5,2.35,8.5,229.5,132.67,82.35
2016,1,24,9,0,654.0,75.0,2.4,9.0,273.0,188.49,128.03
2016,1,24,9,15,687.5,79.5,2.4,9.0,313.5,244.39,178.15
2016,1,24,9,30,721.0,84.0,2.4,9.0,354.0,303.69,232.25
2016,1,24,9,45,553.5,123.5,2.4,9.0,342.5,321.18,255.62
2016,1,24,10,0,386.0,163.0,2.4,9.0,331.0,322.48,262.39
2016,1,24,10,15,596.0,129.0,2.4,9.0,408.5,421.9,344.66
2016,1,24,10,30,806.0,95.0,2.4,9.0,486.0,535.13,437.2
2016,1,24,10,45,690.0,127.0,2.45,9.5,473.0,545.6,446.32
2016,1,24,11,0,574.0,159.0,2.5,10.0,460.0,535.97,439.05
2016,1,24,11,15,611.0,152.5,2.4,10.0,481.5,591.28,483.24
2016,1,24,11,30,648.0,146.0,2.3,10.0,503.0,642.17,522.86
2016,1,24,11,45,561.0,178.0,2.25,10.0,490.5,632.53,514.18
2016,1,24,12,0,474.0,210.0,2.2,10.0,478.0,621.95,504.64
2016,1,24,12,15,394.5,228.0,2.05,10.0,451.5,579.68,471.0
2016,1,24,12,30,315.0,246.0,1.9,10.0,425.0,547.91,444.82
2016,1,24,12,45,317.0,242.5,1.75,10.0,420.0,558.33,452.87
2016,1,24,13,0,319.0,239.0,1.6,10.0,415.0,567.55,459.59
2016,1,24,13,15,242.0,241.0,1.65,10.0,372.5,489.81,399.24
2016,1,24,13,30,165.0,243.0,1.7,10.0,330.0,428.29,350.36
2016,1,24,13,45,259.5,220.5,1.75,10.5,350.5,515.97,421.87
2016,1,24,14,0,354.0,198.0,1.8,11.0,371.0,583.51,475.95
2016,1,24,14,15,520.0,147.5,2.0,11.0,385.0,704.92,572.79
2016,1,24,14,30,686.0,97.0,2.2,11.0,399.0,811.3,652.98
2016,1,24,14,45,637.0,98.5,2.4,11.0,361.5,764.56,620.22
2016,1,24,15,0,588.0,100.0,2.6,11.0,324.0,715.41,586.15
2016,1,24,15,15,668.5,79.5,2.4,10.5,307.5,756.49,618.38
2016,1,24,15,30,749.0,59.0,2.2,10.0,291.0,784.13,638.91
2016,1,24,15,45,697.0,55.5,2.05,9.5,246.5,718.14,588.93
2016,1,24,16,0,645.0,52.0,1.9,9.0,202.0,651.53,537.31
2016,1,24,16,15,574.5,45.5,1.7,8.5,157.5,574.81,474.91
2016,1,24,16,30,504.0,39.0,1.5,8.0,113.0,493.05,405.24
2016,1,24,16,45,373.0,29.5,1.3,7.5,73.0,365.67,291.32
2016,1,24,17,0,242.0,20.0,1.1,7.0,33.0,230.39,71.21
2016,1,24,17,15,121.0,10.0,1.05,7.0,16.5,89.85,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,149.5,8.5,1.6,5.5,15.5,7.26,0.0
2016,1,25,7,30,299.0,17.0,1.7,6.0,31.0,15.42,0.0
2016,1,25,7,45,427.5,25.5,1.85,6.5,71.0,22.98,13.78
2016,1,25,8,0,556.0,34.0,2.0,7.0,111.0,30.55,21.73
2016,1,25,8,15,626.0,39.5,2.1,7.5,156.5,35.14,26.3
2016,1,25,8,30,696.0,45.0,2.2,8.0,202.0,78.45,40.85
2016,1,25,8,45,742.0,48.5,2.3,9.0,247.0,133.46,76.8
2016,1,25,9,0,788.0,52.0,2.4,10.0,292.0,193.79,126.16
2016,1,25,9,15,816.0,54.5,2.55,10.5,333.5,253.84,180.37
2016,1,25,9,30,844.0,57.0,2.7,11.0,375.0,317.14,238.42
2016,1,25,9,45,849.0,63.5,2.85,12.0,409.5,376.83,292.96
2016,1,25,10,0,854.0,70.0,3.0,13.0,444.0,436.67,345.92
2016,1,25,10,15,868.5,72.0,3.05,13.0,474.5,495.57,397.49
2016,1,25,10,30,883.0,74.0,3.1,13.0,505.0,551.93,445.66
2016,1,25,10,45,892.0,75.5,3.15,13.5,528.5,605.6,489.51
2016,1,25,11,0,901.0,77.0,3.2,14.0,552.0,657.93,531.0
2016,1,25,11,15,907.5,78.0,3.2,14.0,568.0,706.44,569.3
2016,1,25,11,30,914.0,79.0,3.2,14.0,584.0,752.88,604.03
2016,1,25,11,45,916.0,79.5,3.25,14.5,592.5,793.08,632.02
2016,1,25,12,0,918.0,80.0,3.3,15.0,601.0,830.45,657.77
2016,1,25,12,15,918.5,80.0,3.3,15.0,601.5,863.0,680.87
2016,1,25,12,30,919.0,80.0,3.3,15.0,602.0,892.32,701.67
2016,1,25,12,45,914.5,80.0,3.3,15.0,594.0,913.87,717.0
2016,1,25,13,0,910.0,80.0,3.3,15.0,586.0,931.74,729.91
2016,1,25,13,15,904.5,79.5,3.25,15.0,571.0,944.36,738.9
2016,1,25,13,30,899.0,79.0,3.2,15.0,556.0,953.23,745.44
2016,1,25,13,45,890.0,77.5,3.15,15.0,533.0,953.75,746.31
2016,1,25,14,0,881.0,76.0,3.1,15.0,510.0,950.5,744.74
2016,1,25,14,15,867.0,74.0,3.0,14.5,480.5,948.63,745.31
2016,1,25,14,30,853.0,72.0,2.9,14.0,451.0,932.6,735.92
2016,1,25,14,45,834.0,69.5,2.85,14.0,415.5,907.66,719.31
2016,1,25,15,0,815.0,67.0,2.8,14.0,380.0,879.51,700.3
2016,1,25,15,15,786.0,63.5,2.4,13.5,339.0,837.86,669.67
2016,1,25,15,30,757.0,60.0,2.0,13.0,298.0,793.86,636.55
2016,1,25,15,45,713.5,55.5,1.7,12.5,253.5,733.82,591.3
2016,1,25,16,0,670.0,51.0,1.4,12.0,209.0,672.87,543.7
2016,1,25,16,15,601.0,45.0,1.3,11.0,164.0,588.68,478.76
2016,1,25,16,30,532.0,39.0,1.2,10.0,119.0,515.87,418.78
2016,1,25,16,45,410.5,29.5,1.15,9.5,78.0,394.32,312.56
2016,1,25,17,0,289.0,20.0,1.1,9.0,37.0,266.25,111.59
2016,1,25,17,15,144.5,10.0,1.1,8.5,18.5,105.85,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,129.5,9.5,1.55,6.0,16.0,8.11,0.0
2016,1,26,7,30,259.0,19.0,1.6,6.0,32.0,15.84,0.0
2016,1,26,7,45,389.5,29.0,1.65,6.5,72.0,24.01,14.79
2016,1,26,8,0,520.0,39.0,1.7,7.0,112.0,32.13,23.19
2016,1,26,8,15,593.5,45.5,1.75,7.5,158.0,37.03,28.04
2016,1,26,8,30,667.0,52.0,1.8,8.0,204.0,82.43,45.43
2016,1,26,8,45,716.0,56.0,1.85,8.5,249.5,136.53,80.74
2016,1,26,9,0,765.0,60.0,1.9,9.0,295.0,196.45,129.66
2016,1,26,9,15,795.5,63.0,1.9,9.5,337.0,256.42,183.4
2016,1,26,9,30,826.0,66.0,1.9,10.0,379.0,319.26,240.52
2016,1,26,9,45,845.0,69.0,1.95,11.0,416.0,380.5,295.5
2016,1,26,10,0,864.0,72.0,2.0,12.0,453.0,442.64,349.56
2016,1,26,10,15,878.5,74.0,1.95,12.5,483.5,502.24,400.14
2016,1,26,10,30,893.0,76.0,1.9,13.0,514.0,559.26,446.91
2016,1,26,10,45,904.0,77.0,1.9,14.0,538.5,614.22,489.73
2016,1,26,11,0,915.0,78.0,1.9,15.0,563.0,667.98,530.03
2016,1,26,11,15,921.0,79.0,1.85,15.5,579.5,716.91,566.04
2016,1,26,11,30,927.0,80.0,1.8,16.0,596.0,763.7,598.17
2016,1,26,11,45,929.5,80.5,1.8,16.5,604.0,804.91,625.37
2016,1,26,12,0,932.0,81.0,1.8,17.0,612.0,843.29,650.32
2016,1,26,12,15,932.0,81.0,1.8,17.0,612.5,876.0,672.42
2016,1,26,12,30,932.0,81.0,1.8,17.0,613.0,905.39,692.26
2016,1,26,12,45,926.0,81.5,1.85,17.0,605.0,926.66,707.23
2016,1,26,13,0,920.0,82.0,1.9,17.0,597.0,944.14,719.86
2016,1,26,13,15,914.0,81.0,1.9,17.0,581.5,955.97,728.26
2016,1,26,13,30,908.0,80.0,1.9,17.0,566.0,963.96,734.28
2016,1,26,13,45,898.0,79.0,1.9,17.0,542.5,964.34,735.39
2016,1,26,14,0,888.0,78.0,1.9,17.0,519.0,971.45,741.31
2016,1,26,14,15,768.5,93.5,1.8,16.5,459.0,880.24,680.16
2016,1,26,14,30,649.0,109.0,1.7,16.0,399.0,793.0,621.32
2016,1,26,14,45,645.0,100.0,1.65,16.0,369.5,775.83,610.74
2016,1,26,15,0,641.0,91.0,1.6,16.0,340.0,755.7,597.19
2016,1,26,15,15,607.0,88.0,1.4,15.5,304.0,712.75,566.5
2016,1,26,15,30,573.0,85.0,1.2,15.0,268.0,668.03,533.99
2016,1,26,15,45,624.0,69.0,1.0,14.5,241.5,681.11,542.96
2016,1,26,16,0,675.0,53.0,0.8,14.0,215.0,680.66,539.85
2016,1,26,16,15,606.5,47.0,0.85,13.5,169.5,596.47,476.56
2016,1,26,16,30,538.0,41.0,0.9,13.0,124.0,524.05,418.87
2016,1,26,16,45,417.5,31.5,0.95,12.5,82.0,402.63,316.35
2016,1,26,17,0,297.0,22.0,1.0,12.0,40.0,276.35,137.81
2016,1,26,17,15,148.5,11.0,0.95,11.5,20.0,109.6,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,8.5,14.0,11.95,0.0
2016,1,27,7,30,0.0,28.0,0.7,9.0,28.0,21.52,0.0
2016,1,27,7,45,177.0,37.5,0.75,9.5,63.0,28.8,18.79
2016,1,27,8,0,354.0,47.0,0.8,10.0,98.0,38.35,28.46
2016,1,27,8,15,413.0,58.0,0.85,10.5,138.0,46.53,36.24
2016,1,27,8,30,472.0,69.0,0.9,11.0,178.0,82.28,50.9
2016,1,27,8,45,501.5,80.0,1.0,11.5,217.0,128.56,82.43
2016,1,27,9,0,531.0,91.0,1.1,12.0,256.0,178.54,123.04
2016,1,27,9,15,570.5,93.5,1.1,12.5,292.5,227.02,164.69
2016,1,27,9,30,610.0,96.0,1.1,13.0,329.0,279.74,210.74
2016,1,27,9,45,651.5,96.0,1.15,13.5,366.0,334.78,258.49
2016,1,27,10,0,693.0,96.0,1.2,14.0,403.0,393.48,308.32
2016,1,27,10,15,794.0,87.5,1.15,14.0,462.0,475.53,374.78
2016,1,27,10,30,895.0,79.0,1.1,14.0,521.0,565.81,445.64
2016,1,27,10,45,806.5,98.5,1.1,14.5,511.5,583.21,459.78
2016,1,27,11,0,718.0,118.0,1.1,15.0,502.0,591.82,466.66
2016,1,27,11,15,637.0,149.0,1.05,15.0,496.5,605.69,476.64
2016,1,27,11,30,556.0,180.0,1.0,15.0,491.0,604.35,474.83
2016,1,27,11,45,474.5,207.5,0.95,15.5,475.5,597.64,467.78
2016,1,27,12,0,393.0,235.0,0.9,16.0,460.0,568.65,444.53
2016,1,27,12,15,320.0,249.5,0.85,16.0,433.0,541.62,423.52
2016,1,27,12,30,247.0,264.0,0.8,16.0,406.0,491.99,385.78
2016,1,27,12,45,184.0,263.0,0.75,16.0,368.0,445.7,350.37
2016,1,27,13,0,121.0,262.0,0.7,16.0,330.0,395.85,311.61
2016,1,27,13,15,168.5,254.0,0.6,16.0,346.0,436.87,344.17
2016,1,27,13,30,216.0,246.0,0.5,16.0,362.0,478.72,376.02
2016,1,27,13,45,436.0,185.5,0.4,16.0,408.0,661.64,512.6
2016,1,27,14,0,656.0,125.0,0.3,16.0,454.0,815.59,617.34
2016,1,27,14,15,479.5,155.5,0.25,15.5,388.5,677.62,521.19
2016,1,27,14,30,303.0,186.0,0.2,15.0,323.0,528.41,413.94
2016,1,27,14,45,441.0,146.0,0.15,15.0,328.0,631.18,493.87
2016,1,27,15,0,579.0,106.0,0.1,15.0,333.0,716.77,553.92
2016,1,27,15,15,546.0,101.5,0.15,14.5,297.5,673.31,524.57
2016,1,27,15,30,513.0,97.0,0.2,14.0,262.0,622.1,490.74
2016,1,27,15,45,484.0,86.0,0.3,14.0,224.0,573.01,456.88
2016,1,27,16,0,455.0,75.0,0.4,14.0,186.0,523.48,420.9
2016,1,27,16,15,403.5,63.5,0.45,13.5,146.5,454.69,368.23
2016,1,27,16,30,352.0,52.0,0.5,13.0,107.0,388.16,314.39
2016,1,27,16,45,273.5,37.5,0.6,13.0,71.5,299.33,237.29
2016,1,27,17,0,195.0,23.0,0.7,13.0,36.0,206.56,115.53
2016,1,27,17,15,97.5,11.5,0.7,12.5,18.0,75.75,0.0
2016,1,27,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,142.0,9.5,0.75,7.5,17.0,8.11,0.0
2016,1,28,7,30,284.0,19.0,0.8,8.0,34.0,15.78,0.0
2016,1,28,7,45,408.5,28.5,0.85,9.0,75.0,23.52,14.47
2016,1,28,8,0,533.0,38.0,0.9,10.0,116.0,34.03,24.67
2016,1,28,8,15,602.5,44.0,0.95,10.5,161.5,38.91,29.44
2016,1,28,8,30,672.0,50.0,1.0,11.0,207.0,79.78,42.85
2016,1,28,8,45,717.0,54.5,1.05,11.5,252.0,134.24,77.79
2016,1,28,9,0,762.0,59.0,1.1,12.0,297.0,194.03,125.9
2016,1,28,9,15,791.0,62.0,1.05,12.5,339.0,253.56,178.25
2016,1,28,9,30,820.0,65.0,1.0,13.0,381.0,315.81,233.58
2016,1,28,9,45,836.5,68.5,0.95,14.0,417.0,376.42,286.48
2016,1,28,10,0,853.0,72.0,0.9,15.0,453.0,437.69,337.93
2016,1,28,10,15,595.5,138.0,0.95,15.0,413.0,429.12,337.03
2016,1,28,10,30,338.0,204.0,1.0,15.0,373.0,377.67,299.94
2016,1,28,10,45,363.0,210.0,1.05,15.5,398.5,419.58,333.47
2016,1,28,11,0,388.0,216.0,1.1,16.0,424.0,463.22,367.02
2016,1,28,11,15,646.5,148.5,1.3,16.0,508.0,611.78,482.56
2016,1,28,11,30,905.0,81.0,1.5,16.0,592.0,749.87,586.4
2016,1,28,11,45,907.0,81.5,1.75,16.0,599.5,790.03,615.37
2016,1,28,12,0,909.0,82.0,2.0,16.0,607.0,827.38,643.36
2016,1,28,12,15,474.5,162.0,2.2,16.0,436.0,591.74,471.17
2016,1,28,12,30,40.0,242.0,2.4,16.0,265.0,271.72,216.3
2016,1,28,12,45,39.5,239.0,2.6,16.0,261.5,271.67,217.64
2016,1,28,13,0,39.0,236.0,2.8,16.0,258.0,271.59,217.88
2016,1,28,13,15,247.5,219.0,2.65,16.0,354.0,487.55,393.76
2016,1,28,13,30,456.0,202.0,2.5,16.0,450.0,691.54,550.56
2016,1,28,13,45,458.0,192.0,2.35,16.0,432.5,690.42,548.42
2016,1,28,14,0,460.0,182.0,2.2,16.0,415.0,686.98,546.25
2016,1,28,14,15,234.0,171.0,2.15,16.0,289.5,439.07,355.72
2016,1,28,14,30,8.0,160.0,2.1,16.0,164.0,155.86,124.23
2016,1,28,14,45,190.5,153.0,2.05,16.0,229.0,359.65,296.78
2016,1,28,15,0,373.0,146.0,2.0,16.0,294.0,565.86,460.46
2016,1,28,15,15,361.0,132.0,1.75,15.5,263.0,534.59,435.57
2016,1,28,15,30,349.0,118.0,1.5,15.0,232.0,501.94,410.9
2016,1,28,15,45,512.5,84.0,1.25,14.5,224.5,602.34,488.8
2016,1,28,16,0,676.0,50.0,1.0,14.0,217.0,680.2,543.21
2016,1,28,16,15,612.5,44.0,1.0,13.0,172.0,600.31,482.46
2016,1,28,16,30,549.0,38.0,1.0,12.0,127.0,521.94,420.74
2016,1,28,16,45,441.0,30.0,1.05,11.5,86.0,410.04,326.7
2016,1,28,17,0,333.0,22.0,1.1,11.0,45.0,307.24,190.32
2016,1,28,17,15,166.5,11.0,1.05,11.0,22.5,122.22,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,101.0,9.5,0.8,11.5,15.5,8.11,0.0
2016,1,29,7,30,202.0,19.0,0.8,12.0,31.0,15.59,0.15
2016,1,29,7,45,306.0,30.5,0.85,13.0,67.0,24.91,15.45
2016,1,29,8,0,410.0,42.0,0.9,14.0,103.0,34.05,24.28
2016,1,29,8,15,463.5,52.5,1.1,14.5,144.0,41.94,31.62
2016,1,29,8,30,517.0,63.0,1.3,15.0,185.0,78.7,46.01
2016,1,29,8,45,557.5,70.0,1.5,15.5,225.5,125.71,76.49
2016,1,29,9,0,598.0,77.0,1.7,16.0,266.0,177.66,117.8
2016,1,29,9,15,625.0,82.5,1.85,16.5,304.0,229.73,162.96
2016,1,29,9,30,652.0,88.0,2.0,17.0,342.0,284.55,211.31
2016,1,29,9,45,547.0,123.5,2.15,17.5,350.5,317.28,244.16
2016,1,29,10,0,442.0,159.0,2.3,18.0,359.0,341.08,267.44
2016,1,29,10,15,513.0,152.5,2.35,18.0,399.0,398.49,314.78
2016,1,29,10,30,584.0,146.0,2.4,18.0,439.0,467.13,370.15
2016,1,29,10,45,314.0,186.5,2.45,18.5,345.0,367.98,293.3
2016,1,29,11,0,44.0,227.0,2.5,19.0,251.0,235.78,186.4
2016,1,29,11,15,213.5,230.0,2.55,19.0,351.0,369.24,294.71
2016,1,29,11,30,383.0,233.0,2.6,19.0,451.0,520.17,412.47
2016,1,29,11,45,198.0,220.5,2.65,19.0,333.5,371.64,296.07
2016,1,29,12,0,13.0,208.0,2.7,19.0,216.0,193.65,152.16
2016,1,29,12,15,36.5,232.5,2.75,19.0,254.0,254.32,201.5
2016,1,29,12,30,60.0,257.0,2.8,19.0,292.0,305.39,242.23
2016,1,29,12,45,30.0,179.5,2.85,19.0,197.0,197.41,156.26
2016,1,29,13,0,0.0,102.0,2.9,19.0,102.0,85.52,64.95
2016,1,29,13,15,0.0,111.5,2.85,19.0,111.5,94.28,72.29
2016,1,29,13,30,0.0,121.0,2.8,19.0,121.0,103.4,79.82
2016,1,29,13,45,27.5,169.0,2.8,19.0,183.0,192.47,153.37
2016,1,29,14,0,55.0,217.0,2.8,19.0,245.0,280.13,224.26
2016,1,29,14,15,233.5,194.0,2.65,18.5,302.5,467.99,377.43
2016,1,29,14,30,412.0,171.0,2.5,18.0,360.0,634.57,507.99
2016,1,29,14,45,380.5,161.5,2.45,18.0,325.5,572.36,461.02
2016,1,29,15,0,349.0,152.0,2.4,18.0,291.0,530.59,429.93
2016,1,29,15,15,551.0,105.0,2.1,17.5,298.5,683.72,548.26
2016,1,29,15,30,753.0,58.0,1.8,17.0,306.0,792.31,625.66
2016,1,29,15,45,715.0,54.0,1.55,16.5,263.0,737.77,584.3
2016,1,29,16,0,677.0,50.0,1.3,16.0,220.0,682.15,542.28
2016,1,29,16,15,615.5,44.5,1.2,15.0,175.0,604.42,484.04
2016,1,29,16,30,554.0,39.0,1.1,14.0,130.0,527.98,423.45
2016,1,29,16,45,449.0,30.5,1.05,13.5,88.5,417.46,331.16
2016,1,29,17,0,344.0,22.0,1.0,13.0,47.0,317.56,207.58
2016,1,29,17,15,172.0,11.0,1.0,12.5,23.5,126.18,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.65,10.0,6.5,5.55,0.0
2016,1,30,7,30,0.0,13.0,2.6,10.0,13.0,10.71,0.0
2016,1,30,7,45,0.0,28.5,2.6,10.0,28.5,23.41,14.46
2016,1,30,8,0,0.0,44.0,2.6,10.0,44.0,35.63,26.11
2016,1,30,8,15,0.0,62.0,2.6,10.0,62.0,49.48,38.99
2016,1,30,8,30,0.0,80.0,2.6,10.0,80.0,63.94,49.88
2016,1,30,8,45,2.0,96.5,2.65,10.0,97.5,78.06,62.09
2016,1,30,9,0,4.0,113.0,2.7,10.0,115.0,92.66,74.54
2016,1,30,9,15,8.0,128.0,2.7,10.5,131.0,107.01,86.41
2016,1,30,9,30,12.0,143.0,2.7,11.0,147.0,122.0,98.75
2016,1,30,9,45,157.5,165.0,2.75,11.5,235.5,202.6,163.42
2016,1,30,10,0,303.0,187.0,2.8,12.0,324.0,301.13,243.38
2016,1,30,10,15,343.0,193.5,2.85,12.0,358.5,347.32,282.11
2016,1,30,10,30,383.0,200.0,2.9,12.0,393.0,397.29,323.72
2016,1,30,10,45,191.5,178.0,3.0,12.5,274.5,288.26,235.87
2016,1,30,11,0,0.0,156.0,3.1,13.0,156.0,132.67,105.82
2016,1,30,11,15,13.0,190.0,3.15,13.0,197.5,172.83,139.42
2016,1,30,11,30,26.0,224.0,3.2,13.0,239.0,215.46,174.47
2016,1,30,11,45,34.0,235.0,3.25,13.0,255.0,247.81,200.83
2016,1,30,12,0,42.0,246.0,3.3,13.0,271.0,269.35,218.39
2016,1,30,12,15,23.5,216.0,3.3,13.0,230.5,211.36,170.89
2016,1,30,12,30,5.0,186.0,3.3,13.0,190.0,167.66,134.64
2016,1,30,12,45,4.5,183.5,3.3,13.0,187.0,165.7,133.14
2016,1,30,13,0,4.0,181.0,3.3,13.0,184.0,163.75,131.6
2016,1,30,13,15,2.0,165.5,3.2,13.0,167.0,147.52,118.24
2016,1,30,13,30,0.0,150.0,3.1,13.0,150.0,131.21,104.78
2016,1,30,13,45,18.0,179.5,3.05,13.0,189.0,179.45,145.68
2016,1,30,14,0,36.0,209.0,3.0,13.0,228.0,251.24,205.27
2016,1,30,14,15,103.5,208.0,2.95,12.5,257.0,319.63,264.09
2016,1,30,14,30,171.0,207.0,2.9,12.0,286.0,408.63,338.5
2016,1,30,14,45,85.5,168.0,2.85,12.0,207.5,259.45,215.6
2016,1,30,15,0,0.0,129.0,2.8,12.0,129.0,118.25,95.27
2016,1,30,15,15,0.0,115.5,2.65,11.5,115.5,105.87,85.35
2016,1,30,15,30,0.0,102.0,2.5,11.0,102.0,93.5,75.11
2016,1,30,15,45,0.0,87.5,2.35,11.0,87.5,79.96,63.57
2016,1,30,16,0,0.0,73.0,2.2,11.0,73.0,66.34,51.81
2016,1,30,16,15,0.0,58.0,1.9,10.5,58.0,51.95,39.31
2016,1,30,16,30,0.0,43.0,1.6,10.0,43.0,37.28,26.4
2016,1,30,16,45,0.0,29.5,1.3,9.5,29.5,24.38,14.9
2016,1,30,17,0,0.0,16.0,1.0,9.0,16.0,13.19,3.86
2016,1,30,17,15,0.0,8.0,0.95,9.0,8.0,6.83,0.0
2016,1,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,5.0,4.0,3.41,0.0
2016,1,31,7,30,0.0,8.0,2.1,5.0,8.0,6.57,0.0
2016,1,31,7,45,0.0,17.5,2.25,5.0,17.5,14.41,7.01
2016,1,31,8,0,0.0,27.0,2.4,5.0,27.0,22.27,14.61
2016,1,31,8,15,0.0,37.5,2.5,5.0,37.5,30.98,22.88
2016,1,31,8,30,0.0,48.0,2.6,5.0,48.0,39.71,29.57
2016,1,31,8,45,0.0,58.5,2.75,5.0,58.5,48.46,37.37
2016,1,31,9,0,0.0,69.0,2.9,5.0,69.0,57.09,44.97
2016,1,31,9,15,0.0,78.5,3.0,5.0,78.5,64.99,51.84
2016,1,31,9,30,0.0,88.0,3.1,5.0,88.0,72.96,58.71
2016,1,31,9,45,0.0,116.0,3.25,5.5,116.0,96.5,78.92
2016,1,31,10,0,0.0,144.0,3.4,6.0,144.0,120.6,99.34
2016,1,31,10,15,0.0,132.0,3.5,6.0,132.0,110.69,90.6
2016,1,31,10,30,0.0,120.0,3.6,6.0,120.0,100.55,81.73
2016,1,31,10,45,0.0,111.0,3.75,6.0,111.0,92.88,75.02
2016,1,31,11,0,0.0,102.0,3.9,6.0,102.0,85.16,68.28
2016,1,31,11,15,19.0,170.5,4.05,6.0,181.5,158.91,131.67
2016,1,31,11,30,38.0,239.0,4.2,6.0,261.0,250.99,209.33
2016,1,31,11,45,110.0,259.0,4.35,6.5,324.0,330.63,276.73
2016,1,31,12,0,182.0,279.0,4.5,7.0,387.0,431.8,360.48
2016,1,31,12,15,114.5,266.0,4.65,7.0,334.0,371.48,309.78
2016,1,31,12,30,47.0,253.0,4.8,7.0,281.0,288.79,240.19
2016,1,31,12,45,59.0,256.5,5.0,7.5,291.0,307.66,256.24
2016,1,31,13,0,71.0,260.0,5.2,8.0,301.0,327.39,272.76
2016,1,31,13,15,70.5,254.0,5.3,8.0,294.0,324.83,271.0
2016,1,31,13,30,70.0,248.0,5.4,8.0,287.0,322.15,269.23
2016,1,31,13,45,35.0,189.5,5.55,8.0,209.0,222.67,185.73
2016,1,31,14,0,0.0,131.0,5.7,8.0,131.0,113.94,92.52
2016,1,31,14,15,0.0,75.5,5.7,8.0,75.5,62.66,48.7
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,16.51,8.75
2016,1,31,14,45,0.0,18.0,5.75,8.0,18.0,14.85,7.33
2016,1,31,15,0,0.0,16.0,5.8,8.0,16.0,13.19,5.9
2016,1,31,15,15,383.5,42.0,5.65,7.5,171.5,439.32,382.93
2016,1,31,15,30,767.0,68.0,5.5,7.0,327.0,820.47,694.84
2016,1,31,15,45,706.0,66.5,5.35,7.0,279.5,755.33,641.02
2016,1,31,16,0,645.0,65.0,5.2,7.0,232.0,683.61,582.66
2016,1,31,16,15,576.0,58.0,5.1,6.5,185.0,598.56,512.36
2016,1,31,16,30,507.0,51.0,5.0,6.0,138.0,515.34,440.38
2016,1,31,16,45,373.5,41.5,4.9,5.5,94.5,382.69,323.29
2016,1,31,17,0,240.0,32.0,4.8,5.0,51.0,260.84,193.78
2016,1,31,17,15,120.0,16.0,4.85,5.0,25.5,95.48,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,209.5,10.0,4.4,3.5,23.5,8.54,0.0
2016,2,1,7,30,419.0,20.0,4.6,4.0,47.0,18.24,5.21
2016,2,1,7,45,534.5,28.0,4.85,4.5,92.5,25.36,16.71
2016,2,1,8,0,650.0,36.0,5.1,5.0,138.0,32.5,23.87
2016,2,1,8,15,713.0,41.0,5.25,5.5,187.0,36.71,28.05
2016,2,1,8,30,776.0,46.0,5.4,6.0,236.0,80.03,41.46
2016,2,1,8,45,816.0,49.0,5.6,6.5,283.5,141.81,81.89
2016,2,1,9,0,856.0,52.0,5.8,7.0,331.0,205.3,134.81
2016,2,1,9,15,882.0,55.0,5.8,7.0,375.0,269.55,194.4
2016,2,1,9,30,908.0,58.0,5.8,7.0,419.0,335.96,257.52
2016,2,1,9,45,921.5,61.5,5.85,7.5,457.0,400.21,318.39
2016,2,1,10,0,935.0,65.0,5.9,8.0,495.0,464.6,377.94
2016,2,1,10,15,947.5,66.5,5.85,8.0,527.5,526.34,434.24
2016,2,1,10,30,960.0,68.0,5.8,8.0,560.0,587.46,488.43
2016,2,1,10,45,969.0,69.0,5.75,8.5,585.0,645.12,537.32
2016,2,1,11,0,978.0,70.0,5.7,9.0,610.0,701.24,583.46
2016,2,1,11,15,982.5,71.0,5.6,9.0,627.0,752.49,625.4
2016,2,1,11,30,987.0,72.0,5.5,9.0,644.0,801.29,662.35
2016,2,1,11,45,986.0,73.5,5.45,9.5,652.0,843.79,692.74
