Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,985.0,75.0,5.4,10.0,660.0,883.01,720.36
2016,2,1,12,15,984.5,75.5,5.3,10.0,660.5,918.07,745.7
2016,2,1,12,30,984.0,76.0,5.2,10.0,661.0,949.58,768.3
2016,2,1,12,45,969.0,80.5,5.1,10.0,651.0,969.34,782.2
2016,2,1,13,0,954.0,85.0,5.0,10.0,641.0,984.78,793.06
2016,2,1,13,15,948.0,84.0,4.85,9.5,625.0,997.65,803.25
2016,2,1,13,30,942.0,83.0,4.7,9.0,609.0,1006.5,810.63
2016,2,1,13,45,927.5,83.5,4.55,9.0,584.0,1005.12,809.18
2016,2,1,14,0,913.0,84.0,4.4,9.0,559.0,1010.52,812.87
2016,2,1,14,15,899.0,82.0,4.15,8.5,528.5,998.5,804.43
2016,2,1,14,30,885.0,80.0,3.9,8.0,498.0,982.59,794.24
2016,2,1,14,45,864.0,78.0,3.7,8.0,460.0,956.26,775.38
2016,2,1,15,0,843.0,76.0,3.5,8.0,422.0,926.52,754.0
2016,2,1,15,15,815.0,72.5,3.15,7.5,379.5,885.18,724.06
2016,2,1,15,30,787.0,69.0,2.8,7.0,337.0,841.22,691.56
2016,2,1,15,45,758.0,62.5,2.5,7.0,292.0,790.45,652.14
2016,2,1,16,0,729.0,56.0,2.2,7.0,247.0,737.93,610.1
2016,2,1,16,15,667.0,50.0,1.95,6.0,198.5,657.01,546.65
2016,2,1,16,30,605.0,44.0,1.7,5.0,150.0,576.99,480.72
2016,2,1,16,45,515.5,34.5,1.5,4.5,105.5,474.51,391.98
2016,2,1,17,0,426.0,25.0,1.3,4.0,61.0,377.27,283.85
2016,2,1,17,15,213.0,12.5,1.25,3.5,30.5,156.2,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,12.0,12.0,0.75,4.0,12.5,10.24,0.0
2016,2,2,7,30,24.0,24.0,0.8,4.0,25.0,19.38,6.94
2016,2,2,7,45,61.5,42.5,0.9,4.5,51.0,33.04,23.66
2016,2,2,8,0,99.0,61.0,1.0,5.0,77.0,46.69,36.84
2016,2,2,8,15,117.5,80.5,1.0,5.5,105.5,60.6,49.95
2016,2,2,8,30,136.0,100.0,1.0,6.0,134.0,83.71,63.86
2016,2,2,8,45,147.5,119.5,1.05,6.5,162.5,111.89,85.62
2016,2,2,9,0,159.0,139.0,1.1,7.0,191.0,141.97,110.63
2016,2,2,9,15,169.5,155.5,1.15,7.0,217.5,171.27,135.96
2016,2,2,9,30,180.0,172.0,1.2,7.0,244.0,202.02,162.75
2016,2,2,9,45,110.0,180.5,1.3,7.5,226.0,198.16,161.85
2016,2,2,10,0,40.0,189.0,1.4,8.0,208.0,180.35,148.01
2016,2,2,10,15,20.0,158.5,1.5,8.0,168.0,142.99,116.89
2016,2,2,10,30,0.0,128.0,1.6,8.0,128.0,107.39,86.71
2016,2,2,10,45,9.5,168.0,1.7,8.5,173.5,148.28,121.04
2016,2,2,11,0,19.0,208.0,1.8,9.0,219.0,191.49,156.66
2016,2,2,11,15,36.0,230.5,1.9,9.0,251.5,236.67,193.97
2016,2,2,11,30,53.0,253.0,2.0,9.0,284.0,275.53,225.82
2016,2,2,11,45,48.5,253.5,2.15,9.5,282.0,277.17,226.61
2016,2,2,12,0,44.0,254.0,2.3,10.0,280.0,278.36,227.18
2016,2,2,12,15,33.5,242.5,2.35,10.0,262.5,261.18,213.06
2016,2,2,12,30,23.0,231.0,2.4,10.0,245.0,227.02,185.1
2016,2,2,12,45,23.0,228.5,2.5,10.0,242.5,226.46,184.91
2016,2,2,13,0,23.0,226.0,2.6,10.0,240.0,225.94,184.68
2016,2,2,13,15,457.5,155.0,2.6,10.0,412.5,630.19,518.96
2016,2,2,13,30,892.0,84.0,2.6,10.0,585.0,961.54,761.57
2016,2,2,13,45,884.0,82.5,2.65,10.5,563.0,963.37,759.42
2016,2,2,14,0,876.0,81.0,2.7,11.0,541.0,972.2,765.85
2016,2,2,14,15,863.5,79.0,2.6,11.0,511.5,961.53,758.59
2016,2,2,14,30,851.0,77.0,2.5,11.0,482.0,947.13,749.0
2016,2,2,14,45,837.5,73.5,2.45,11.0,447.0,926.22,735.36
2016,2,2,15,0,824.0,70.0,2.4,11.0,412.0,901.91,719.29
2016,2,2,15,15,798.0,67.0,2.1,10.5,371.0,863.41,691.66
2016,2,2,15,30,772.0,64.0,1.8,10.0,330.0,822.37,661.66
2016,2,2,15,45,737.0,59.0,1.5,9.5,285.5,768.47,621.28
2016,2,2,16,0,702.0,54.0,1.2,9.0,241.0,713.22,578.54
2016,2,2,16,15,642.0,48.5,1.1,8.5,194.5,635.45,519.04
2016,2,2,16,30,582.0,43.0,1.0,8.0,148.0,558.66,457.29
2016,2,2,16,45,483.0,35.0,0.95,7.5,104.0,460.6,375.17
2016,2,2,17,0,384.0,27.0,0.9,7.0,60.0,361.31,273.72
2016,2,2,17,15,192.0,13.5,0.9,6.5,30.0,142.95,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,165.0,11.0,1.05,3.5,22.5,9.39,0.0
2016,2,3,7,30,330.0,22.0,1.2,4.0,45.0,18.23,6.96
2016,2,3,7,45,439.5,31.0,1.4,5.0,87.5,25.47,16.98
2016,2,3,8,0,549.0,40.0,1.6,6.0,130.0,35.58,26.68
2016,2,3,8,15,614.0,46.0,1.6,6.5,176.0,40.42,31.42
2016,2,3,8,30,679.0,52.0,1.6,7.0,222.0,79.45,43.91
2016,2,3,8,45,719.5,56.5,1.65,7.5,267.5,134.17,79.04
2016,2,3,9,0,760.0,61.0,1.7,8.0,313.0,193.69,127.69
2016,2,3,9,15,788.5,64.0,1.65,8.5,355.5,253.44,181.21
2016,2,3,9,30,817.0,67.0,1.6,9.0,398.0,315.89,237.94
2016,2,3,9,45,830.5,71.5,1.55,10.0,434.0,376.74,292.41
2016,2,3,10,0,844.0,76.0,1.5,11.0,470.0,437.96,345.26
2016,2,3,10,15,858.5,78.0,1.45,11.0,501.5,497.26,395.89
2016,2,3,10,30,873.0,80.0,1.4,11.0,533.0,556.4,444.61
2016,2,3,10,45,881.0,82.0,1.35,11.5,557.0,608.2,485.31
2016,2,3,11,0,889.0,84.0,1.3,12.0,581.0,660.83,525.04
2016,2,3,11,15,895.5,85.0,1.3,12.0,598.5,709.75,562.16
2016,2,3,11,30,902.0,86.0,1.3,12.0,616.0,756.62,595.79
2016,2,3,11,45,906.0,86.5,1.35,12.5,625.0,798.79,624.22
2016,2,3,12,0,910.0,87.0,1.4,13.0,634.0,838.28,650.57
2016,2,3,12,15,911.0,87.0,1.4,13.0,635.5,871.85,673.23
2016,2,3,12,30,912.0,87.0,1.4,13.0,637.0,902.2,693.69
2016,2,3,12,45,905.5,88.5,1.4,13.5,629.5,924.28,707.26
2016,2,3,13,0,899.0,90.0,1.4,14.0,622.0,942.61,718.43
2016,2,3,13,15,560.0,175.5,1.3,14.0,504.0,750.47,584.59
2016,2,3,13,30,221.0,261.0,1.2,14.0,386.0,499.69,395.58
2016,2,3,13,45,381.5,215.5,1.2,14.0,421.5,625.9,496.55
2016,2,3,14,0,542.0,170.0,1.2,14.0,457.0,754.8,592.56
2016,2,3,14,15,566.5,152.5,1.15,13.5,438.0,761.66,597.39
2016,2,3,14,30,591.0,135.0,1.1,13.0,419.0,774.74,608.23
2016,2,3,14,45,345.0,158.0,1.05,13.0,321.0,534.34,430.61
2016,2,3,15,0,99.0,181.0,1.0,13.0,223.0,292.88,239.05
2016,2,3,15,15,93.0,164.5,0.85,12.5,200.5,270.05,222.68
2016,2,3,15,30,87.0,148.0,0.7,12.0,178.0,247.18,204.64
2016,2,3,15,45,81.0,128.5,0.6,11.5,154.0,219.71,182.61
2016,2,3,16,0,75.0,109.0,0.5,11.0,130.0,192.06,159.92
2016,2,3,16,15,64.0,89.5,0.5,10.5,104.5,160.0,132.89
2016,2,3,16,30,53.0,70.0,0.5,10.0,79.0,127.93,105.09
2016,2,3,16,45,33.5,50.5,0.55,9.5,55.5,88.9,70.48
2016,2,3,17,0,14.0,31.0,0.6,9.0,32.0,48.9,33.54
2016,2,3,17,15,7.0,15.5,0.55,9.0,16.0,20.78,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,174.5,11.5,0.4,6.5,24.0,9.82,0.0
2016,2,4,7,30,349.0,23.0,0.4,7.0,48.0,19.1,8.14
2016,2,4,7,45,459.5,31.5,0.4,7.5,91.5,28.23,19.35
2016,2,4,8,0,570.0,40.0,0.4,8.0,135.0,35.61,26.6
2016,2,4,8,15,634.0,46.0,0.45,8.5,182.5,40.49,31.3
2016,2,4,8,30,698.0,52.0,0.5,9.0,230.0,80.17,43.72
2016,2,4,8,45,738.5,56.0,0.55,10.0,276.0,135.71,78.55
2016,2,4,9,0,779.0,60.0,0.6,11.0,322.0,196.04,126.69
2016,2,4,9,15,806.5,63.5,0.65,11.5,364.5,257.25,180.34
2016,2,4,9,30,834.0,67.0,0.7,12.0,407.0,321.04,236.97
2016,2,4,9,45,843.0,72.5,0.8,12.5,443.0,382.32,291.44
2016,2,4,10,0,852.0,78.0,0.9,13.0,479.0,443.46,344.22
2016,2,4,10,15,866.0,80.0,0.95,13.0,510.5,503.11,394.52
2016,2,4,10,30,880.0,82.0,1.0,13.0,542.0,562.52,443.05
2016,2,4,10,45,889.5,83.0,1.05,13.5,566.5,614.65,483.94
2016,2,4,11,0,899.0,84.0,1.1,14.0,591.0,667.71,524.18
2016,2,4,11,15,905.0,85.0,1.1,14.0,608.0,716.83,560.85
2016,2,4,11,30,911.0,86.0,1.1,14.0,625.0,763.85,593.93
2016,2,4,11,45,914.5,86.5,1.15,14.5,634.0,806.07,621.95
2016,2,4,12,0,918.0,87.0,1.2,15.0,643.0,845.55,647.88
2016,2,4,12,15,918.0,87.0,1.15,15.0,643.5,878.62,669.04
2016,2,4,12,30,918.0,87.0,1.1,15.0,644.0,908.38,687.88
2016,2,4,12,45,918.5,85.0,1.1,15.0,637.5,932.8,703.97
2016,2,4,13,0,919.0,83.0,1.1,15.0,631.0,953.63,717.83
2016,2,4,13,15,913.5,82.5,1.1,15.0,615.5,967.02,726.93
2016,2,4,13,30,908.0,82.0,1.1,15.0,600.0,976.54,733.76
2016,2,4,13,45,898.0,81.0,1.1,15.0,576.5,977.26,735.02
2016,2,4,14,0,888.0,80.0,1.1,15.0,553.0,974.1,734.03
2016,2,4,14,15,733.5,110.0,1.1,15.0,487.0,883.23,674.49
2016,2,4,14,30,579.0,140.0,1.1,15.0,421.0,769.48,598.36
2016,2,4,14,45,301.5,151.5,1.15,15.0,297.0,484.05,389.56
2016,2,4,15,0,24.0,163.0,1.2,15.0,173.0,178.4,143.38
2016,2,4,15,15,20.5,148.0,1.1,14.5,156.0,161.32,130.83
2016,2,4,15,30,17.0,133.0,1.0,14.0,139.0,144.39,117.19
2016,2,4,15,45,12.0,116.0,0.9,13.5,120.0,123.73,100.13
2016,2,4,16,0,7.0,99.0,0.8,13.0,101.0,103.24,82.9
2016,2,4,16,15,3.5,80.5,0.8,12.0,81.5,82.1,64.99
2016,2,4,16,30,0.0,62.0,0.8,11.0,62.0,60.75,46.5
2016,2,4,16,45,0.0,44.0,0.85,10.5,44.0,42.34,30.28
2016,2,4,17,0,0.0,26.0,0.9,10.0,26.0,22.52,12.43
2016,2,4,17,15,0.0,13.0,0.9,9.5,13.0,10.72,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,156.0,13.0,1.05,5.0,24.5,11.1,0.0
2016,2,5,7,30,312.0,26.0,1.2,6.0,49.0,21.64,10.64
2016,2,5,7,45,420.0,36.0,1.35,7.0,92.5,29.59,20.6
2016,2,5,8,0,528.0,46.0,1.5,8.0,136.0,37.47,28.23
2016,2,5,8,15,595.0,52.5,1.5,8.5,183.0,42.16,32.78
2016,2,5,8,30,662.0,59.0,1.5,9.0,230.0,80.64,45.24
2016,2,5,8,45,700.5,65.0,1.55,10.0,276.0,135.98,80.66
2016,2,5,9,0,739.0,71.0,1.6,11.0,322.0,198.64,131.22
2016,2,5,9,15,769.0,75.0,1.65,11.5,365.0,258.69,184.1
2016,2,5,9,30,799.0,79.0,1.7,12.0,408.0,321.7,240.46
2016,2,5,9,45,828.0,79.5,1.8,13.0,447.5,383.69,295.08
2016,2,5,10,0,857.0,80.0,1.9,14.0,487.0,447.74,349.87
2016,2,5,10,15,872.0,82.0,1.9,14.5,519.0,508.28,400.66
2016,2,5,10,30,887.0,84.0,1.9,15.0,551.0,568.69,449.51
2016,2,5,10,45,898.0,85.0,1.9,15.5,576.0,622.15,491.57
2016,2,5,11,0,909.0,86.0,1.9,16.0,601.0,676.72,532.97
2016,2,5,11,15,915.5,87.0,1.85,16.0,618.5,726.77,570.47
2016,2,5,11,30,922.0,88.0,1.8,16.0,636.0,774.73,604.23
2016,2,5,11,45,925.5,88.0,1.75,16.5,645.5,816.96,631.45
2016,2,5,12,0,929.0,88.0,1.7,17.0,655.0,856.4,656.34
2016,2,5,12,15,930.0,88.0,1.65,17.0,656.0,890.77,678.72
2016,2,5,12,30,931.0,88.0,1.6,17.0,657.0,921.84,698.77
2016,2,5,12,45,927.5,88.5,1.55,17.5,649.5,946.05,712.82
2016,2,5,13,0,924.0,89.0,1.5,18.0,642.0,966.53,724.42
2016,2,5,13,15,918.5,88.0,1.4,18.0,627.0,979.56,731.76
2016,2,5,13,30,913.0,87.0,1.3,18.0,612.0,988.68,736.65
2016,2,5,13,45,900.0,87.0,1.2,18.0,588.0,987.93,735.21
2016,2,5,14,0,887.0,87.0,1.1,18.0,564.0,994.23,738.58
2016,2,5,14,15,832.0,87.0,0.95,17.5,515.0,944.9,706.06
2016,2,5,14,30,777.0,87.0,0.8,17.0,466.0,891.9,671.54
2016,2,5,14,45,610.0,117.5,0.7,17.0,401.5,772.77,591.31
2016,2,5,15,0,443.0,148.0,0.6,17.0,337.0,637.88,497.28
2016,2,5,15,15,528.0,117.0,0.6,16.5,321.0,674.49,527.96
2016,2,5,15,30,613.0,86.0,0.6,16.0,305.0,714.82,558.16
2016,2,5,15,45,566.5,83.0,0.6,15.5,264.5,656.5,517.66
2016,2,5,16,0,520.0,80.0,0.6,15.0,224.0,597.39,476.21
2016,2,5,16,15,544.0,64.5,0.65,14.5,191.0,583.74,467.03
2016,2,5,16,30,568.0,49.0,0.7,14.0,158.0,566.0,452.08
2016,2,5,16,45,477.0,40.0,0.75,13.5,113.0,464.07,370.64
2016,2,5,17,0,386.0,31.0,0.8,13.0,68.0,368.16,283.52
2016,2,5,17,15,193.0,15.5,0.9,12.5,34.0,181.9,12.58
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.5,12.0,0.9,8.0,27.0,10.24,0.0
2016,2,6,7,30,375.0,24.0,0.9,9.0,54.0,21.73,11.08
2016,2,6,7,45,483.0,32.5,0.95,10.0,98.5,29.12,20.0
2016,2,6,8,0,591.0,41.0,1.0,11.0,143.0,36.5,27.06
2016,2,6,8,15,652.5,46.5,1.1,11.5,191.0,40.92,31.29
2016,2,6,8,30,714.0,52.0,1.2,12.0,239.0,80.57,43.2
2016,2,6,8,45,753.5,56.0,1.35,12.5,285.5,137.15,78.53
2016,2,6,9,0,793.0,60.0,1.5,13.0,332.0,198.39,127.63
2016,2,6,9,15,819.0,63.0,1.6,13.5,374.5,259.8,181.78
2016,2,6,9,30,845.0,66.0,1.7,14.0,417.0,323.58,238.96
2016,2,6,9,45,854.5,71.0,1.8,15.0,453.5,385.36,293.72
2016,2,6,10,0,864.0,76.0,1.9,16.0,490.0,447.03,346.63
2016,2,6,10,15,877.5,78.0,1.9,16.0,521.0,507.24,397.61
2016,2,6,10,30,891.0,80.0,1.9,16.0,552.0,565.01,445.14
2016,2,6,10,45,900.0,81.0,1.9,16.5,576.5,619.79,488.03
2016,2,6,11,0,909.0,82.0,1.9,17.0,601.0,673.18,528.44
2016,2,6,11,15,914.5,83.0,1.85,17.0,618.0,722.55,565.34
2016,2,6,11,30,920.0,84.0,1.8,17.0,635.0,769.73,598.3
2016,2,6,11,45,923.0,84.0,1.75,17.5,644.0,811.49,625.14
2016,2,6,12,0,926.0,84.0,1.7,18.0,653.0,850.42,649.64
2016,2,6,12,15,925.5,84.5,1.7,18.0,653.5,883.98,672.02
2016,2,6,12,30,925.0,85.0,1.7,18.0,654.0,914.18,692.13
2016,2,6,12,45,920.5,85.0,1.75,18.0,646.0,936.73,707.78
2016,2,6,13,0,916.0,85.0,1.8,18.0,638.0,955.52,721.12
2016,2,6,13,15,910.5,84.0,1.9,18.0,622.5,968.34,731.31
2016,2,6,13,30,905.0,83.0,2.0,18.0,607.0,977.29,739.14
2016,2,6,13,45,896.0,82.0,2.1,18.0,584.0,978.99,742.31
2016,2,6,14,0,887.0,81.0,2.2,18.0,561.0,976.82,743.1
2016,2,6,14,15,874.0,79.0,2.15,17.5,531.0,965.67,737.69
2016,2,6,14,30,861.0,77.0,2.1,17.0,501.0,961.72,737.38
2016,2,6,14,45,523.5,132.0,2.1,17.0,384.5,697.54,552.25
2016,2,6,15,0,186.0,187.0,2.1,17.0,268.0,401.93,325.12
2016,2,6,15,15,412.0,135.0,1.85,16.5,290.5,589.16,477.31
2016,2,6,15,30,638.0,83.0,1.6,16.0,313.0,734.82,584.93
2016,2,6,15,45,603.5,77.5,1.35,15.5,272.5,683.7,545.64
2016,2,6,16,0,569.0,72.0,1.1,15.0,232.0,631.62,506.5
2016,2,6,16,15,586.0,58.5,1.1,14.0,197.0,612.39,493.43
2016,2,6,16,30,603.0,45.0,1.1,13.0,162.0,581.68,469.16
2016,2,6,16,45,513.5,37.0,1.1,12.0,117.0,488.71,394.31
2016,2,6,17,0,424.0,29.0,1.1,11.0,72.0,394.07,308.75
2016,2,6,17,15,212.0,14.5,1.05,10.5,36.0,194.76,47.41
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,192.5,12.5,1.25,9.0,28.0,10.67,0.0
2016,2,7,7,30,385.0,25.0,1.4,10.0,56.0,20.77,10.7
2016,2,7,7,45,492.5,33.0,1.6,11.0,101.0,29.55,20.32
2016,2,7,8,0,600.0,41.0,1.8,12.0,146.0,36.48,26.93
2016,2,7,8,15,662.0,46.0,1.85,12.5,194.5,40.49,30.76
2016,2,7,8,30,724.0,51.0,1.9,13.0,243.0,80.07,42.35
2016,2,7,8,45,764.0,55.0,2.0,14.0,290.0,137.4,77.91
2016,2,7,9,0,804.0,59.0,2.1,15.0,337.0,199.45,127.27
2016,2,7,9,15,830.5,62.0,2.1,15.5,380.5,261.73,181.92
2016,2,7,9,30,857.0,65.0,2.1,16.0,424.0,327.61,240.53
2016,2,7,9,45,874.0,67.5,2.1,16.5,462.0,389.78,295.7
2016,2,7,10,0,891.0,70.0,2.1,17.0,500.0,452.53,349.77
2016,2,7,10,15,904.0,72.0,2.15,17.5,532.0,513.17,400.57
2016,2,7,10,30,917.0,74.0,2.2,18.0,564.0,573.37,449.24
2016,2,7,10,45,923.0,76.0,2.25,18.5,588.5,628.73,492.68
2016,2,7,11,0,929.0,78.0,2.3,19.0,613.0,682.39,533.46
2016,2,7,11,15,935.0,79.0,2.3,19.0,630.5,733.04,571.66
2016,2,7,11,30,941.0,80.0,2.3,19.0,648.0,781.49,605.72
2016,2,7,11,45,941.5,81.5,2.3,19.5,656.5,823.84,633.48
2016,2,7,12,0,942.0,83.0,2.3,20.0,665.0,863.16,658.86
2016,2,7,12,15,942.0,83.0,2.3,20.0,666.0,897.15,681.69
2016,2,7,12,30,942.0,83.0,2.3,20.0,667.0,927.73,702.19
2016,2,7,12,45,939.5,82.5,2.3,20.5,659.5,951.95,717.07
2016,2,7,13,0,937.0,82.0,2.3,21.0,652.0,972.4,729.52
2016,2,7,13,15,932.0,81.5,2.25,21.0,636.5,986.68,738.84
2016,2,7,13,30,927.0,81.0,2.2,21.0,621.0,997.02,745.73
2016,2,7,13,45,916.0,80.5,2.2,21.0,597.5,997.62,746.96
2016,2,7,14,0,905.0,80.0,2.2,21.0,574.0,994.25,745.84
2016,2,7,14,15,892.5,78.0,2.1,20.5,544.0,983.61,740.34
2016,2,7,14,30,880.0,76.0,2.0,20.0,514.0,969.19,732.48
2016,2,7,14,45,860.5,74.5,1.9,20.0,477.0,955.84,724.02
2016,2,7,15,0,841.0,73.0,1.8,20.0,440.0,928.18,705.9
2016,2,7,15,15,815.5,70.0,1.6,19.5,398.0,889.71,680.48
2016,2,7,15,30,790.0,67.0,1.4,19.0,356.0,848.59,652.81
2016,2,7,15,45,751.0,63.0,1.25,18.5,309.5,791.66,614.0
2016,2,7,16,0,712.0,59.0,1.1,18.0,263.0,733.41,573.06
2016,2,7,16,15,655.0,53.5,1.15,17.0,215.0,657.22,520.39
2016,2,7,16,30,598.0,48.0,1.2,16.0,167.0,590.27,471.1
2016,2,7,16,45,501.0,40.0,1.25,15.5,121.0,483.65,386.87
2016,2,7,17,0,404.0,32.0,1.3,15.0,75.0,383.28,299.08
2016,2,7,17,15,202.0,16.0,1.3,14.5,37.5,191.99,70.11
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,14.0,1.25,12.0,28.0,11.95,0.0
2016,2,8,7,30,334.0,28.0,1.2,13.0,56.0,23.24,12.84
2016,2,8,7,45,446.0,37.0,1.2,14.0,101.0,30.31,20.77
2016,2,8,8,0,558.0,46.0,1.2,15.0,146.0,37.38,27.42
2016,2,8,8,15,622.0,52.5,1.3,15.5,194.5,42.11,31.84
2016,2,8,8,30,686.0,59.0,1.4,16.0,243.0,84.93,47.02
2016,2,8,8,45,728.5,63.0,1.55,16.5,290.0,140.26,80.98
2016,2,8,9,0,771.0,67.0,1.7,17.0,337.0,200.71,128.56
2016,2,8,9,15,799.0,70.5,1.65,17.5,380.5,261.99,181.48
2016,2,8,9,30,827.0,74.0,1.6,18.0,424.0,325.94,237.45
2016,2,8,9,45,848.5,75.5,1.6,18.5,462.5,387.98,291.43
2016,2,8,10,0,870.0,77.0,1.6,19.0,501.0,451.19,344.79
2016,2,8,10,15,883.5,79.0,1.6,19.5,533.0,510.7,393.61
2016,2,8,10,30,897.0,81.0,1.6,20.0,565.0,570.26,440.64
2016,2,8,10,45,905.0,83.0,1.65,20.5,589.5,625.96,483.45
2016,2,8,11,0,913.0,85.0,1.7,21.0,614.0,680.2,523.81
2016,2,8,11,15,919.0,86.0,1.65,21.5,631.5,730.31,559.26
2016,2,8,11,30,925.0,87.0,1.6,22.0,649.0,778.26,590.72
2016,2,8,11,45,927.0,87.5,1.55,22.5,658.0,820.2,616.8
2016,2,8,12,0,929.0,88.0,1.5,23.0,667.0,859.23,640.55
2016,2,8,12,15,929.5,88.0,1.4,23.0,668.0,893.35,661.35
2016,2,8,12,30,930.0,88.0,1.3,23.0,669.0,924.14,679.71
2016,2,8,12,45,933.0,85.5,1.25,23.0,662.5,950.78,696.0
2016,2,8,13,0,936.0,83.0,1.2,23.0,656.0,973.86,710.01
2016,2,8,13,15,931.0,82.0,1.15,23.0,641.0,987.55,718.11
2016,2,8,13,30,926.0,81.0,1.1,23.0,626.0,997.28,723.91
2016,2,8,13,45,917.0,80.0,1.05,23.0,602.5,999.19,724.95
2016,2,8,14,0,908.0,79.0,1.0,23.0,579.0,997.12,723.73
2016,2,8,14,15,896.0,77.5,0.9,23.0,549.0,987.59,716.99
2016,2,8,14,30,884.0,76.0,0.8,23.0,519.0,974.29,708.06
2016,2,8,14,45,866.5,74.0,0.75,23.0,482.0,962.18,701.05
2016,2,8,15,0,849.0,72.0,0.7,23.0,445.0,935.69,684.86
2016,2,8,15,15,824.5,69.0,0.65,22.5,403.0,898.02,662.78
2016,2,8,15,30,800.0,66.0,0.6,22.0,361.0,857.64,638.56
2016,2,8,15,45,764.0,62.0,0.55,21.5,315.0,803.16,604.16
2016,2,8,16,0,728.0,58.0,0.5,21.0,269.0,747.21,567.54
2016,2,8,16,15,673.0,52.5,0.55,20.0,220.5,672.24,518.17
2016,2,8,16,30,618.0,47.0,0.6,19.0,172.0,597.87,465.84
2016,2,8,16,45,525.5,39.5,0.65,18.5,125.5,502.42,392.95
2016,2,8,17,0,433.0,32.0,0.7,18.0,79.0,404.99,310.9
2016,2,8,17,15,216.5,16.0,0.75,17.5,39.5,203.49,92.61
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,13.5,1.2,13.0,31.0,11.01,0.0
2016,2,9,7,30,394.0,27.0,1.1,14.0,62.0,22.42,12.44
2016,2,9,7,45,498.5,35.5,1.05,15.0,108.5,29.16,19.74
2016,2,9,8,0,603.0,44.0,1.0,16.0,155.0,39.08,28.83
2016,2,9,8,15,664.5,50.0,1.2,16.5,204.0,43.87,33.27
2016,2,9,8,30,726.0,56.0,1.4,17.0,253.0,84.32,45.19
2016,2,9,8,45,764.5,60.0,1.6,18.0,301.0,141.81,80.23
2016,2,9,9,0,803.0,64.0,1.8,19.0,349.0,203.87,128.78
2016,2,9,9,15,830.0,67.5,1.85,19.5,393.0,266.93,183.06
2016,2,9,9,30,857.0,71.0,1.9,20.0,437.0,332.52,240.37
2016,2,9,9,45,877.5,73.0,1.95,20.5,476.0,396.49,295.89
2016,2,9,10,0,898.0,75.0,2.0,21.0,515.0,461.18,350.47
2016,2,9,10,15,911.0,76.5,2.15,21.5,548.0,522.0,400.78
2016,2,9,10,30,924.0,78.0,2.3,22.0,581.0,582.33,449.09
2016,2,9,10,45,935.0,79.0,2.45,22.5,606.5,640.21,494.1
2016,2,9,11,0,946.0,80.0,2.6,23.0,632.0,696.83,536.88
2016,2,9,11,15,952.0,81.0,2.6,23.0,649.5,748.47,575.27
2016,2,9,11,30,958.0,82.0,2.6,23.0,667.0,797.85,609.43
2016,2,9,11,45,961.5,82.0,2.6,23.5,677.0,841.72,637.8
2016,2,9,12,0,965.0,82.0,2.6,24.0,687.0,882.66,663.87
2016,2,9,12,15,787.5,136.0,2.45,24.0,630.5,840.6,633.57
2016,2,9,12,30,610.0,190.0,2.3,24.0,574.0,770.16,583.49
2016,2,9,12,45,784.5,135.5,2.2,24.0,623.5,890.3,666.5
2016,2,9,13,0,959.0,81.0,2.1,24.0,673.0,993.91,733.24
2016,2,9,13,15,953.5,80.5,1.9,24.0,657.0,1008.16,739.45
2016,2,9,13,30,948.0,80.0,1.7,24.0,641.0,1018.36,743.85
2016,2,9,13,45,938.0,79.0,1.55,24.0,617.0,1019.52,743.15
2016,2,9,14,0,928.0,78.0,1.4,24.0,593.0,1016.6,739.97
2016,2,9,14,15,873.0,79.5,1.3,23.5,543.5,968.9,710.5
2016,2,9,14,30,818.0,81.0,1.2,23.0,494.0,928.6,686.1
2016,2,9,14,45,788.5,80.0,1.1,23.0,455.5,895.6,664.87
2016,2,9,15,0,759.0,79.0,1.0,23.0,417.0,859.6,641.43
2016,2,9,15,15,786.5,72.5,0.95,22.0,393.5,867.83,650.55
2016,2,9,15,30,814.0,66.0,0.9,21.0,370.0,871.71,656.1
2016,2,9,15,45,774.5,62.5,0.85,20.5,322.5,814.34,618.87
2016,2,9,16,0,735.0,59.0,0.8,20.0,275.0,755.6,580.05
2016,2,9,16,15,680.5,53.5,0.85,19.0,226.0,680.72,530.14
2016,2,9,16,30,626.0,48.0,0.9,18.0,177.0,606.38,477.21
2016,2,9,16,45,532.0,40.5,0.95,17.5,130.0,509.3,402.37
2016,2,9,17,0,438.0,33.0,1.0,17.0,83.0,410.21,319.03
2016,2,9,17,15,219.0,16.5,1.0,16.5,41.5,207.61,110.55
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,210.5,14.0,0.5,13.5,33.0,11.42,0.0
2016,2,10,7,30,421.0,28.0,0.5,14.0,66.0,23.3,13.46
2016,2,10,7,45,524.0,35.5,0.5,14.5,113.5,31.8,22.17
2016,2,10,8,0,627.0,43.0,0.5,15.0,161.0,38.23,28.27
2016,2,10,8,15,685.5,48.5,0.55,15.5,210.5,42.64,32.37
2016,2,10,8,30,744.0,54.0,0.6,16.0,260.0,83.51,44.15
2016,2,10,8,45,780.0,58.5,0.7,16.5,307.5,142.35,80.26
2016,2,10,9,0,816.0,63.0,0.8,17.0,355.0,205.44,129.89
2016,2,10,9,15,841.0,66.0,0.9,17.5,399.0,268.44,184.17
2016,2,10,9,30,866.0,69.0,1.0,18.0,443.0,333.68,241.19
2016,2,10,9,45,880.5,72.0,1.1,19.0,480.5,397.5,296.05
2016,2,10,10,0,895.0,75.0,1.2,20.0,518.0,460.39,348.45
2016,2,10,10,15,907.5,77.0,1.25,20.0,550.0,521.37,398.75
2016,2,10,10,30,920.0,79.0,1.3,20.0,582.0,581.83,447.03
2016,2,10,10,45,927.0,80.5,1.4,20.5,607.0,637.75,489.99
2016,2,10,11,0,934.0,82.0,1.5,21.0,632.0,692.03,530.46
2016,2,10,11,15,939.5,83.0,1.5,21.0,649.0,742.87,567.59
2016,2,10,11,30,945.0,84.0,1.5,21.0,666.0,791.44,600.57
2016,2,10,11,45,946.0,85.0,1.55,21.5,675.0,834.04,628.04
2016,2,10,12,0,947.0,86.0,1.6,22.0,684.0,873.6,653.27
2016,2,10,12,15,947.0,86.0,1.6,22.0,684.5,907.99,675.58
2016,2,10,12,30,947.0,86.0,1.6,22.0,685.0,938.93,695.62
2016,2,10,12,45,945.5,85.0,1.65,22.0,678.0,963.77,712.4
2016,2,10,13,0,944.0,84.0,1.7,22.0,671.0,984.85,726.9
2016,2,10,13,15,939.0,83.5,1.7,21.5,655.5,999.37,738.05
2016,2,10,13,30,934.0,83.0,1.7,21.0,640.0,1009.9,746.89
2016,2,10,13,45,929.5,80.5,1.7,21.0,617.0,1014.43,750.64
2016,2,10,14,0,925.0,78.0,1.7,21.0,594.0,1014.92,752.03
2016,2,10,14,15,913.0,76.0,1.6,21.0,563.5,1004.73,745.2
2016,2,10,14,30,901.0,74.0,1.5,21.0,533.0,990.65,736.08
2016,2,10,14,45,786.0,88.0,1.45,21.0,468.0,904.42,680.09
2016,2,10,15,0,671.0,102.0,1.4,21.0,403.0,812.0,619.33
2016,2,10,15,15,746.5,83.0,1.25,20.0,389.0,844.17,644.45
2016,2,10,15,30,822.0,64.0,1.1,19.0,375.0,877.53,668.48
2016,2,10,15,45,785.0,61.0,0.95,18.5,327.5,822.89,630.84
2016,2,10,16,0,748.0,58.0,0.8,18.0,280.0,766.75,592.09
2016,2,10,16,15,695.5,53.0,0.8,17.5,231.5,693.78,541.81
2016,2,10,16,30,643.0,48.0,0.8,17.0,183.0,621.15,488.89
2016,2,10,16,45,553.5,40.5,0.85,16.5,135.0,517.85,409.89
2016,2,10,17,0,464.0,33.0,0.9,16.0,87.0,429.75,335.67
2016,2,10,17,15,232.0,23.0,0.85,15.5,50.0,227.86,134.54
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,207.5,14.5,1.0,12.5,34.5,11.8,0.0
2016,2,11,7,30,415.0,29.0,0.9,13.0,69.0,24.09,14.39
2016,2,11,7,45,513.5,37.5,0.85,13.5,116.0,30.78,21.4
2016,2,11,8,0,612.0,46.0,0.8,14.0,163.0,40.78,30.66
2016,2,11,8,15,671.0,52.0,0.9,14.5,212.5,45.52,35.06
2016,2,11,8,30,730.0,58.0,1.0,15.0,262.0,86.25,47.02
2016,2,11,8,45,768.0,62.0,1.15,16.0,310.0,144.1,82.48
2016,2,11,9,0,806.0,66.0,1.3,17.0,358.0,206.48,131.5
2016,2,11,9,15,831.5,69.0,1.2,17.5,402.0,269.11,185.45
2016,2,11,9,30,857.0,72.0,1.1,18.0,446.0,334.06,241.93
2016,2,11,9,45,867.5,77.0,1.05,18.5,483.0,397.41,296.54
2016,2,11,10,0,878.0,82.0,1.0,19.0,520.0,460.75,349.16
2016,2,11,10,15,891.0,84.0,1.0,19.5,552.0,522.07,398.44
2016,2,11,10,30,904.0,86.0,1.0,20.0,584.0,580.82,443.96
2016,2,11,10,45,913.5,87.0,1.05,20.5,609.0,637.09,486.42
2016,2,11,11,0,923.0,88.0,1.1,21.0,634.0,691.98,526.5
2016,2,11,11,15,928.0,89.0,1.15,21.5,651.5,742.14,562.09
2016,2,11,11,30,933.0,90.0,1.2,22.0,669.0,790.0,593.78
2016,2,11,11,45,935.0,90.5,1.25,22.5,677.5,832.51,620.87
2016,2,11,12,0,937.0,91.0,1.3,23.0,686.0,872.06,645.8
2016,2,11,12,15,937.0,91.0,1.3,23.0,686.5,906.25,667.65
2016,2,11,12,30,937.0,91.0,1.3,23.0,687.0,937.02,687.27
2016,2,11,12,45,923.0,94.5,1.3,23.0,677.0,955.62,699.09
2016,2,11,13,0,909.0,98.0,1.3,23.0,667.0,970.04,708.49
2016,2,11,13,15,639.5,176.0,1.2,23.0,571.5,839.65,622.27
2016,2,11,13,30,370.0,254.0,1.1,23.0,476.0,653.4,491.86
2016,2,11,13,45,622.0,174.5,1.05,23.0,532.0,843.78,628.28
2016,2,11,14,0,874.0,95.0,1.0,23.0,588.0,998.87,726.39
2016,2,11,14,15,671.5,139.0,0.9,22.5,506.0,864.27,638.21
2016,2,11,14,30,469.0,183.0,0.8,22.0,424.0,709.84,535.72
2016,2,11,14,45,481.0,166.0,0.75,22.0,398.0,701.23,532.88
2016,2,11,15,0,493.0,149.0,0.7,22.0,372.0,689.73,526.18
2016,2,11,15,15,467.0,138.0,0.7,21.5,333.5,646.8,498.46
2016,2,11,15,30,441.0,127.0,0.7,21.0,295.0,602.58,469.34
2016,2,11,15,45,406.0,118.0,0.7,20.5,257.5,551.92,434.37
2016,2,11,16,0,371.0,109.0,0.7,20.0,220.0,501.36,398.21
2016,2,11,16,15,338.5,93.0,0.75,19.0,181.5,444.28,356.85
2016,2,11,16,30,306.0,77.0,0.8,18.0,143.0,387.92,313.72
2016,2,11,16,45,256.5,60.0,0.85,17.5,105.5,318.08,256.7
2016,2,11,17,0,207.0,43.0,0.9,17.0,68.0,251.37,198.82
2016,2,11,17,15,103.5,26.5,0.9,16.5,39.0,128.49,79.76
2016,2,11,17,30,0.0,10.0,0.9,16.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,0.9,16.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
