Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,7,15,161.0,17.0,0.9,11.5,33.0,13.87,0.0
2016,2,12,7,30,322.0,34.0,1.0,12.0,66.0,28.19,18.11
2016,2,12,7,45,425.5,44.0,1.1,13.0,111.5,35.89,25.98
2016,2,12,8,0,529.0,54.0,1.2,14.0,157.0,43.54,33.11
2016,2,12,8,15,469.0,75.5,1.2,14.5,185.0,59.6,47.55
2016,2,12,8,30,409.0,97.0,1.2,15.0,213.0,94.08,62.73
2016,2,12,8,45,454.0,103.5,1.25,15.5,253.0,135.55,89.08
2016,2,12,9,0,499.0,110.0,1.3,16.0,293.0,182.47,125.47
2016,2,12,9,15,379.5,147.0,1.3,16.5,296.0,219.25,162.29
2016,2,12,9,30,260.0,184.0,1.3,17.0,299.0,238.28,183.26
2016,2,12,9,45,534.0,142.5,1.35,18.0,403.5,328.84,251.23
2016,2,12,10,0,808.0,101.0,1.4,19.0,508.0,449.36,343.35
2016,2,12,10,15,822.5,103.5,1.4,19.0,540.0,508.33,391.4
2016,2,12,10,30,837.0,106.0,1.4,19.0,572.0,567.25,438.25
2016,2,12,10,45,848.0,107.5,1.4,19.5,597.0,622.77,480.25
2016,2,12,11,0,859.0,109.0,1.4,20.0,622.0,677.25,520.07
2016,2,12,11,15,865.0,110.5,1.4,20.0,639.0,726.97,556.33
2016,2,12,11,30,871.0,112.0,1.4,20.0,656.0,774.68,590.05
2016,2,12,11,45,873.5,113.0,1.45,20.5,665.0,816.89,617.45
2016,2,12,12,0,876.0,114.0,1.5,21.0,674.0,856.34,642.79
2016,2,12,12,15,876.0,114.0,1.55,21.0,675.0,889.66,665.13
2016,2,12,12,30,876.0,114.0,1.6,21.0,676.0,919.69,685.37
2016,2,12,12,45,870.0,114.5,1.7,21.0,668.0,941.43,700.88
2016,2,12,13,0,864.0,115.0,1.8,21.0,660.0,959.37,714.11
2016,2,12,13,15,858.0,114.0,1.85,21.0,644.5,971.78,723.26
2016,2,12,13,30,852.0,113.0,1.9,21.0,629.0,980.32,730.1
2016,2,12,13,45,839.5,112.5,2.0,21.0,605.0,979.22,731.43
2016,2,12,14,0,827.0,112.0,2.1,21.0,581.0,974.17,730.36
2016,2,12,14,15,812.5,109.5,2.1,20.5,550.5,961.01,724.29
2016,2,12,14,30,798.0,107.0,2.1,20.0,520.0,944.12,715.86
2016,2,12,14,45,777.0,104.0,2.15,20.0,483.0,924.5,704.81
2016,2,12,15,0,756.0,101.0,2.2,20.0,446.0,894.43,686.53
2016,2,12,15,15,728.0,96.5,2.0,19.5,404.0,852.9,659.01
2016,2,12,15,30,700.0,92.0,1.8,19.0,362.0,809.04,629.47
2016,2,12,15,45,662.5,86.0,1.6,18.5,316.5,752.68,590.34
2016,2,12,16,0,625.0,80.0,1.4,18.0,271.0,695.23,549.34
2016,2,12,16,15,567.5,72.5,1.3,17.0,223.5,618.23,494.16
2016,2,12,16,30,510.0,65.0,1.2,16.0,176.0,542.26,437.05
2016,2,12,16,45,426.5,54.0,1.15,15.0,130.5,444.05,359.74
2016,2,12,17,0,343.0,43.0,1.1,14.0,85.0,350.55,280.95
2016,2,12,17,15,206.5,27.5,1.1,13.5,49.5,218.74,147.61
2016,2,12,17,30,70.0,12.0,1.1,13.0,14.0,55.89,0.0
2016,2,12,17,45,35.0,6.0,1.1,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,208.0,15.5,1.15,10.5,37.0,12.57,0.0
2016,2,13,7,30,416.0,31.0,1.3,11.0,74.0,25.68,16.25
2016,2,13,7,45,516.5,39.0,1.5,11.5,121.5,31.91,22.67
2016,2,13,8,0,617.0,47.0,1.7,12.0,169.0,41.54,31.63
2016,2,13,8,15,674.5,52.5,1.85,12.5,219.0,45.82,35.63
2016,2,13,8,30,732.0,58.0,2.0,13.0,269.0,86.5,47.45
2016,2,13,8,45,773.5,61.0,2.15,13.5,317.5,144.19,83.21
2016,2,13,9,0,815.0,64.0,2.3,14.0,366.0,206.8,133.31
2016,2,13,9,15,841.0,67.0,2.35,14.5,410.5,270.24,189.2
2016,2,13,9,30,867.0,70.0,2.4,15.0,455.0,336.05,248.08
2016,2,13,9,45,884.5,73.0,2.45,16.0,494.5,401.4,305.5
2016,2,13,10,0,902.0,76.0,2.5,17.0,534.0,466.05,360.58
2016,2,13,10,15,915.5,77.5,2.5,17.0,567.0,527.67,412.78
2016,2,13,10,30,929.0,79.0,2.5,17.0,600.0,588.85,462.96
2016,2,13,10,45,942.0,79.5,2.55,17.5,627.0,648.0,509.34
2016,2,13,11,0,955.0,80.0,2.6,18.0,654.0,706.03,553.43
2016,2,13,11,15,961.0,80.5,2.55,18.0,672.0,757.84,592.24
2016,2,13,11,30,967.0,81.0,2.5,18.0,690.0,807.33,626.37
2016,2,13,11,45,973.0,80.5,2.5,18.5,700.0,853.18,656.51
2016,2,13,12,0,979.0,80.0,2.5,19.0,710.0,896.22,684.35
2016,2,13,12,15,979.5,80.0,2.45,19.0,711.5,932.14,707.95
2016,2,13,12,30,980.0,80.0,2.4,19.0,713.0,964.52,729.07
2016,2,13,12,45,974.5,81.5,2.35,19.5,705.0,989.55,743.82
2016,2,13,13,0,969.0,83.0,2.3,20.0,697.0,1010.57,755.94
2016,2,13,13,15,964.0,82.0,2.3,20.0,681.0,1024.98,765.81
2016,2,13,13,30,959.0,81.0,2.3,20.0,665.0,1035.27,773.21
2016,2,13,13,45,952.5,79.0,2.3,20.0,642.0,1038.71,776.33
2016,2,13,14,0,946.0,77.0,2.3,20.0,619.0,1037.99,776.97
2016,2,13,14,15,934.0,75.5,2.4,19.5,587.0,1028.41,774.62
2016,2,13,14,30,922.0,74.0,2.5,19.0,555.0,1014.86,769.75
2016,2,13,14,45,904.5,72.0,2.6,19.0,517.0,991.48,756.79
2016,2,13,15,0,887.0,70.0,2.7,19.0,479.0,964.59,741.37
2016,2,13,15,15,863.5,67.5,2.55,18.5,435.5,938.49,725.41
2016,2,13,15,30,840.0,65.0,2.4,18.0,392.0,898.77,699.64
2016,2,13,15,45,803.5,61.5,2.25,17.5,344.0,843.29,662.18
2016,2,13,16,0,767.0,58.0,2.1,17.0,296.0,786.26,622.53
2016,2,13,16,15,717.0,53.0,1.9,16.0,246.0,714.64,571.2
2016,2,13,16,30,667.0,48.0,1.7,15.0,196.0,643.27,517.47
2016,2,13,16,45,584.0,41.0,1.5,14.0,147.0,544.51,439.62
2016,2,13,17,0,501.0,34.0,1.3,13.0,98.0,449.68,359.83
2016,2,13,17,15,346.5,23.5,1.3,12.5,58.5,314.93,222.4
2016,2,13,17,30,192.0,13.0,1.3,12.0,19.0,136.45,0.0
2016,2,13,17,45,96.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,14.5,1.8,9.5,39.0,11.7,0.0
2016,2,14,7,30,463.0,29.0,2.1,10.0,78.0,26.16,16.86
2016,2,14,7,45,556.0,35.5,2.4,11.0,125.5,31.65,22.51
2016,2,14,8,0,649.0,42.0,2.7,12.0,173.0,37.21,27.76
2016,2,14,8,15,701.5,46.5,2.85,12.5,222.0,40.81,31.14
2016,2,14,8,30,754.0,51.0,3.0,13.0,271.0,81.86,42.77
2016,2,14,8,45,722.5,63.0,3.15,14.0,302.5,140.09,81.89
2016,2,14,9,0,691.0,75.0,3.3,15.0,334.0,191.19,125.47
2016,2,14,9,15,780.5,68.5,3.6,15.5,393.0,257.1,180.64
2016,2,14,9,30,870.0,62.0,3.9,16.0,452.0,331.51,244.77
2016,2,14,9,45,704.5,112.5,4.25,16.5,445.5,369.72,285.04
2016,2,14,10,0,539.0,163.0,4.6,17.0,439.0,385.69,304.1
2016,2,14,10,15,725.0,119.0,4.7,17.5,514.5,476.37,377.84
2016,2,14,10,30,911.0,75.0,4.8,18.0,590.0,575.9,458.18
2016,2,14,10,45,917.5,77.0,4.95,18.5,614.0,631.75,503.41
2016,2,14,11,0,924.0,79.0,5.1,19.0,638.0,685.94,546.31
2016,2,14,11,15,929.0,79.5,5.05,19.0,655.0,735.61,585.11
2016,2,14,11,30,934.0,80.0,5.0,19.0,672.0,782.98,619.34
2016,2,14,11,45,936.5,80.5,5.0,19.5,681.0,825.86,648.83
2016,2,14,12,0,939.0,81.0,5.0,20.0,690.0,865.83,675.94
2016,2,14,12,15,781.5,138.0,4.95,20.0,645.5,841.91,658.05
2016,2,14,12,30,624.0,195.0,4.9,20.0,601.0,791.0,620.21
2016,2,14,12,45,780.0,137.0,4.85,20.0,639.0,892.46,694.41
2016,2,14,13,0,936.0,79.0,4.8,20.0,677.0,976.26,753.01
2016,2,14,13,15,759.0,135.5,4.7,20.0,613.0,910.85,706.15
2016,2,14,13,30,582.0,192.0,4.6,20.0,549.0,809.04,633.61
2016,2,14,13,45,582.0,183.5,4.6,20.0,530.0,809.14,635.11
2016,2,14,14,0,582.0,175.0,4.6,20.0,511.0,806.36,634.04
2016,2,14,14,15,735.0,123.5,4.45,19.5,525.0,911.07,710.87
2016,2,14,14,30,888.0,72.0,4.3,19.0,539.0,979.9,760.61
2016,2,14,14,45,871.0,70.5,4.15,19.0,502.5,957.79,745.31
2016,2,14,15,0,854.0,69.0,4.0,19.0,466.0,932.33,728.35
2016,2,14,15,15,832.5,66.5,3.7,18.5,424.5,908.58,713.03
2016,2,14,15,30,811.0,64.0,3.4,18.0,383.0,871.26,687.69
2016,2,14,15,45,775.5,61.0,3.15,17.5,336.5,817.96,650.56
2016,2,14,16,0,740.0,58.0,2.9,17.0,290.0,763.17,611.36
2016,2,14,16,15,691.5,53.5,2.65,16.0,242.0,694.22,561.1
2016,2,14,16,30,643.0,49.0,2.4,15.0,194.0,625.46,508.55
2016,2,14,16,45,556.0,42.5,2.2,14.5,145.5,532.71,433.72
2016,2,14,17,0,469.0,36.0,2.0,14.0,97.0,438.35,353.36
2016,2,14,17,15,234.5,28.0,1.95,13.5,58.5,243.62,176.9
2016,2,14,17,30,0.0,20.0,1.9,13.0,20.0,17.07,0.0
2016,2,14,17,45,0.0,10.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.0,15.0,1.55,13.0,42.0,13.17,1.26
2016,2,15,7,30,488.0,30.0,1.8,14.0,84.0,27.11,17.49
2016,2,15,7,45,579.5,36.5,2.1,15.0,132.5,32.6,22.99
2016,2,15,8,0,671.0,43.0,2.4,16.0,181.0,38.16,28.15
2016,2,15,8,15,723.0,47.5,2.5,16.5,231.0,41.77,31.47
2016,2,15,8,30,775.0,52.0,2.6,17.0,281.0,84.05,43.19
2016,2,15,8,45,810.5,55.0,2.75,17.5,329.5,143.87,80.03
2016,2,15,9,0,846.0,58.0,2.9,18.0,378.0,210.64,133.25
2016,2,15,9,15,869.5,60.5,2.95,18.5,422.5,274.42,189.05
2016,2,15,9,30,893.0,63.0,3.0,19.0,467.0,340.11,247.47
2016,2,15,9,45,910.0,64.5,3.1,20.0,506.0,404.06,303.48
2016,2,15,10,0,927.0,66.0,3.2,21.0,545.0,468.52,358.18
2016,2,15,10,15,939.0,67.5,3.1,21.0,577.5,530.76,410.37
2016,2,15,10,30,951.0,69.0,3.0,21.0,610.0,592.36,460.28
2016,2,15,10,45,959.0,70.0,2.95,21.5,635.5,650.13,504.89
2016,2,15,11,0,967.0,71.0,2.9,22.0,661.0,706.26,546.71
2016,2,15,11,15,972.5,72.0,2.85,22.0,679.0,758.76,585.41
2016,2,15,11,30,978.0,73.0,2.8,22.0,697.0,808.89,619.52
2016,2,15,11,45,980.5,73.5,2.75,22.5,706.5,853.51,648.16
2016,2,15,12,0,983.0,74.0,2.7,23.0,716.0,895.06,674.31
2016,2,15,12,15,983.5,74.0,2.65,23.0,717.5,931.07,697.77
2016,2,15,12,30,984.0,74.0,2.6,23.0,719.0,963.52,718.76
2016,2,15,12,45,978.5,76.0,2.55,23.0,711.0,989.19,735.22
2016,2,15,13,0,973.0,78.0,2.5,23.0,703.0,1010.83,749.11
2016,2,15,13,15,968.5,77.0,2.5,23.0,687.5,1025.71,759.22
2016,2,15,13,30,964.0,76.0,2.5,23.0,672.0,1036.44,766.85
2016,2,15,13,45,957.0,75.0,2.5,23.0,649.0,1040.58,770.4
2016,2,15,14,0,950.0,74.0,2.5,23.0,626.0,1040.56,771.49
2016,2,15,14,15,939.5,72.5,2.4,22.5,595.0,1032.35,767.82
2016,2,15,14,30,929.0,71.0,2.3,22.0,564.0,1020.13,761.71
2016,2,15,14,45,914.0,69.0,2.25,22.0,526.5,998.97,748.92
2016,2,15,15,0,899.0,67.0,2.2,22.0,489.0,974.23,733.85
2016,2,15,15,15,877.5,64.5,2.0,21.0,446.0,939.23,712.9
2016,2,15,15,30,856.0,62.0,1.8,20.0,403.0,901.4,689.64
2016,2,15,15,45,825.0,59.0,1.6,19.5,355.5,861.27,662.87
2016,2,15,16,0,794.0,56.0,1.4,19.0,308.0,809.17,626.88
2016,2,15,16,15,747.5,51.5,1.3,18.0,258.0,740.3,579.89
2016,2,15,16,30,701.0,47.0,1.2,17.0,208.0,671.43,530.39
2016,2,15,16,45,623.0,41.0,1.2,16.0,158.0,576.43,458.94
2016,2,15,17,0,545.0,35.0,1.2,15.0,108.0,484.72,384.72
2016,2,15,17,15,399.5,25.0,1.2,14.5,66.0,347.1,255.41
2016,2,15,17,30,254.0,15.0,1.2,14.0,24.0,178.98,0.0
2016,2,15,17,45,127.0,7.5,1.2,13.5,12.0,0.0,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,243.5,15.5,1.15,13.0,43.5,12.49,1.91
2016,2,16,7,30,487.0,31.0,1.3,14.0,87.0,27.97,18.36
2016,2,16,7,45,574.0,38.5,1.5,15.0,136.0,34.32,24.56
2016,2,16,8,0,661.0,46.0,1.7,16.0,185.0,40.67,30.41
2016,2,16,8,15,713.5,50.5,1.75,16.5,235.0,44.18,33.62
2016,2,16,8,30,766.0,55.0,1.8,17.0,285.0,86.35,45.25
2016,2,16,8,45,799.5,59.0,1.85,17.5,333.0,146.35,82.41
2016,2,16,9,0,833.0,63.0,1.9,18.0,381.0,210.27,133.15
2016,2,16,9,15,856.0,65.5,1.9,18.5,425.5,273.86,188.38
2016,2,16,9,30,879.0,68.0,1.9,19.0,470.0,340.97,247.25
2016,2,16,9,45,897.0,69.5,1.95,20.0,509.0,404.65,302.23
2016,2,16,10,0,915.0,71.0,2.0,21.0,548.0,468.96,355.9
2016,2,16,10,15,926.5,72.5,2.05,21.5,580.0,530.44,406.24
2016,2,16,10,30,938.0,74.0,2.1,22.0,612.0,591.25,454.25
2016,2,16,10,45,945.5,75.5,2.15,22.5,637.5,648.71,498.16
2016,2,16,11,0,953.0,77.0,2.2,23.0,663.0,704.52,539.44
2016,2,16,11,15,958.0,78.0,2.2,23.0,680.5,756.18,577.25
2016,2,16,11,30,963.0,79.0,2.2,23.0,698.0,805.44,610.48
2016,2,16,11,45,965.0,79.5,2.2,23.5,707.0,849.21,638.37
2016,2,16,12,0,967.0,80.0,2.2,24.0,716.0,889.91,663.89
2016,2,16,12,15,967.5,80.0,2.1,24.0,717.0,925.52,686.12
2016,2,16,12,30,968.0,80.0,2.0,24.0,718.0,957.62,705.84
2016,2,16,12,45,967.5,78.5,1.95,24.0,711.0,983.38,721.91
2016,2,16,13,0,967.0,77.0,1.9,24.0,704.0,1005.29,735.54
2016,2,16,13,15,963.0,76.5,1.85,24.0,688.5,1021.11,745.36
2016,2,16,13,30,959.0,76.0,1.8,24.0,673.0,1032.86,752.74
2016,2,16,13,45,952.0,75.0,1.75,24.0,649.5,1036.93,755.41
2016,2,16,14,0,945.0,74.0,1.7,24.0,626.0,1036.86,755.7
2016,2,16,14,15,934.5,72.5,1.6,24.0,595.5,1028.59,750.22
2016,2,16,14,30,924.0,71.0,1.5,24.0,565.0,1016.35,742.41
2016,2,16,14,45,909.5,69.0,1.45,24.0,528.0,995.66,730.13
2016,2,16,15,0,895.0,67.0,1.4,24.0,491.0,971.39,715.66
2016,2,16,15,15,874.0,64.5,1.3,23.5,448.0,936.85,695.04
2016,2,16,15,30,853.0,62.0,1.2,23.0,405.0,899.47,672.32
2016,2,16,15,45,825.0,58.5,1.1,22.5,358.0,861.42,648.63
2016,2,16,16,0,797.0,55.0,1.0,22.0,311.0,811.23,615.88
2016,2,16,16,15,751.5,50.5,1.0,21.0,261.0,743.07,571.8
2016,2,16,16,30,706.0,46.0,1.0,20.0,211.0,674.9,525.05
2016,2,16,16,45,634.0,40.0,1.05,19.5,161.0,584.48,458.06
2016,2,16,17,0,562.0,34.0,1.1,19.0,111.0,497.16,388.39
2016,2,16,17,15,281.0,30.0,1.1,18.5,68.5,279.66,206.08
2016,2,16,17,30,0.0,26.0,1.1,18.0,26.0,36.89,0.0
2016,2,16,17,45,0.0,13.0,1.15,17.5,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,5.0,2.75,12.5,5.0,0.0,0.0
2016,2,17,7,0,0.0,10.0,2.9,13.0,10.0,8.54,0.0
2016,2,17,7,15,129.5,25.0,3.05,13.0,40.5,19.34,7.21
2016,2,17,7,30,259.0,40.0,3.2,13.0,71.0,30.83,20.97
2016,2,17,7,45,307.0,56.0,3.35,13.5,110.0,42.55,31.99
2016,2,17,8,0,355.0,72.0,3.5,14.0,149.0,53.94,42.45
2016,2,17,8,15,386.0,87.0,3.65,14.0,189.0,64.16,51.75
2016,2,17,8,30,417.0,102.0,3.8,14.0,229.0,98.46,66.22
2016,2,17,8,45,439.0,114.0,4.0,14.0,267.0,142.15,95.93
2016,2,17,9,0,461.0,126.0,4.2,14.0,305.0,188.69,133.86
2016,2,17,9,15,239.5,149.0,4.35,14.0,242.5,184.17,141.02
2016,2,17,9,30,18.0,172.0,4.5,14.0,180.0,146.65,117.58
2016,2,17,9,45,9.0,161.5,4.7,14.5,165.5,137.03,109.48
2016,2,17,10,0,0.0,151.0,4.9,15.0,151.0,125.69,99.78
2016,2,17,10,15,1.0,162.0,5.05,15.0,163.0,135.98,108.09
2016,2,17,10,30,2.0,173.0,5.2,15.0,175.0,146.51,116.58
2016,2,17,10,45,236.0,204.5,5.4,15.0,351.0,338.01,275.17
2016,2,17,11,0,470.0,236.0,5.6,15.0,527.0,546.62,442.94
2016,2,17,11,15,492.5,234.0,5.75,15.0,546.5,589.01,476.88
2016,2,17,11,30,515.0,232.0,5.9,15.0,566.0,631.74,511.34
2016,2,17,11,45,295.5,269.5,6.1,15.5,462.0,510.11,412.82
2016,2,17,12,0,76.0,307.0,6.3,16.0,358.0,354.35,284.45
2016,2,17,12,15,40.5,249.5,6.4,16.0,277.0,269.57,216.32
2016,2,17,12,30,5.0,192.0,6.5,16.0,196.0,170.89,135.47
2016,2,17,12,45,35.0,243.5,6.6,16.0,267.0,265.18,213.13
2016,2,17,13,0,65.0,295.0,6.7,16.0,338.0,353.56,284.87
2016,2,17,13,15,141.5,296.5,6.75,15.5,386.5,453.64,367.69
2016,2,17,13,30,218.0,298.0,6.8,15.0,435.0,536.74,436.64
2016,2,17,13,45,178.0,288.0,6.85,15.0,397.0,492.95,401.49
2016,2,17,14,0,138.0,278.0,6.9,15.0,359.0,447.63,365.08
2016,2,17,14,15,206.5,258.0,6.85,15.0,372.5,496.32,407.17
2016,2,17,14,30,275.0,238.0,6.8,15.0,386.0,565.42,464.63
2016,2,17,14,45,273.5,221.0,6.8,15.0,360.0,545.64,450.09
2016,2,17,15,0,272.0,204.0,6.8,15.0,334.0,524.37,434.53
2016,2,17,15,15,355.0,171.5,6.6,14.5,325.5,562.01,469.23
2016,2,17,15,30,438.0,139.0,6.4,14.0,317.0,616.59,516.55
2016,2,17,15,45,402.0,130.0,6.2,13.5,278.5,564.71,475.72
2016,2,17,16,0,366.0,121.0,6.0,13.0,240.0,512.93,434.38
2016,2,17,16,15,336.5,104.5,5.8,12.5,200.5,457.78,389.46
2016,2,17,16,30,307.0,88.0,5.6,12.0,161.0,403.14,343.43
2016,2,17,16,45,260.5,70.5,5.45,12.0,122.0,334.73,283.37
2016,2,17,17,0,214.0,53.0,5.3,12.0,83.0,269.2,223.86
2016,2,17,17,15,107.0,36.0,5.35,12.0,51.0,150.23,115.07
2016,2,17,17,30,0.0,19.0,5.4,12.0,19.0,19.56,0.0
2016,2,17,17,45,0.0,9.5,5.45,12.0,9.5,8.11,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,10.24,0.0
2016,2,18,7,15,120.0,31.0,1.7,9.0,46.0,24.03,11.74
2016,2,18,7,30,240.0,50.0,1.9,9.0,80.0,38.22,27.96
2016,2,18,7,45,342.0,63.0,2.1,9.5,126.5,47.83,37.31
2016,2,18,8,0,444.0,76.0,2.3,10.0,173.0,57.33,46.23
2016,2,18,8,15,508.0,85.0,2.4,10.0,221.5,66.7,54.89
2016,2,18,8,30,572.0,94.0,2.5,10.0,270.0,104.2,67.41
2016,2,18,8,45,624.0,98.0,2.6,10.5,318.5,154.93,99.67
2016,2,18,9,0,676.0,102.0,2.7,11.0,367.0,212.29,145.43
2016,2,18,9,15,706.5,107.0,2.7,11.0,411.0,271.37,197.58
2016,2,18,9,30,737.0,112.0,2.7,11.0,455.0,333.67,253.48
2016,2,18,9,45,772.5,110.5,2.7,11.5,496.5,394.92,307.59
2016,2,18,10,0,808.0,109.0,2.7,12.0,538.0,460.1,363.64
2016,2,18,10,15,823.0,111.5,2.65,12.0,570.5,519.86,414.62
2016,2,18,10,30,838.0,114.0,2.6,12.0,603.0,579.62,464.01
2016,2,18,10,45,866.5,108.5,2.55,12.5,632.0,639.4,511.15
2016,2,18,11,0,895.0,103.0,2.5,13.0,661.0,699.52,557.03
2016,2,18,11,15,617.5,196.5,2.4,13.0,586.5,645.77,513.81
2016,2,18,11,30,340.0,290.0,2.3,13.0,512.0,546.15,434.98
2016,2,18,11,45,342.0,294.5,2.25,13.5,520.5,571.99,454.48
2016,2,18,12,0,344.0,299.0,2.2,14.0,529.0,596.92,472.16
2016,2,18,12,15,235.0,311.0,2.25,14.0,468.5,516.94,410.39
2016,2,18,12,30,126.0,323.0,2.3,14.0,408.0,445.1,353.57
2016,2,18,12,45,106.0,315.0,2.35,14.5,386.0,407.77,324.67
2016,2,18,13,0,86.0,307.0,2.4,15.0,364.0,386.37,307.51
2016,2,18,13,15,221.5,290.5,2.4,15.0,432.0,522.95,416.74
2016,2,18,13,30,357.0,274.0,2.4,15.0,500.0,664.52,525.22
2016,2,18,13,45,627.0,183.5,2.45,15.0,562.5,863.94,674.94
2016,2,18,14,0,897.0,93.0,2.5,15.0,625.0,1015.55,779.57
2016,2,18,14,15,884.5,91.0,2.5,14.5,594.0,1016.42,781.31
2016,2,18,14,30,872.0,89.0,2.5,14.0,563.0,1001.83,774.29
2016,2,18,14,45,851.5,87.5,2.5,14.0,524.5,976.21,758.47
2016,2,18,15,0,831.0,86.0,2.5,14.0,486.0,947.14,740.3
2016,2,18,15,15,806.5,83.0,2.3,13.5,443.0,909.15,715.11
2016,2,18,15,30,782.0,80.0,2.1,13.0,400.0,868.37,687.66
2016,2,18,15,45,745.5,76.0,1.95,13.0,352.5,812.89,648.32
2016,2,18,16,0,709.0,72.0,1.8,13.0,305.0,763.25,612.45
2016,2,18,16,15,657.5,66.0,1.6,12.0,255.5,690.59,559.87
2016,2,18,16,30,606.0,60.0,1.4,11.0,206.0,618.66,505.58
2016,2,18,16,45,525.5,52.0,1.2,10.5,157.5,522.59,428.85
2016,2,18,17,0,445.0,44.0,1.0,10.0,109.0,430.78,351.77
2016,2,18,17,15,304.5,32.0,1.0,9.5,68.0,298.33,233.27
2016,2,18,17,30,164.0,20.0,1.0,9.0,27.0,158.47,0.0
2016,2,18,17,45,82.0,10.0,1.0,9.0,13.5,58.61,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,19,7,15,211.5,27.5,1.5,7.5,54.5,21.41,10.71
2016,2,19,7,30,423.0,39.0,1.5,8.0,93.0,32.12,22.82
2016,2,19,7,45,520.5,46.5,1.5,8.5,142.0,37.69,28.44
2016,2,19,8,0,618.0,54.0,1.5,9.0,191.0,43.34,33.82
2016,2,19,8,15,670.5,59.5,1.55,9.5,241.0,47.09,37.3
2016,2,19,8,30,723.0,65.0,1.6,10.0,291.0,93.41,53.43
2016,2,19,8,45,762.0,68.0,1.65,10.5,340.0,150.77,89.86
2016,2,19,9,0,801.0,71.0,1.7,11.0,389.0,212.81,140.12
2016,2,19,9,15,824.5,74.0,1.75,11.5,432.5,275.33,195.62
2016,2,19,9,30,848.0,77.0,1.8,12.0,476.0,339.94,253.7
2016,2,19,9,45,865.0,79.5,1.85,12.5,514.5,403.44,310.2
2016,2,19,10,0,882.0,82.0,1.9,13.0,553.0,467.48,365.5
2016,2,19,10,15,893.5,84.0,1.95,13.5,585.5,527.97,416.27
2016,2,19,10,30,905.0,86.0,2.0,14.0,618.0,587.84,464.77
2016,2,19,10,45,912.0,87.5,2.1,14.5,642.5,643.64,508.85
2016,2,19,11,0,919.0,89.0,2.2,15.0,667.0,697.8,550.4
2016,2,19,11,15,924.0,90.0,2.25,15.0,684.0,748.19,588.84
2016,2,19,11,30,929.0,91.0,2.3,15.0,701.0,796.28,623.0
2016,2,19,11,45,929.0,92.5,2.35,15.5,709.5,838.45,651.25
2016,2,19,12,0,929.0,94.0,2.4,16.0,718.0,877.54,677.13
2016,2,19,12,15,928.5,94.0,2.45,16.0,719.0,911.31,700.5
2016,2,19,12,30,928.0,94.0,2.5,16.0,720.0,941.63,721.54
2016,2,19,12,45,918.5,97.0,2.6,16.0,710.5,963.53,737.39
2016,2,19,13,0,909.0,100.0,2.7,16.0,701.0,981.42,750.72
2016,2,19,13,15,903.5,99.0,2.75,16.0,685.5,994.54,760.54
2016,2,19,13,30,898.0,98.0,2.8,16.0,670.0,1003.73,767.9
2016,2,19,13,45,890.5,96.5,2.85,16.0,646.5,1006.42,771.07
2016,2,19,14,0,883.0,95.0,2.9,16.0,623.0,1016.78,779.73
2016,2,19,14,15,870.5,93.0,2.8,15.5,592.0,1006.08,774.15
2016,2,19,14,30,858.0,91.0,2.7,15.0,561.0,991.48,766.22
2016,2,19,14,45,842.5,88.0,2.65,15.0,524.0,968.93,751.98
2016,2,19,15,0,827.0,85.0,2.6,15.0,487.0,942.88,735.38
2016,2,19,15,15,803.5,81.5,2.4,14.5,444.0,905.23,710.51
2016,2,19,15,30,780.0,78.0,2.2,14.0,401.0,864.82,683.42
2016,2,19,15,45,750.0,73.5,2.05,14.0,354.5,814.74,648.09
2016,2,19,16,0,720.0,69.0,1.9,14.0,308.0,762.88,610.73
2016,2,19,16,15,671.0,63.5,1.65,13.0,259.0,699.2,564.67
2016,2,19,16,30,622.0,58.0,1.4,12.0,210.0,629.6,512.08
2016,2,19,16,45,542.5,50.5,1.15,11.5,161.0,534.4,436.26
2016,2,19,17,0,463.0,43.0,0.9,11.0,112.0,443.48,360.27
2016,2,19,17,15,231.5,36.0,0.9,10.5,70.5,251.63,197.31
2016,2,19,17,30,0.0,29.0,0.9,10.0,29.0,40.3,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,9.0,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,0.0,18.0,1.4,7.0,18.0,15.36,0.0
2016,2,20,7,15,208.5,29.5,1.45,7.5,57.0,22.91,12.51
2016,2,20,7,30,417.0,41.0,1.5,8.0,96.0,33.73,24.34
2016,2,20,7,45,508.5,49.5,1.6,8.5,145.0,40.05,30.59
2016,2,20,8,0,600.0,58.0,1.7,9.0,194.0,46.36,36.57
2016,2,20,8,15,654.0,64.0,1.65,9.5,244.5,50.38,40.28
2016,2,20,8,30,708.0,70.0,1.6,10.0,295.0,92.94,53.29
2016,2,20,8,45,748.5,73.5,1.55,11.0,344.0,154.29,93.17
2016,2,20,9,0,789.0,77.0,1.5,12.0,393.0,216.33,142.89
2016,2,20,9,15,732.0,92.5,1.4,12.5,411.0,266.19,190.37
2016,2,20,9,30,675.0,108.0,1.3,13.0,429.0,311.69,233.92
2016,2,20,9,45,777.5,97.0,1.2,13.5,495.0,387.5,296.51
2016,2,20,10,0,880.0,86.0,1.1,14.0,561.0,471.37,364.08
2016,2,20,10,15,892.5,88.0,1.0,14.5,593.5,532.14,412.86
2016,2,20,10,30,905.0,90.0,0.9,15.0,626.0,592.64,459.29
2016,2,20,10,45,915.5,90.5,0.85,15.5,651.5,649.68,501.62
2016,2,20,11,0,926.0,91.0,0.8,16.0,677.0,705.41,541.28
2016,2,20,11,15,931.0,92.0,0.75,16.0,694.5,756.2,577.03
2016,2,20,11,30,936.0,93.0,0.7,16.0,712.0,804.67,608.33
2016,2,20,11,45,940.5,92.5,0.65,16.5,721.5,848.62,634.64
2016,2,20,12,0,945.0,92.0,0.6,17.0,731.0,889.71,658.6
2016,2,20,12,15,944.5,92.0,0.55,17.0,731.5,924.01,679.05
2016,2,20,12,30,944.0,92.0,0.5,17.0,732.0,954.8,697.16
2016,2,20,12,45,938.0,93.5,0.45,17.5,723.5,978.6,709.46
2016,2,20,13,0,932.0,95.0,0.4,18.0,715.0,998.47,719.36
2016,2,20,13,15,926.5,94.0,0.45,18.0,699.0,1011.92,729.12
2016,2,20,13,30,921.0,93.0,0.5,18.0,683.0,1021.33,736.69
2016,2,20,13,45,696.0,160.0,0.55,18.0,596.5,908.4,666.99
2016,2,20,14,0,471.0,227.0,0.6,18.0,510.0,759.26,569.32
2016,2,20,14,15,671.0,159.0,0.7,17.5,540.5,893.81,667.94
2016,2,20,14,30,871.0,91.0,0.8,17.0,571.0,1005.37,743.06
2016,2,20,14,45,848.0,90.5,0.95,17.0,532.5,978.44,728.71
2016,2,20,15,0,825.0,90.0,1.1,17.0,494.0,948.07,713.76
2016,2,20,15,15,802.0,86.5,1.1,16.5,451.0,910.83,692.46
2016,2,20,15,30,779.0,83.0,1.1,16.0,408.0,870.78,668.85
2016,2,20,15,45,751.5,77.0,1.1,15.5,361.5,821.08,637.88
2016,2,20,16,0,724.0,71.0,1.1,15.0,315.0,776.25,609.35
2016,2,20,16,15,676.0,65.5,1.05,14.0,265.0,706.68,561.94
2016,2,20,16,30,628.0,60.0,1.0,13.0,215.0,637.57,512.58
2016,2,20,16,45,564.0,51.0,0.95,12.5,166.5,552.27,446.96
2016,2,20,17,0,500.0,42.0,0.9,12.0,118.0,470.22,379.91
2016,2,20,17,15,369.5,31.0,0.9,11.5,75.0,343.35,270.02
2016,2,20,17,30,239.0,20.0,0.9,11.0,32.0,211.45,53.43
2016,2,20,17,45,119.5,10.0,0.95,10.5,16.0,81.54,0.0
2016,2,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,105.0,7.0,1.0,6.0,11.0,0.0,0.0
2016,2,21,7,0,210.0,14.0,1.0,7.0,22.0,11.95,0.0
2016,2,21,7,15,358.5,25.5,1.15,7.5,63.5,21.06,11.52
2016,2,21,7,30,507.0,37.0,1.3,8.0,105.0,30.49,21.55
2016,2,21,7,45,588.5,44.0,1.5,8.5,156.0,38.97,29.67
2016,2,21,8,0,670.0,51.0,1.7,9.0,207.0,44.72,35.11
2016,2,21,8,15,719.5,56.5,1.8,9.5,258.0,48.94,38.98
2016,2,21,8,30,769.0,62.0,1.9,10.0,309.0,94.3,52.41
2016,2,21,8,45,542.5,110.0,2.05,11.0,297.5,152.66,100.93
2016,2,21,9,0,316.0,158.0,2.2,12.0,286.0,185.91,138.24
2016,2,21,9,15,342.5,172.5,2.2,12.5,325.0,228.83,174.27
2016,2,21,9,30,369.0,187.0,2.2,13.0,364.0,275.05,213.45
2016,2,21,9,45,642.5,133.0,2.25,13.5,470.0,367.63,285.47
2016,2,21,10,0,916.0,79.0,2.3,14.0,576.0,481.22,375.71
2016,2,21,10,15,927.0,80.5,2.3,14.5,609.0,542.99,427.08
2016,2,21,10,30,938.0,82.0,2.3,15.0,642.0,603.99,476.22
2016,2,21,10,45,945.5,83.5,2.35,15.5,667.0,661.86,521.5
2016,2,21,11,0,953.0,85.0,2.4,16.0,692.0,718.06,564.07
2016,2,21,11,15,958.0,85.5,2.4,16.0,709.5,769.55,602.7
2016,2,21,11,30,963.0,86.0,2.4,16.0,727.0,818.62,636.67
2016,2,21,11,45,964.5,87.0,2.45,16.5,736.0,862.81,666.05
2016,2,21,12,0,966.0,88.0,2.5,17.0,745.0,903.89,693.02
2016,2,21,12,15,966.0,88.0,2.5,17.0,746.0,939.29,716.82
2016,2,21,12,30,966.0,88.0,2.5,17.0,747.0,971.11,738.17
2016,2,21,12,45,962.0,88.5,2.55,17.5,739.0,996.14,754.06
2016,2,21,13,0,958.0,89.0,2.6,18.0,731.0,1017.19,767.4
2016,2,21,13,15,953.5,88.0,2.65,18.0,715.5,1031.96,778.16
2016,2,21,13,30,949.0,87.0,2.7,18.0,700.0,1042.62,786.42
2016,2,21,13,45,941.0,86.0,2.75,18.0,675.5,1045.7,789.85
2016,2,21,14,0,933.0,85.0,2.8,18.0,651.0,1044.63,790.78
2016,2,21,14,15,922.0,83.5,2.85,17.5,620.0,1035.87,788.25
2016,2,21,14,30,911.0,82.0,2.9,17.0,589.0,1023.14,783.23
2016,2,21,14,45,893.5,80.5,2.95,17.0,550.5,1000.18,769.83
2016,2,21,15,0,876.0,79.0,3.0,17.0,512.0,984.73,761.69
2016,2,21,15,15,854.5,76.0,2.8,16.5,468.5,948.81,738.47
2016,2,21,15,30,833.0,73.0,2.6,16.0,425.0,909.91,713.02
2016,2,21,15,45,800.5,69.5,2.45,15.5,376.5,857.54,677.91
2016,2,21,16,0,768.0,66.0,2.3,15.0,328.0,803.37,640.64
2016,2,21,16,15,722.5,61.0,2.05,14.0,277.5,734.69,591.66
2016,2,21,16,30,677.0,56.0,1.8,13.0,227.0,665.87,540.44
2016,2,21,16,45,605.0,49.0,1.55,12.0,176.0,582.21,475.0
2016,2,21,17,0,533.0,42.0,1.3,11.0,125.0,495.11,403.17
2016,2,21,17,15,404.0,31.0,1.3,10.5,80.5,367.66,292.92
2016,2,21,17,30,275.0,20.0,1.3,10.0,36.0,236.99,89.89
2016,2,21,17,45,137.5,10.0,1.35,9.5,18.0,92.55,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
