Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,7.0,13.0,11.1,0.0
2016,2,22,7,0,0.0,26.0,1.6,8.0,26.0,19.71,0.0
2016,2,22,7,15,273.0,31.0,1.8,8.5,69.5,25.63,15.58
2016,2,22,7,30,546.0,36.0,2.0,9.0,113.0,32.36,23.15
2016,2,22,7,45,623.0,43.0,2.25,10.0,164.0,38.17,28.78
2016,2,22,8,0,700.0,50.0,2.5,11.0,215.0,43.97,34.15
2016,2,22,8,15,747.5,55.0,2.6,11.5,267.0,47.83,37.65
2016,2,22,8,30,795.0,60.0,2.7,12.0,319.0,94.64,51.27
2016,2,22,8,45,826.0,63.5,2.8,13.0,368.5,156.32,90.79
2016,2,22,9,0,857.0,67.0,2.9,14.0,418.0,221.6,143.84
2016,2,22,9,15,879.0,70.0,3.05,14.5,463.5,289.86,204.27
2016,2,22,9,30,901.0,73.0,3.2,15.0,509.0,356.85,264.59
2016,2,22,9,45,916.5,75.0,3.35,15.5,548.5,421.91,322.78
2016,2,22,10,0,932.0,77.0,3.5,16.0,588.0,487.28,379.66
2016,2,22,10,15,942.5,78.5,3.5,16.5,621.0,549.73,432.2
2016,2,22,10,30,953.0,80.0,3.5,17.0,654.0,611.34,482.2
2016,2,22,10,45,960.5,81.0,3.55,17.5,679.0,669.5,528.06
2016,2,22,11,0,968.0,82.0,3.6,18.0,704.0,725.95,571.19
2016,2,22,11,15,972.5,83.0,3.6,18.0,721.5,778.3,610.7
2016,2,22,11,30,977.0,84.0,3.6,18.0,739.0,828.15,645.68
2016,2,22,11,45,978.0,84.5,3.6,18.5,748.0,871.98,674.79
2016,2,22,12,0,979.0,85.0,3.6,19.0,757.0,912.58,701.37
2016,2,22,12,15,979.0,85.0,3.6,19.0,757.5,948.38,725.79
2016,2,22,12,30,979.0,85.0,3.6,19.0,758.0,980.55,747.7
2016,2,22,12,45,968.5,88.5,3.65,19.0,748.0,1003.32,763.59
2016,2,22,13,0,958.0,92.0,3.7,19.0,738.0,1021.85,776.79
2016,2,22,13,15,953.0,91.0,3.65,19.0,722.0,1036.18,786.59
2016,2,22,13,30,948.0,90.0,3.6,19.0,706.0,1046.38,793.77
2016,2,22,13,45,941.5,88.0,3.6,19.0,682.0,1049.74,796.93
2016,2,22,14,0,935.0,86.0,3.6,19.0,658.0,1048.92,797.52
2016,2,22,14,15,924.0,84.5,3.55,18.5,626.0,1040.14,794.05
2016,2,22,14,30,913.0,83.0,3.5,18.0,594.0,1027.37,788.06
2016,2,22,14,45,898.0,80.5,3.45,18.0,556.0,1005.52,774.49
2016,2,22,15,0,883.0,78.0,3.4,18.0,518.0,991.11,766.19
2016,2,22,15,15,862.0,75.0,3.1,17.5,474.5,955.49,742.57
2016,2,22,15,30,841.0,72.0,2.8,17.0,431.0,916.86,716.68
2016,2,22,15,45,811.0,68.5,2.5,16.5,382.5,866.56,682.01
2016,2,22,16,0,781.0,65.0,2.2,16.0,334.0,814.32,645.17
2016,2,22,16,15,737.0,60.0,1.95,15.0,283.0,746.51,597.27
2016,2,22,16,30,693.0,55.0,1.7,14.0,232.0,678.49,547.15
2016,2,22,16,45,623.0,48.5,1.5,13.0,181.0,588.37,477.81
2016,2,22,17,0,553.0,42.0,1.3,12.0,130.0,510.23,413.81
2016,2,22,17,15,427.5,31.5,1.3,11.5,85.0,384.79,306.58
2016,2,22,17,30,302.0,21.0,1.3,11.0,40.0,257.57,121.46
2016,2,22,17,45,151.0,10.5,1.3,10.5,20.0,101.24,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,11.5,10.0,8.54,0.0
2016,2,23,7,0,0.0,20.0,0.5,12.0,20.0,15.96,0.0
2016,2,23,7,15,108.5,36.0,0.45,12.5,52.0,27.85,17.5
2016,2,23,7,30,217.0,52.0,0.4,13.0,84.0,39.41,29.06
2016,2,23,7,45,257.5,69.5,0.35,13.5,121.5,51.84,40.57
2016,2,23,8,0,298.0,87.0,0.3,14.0,159.0,63.87,51.45
2016,2,23,8,15,317.5,105.0,0.4,14.5,196.5,75.67,61.84
2016,2,23,8,30,337.0,123.0,0.5,15.0,234.0,111.17,78.18
2016,2,23,8,45,352.5,138.5,0.65,15.5,270.5,151.1,105.64
2016,2,23,9,0,368.0,154.0,0.8,16.0,307.0,193.17,139.09
2016,2,23,9,15,553.5,124.5,0.85,16.5,382.0,249.52,179.79
2016,2,23,9,30,739.0,95.0,0.9,17.0,457.0,322.07,236.24
2016,2,23,9,45,837.5,88.5,1.0,17.5,528.5,404.49,303.35
2016,2,23,10,0,936.0,82.0,1.1,18.0,600.0,494.68,375.26
2016,2,23,10,15,946.5,84.0,1.1,18.5,633.0,557.99,425.65
2016,2,23,10,30,957.0,86.0,1.1,19.0,666.0,620.46,473.55
2016,2,23,10,45,965.0,86.5,1.15,19.5,691.5,678.81,517.15
2016,2,23,11,0,973.0,87.0,1.2,20.0,717.0,735.45,558.09
2016,2,23,11,15,977.5,88.0,1.15,20.0,734.5,788.16,594.76
2016,2,23,11,30,982.0,89.0,1.1,20.0,752.0,838.36,626.77
2016,2,23,11,45,869.0,125.0,1.1,20.5,717.5,836.72,623.47
2016,2,23,12,0,756.0,161.0,1.1,21.0,683.0,821.82,612.14
2016,2,23,12,15,870.5,125.5,1.0,21.0,727.0,908.79,667.96
2016,2,23,12,30,985.0,90.0,0.9,21.0,771.0,992.79,718.64
2016,2,23,12,45,984.0,88.5,0.85,21.5,763.0,1018.83,731.47
2016,2,23,13,0,983.0,87.0,0.8,22.0,755.0,1040.86,742.57
2016,2,23,13,15,978.0,86.5,0.75,22.0,738.5,1056.15,751.0
2016,2,23,13,30,973.0,86.0,0.7,22.0,722.0,1067.2,757.05
2016,2,23,13,45,966.0,84.5,0.65,22.0,697.0,1070.82,758.77
2016,2,23,14,0,959.0,83.0,0.6,22.0,672.0,1070.17,758.17
2016,2,23,14,15,947.5,81.5,0.5,21.5,640.0,1060.82,752.71
2016,2,23,14,30,936.0,80.0,0.4,21.0,608.0,1047.39,745.07
2016,2,23,14,45,919.5,78.0,0.35,21.0,569.0,1024.42,731.64
2016,2,23,15,0,903.0,76.0,0.3,21.0,530.0,997.82,716.2
2016,2,23,15,15,881.5,73.5,0.3,20.5,485.5,973.06,704.4
2016,2,23,15,30,860.0,71.0,0.3,20.0,441.0,934.19,683.39
2016,2,23,15,45,827.5,68.0,0.3,19.5,391.5,881.74,653.18
2016,2,23,16,0,795.0,65.0,0.3,19.0,342.0,827.41,620.78
2016,2,23,16,15,750.5,60.0,0.4,18.0,290.0,758.66,579.85
2016,2,23,16,30,706.0,55.0,0.5,17.0,238.0,689.73,535.97
2016,2,23,16,45,632.0,48.5,0.6,16.5,186.0,595.91,469.39
2016,2,23,17,0,558.0,42.0,0.7,16.0,134.0,514.04,406.83
2016,2,23,17,15,433.5,32.0,0.75,15.5,88.0,389.55,304.68
2016,2,23,17,30,309.0,22.0,0.8,15.0,42.0,264.95,140.89
2016,2,23,17,45,154.5,11.0,0.85,14.5,21.0,103.8,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.5,14.0,11.95,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,21.38,0.0
2016,2,24,7,15,231.5,35.5,1.2,11.0,70.0,27.45,17.54
2016,2,24,7,30,463.0,43.0,1.4,12.0,112.0,35.15,25.44
2016,2,24,7,45,543.5,51.5,1.6,13.0,162.5,41.44,31.4
2016,2,24,8,0,624.0,60.0,1.8,14.0,213.0,47.68,37.07
2016,2,24,8,15,674.0,66.0,1.8,14.5,264.0,51.66,40.61
2016,2,24,8,30,724.0,72.0,1.8,15.0,315.0,97.22,54.52
2016,2,24,8,45,760.5,75.5,1.8,15.5,364.0,159.55,95.16
2016,2,24,9,0,797.0,79.0,1.8,16.0,413.0,221.97,145.14
2016,2,24,9,15,820.5,82.5,1.9,17.0,457.5,285.16,199.82
2016,2,24,9,30,844.0,86.0,2.0,18.0,502.0,350.47,256.72
2016,2,24,9,45,862.0,88.0,2.15,19.0,541.5,414.14,311.54
2016,2,24,10,0,880.0,90.0,2.3,20.0,581.0,478.59,365.28
2016,2,24,10,15,892.0,91.5,2.25,20.0,613.5,540.04,415.86
2016,2,24,10,30,904.0,93.0,2.2,20.0,646.0,598.89,462.83
2016,2,24,10,45,912.0,94.5,2.2,20.5,671.0,655.56,505.92
2016,2,24,11,0,920.0,96.0,2.2,21.0,696.0,710.69,546.41
2016,2,24,11,15,925.0,97.0,2.15,21.0,713.5,761.41,583.29
2016,2,24,11,30,930.0,98.0,2.1,21.0,731.0,809.8,615.8
2016,2,24,11,45,931.0,99.0,2.05,21.5,739.5,852.47,642.55
2016,2,24,12,0,932.0,100.0,2.0,22.0,748.0,892.08,666.88
2016,2,24,12,15,932.0,100.0,1.9,22.0,748.5,926.54,688.24
2016,2,24,12,30,932.0,100.0,1.8,22.0,749.0,957.53,707.12
2016,2,24,12,45,933.5,98.0,1.75,22.0,742.0,984.09,723.64
2016,2,24,13,0,935.0,96.0,1.7,22.0,735.0,1006.95,737.78
2016,2,24,13,15,930.5,95.0,1.65,22.0,719.0,1021.36,746.58
2016,2,24,13,30,926.0,94.0,1.6,22.0,703.0,1031.73,753.01
2016,2,24,13,45,918.5,92.5,1.55,22.0,679.5,1034.48,754.76
2016,2,24,14,0,911.0,91.0,1.5,22.0,656.0,1033.14,754.17
2016,2,24,14,15,900.0,89.0,1.45,21.5,624.5,1023.67,750.06
2016,2,24,14,30,889.0,87.0,1.4,21.0,593.0,1010.29,743.66
2016,2,24,14,45,874.5,84.5,1.4,21.0,555.5,1000.44,739.12
2016,2,24,15,0,860.0,82.0,1.4,21.0,518.0,975.39,724.75
2016,2,24,15,15,838.5,79.0,1.3,20.5,474.0,939.5,703.14
2016,2,24,15,30,817.0,76.0,1.2,20.0,430.0,900.68,679.41
2016,2,24,15,45,788.5,71.5,1.2,19.5,382.5,850.83,649.23
2016,2,24,16,0,760.0,67.0,1.2,19.0,335.0,799.06,616.8
2016,2,24,16,15,715.5,62.0,1.15,18.0,284.0,731.27,572.08
2016,2,24,16,30,671.0,57.0,1.1,17.0,233.0,663.36,525.09
2016,2,24,16,45,602.5,50.0,1.05,16.0,182.5,581.95,465.08
2016,2,24,17,0,534.0,43.0,1.0,15.0,132.0,497.34,398.74
2016,2,24,17,15,414.5,32.5,1.0,14.0,87.0,376.61,298.99
2016,2,24,17,30,295.0,22.0,1.0,13.0,42.0,257.5,152.63
2016,2,24,17,45,147.5,11.0,1.05,12.5,21.0,99.53,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,108.0,9.5,0.65,11.5,15.0,8.11,0.0
2016,2,25,7,0,216.0,19.0,0.6,12.0,30.0,15.69,0.0
2016,2,25,7,15,348.5,30.5,0.65,12.5,73.0,25.03,15.62
2016,2,25,7,30,481.0,42.0,0.7,13.0,116.0,34.25,24.64
2016,2,25,7,45,555.0,50.0,0.8,14.0,165.5,40.15,30.19
2016,2,25,8,0,629.0,58.0,0.9,15.0,215.0,46.01,35.47
2016,2,25,8,15,678.0,63.5,0.85,15.5,266.0,49.67,38.7
2016,2,25,8,30,727.0,69.0,0.8,16.0,317.0,99.72,56.02
2016,2,25,8,45,756.5,74.5,0.8,17.0,365.0,158.8,93.79
2016,2,25,9,0,786.0,80.0,0.8,18.0,413.0,221.4,143.29
2016,2,25,9,15,809.5,83.5,0.75,18.5,457.5,283.97,196.53
2016,2,25,9,30,833.0,87.0,0.7,19.0,502.0,348.67,251.72
2016,2,25,9,45,847.0,90.5,0.7,19.5,540.0,411.58,304.71
2016,2,25,10,0,861.0,94.0,0.7,20.0,578.0,474.87,356.12
2016,2,25,10,15,873.0,96.0,0.65,20.0,610.5,535.83,404.18
2016,2,25,10,30,885.0,98.0,0.6,20.0,643.0,596.31,449.95
2016,2,25,10,45,893.0,99.5,0.6,20.5,668.0,649.86,488.88
2016,2,25,11,0,901.0,101.0,0.6,21.0,693.0,704.14,526.84
2016,2,25,11,15,906.0,102.0,0.55,21.0,710.0,754.06,560.85
2016,2,25,11,30,911.0,103.0,0.5,21.0,727.0,801.7,590.77
2016,2,25,11,45,914.5,103.0,0.45,21.5,736.0,844.62,615.61
2016,2,25,12,0,918.0,103.0,0.4,22.0,745.0,884.71,638.21
2016,2,25,12,15,917.5,103.0,0.35,22.0,745.5,918.3,657.63
2016,2,25,12,30,917.0,103.0,0.3,22.0,746.0,948.44,674.86
2016,2,25,12,45,919.5,100.0,0.3,22.5,739.0,974.47,689.28
2016,2,25,13,0,922.0,97.0,0.3,23.0,732.0,996.84,701.52
2016,2,25,13,15,917.0,96.5,0.25,23.0,716.0,1011.09,709.2
2016,2,25,13,30,912.0,96.0,0.2,23.0,700.0,1021.35,714.77
2016,2,25,13,45,903.5,94.5,0.2,23.0,676.0,1022.95,716.43
2016,2,25,14,0,895.0,93.0,0.2,23.0,652.0,1020.51,715.99
2016,2,25,14,15,883.5,91.5,0.2,23.0,620.5,1011.11,711.58
2016,2,25,14,30,872.0,90.0,0.2,23.0,589.0,1009.55,712.19
2016,2,25,14,45,854.0,88.0,0.2,23.0,551.0,985.37,699.02
2016,2,25,15,0,836.0,86.0,0.2,23.0,513.0,957.69,684.05
2016,2,25,15,15,814.0,83.0,0.25,22.5,470.0,921.6,665.99
2016,2,25,15,30,792.0,80.0,0.3,22.0,427.0,882.66,645.8
2016,2,25,15,45,756.0,77.0,0.35,21.5,378.5,828.2,614.79
2016,2,25,16,0,720.0,74.0,0.4,21.0,330.0,778.72,586.07
2016,2,25,16,15,674.0,68.5,0.5,20.0,280.0,710.52,544.7
2016,2,25,16,30,628.0,63.0,0.6,19.0,230.0,642.7,500.92
2016,2,25,16,45,558.0,55.0,0.7,18.0,180.5,553.44,437.88
2016,2,25,17,0,488.0,47.0,0.8,17.0,131.0,467.77,372.91
2016,2,25,17,15,371.0,35.5,0.8,16.5,86.5,349.35,275.46
2016,2,25,17,30,254.0,24.0,0.8,16.0,42.0,234.22,146.71
2016,2,25,17,45,127.0,12.0,0.85,15.5,21.0,87.84,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,103.0,10.5,0.5,12.5,16.0,8.96,0.0
2016,2,26,7,0,206.0,21.0,0.6,13.0,32.0,17.38,1.5
2016,2,26,7,15,332.0,33.0,0.75,13.5,75.0,27.06,17.43
2016,2,26,7,30,458.0,45.0,0.9,14.0,118.0,36.59,26.62
2016,2,26,7,45,531.5,54.0,1.1,15.0,167.5,43.19,32.76
2016,2,26,8,0,605.0,63.0,1.3,16.0,217.0,49.7,38.58
2016,2,26,8,15,572.0,78.5,1.3,16.5,248.5,60.26,47.87
2016,2,26,8,30,539.0,94.0,1.3,17.0,280.0,104.12,65.15
2016,2,26,8,45,466.0,125.0,1.3,17.5,302.5,155.97,103.99
2016,2,26,9,0,393.0,156.0,1.3,18.0,325.0,200.88,143.48
2016,2,26,9,15,549.0,132.5,1.4,18.5,394.5,253.12,182.07
2016,2,26,9,30,705.0,109.0,1.5,19.0,464.0,325.35,239.04
2016,2,26,9,45,571.0,163.0,1.6,19.5,464.5,364.81,276.47
2016,2,26,10,0,437.0,217.0,1.7,20.0,465.0,390.64,300.34
2016,2,26,10,15,505.0,206.5,1.8,20.0,508.5,447.3,345.63
2016,2,26,10,30,573.0,196.0,1.9,20.0,552.0,509.83,394.78
2016,2,26,10,45,574.5,205.0,2.0,20.5,573.5,555.11,429.18
2016,2,26,11,0,576.0,214.0,2.1,21.0,595.0,599.29,461.99
2016,2,26,11,15,727.0,165.5,2.1,21.0,658.5,699.12,536.55
2016,2,26,11,30,878.0,117.0,2.1,21.0,722.0,798.67,608.3
2016,2,26,11,45,877.0,119.5,2.15,21.0,730.5,840.46,636.17
2016,2,26,12,0,876.0,122.0,2.2,21.0,739.0,879.19,662.36
2016,2,26,12,15,876.5,122.0,2.2,21.0,740.0,913.35,684.93
2016,2,26,12,30,877.0,122.0,2.2,21.0,741.0,944.19,705.27
2016,2,26,12,45,845.0,135.5,2.2,21.0,727.0,956.04,713.04
2016,2,26,13,0,813.0,149.0,2.2,21.0,713.0,962.49,717.57
2016,2,26,13,15,682.5,187.0,2.25,21.0,653.0,904.33,679.62
2016,2,26,13,30,552.0,225.0,2.3,21.0,593.0,823.08,624.45
2016,2,26,13,45,496.0,237.5,2.35,21.0,560.0,790.98,602.86
2016,2,26,14,0,440.0,250.0,2.4,21.0,527.0,755.41,578.12
2016,2,26,14,15,511.0,212.0,2.45,20.5,518.5,788.73,606.71
2016,2,26,14,30,582.0,174.0,2.5,20.0,510.0,817.24,630.69
2016,2,26,14,45,655.5,140.0,2.55,20.0,495.5,859.08,661.53
2016,2,26,15,0,729.0,106.0,2.6,20.0,481.0,884.56,680.92
2016,2,26,15,15,500.5,144.0,2.55,19.5,392.0,690.45,544.68
2016,2,26,15,30,272.0,182.0,2.5,19.0,303.0,493.32,395.81
2016,2,26,15,45,323.0,154.5,2.5,18.5,282.0,502.4,407.5
2016,2,26,16,0,374.0,127.0,2.5,18.0,261.0,527.41,429.55
2016,2,26,16,15,329.5,115.5,2.2,17.0,221.0,445.71,366.73
2016,2,26,16,30,285.0,104.0,1.9,16.0,181.0,387.01,320.21
2016,2,26,16,45,360.0,78.5,1.65,15.0,155.0,421.91,348.66
2016,2,26,17,0,435.0,53.0,1.4,14.0,129.0,434.53,356.04
2016,2,26,17,15,320.0,40.0,1.35,13.5,85.5,317.8,256.17
2016,2,26,17,30,205.0,27.0,1.3,13.0,42.0,205.99,137.76
2016,2,26,17,45,102.5,13.5,1.3,12.5,21.0,74.15,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,11.0,1.0,9.5,18.5,9.39,0.0
2016,2,27,7,0,229.0,22.0,1.1,10.0,37.0,18.21,4.21
2016,2,27,7,15,353.0,34.0,1.05,10.5,80.0,27.88,18.53
2016,2,27,7,30,477.0,46.0,1.0,11.0,123.0,37.4,27.75
2016,2,27,7,45,562.0,51.5,0.95,11.5,174.0,41.21,31.52
2016,2,27,8,0,647.0,57.0,0.9,12.0,225.0,45.16,35.19
2016,2,27,8,15,693.0,62.5,0.85,12.5,275.5,53.18,42.34
2016,2,27,8,30,739.0,68.0,0.8,13.0,326.0,100.81,56.73
2016,2,27,8,45,445.5,128.0,0.8,14.0,290.0,155.91,106.02
2016,2,27,9,0,152.0,188.0,0.8,15.0,254.0,177.13,135.51
2016,2,27,9,15,505.5,132.5,0.85,15.5,383.5,242.33,176.48
2016,2,27,9,30,859.0,77.0,0.9,16.0,513.0,349.7,255.83
2016,2,27,9,45,873.5,79.0,1.0,17.0,551.5,413.97,310.47
2016,2,27,10,0,888.0,81.0,1.1,18.0,590.0,476.64,362.33
2016,2,27,10,15,898.5,83.0,1.15,18.5,622.0,537.29,411.23
2016,2,27,10,30,909.0,85.0,1.2,19.0,654.0,597.19,457.75
2016,2,27,10,45,914.0,87.0,1.3,19.5,678.0,652.71,499.91
2016,2,27,11,0,919.0,89.0,1.4,20.0,702.0,706.38,539.48
2016,2,27,11,15,923.5,90.0,1.45,20.0,719.0,756.61,575.99
2016,2,27,11,30,928.0,91.0,1.5,20.0,736.0,804.46,608.36
2016,2,27,11,45,929.5,92.0,1.6,20.5,744.5,847.32,636.46
2016,2,27,12,0,931.0,93.0,1.7,21.0,753.0,887.17,662.38
2016,2,27,12,15,931.0,93.0,1.8,21.0,753.5,921.43,685.78
2016,2,27,12,30,931.0,93.0,1.9,21.0,754.0,952.23,706.99
2016,2,27,12,45,927.0,93.5,2.0,21.0,745.5,976.28,723.87
2016,2,27,13,0,923.0,94.0,2.1,21.0,737.0,996.46,738.41
2016,2,27,13,15,918.5,93.0,2.15,21.0,721.5,1010.51,748.54
2016,2,27,13,30,914.0,92.0,2.2,21.0,706.0,1020.55,756.29
2016,2,27,13,45,908.0,90.0,2.3,21.0,682.5,1023.89,760.46
2016,2,27,14,0,902.0,88.0,2.4,21.0,659.0,1023.18,762.2
2016,2,27,14,15,892.0,86.5,2.4,20.5,628.0,1015.08,759.63
2016,2,27,14,30,882.0,85.0,2.4,20.0,597.0,1003.12,754.69
2016,2,27,14,45,867.5,82.5,2.4,20.0,560.0,981.67,742.11
2016,2,27,15,0,853.0,80.0,2.4,20.0,523.0,967.9,734.85
2016,2,27,15,15,833.0,77.0,2.2,19.5,480.0,933.35,712.74
2016,2,27,15,30,813.0,74.0,2.0,19.0,437.0,895.87,688.55
2016,2,27,15,45,759.5,71.0,1.85,18.5,381.0,824.68,640.94
2016,2,27,16,0,706.0,68.0,1.7,18.0,325.0,752.95,591.97
2016,2,27,16,15,655.0,66.0,1.55,17.0,277.5,690.82,549.42
2016,2,27,16,30,604.0,64.0,1.4,16.0,230.0,624.22,501.53
2016,2,27,16,45,579.0,53.5,1.25,15.5,186.0,568.15,458.26
2016,2,27,17,0,554.0,43.0,1.1,15.0,142.0,512.17,412.1
2016,2,27,17,15,441.5,34.0,1.1,14.5,96.0,397.11,317.29
2016,2,27,17,30,329.0,25.0,1.1,14.0,50.0,288.45,200.03
2016,2,27,17,45,164.5,12.5,1.1,13.5,25.0,111.16,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,21.5,12.0,1.3,8.5,13.5,10.24,0.0
2016,2,28,7,0,43.0,24.0,1.4,9.0,27.0,19.19,6.51
2016,2,28,7,15,89.0,44.0,1.55,9.5,57.0,34.23,24.26
2016,2,28,7,30,135.0,64.0,1.7,10.0,87.0,48.17,37.49
2016,2,28,7,45,160.0,85.0,1.9,10.5,121.0,62.81,51.04
2016,2,28,8,0,185.0,106.0,2.1,11.0,155.0,77.0,63.89
2016,2,28,8,15,209.5,124.0,2.25,11.5,190.0,88.86,74.38
2016,2,28,8,30,234.0,142.0,2.4,12.0,225.0,118.87,88.55
2016,2,28,8,45,428.5,125.5,2.55,13.0,303.5,152.19,104.43
2016,2,28,9,0,623.0,109.0,2.7,14.0,382.0,212.29,146.02
2016,2,28,9,15,661.5,111.0,2.75,14.5,427.0,268.3,194.33
2016,2,28,9,30,700.0,113.0,2.8,15.0,472.0,328.49,246.88
2016,2,28,9,45,784.0,106.5,2.85,15.5,536.5,404.42,310.64
2016,2,28,10,0,868.0,100.0,2.9,16.0,601.0,486.34,378.19
2016,2,28,10,15,880.0,102.0,2.95,16.0,634.0,547.94,429.97
2016,2,28,10,30,892.0,104.0,3.0,16.0,667.0,609.03,479.9
2016,2,28,10,45,773.5,147.5,3.05,16.5,649.0,630.03,496.39
2016,2,28,11,0,655.0,191.0,3.1,17.0,631.0,636.4,500.67
2016,2,28,11,15,640.5,203.0,3.1,17.0,642.0,674.23,529.45
2016,2,28,11,30,626.0,215.0,3.1,17.0,653.0,708.87,555.07
2016,2,28,11,45,629.0,218.0,3.15,17.5,662.5,746.04,581.62
2016,2,28,12,0,632.0,221.0,3.2,18.0,672.0,781.17,606.27
2016,2,28,12,15,558.5,247.0,3.2,18.0,646.0,765.32,593.67
2016,2,28,12,30,485.0,273.0,3.2,18.0,620.0,748.12,580.11
2016,2,28,12,45,382.5,302.0,3.2,18.0,574.0,684.34,532.42
2016,2,28,13,0,280.0,331.0,3.2,18.0,528.0,632.53,492.52
2016,2,28,13,15,324.5,312.5,3.15,18.0,536.0,666.13,519.21
2016,2,28,13,30,369.0,294.0,3.1,18.0,544.0,699.09,544.83
2016,2,28,13,45,318.5,294.0,3.1,18.0,504.0,657.55,513.88
2016,2,28,14,0,268.0,294.0,3.1,18.0,464.0,613.85,481.48
2016,2,28,14,15,280.5,276.5,3.0,17.5,447.0,611.07,481.81
2016,2,28,14,30,293.0,259.0,2.9,17.0,430.0,606.56,480.68
2016,2,28,14,45,405.0,216.0,2.85,17.0,436.5,667.74,530.77
2016,2,28,15,0,517.0,173.0,2.8,17.0,443.0,747.67,592.93
2016,2,28,15,15,417.5,176.5,2.5,16.5,383.0,649.73,519.1
2016,2,28,15,30,318.0,180.0,2.2,16.0,323.0,533.61,431.37
2016,2,28,15,45,325.0,158.0,1.9,15.5,290.5,508.23,414.08
2016,2,28,16,0,332.0,136.0,1.6,15.0,258.0,480.69,394.05
2016,2,28,16,15,296.5,122.5,1.5,14.5,219.5,426.14,351.87
2016,2,28,16,30,261.0,109.0,1.4,14.0,181.0,373.24,309.82
2016,2,28,16,45,236.5,88.5,1.3,13.5,143.5,320.35,266.66
2016,2,28,17,0,212.0,68.0,1.2,13.0,106.0,268.18,222.29
2016,2,28,17,15,158.0,48.5,1.2,12.5,71.5,197.65,160.54
2016,2,28,17,30,104.0,29.0,1.2,12.0,37.0,128.89,91.36
2016,2,28,17,45,52.0,14.5,1.2,11.5,18.5,44.14,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,159.0,11.5,1.0,9.0,23.0,9.82,0.0
2016,2,29,7,0,318.0,23.0,1.0,10.0,46.0,18.96,8.48
2016,2,29,7,15,437.0,33.0,1.15,10.5,92.0,26.98,18.07
2016,2,29,7,30,556.0,43.0,1.3,11.0,138.0,34.94,25.69
2016,2,29,7,45,625.5,49.0,1.5,12.0,190.0,42.79,32.92
2016,2,29,8,0,695.0,55.0,1.7,13.0,242.0,47.55,37.18
2016,2,29,8,15,738.0,60.0,1.7,13.5,294.0,51.24,40.4
2016,2,29,8,30,781.0,65.0,1.7,14.0,346.0,103.18,56.32
2016,2,29,8,45,810.5,68.5,1.7,15.0,395.0,164.39,96.66
2016,2,29,9,0,840.0,72.0,1.7,16.0,444.0,229.02,149.09
2016,2,29,9,15,861.0,74.5,1.75,16.5,489.0,293.65,205.71
2016,2,29,9,30,882.0,77.0,1.8,17.0,534.0,361.99,265.68
2016,2,29,9,45,898.0,78.5,1.9,18.0,573.0,426.07,320.88
2016,2,29,10,0,914.0,80.0,2.0,19.0,612.0,490.52,374.51
2016,2,29,10,15,924.0,82.0,2.0,19.5,644.5,552.48,424.7
2016,2,29,10,30,934.0,84.0,2.0,20.0,677.0,613.58,472.31
2016,2,29,10,45,940.5,85.5,2.05,21.0,702.0,670.89,514.74
2016,2,29,11,0,947.0,87.0,2.1,22.0,727.0,726.42,554.32
2016,2,29,11,15,951.5,87.5,2.05,22.0,744.0,777.46,590.4
2016,2,29,11,30,956.0,88.0,2.0,22.0,761.0,826.01,622.39
2016,2,29,11,45,956.5,89.0,1.95,22.5,769.0,869.17,649.06
2016,2,29,12,0,957.0,90.0,1.9,23.0,777.0,909.12,673.2
2016,2,29,12,15,956.5,90.0,1.9,23.0,777.5,943.74,695.47
2016,2,29,12,30,956.0,90.0,1.9,23.0,778.0,974.75,715.37
2016,2,29,12,45,956.0,88.5,1.9,23.0,770.0,1000.8,732.1
2016,2,29,13,0,956.0,87.0,1.9,23.0,762.0,1022.98,746.45
2016,2,29,13,15,951.5,86.0,1.95,23.0,745.5,1037.39,756.65
2016,2,29,13,30,947.0,85.0,2.0,23.0,729.0,1047.64,764.46
2016,2,29,13,45,941.0,83.5,2.05,23.0,705.0,1051.63,768.49
2016,2,29,14,0,935.0,82.0,2.1,23.0,681.0,1051.44,770.1
2016,2,29,14,15,924.5,80.5,2.05,22.5,649.0,1042.6,766.55
2016,2,29,14,30,914.0,79.0,2.0,22.0,617.0,1029.73,760.63
2016,2,29,14,45,898.0,77.0,2.0,22.0,578.5,1006.86,747.53
2016,2,29,15,0,882.0,75.0,2.0,22.0,540.0,980.4,732.2
2016,2,29,15,15,704.0,107.5,1.8,21.5,459.5,854.53,648.77
2016,2,29,15,30,526.0,140.0,1.6,21.0,379.0,702.63,545.0
2016,2,29,15,45,646.5,104.0,1.45,20.5,366.0,768.93,594.72
2016,2,29,16,0,767.0,68.0,1.3,20.0,353.0,808.67,622.69
2016,2,29,16,15,725.0,63.5,1.2,19.0,302.0,743.04,578.49
2016,2,29,16,30,683.0,59.0,1.1,18.0,251.0,677.18,533.37
2016,2,29,16,45,603.5,54.0,1.05,17.5,198.5,588.07,468.12
2016,2,29,17,0,524.0,49.0,1.0,17.0,146.0,497.11,397.97
2016,2,29,17,15,414.5,38.5,1.0,16.5,100.0,383.03,305.7
2016,2,29,17,30,305.0,28.0,1.0,16.0,54.0,278.97,205.95
2016,2,29,17,45,152.5,14.0,1.0,15.5,27.0,105.03,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,179.5,12.0,0.8,14.5,25.5,10.24,0.0
2016,3,1,7,0,359.0,24.0,0.8,15.0,51.0,19.85,9.55
2016,3,1,7,15,474.5,33.0,0.85,15.5,98.5,29.45,19.87
2016,3,1,7,30,590.0,42.0,0.9,16.0,146.0,37.22,27.19
2016,3,1,7,45,658.5,47.5,1.0,17.0,199.0,41.62,31.23
2016,3,1,8,0,727.0,53.0,1.1,18.0,252.0,46.05,35.1
2016,3,1,8,15,768.5,57.0,1.15,18.5,304.5,49.02,37.62
2016,3,1,8,30,810.0,61.0,1.2,19.0,357.0,102.67,53.49
2016,3,1,8,45,838.0,64.5,1.3,19.5,406.5,165.58,94.56
2016,3,1,9,0,866.0,68.0,1.4,20.0,456.0,235.23,150.52
2016,3,1,9,15,886.0,70.5,1.55,20.5,501.5,300.59,206.96
2016,3,1,9,30,906.0,73.0,1.7,21.0,547.0,367.38,265.07
2016,3,1,9,45,919.5,75.5,1.9,21.5,586.0,432.81,321.37
2016,3,1,10,0,933.0,78.0,2.1,22.0,625.0,498.32,376.12
2016,3,1,10,15,943.5,79.5,2.2,22.0,658.0,561.16,427.63
2016,3,1,10,30,954.0,81.0,2.3,22.0,691.0,623.12,476.89
2016,3,1,10,45,962.0,81.5,2.45,22.5,716.5,681.4,521.35
2016,3,1,11,0,970.0,82.0,2.6,23.0,742.0,737.95,563.27
2016,3,1,11,15,974.0,82.5,2.65,23.0,759.0,789.64,600.38
2016,3,1,11,30,978.0,83.0,2.7,23.0,776.0,838.72,633.73
2016,3,1,11,45,981.0,83.0,2.75,23.0,785.0,883.64,663.99
2016,3,1,12,0,984.0,83.0,2.8,23.0,794.0,925.43,691.99
2016,3,1,12,15,984.0,83.0,2.8,23.0,794.5,961.26,715.51
2016,3,1,12,30,984.0,83.0,2.8,23.0,795.0,993.41,736.58
2016,3,1,12,45,979.5,84.0,2.8,23.0,786.5,1018.69,753.15
2016,3,1,13,0,975.0,85.0,2.8,23.0,778.0,1039.86,767.18
2016,3,1,13,15,971.0,84.5,2.75,22.5,762.0,1055.62,778.84
2016,3,1,13,30,967.0,84.0,2.7,22.0,746.0,1067.17,787.97
2016,3,1,13,45,959.5,83.0,2.7,22.0,721.5,1070.4,790.91
2016,3,1,14,0,952.0,82.0,2.7,22.0,697.0,1069.36,791.35
2016,3,1,14,15,942.5,80.5,2.65,21.5,665.0,1061.48,788.54
2016,3,1,14,30,933.0,79.0,2.6,21.0,633.0,1049.51,783.26
2016,3,1,14,45,917.0,78.0,2.55,21.0,594.0,1027.72,770.16
2016,3,1,15,0,901.0,77.0,2.5,21.0,555.0,1002.31,754.8
2016,3,1,15,15,882.0,74.5,2.4,20.5,510.5,968.61,734.79
2016,3,1,15,30,863.0,72.0,2.3,20.0,466.0,942.38,719.73
2016,3,1,15,45,675.0,93.0,2.2,19.5,381.5,781.78,610.24
2016,3,1,16,0,487.0,114.0,2.1,19.0,297.0,611.77,489.34
2016,3,1,16,15,607.5,85.5,1.85,18.0,280.5,675.29,539.4
2016,3,1,16,30,728.0,57.0,1.6,17.0,264.0,712.41,566.47
2016,3,1,16,45,665.0,51.0,1.4,16.0,211.5,626.62,502.11
2016,3,1,17,0,602.0,45.0,1.2,15.0,159.0,543.19,437.2
2016,3,1,17,15,494.0,36.0,1.2,14.0,110.0,435.89,350.76
2016,3,1,17,30,386.0,27.0,1.2,13.0,61.0,331.09,250.82
2016,3,1,17,45,193.0,13.5,1.2,12.5,30.5,156.71,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,200.5,12.5,0.85,10.0,28.5,10.67,0.0
2016,3,2,7,0,401.0,25.0,0.9,11.0,57.0,22.61,12.5
2016,3,2,7,15,513.0,33.5,1.1,11.5,106.5,29.97,20.77
2016,3,2,7,30,625.0,42.0,1.3,12.0,156.0,37.32,27.79
2016,3,2,7,45,690.0,47.5,1.5,13.0,210.0,41.75,31.9
2016,3,2,8,0,755.0,53.0,1.7,14.0,264.0,46.21,35.84
2016,3,2,8,15,793.5,57.5,1.8,14.5,316.5,49.59,38.76
2016,3,2,8,30,832.0,62.0,1.9,15.0,369.0,105.88,56.04
2016,3,2,8,45,857.5,65.5,2.0,16.0,419.0,169.98,98.72
2016,3,2,9,0,883.0,69.0,2.1,17.0,469.0,240.51,156.27
2016,3,2,9,15,901.5,71.5,2.15,17.5,514.0,306.63,214.32
2016,3,2,9,30,920.0,74.0,2.2,18.0,559.0,373.97,273.76
2016,3,2,9,45,932.0,76.0,2.3,18.5,598.0,439.28,330.71
2016,3,2,10,0,944.0,78.0,2.4,19.0,637.0,504.44,385.78
2016,3,2,10,15,953.5,79.5,2.45,19.0,669.5,567.43,437.98
2016,3,2,10,30,963.0,81.0,2.5,19.0,702.0,629.4,487.73
2016,3,2,10,45,968.0,82.5,2.55,19.5,727.0,687.3,531.97
2016,3,2,11,0,973.0,84.0,2.6,20.0,752.0,743.17,573.31
2016,3,2,11,15,800.5,152.5,2.6,20.0,711.0,743.65,572.08
2016,3,2,11,30,628.0,221.0,2.6,20.0,670.0,718.37,552.04
2016,3,2,11,45,804.0,155.0,2.6,20.5,736.0,823.16,628.42
2016,3,2,12,0,980.0,89.0,2.6,21.0,802.0,929.67,698.94
2016,3,2,12,15,980.0,89.0,2.6,21.0,802.5,965.45,721.85
2016,3,2,12,30,980.0,89.0,2.6,21.0,803.0,997.56,742.92
2016,3,2,12,45,812.5,152.5,2.6,21.0,740.5,948.73,710.29
2016,3,2,13,0,645.0,216.0,2.6,21.0,678.0,884.79,667.67
2016,3,2,13,15,627.5,221.5,2.6,21.0,663.0,889.43,671.71
2016,3,2,13,30,610.0,227.0,2.6,21.0,648.0,884.94,669.14
2016,3,2,13,45,734.0,177.0,2.65,21.0,666.0,973.2,730.73
2016,3,2,14,0,858.0,127.0,2.7,21.0,684.0,1040.91,776.47
2016,3,2,14,15,845.5,124.5,2.65,20.5,652.0,1029.13,770.28
2016,3,2,14,30,833.0,122.0,2.6,20.0,620.0,1013.41,762.39
2016,3,2,14,45,757.0,124.0,2.6,20.0,555.0,943.74,717.2
2016,3,2,15,0,681.0,126.0,2.6,20.0,490.0,864.42,664.92
2016,3,2,15,15,582.0,139.5,2.45,19.5,433.0,774.33,603.87
2016,3,2,15,30,483.0,153.0,2.3,19.0,376.0,677.68,536.15
2016,3,2,15,45,448.0,141.0,2.15,18.5,330.5,620.96,496.28
2016,3,2,16,0,413.0,129.0,2.0,18.0,285.0,564.05,454.96
2016,3,2,16,15,368.5,119.0,1.8,17.0,244.0,501.75,408.66
2016,3,2,16,30,324.0,109.0,1.6,16.0,203.0,423.22,348.46
2016,3,2,16,45,290.0,90.5,1.45,15.5,162.0,363.03,300.26
2016,3,2,17,0,256.0,72.0,1.3,15.0,121.0,320.61,263.89
2016,3,2,17,15,195.0,53.0,1.25,14.0,83.5,227.9,185.81
2016,3,2,17,30,134.0,34.0,1.2,13.0,46.0,155.7,118.81
2016,3,2,17,45,67.0,17.0,1.2,12.5,23.0,73.0,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,141.5,14.5,1.05,10.5,26.5,12.38,0.0
2016,3,3,7,0,283.0,29.0,1.1,11.0,53.0,23.86,13.95
2016,3,3,7,15,378.5,41.5,1.1,11.5,97.5,33.71,24.13
2016,3,3,7,30,474.0,54.0,1.1,12.0,142.0,43.32,33.18
2016,3,3,7,45,537.5,62.0,1.15,12.5,191.0,48.81,38.31
2016,3,3,8,0,601.0,70.0,1.2,13.0,240.0,54.24,43.18
2016,3,3,8,15,660.0,69.0,1.2,13.5,288.5,52.77,41.75
2016,3,3,8,30,719.0,68.0,1.2,14.0,337.0,103.69,57.94
2016,3,3,8,45,711.0,81.0,1.25,14.5,376.5,159.9,97.18
2016,3,3,9,0,703.0,94.0,1.3,15.0,416.0,219.08,147.07
2016,3,3,9,15,608.5,135.5,1.25,15.5,433.5,277.64,201.55
2016,3,3,9,30,514.0,177.0,1.2,16.0,451.0,320.53,241.74
