Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,485.0,201.5,1.15,17.0,474.5,366.53,280.29
2016,3,3,10,0,456.0,226.0,1.1,18.0,498.0,408.89,314.13
2016,3,3,10,15,432.0,247.0,1.0,18.5,515.5,447.24,343.68
2016,3,3,10,30,408.0,268.0,0.9,19.0,533.0,475.8,364.74
2016,3,3,10,45,416.5,277.0,0.85,19.5,556.5,516.63,394.31
2016,3,3,11,0,425.0,286.0,0.8,20.0,580.0,566.54,429.17
2016,3,3,11,15,464.5,276.5,0.95,20.0,604.5,614.04,464.82
2016,3,3,11,30,504.0,267.0,1.1,20.0,629.0,663.13,501.33
2016,3,3,11,45,509.0,266.0,1.25,20.5,635.0,693.69,523.1
2016,3,3,12,0,514.0,265.0,1.4,21.0,641.0,722.64,543.71
2016,3,3,12,15,535.5,261.0,1.6,20.5,653.0,761.36,573.76
2016,3,3,12,30,557.0,257.0,1.8,20.0,665.0,799.07,603.04
2016,3,3,12,45,736.5,177.5,2.0,20.0,711.5,912.35,684.57
2016,3,3,13,0,916.0,98.0,2.2,20.0,758.0,1000.0,744.15
2016,3,3,13,15,910.5,97.0,2.25,19.5,741.0,1012.75,754.15
2016,3,3,13,30,905.0,96.0,2.3,19.0,724.0,1021.48,762.52
2016,3,3,13,45,658.5,182.5,2.35,19.0,631.5,903.91,685.01
2016,3,3,14,0,412.0,269.0,2.4,19.0,539.0,728.53,560.87
2016,3,3,14,15,387.5,261.0,2.35,18.5,505.5,699.35,542.84
2016,3,3,14,30,363.0,253.0,2.3,18.0,472.0,668.34,522.11
2016,3,3,14,45,468.5,206.5,2.3,18.0,470.5,742.08,579.65
2016,3,3,15,0,574.0,160.0,2.3,18.0,469.0,788.64,615.76
2016,3,3,15,15,423.5,177.0,2.15,17.5,395.0,655.9,518.92
2016,3,3,15,30,273.0,194.0,2.0,17.0,321.0,506.86,406.64
2016,3,3,15,45,260.0,175.5,1.85,17.0,286.5,468.89,379.15
2016,3,3,16,0,247.0,157.0,1.7,17.0,252.0,430.34,350.0
2016,3,3,16,15,235.5,136.0,1.45,16.5,216.0,389.25,318.67
2016,3,3,16,30,224.0,115.0,1.2,16.0,180.0,347.72,286.13
2016,3,3,16,45,202.0,94.0,1.0,15.5,144.0,297.5,245.42
2016,3,3,17,0,180.0,73.0,0.8,15.0,108.0,247.88,203.81
2016,3,3,17,15,138.5,53.0,0.75,14.5,75.5,186.74,151.2
2016,3,3,17,30,97.0,33.0,0.7,14.0,43.0,127.71,97.0
2016,3,3,17,45,48.5,16.5,0.65,14.0,21.5,60.58,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,63.5,15.5,0.6,11.5,21.5,12.4,0.0
2016,3,4,7,0,127.0,31.0,0.6,12.0,43.0,24.37,14.67
2016,3,4,7,15,176.0,50.0,0.75,12.5,77.5,38.54,28.36
2016,3,4,7,30,225.0,69.0,0.9,13.0,112.0,52.37,41.12
2016,3,4,7,45,251.5,88.5,1.05,13.5,150.0,66.03,53.47
2016,3,4,8,0,278.0,108.0,1.2,14.0,188.0,79.26,65.17
2016,3,4,8,15,298.0,126.0,1.2,14.0,226.0,91.06,75.49
2016,3,4,8,30,318.0,144.0,1.2,14.0,264.0,127.95,91.76
2016,3,4,8,45,384.5,152.5,1.3,14.5,316.5,168.23,118.35
2016,3,4,9,0,451.0,161.0,1.4,15.0,369.0,218.89,157.22
2016,3,4,9,15,488.0,168.0,1.55,15.5,413.5,268.84,198.83
2016,3,4,9,30,525.0,175.0,1.7,16.0,458.0,323.06,244.42
2016,3,4,9,45,381.0,226.0,1.85,17.0,439.0,342.35,264.56
2016,3,4,10,0,237.0,277.0,2.0,18.0,420.0,343.23,267.55
2016,3,4,10,15,169.5,292.5,2.1,18.5,397.5,340.62,266.19
2016,3,4,10,30,102.0,308.0,2.2,19.0,375.0,323.75,252.83
2016,3,4,10,45,125.5,323.5,2.35,19.5,409.0,369.4,287.86
2016,3,4,11,0,149.0,339.0,2.5,20.0,443.0,411.08,319.32
2016,3,4,11,15,102.5,332.0,2.5,20.0,404.5,372.69,289.5
2016,3,4,11,30,56.0,325.0,2.5,20.0,366.0,338.57,262.68
2016,3,4,11,45,32.0,268.5,2.5,20.0,292.0,270.02,209.8
2016,3,4,12,0,8.0,212.0,2.5,20.0,218.0,188.59,145.88
2016,3,4,12,15,12.0,236.0,2.45,19.5,245.0,214.94,167.15
2016,3,4,12,30,16.0,260.0,2.4,19.0,272.0,242.26,188.89
2016,3,4,12,45,25.5,280.5,2.4,19.0,299.0,272.42,212.66
2016,3,4,13,0,35.0,301.0,2.4,19.0,326.0,324.07,252.76
2016,3,4,13,15,35.5,294.0,2.35,18.5,319.0,320.86,250.8
2016,3,4,13,30,36.0,287.0,2.3,18.0,312.0,317.46,248.94
2016,3,4,13,45,39.5,283.5,2.3,18.0,310.0,320.87,252.08
2016,3,4,14,0,43.0,280.0,2.3,18.0,308.0,324.39,255.33
2016,3,4,14,15,26.5,242.0,2.3,18.0,259.5,247.44,195.28
2016,3,4,14,30,10.0,204.0,2.3,18.0,211.0,193.58,152.53
2016,3,4,14,45,5.0,170.0,2.35,18.0,173.5,155.66,122.39
2016,3,4,15,0,0.0,136.0,2.4,18.0,136.0,118.14,92.08
2016,3,4,15,15,5.5,151.0,2.4,17.5,153.5,139.93,110.67
2016,3,4,15,30,11.0,166.0,2.4,17.0,171.0,163.64,130.81
2016,3,4,15,45,5.5,139.0,2.4,17.0,141.5,131.72,104.72
2016,3,4,16,0,0.0,112.0,2.4,17.0,112.0,100.02,78.55
2016,3,4,16,15,0.0,96.0,2.15,16.5,96.0,85.31,66.61
2016,3,4,16,30,0.0,80.0,1.9,16.0,80.0,70.53,54.38
2016,3,4,16,45,0.0,64.0,1.7,15.5,64.0,55.64,41.82
2016,3,4,17,0,0.0,48.0,1.5,15.0,48.0,40.56,28.88
2016,3,4,17,15,0.0,33.5,1.6,14.5,33.5,27.69,17.65
2016,3,4,17,30,0.0,19.0,1.7,14.0,19.0,15.66,6.96
2016,3,4,17,45,0.0,9.5,1.8,14.0,9.5,7.81,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,15.5,2.1,13.0,15.5,12.8,0.0
2016,3,5,7,0,0.0,31.0,2.4,14.0,31.0,25.12,15.36
2016,3,5,7,15,15.5,51.5,2.4,14.0,54.5,40.52,29.93
2016,3,5,7,30,31.0,72.0,2.4,14.0,78.0,55.69,43.89
2016,3,5,7,45,40.0,93.5,2.45,14.5,103.5,71.18,57.82
2016,3,5,8,0,49.0,115.0,2.5,15.0,129.0,86.35,71.19
2016,3,5,8,15,55.0,136.0,2.55,15.0,155.0,100.9,83.87
2016,3,5,8,30,61.0,157.0,2.6,15.0,181.0,122.71,96.01
2016,3,5,8,45,30.5,101.5,2.65,15.0,113.5,86.63,66.36
2016,3,5,9,0,0.0,46.0,2.7,15.0,46.0,38.07,26.69
2016,3,5,9,15,0.0,69.0,2.85,15.0,69.0,57.24,42.78
2016,3,5,9,30,0.0,92.0,3.0,15.0,92.0,76.44,58.7
2016,3,5,9,45,9.0,157.0,3.15,15.0,162.0,133.25,105.39
2016,3,5,10,0,18.0,222.0,3.3,15.0,232.0,191.88,152.88
2016,3,5,10,15,9.0,188.0,3.6,15.0,193.0,161.21,127.77
2016,3,5,10,30,0.0,154.0,3.9,15.0,154.0,128.62,101.01
2016,3,5,10,45,1.0,162.0,4.25,15.5,163.0,136.36,107.06
2016,3,5,11,0,2.0,170.0,4.6,16.0,172.0,144.29,113.22
2016,3,5,11,15,1.0,127.0,4.95,16.0,128.0,107.11,82.83
2016,3,5,11,30,0.0,84.0,5.3,16.0,84.0,70.0,52.33
2016,3,5,11,45,0.0,85.0,5.7,16.5,85.0,70.85,52.91
2016,3,5,12,0,0.0,86.0,6.1,17.0,86.0,71.69,53.48
2016,3,5,12,15,0.0,73.5,6.3,17.0,73.5,61.23,44.88
2016,3,5,12,30,0.0,61.0,6.5,17.0,61.0,50.78,36.3
2016,3,5,12,45,9.0,162.5,6.7,17.0,169.5,147.04,115.36
2016,3,5,13,0,18.0,264.0,6.9,17.0,278.0,251.08,199.42
2016,3,5,13,15,18.5,258.5,6.9,17.0,272.0,247.95,197.01
2016,3,5,13,30,19.0,253.0,6.9,17.0,266.0,244.78,194.72
2016,3,5,13,45,9.5,184.0,6.95,17.0,190.5,169.73,134.14
2016,3,5,14,0,0.0,115.0,7.0,17.0,115.0,96.9,74.49
2016,3,5,14,15,0.0,77.5,6.9,16.5,77.5,64.45,47.99
2016,3,5,14,30,0.0,40.0,6.8,16.0,40.0,33.16,22.12
2016,3,5,14,45,1.5,104.5,6.7,16.0,105.5,89.36,69.14
2016,3,5,15,0,3.0,169.0,6.6,16.0,171.0,154.01,122.88
2016,3,5,15,15,1.5,88.5,6.45,15.5,89.5,75.14,57.71
2016,3,5,15,30,0.0,8.0,6.3,15.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,8.0,6.2,15.0,8.0,6.59,0.0
2016,3,5,16,0,0.0,8.0,6.1,15.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,6.5,6.0,14.5,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,5.9,14.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,5.85,14.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,5.8,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,5.9,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.0,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.15,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,124.5,19.0,1.9,8.5,31.5,14.79,0.0
2016,3,6,7,0,249.0,38.0,2.0,9.0,63.0,29.36,19.61
2016,3,6,7,15,360.5,50.5,2.15,9.0,110.5,41.01,31.08
2016,3,6,7,30,472.0,63.0,2.3,9.0,158.0,50.44,40.11
2016,3,6,7,45,555.0,68.5,2.45,9.5,211.0,53.75,43.27
2016,3,6,8,0,638.0,74.0,2.6,10.0,264.0,57.23,46.39
2016,3,6,8,15,682.5,80.0,2.7,10.5,316.5,60.8,49.45
2016,3,6,8,30,727.0,86.0,2.8,11.0,369.0,116.44,68.38
2016,3,6,8,45,764.5,88.5,2.9,11.5,419.5,179.99,112.83
2016,3,6,9,0,802.0,91.0,3.0,12.0,470.0,243.05,165.18
2016,3,6,9,15,503.0,169.5,3.0,12.0,415.0,275.02,207.03
2016,3,6,9,30,204.0,248.0,3.0,12.0,360.0,269.98,213.94
2016,3,6,9,45,541.5,175.0,3.05,12.5,499.5,368.52,289.56
2016,3,6,10,0,879.0,102.0,3.1,13.0,639.0,501.24,394.44
2016,3,6,10,15,677.5,176.5,3.1,13.0,603.0,518.27,411.58
2016,3,6,10,30,476.0,251.0,3.1,13.0,567.0,507.69,404.89
2016,3,6,10,45,696.5,179.5,3.15,13.5,660.5,618.09,492.29
2016,3,6,11,0,917.0,108.0,3.2,14.0,754.0,733.36,581.47
2016,3,6,11,15,922.0,109.0,3.15,14.0,771.5,784.15,619.21
2016,3,6,11,30,927.0,110.0,3.1,14.0,789.0,832.57,652.98
2016,3,6,11,45,646.5,223.0,3.1,14.0,699.0,769.73,604.23
2016,3,6,12,0,366.0,336.0,3.1,14.0,609.0,653.48,513.77
2016,3,6,12,15,452.0,303.0,3.1,14.0,640.0,729.84,572.97
2016,3,6,12,30,538.0,270.0,3.1,14.0,671.0,795.95,622.96
2016,3,6,12,45,551.0,262.0,3.1,14.5,669.0,819.97,639.41
2016,3,6,13,0,564.0,254.0,3.1,15.0,667.0,841.83,654.59
2016,3,6,13,15,565.0,246.5,3.15,15.0,653.0,850.09,661.49
2016,3,6,13,30,566.0,239.0,3.2,15.0,639.0,855.48,666.56
2016,3,6,13,45,741.0,169.0,3.25,15.0,674.0,973.31,752.08
2016,3,6,14,0,916.0,99.0,3.3,15.0,709.0,1056.83,809.95
2016,3,6,14,15,905.0,97.0,3.35,14.5,676.5,1046.75,805.57
2016,3,6,14,30,894.0,95.0,3.4,14.0,644.0,1032.68,799.46
2016,3,6,14,45,875.0,94.0,3.45,14.0,604.0,1019.84,792.85
2016,3,6,15,0,856.0,93.0,3.5,14.0,564.0,991.42,775.41
2016,3,6,15,15,834.5,90.0,3.45,13.5,519.0,954.71,752.81
2016,3,6,15,30,813.0,87.0,3.4,13.0,474.0,915.06,727.87
2016,3,6,15,45,775.5,85.0,3.4,13.0,423.5,859.04,689.57
2016,3,6,16,0,738.0,83.0,3.4,13.0,373.0,808.03,654.25
2016,3,6,16,15,695.0,77.5,3.1,12.5,321.0,740.96,605.41
2016,3,6,16,30,652.0,72.0,2.8,12.0,269.0,673.99,555.22
2016,3,6,16,45,571.0,66.5,2.5,11.5,215.5,577.25,479.79
2016,3,6,17,0,490.0,61.0,2.2,11.0,162.0,484.39,404.43
2016,3,6,17,15,383.5,49.5,2.0,10.5,114.5,371.86,309.13
2016,3,6,17,30,277.0,38.0,1.8,10.0,67.0,268.99,215.94
2016,3,6,17,45,138.5,19.0,1.65,9.5,33.5,132.34,43.76
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,20.0,2.9,6.5,26.5,15.84,1.39
2016,3,7,7,0,117.0,40.0,2.8,7.0,53.0,30.89,21.31
2016,3,7,7,15,178.5,60.0,2.75,7.0,91.0,45.59,35.52
2016,3,7,7,30,240.0,80.0,2.7,7.0,129.0,59.98,49.12
2016,3,7,7,45,290.0,96.5,2.7,7.0,173.0,71.68,60.04
2016,3,7,8,0,340.0,113.0,2.7,7.0,217.0,80.85,68.43
2016,3,7,8,15,383.0,123.0,2.7,7.0,259.5,86.76,73.68
2016,3,7,8,30,426.0,133.0,2.7,7.0,302.0,127.56,89.68
2016,3,7,8,45,341.0,168.5,2.75,7.5,314.0,175.69,130.0
2016,3,7,9,0,256.0,204.0,2.8,8.0,326.0,211.3,163.81
2016,3,7,9,15,405.5,187.5,2.8,8.0,402.0,262.84,203.24
2016,3,7,9,30,555.0,171.0,2.8,8.0,478.0,331.49,259.27
2016,3,7,9,45,500.0,206.0,2.8,8.5,496.5,377.87,301.13
2016,3,7,10,0,445.0,241.0,2.8,9.0,515.0,417.56,335.59
2016,3,7,10,15,275.0,279.0,2.75,9.0,451.5,388.91,314.84
2016,3,7,10,30,105.0,317.0,2.7,9.0,388.0,332.9,269.9
2016,3,7,10,45,76.5,314.0,2.7,9.0,366.5,321.86,261.07
2016,3,7,11,0,48.0,311.0,2.7,9.0,345.0,307.26,248.89
2016,3,7,11,15,194.0,324.5,2.65,9.0,467.0,442.19,358.65
2016,3,7,11,30,340.0,338.0,2.6,9.0,589.0,593.44,476.86
2016,3,7,11,45,312.5,349.0,2.6,9.0,581.5,602.51,482.33
2016,3,7,12,0,285.0,360.0,2.6,9.0,574.0,608.6,486.39
2016,3,7,12,15,156.0,328.0,2.7,9.0,445.5,461.94,372.45
2016,3,7,12,30,27.0,296.0,2.8,9.0,317.0,302.84,244.34
2016,3,7,12,45,52.0,321.5,2.95,9.0,360.5,356.54,288.78
2016,3,7,13,0,77.0,347.0,3.1,9.0,404.0,412.83,334.13
2016,3,7,13,15,260.5,317.5,3.25,9.0,503.5,607.43,491.13
2016,3,7,13,30,444.0,288.0,3.4,9.0,603.0,786.08,629.78
2016,3,7,13,45,344.5,302.5,3.55,9.0,542.5,691.57,557.26
2016,3,7,14,0,245.0,317.0,3.7,9.0,482.0,592.29,480.96
2016,3,7,14,15,220.5,304.0,3.8,9.0,447.0,557.49,455.17
2016,3,7,14,30,196.0,291.0,3.9,9.0,412.0,521.62,427.86
2016,3,7,14,45,119.0,260.0,4.0,9.0,332.0,410.07,338.44
2016,3,7,15,0,42.0,229.0,4.1,9.0,252.0,277.64,229.5
2016,3,7,15,15,37.0,212.0,4.05,9.0,231.5,256.15,212.53
2016,3,7,15,30,32.0,195.0,4.0,9.0,211.0,234.69,195.17
2016,3,7,15,45,223.5,165.5,3.95,9.0,256.0,419.52,355.37
2016,3,7,16,0,415.0,136.0,3.9,9.0,301.0,573.17,484.36
2016,3,7,16,15,358.5,129.5,3.65,8.5,258.5,504.42,428.34
2016,3,7,16,30,302.0,123.0,3.4,8.0,216.0,421.68,360.86
2016,3,7,16,45,271.0,102.5,3.15,8.0,174.5,362.24,310.77
2016,3,7,17,0,240.0,82.0,2.9,8.0,133.0,304.17,260.14
2016,3,7,17,15,177.0,62.0,2.7,7.5,94.0,225.87,190.71
2016,3,7,17,30,114.0,42.0,2.5,7.0,55.0,152.47,123.24
2016,3,7,17,45,57.0,21.0,2.4,7.0,27.5,74.91,29.99
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,18.5,1.9,5.5,38.5,14.98,2.97
2016,3,8,7,0,367.0,37.0,2.0,6.0,77.0,30.53,21.28
2016,3,8,7,15,468.5,47.0,2.05,6.5,127.0,38.12,28.94
2016,3,8,7,30,570.0,57.0,2.1,7.0,177.0,45.65,36.16
2016,3,8,7,45,633.0,63.5,2.15,7.5,230.5,50.02,40.26
2016,3,8,8,0,696.0,70.0,2.2,8.0,284.0,54.38,44.17
2016,3,8,8,15,735.5,75.0,2.25,8.5,336.5,57.65,46.97
2016,3,8,8,30,775.0,80.0,2.3,9.0,389.0,121.9,71.21
2016,3,8,8,45,808.0,82.0,2.35,10.0,439.5,182.63,113.47
2016,3,8,9,0,841.0,84.0,2.4,11.0,490.0,247.22,167.44
2016,3,8,9,15,859.5,87.0,2.4,11.5,534.5,312.23,225.71
2016,3,8,9,30,878.0,90.0,2.4,12.0,579.0,378.63,285.26
2016,3,8,9,45,890.0,92.5,2.45,13.0,617.0,444.15,342.41
2016,3,8,10,0,902.0,95.0,2.5,14.0,655.0,507.63,395.95
2016,3,8,10,15,911.0,97.0,2.45,14.0,686.5,568.73,446.93
2016,3,8,10,30,920.0,99.0,2.4,14.0,718.0,628.83,495.36
2016,3,8,10,45,917.5,104.0,2.35,14.5,740.5,683.25,536.89
2016,3,8,11,0,915.0,109.0,2.3,15.0,763.0,735.05,575.0
2016,3,8,11,15,918.5,110.0,2.35,15.0,778.5,784.63,612.01
2016,3,8,11,30,922.0,111.0,2.4,15.0,794.0,831.69,644.8
2016,3,8,11,45,920.0,113.0,2.45,15.0,801.0,872.57,673.06
2016,3,8,12,0,918.0,115.0,2.5,15.0,808.0,910.16,698.96
2016,3,8,12,15,916.5,115.0,2.55,15.0,807.0,942.74,721.38
2016,3,8,12,30,915.0,115.0,2.6,15.0,806.0,971.75,741.43
2016,3,8,12,45,911.5,114.0,2.65,15.0,796.5,994.15,757.09
2016,3,8,13,0,908.0,113.0,2.7,15.0,787.0,1012.67,770.3
2016,3,8,13,15,902.5,112.0,2.65,15.0,769.5,1025.28,778.69
2016,3,8,13,30,897.0,111.0,2.6,15.0,752.0,1033.87,784.57
2016,3,8,13,45,694.5,180.0,2.55,15.0,666.0,939.3,720.58
2016,3,8,14,0,492.0,249.0,2.5,15.0,580.0,808.37,627.58
2016,3,8,14,15,427.5,256.0,2.6,15.0,534.5,754.54,590.51
2016,3,8,14,30,363.0,263.0,2.7,15.0,489.0,678.84,536.37
2016,3,8,14,45,384.5,240.5,2.8,15.0,466.5,674.87,536.68
2016,3,8,15,0,406.0,218.0,2.9,15.0,444.0,668.22,534.53
2016,3,8,15,15,339.0,211.0,2.9,14.5,389.5,591.59,477.82
2016,3,8,15,30,272.0,204.0,2.9,14.0,335.0,516.16,420.9
2016,3,8,15,45,157.0,181.5,2.9,13.5,255.5,357.74,295.44
2016,3,8,16,0,42.0,159.0,2.9,13.0,176.0,207.04,170.43
2016,3,8,16,15,36.5,138.5,2.6,12.5,152.0,180.33,149.02
2016,3,8,16,30,31.0,118.0,2.3,12.0,128.0,153.71,126.94
2016,3,8,16,45,23.5,97.0,2.05,11.5,104.0,124.83,102.41
2016,3,8,17,0,16.0,76.0,1.8,11.0,80.0,86.28,69.12
2016,3,8,17,15,8.0,55.5,1.65,10.5,57.5,59.77,45.69
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,32.79,21.66
2016,3,8,17,45,0.0,17.5,1.4,10.0,17.5,14.45,2.12
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,199.5,16.5,0.8,10.5,39.5,13.22,3.0
2016,3,9,7,0,399.0,33.0,0.9,11.0,79.0,26.99,17.91
2016,3,9,7,15,492.0,41.5,0.95,11.5,127.5,33.48,24.3
2016,3,9,7,30,585.0,50.0,1.0,12.0,176.0,39.94,30.37
2016,3,9,7,45,641.5,56.0,1.1,13.0,228.0,48.03,37.63
2016,3,9,8,0,698.0,62.0,1.2,14.0,280.0,52.53,41.48
2016,3,9,8,15,735.5,66.0,1.2,14.5,331.5,56.46,44.8
2016,3,9,8,30,773.0,70.0,1.2,15.0,383.0,114.56,63.11
2016,3,9,8,45,793.5,75.5,1.3,15.5,430.5,176.16,106.11
2016,3,9,9,0,814.0,81.0,1.4,16.0,478.0,240.06,159.09
2016,3,9,9,15,833.5,84.0,1.4,16.0,522.0,303.57,214.91
2016,3,9,9,30,853.0,87.0,1.4,16.0,566.0,368.62,272.16
2016,3,9,9,45,864.5,90.5,1.45,16.5,604.0,433.35,327.68
2016,3,9,10,0,876.0,94.0,1.5,17.0,642.0,495.9,379.72
2016,3,9,10,15,886.5,95.5,1.5,17.0,674.0,555.78,428.48
2016,3,9,10,30,897.0,97.0,1.5,17.0,706.0,614.87,474.98
2016,3,9,10,45,904.0,98.5,1.5,17.5,730.5,670.7,516.64
2016,3,9,11,0,911.0,100.0,1.5,18.0,755.0,724.85,555.66
2016,3,9,11,15,916.0,101.0,1.45,18.0,772.0,775.13,590.86
2016,3,9,11,30,921.0,102.0,1.4,18.0,789.0,823.04,622.14
2016,3,9,11,45,923.5,102.0,1.4,18.5,797.5,865.34,648.59
2016,3,9,12,0,926.0,102.0,1.4,19.0,806.0,904.63,672.77
2016,3,9,12,15,925.5,102.5,1.45,19.0,806.0,938.61,695.27
2016,3,9,12,30,925.0,103.0,1.5,19.0,806.0,969.06,715.54
2016,3,9,12,45,734.0,185.0,1.55,19.0,739.0,921.26,684.75
2016,3,9,13,0,543.0,267.0,1.6,19.0,672.0,835.85,626.32
2016,3,9,13,15,499.5,276.0,1.6,19.0,642.5,817.35,614.38
2016,3,9,13,30,456.0,285.0,1.6,19.0,613.0,795.05,599.06
2016,3,9,13,45,457.5,274.5,1.6,19.5,594.5,794.38,598.78
2016,3,9,14,0,459.0,264.0,1.6,20.0,576.0,791.12,596.61
2016,3,9,14,15,461.5,250.0,1.6,19.5,551.5,782.48,593.28
2016,3,9,14,30,464.0,236.0,1.6,19.0,527.0,771.17,588.24
2016,3,9,14,45,541.0,195.0,1.6,19.0,514.0,801.2,612.98
2016,3,9,15,0,618.0,154.0,1.6,19.0,501.0,835.19,638.04
2016,3,9,15,15,536.5,162.5,1.5,18.5,446.5,747.83,578.6
2016,3,9,15,30,455.0,171.0,1.4,18.0,392.0,671.27,525.36
2016,3,9,15,45,449.0,152.5,1.35,18.0,352.5,634.27,500.71
2016,3,9,16,0,443.0,134.0,1.3,18.0,313.0,595.28,473.74
2016,3,9,16,15,398.5,125.0,1.15,17.5,270.0,532.91,427.78
2016,3,9,16,30,354.0,116.0,1.0,17.0,227.0,472.03,381.76
2016,3,9,16,45,318.5,98.0,0.85,16.5,184.0,409.09,332.97
2016,3,9,17,0,283.0,80.0,0.7,16.0,141.0,347.87,283.59
2016,3,9,17,15,219.0,61.5,0.7,15.5,101.0,252.67,205.47
2016,3,9,17,30,155.0,43.0,0.7,15.0,61.0,178.94,141.33
2016,3,9,17,45,77.5,21.5,0.7,14.5,30.5,88.27,46.67
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,18.0,1.65,11.5,42.5,14.43,4.64
2016,3,10,7,0,409.0,36.0,1.9,12.0,85.0,29.5,20.08
2016,3,10,7,15,502.5,44.5,2.0,12.5,135.0,35.92,26.37
2016,3,10,7,30,596.0,53.0,2.1,13.0,185.0,42.31,32.35
2016,3,10,7,45,655.5,58.5,2.25,14.0,238.0,46.07,35.7
2016,3,10,8,0,715.0,64.0,2.4,15.0,291.0,54.23,42.8
2016,3,10,8,15,752.0,68.0,2.55,15.5,343.0,59.18,46.99
2016,3,10,8,30,789.0,72.0,2.7,16.0,395.0,118.42,65.29
2016,3,10,8,45,815.5,75.5,2.85,17.0,444.0,180.38,108.29
2016,3,10,9,0,842.0,79.0,3.0,18.0,493.0,245.33,161.89
2016,3,10,9,15,754.5,110.0,3.05,18.0,506.0,301.41,215.65
2016,3,10,9,30,667.0,141.0,3.1,18.0,519.0,349.67,261.89
2016,3,10,9,45,784.0,115.0,3.2,18.5,588.5,422.54,321.73
2016,3,10,10,0,901.0,89.0,3.3,19.0,658.0,504.13,388.02
2016,3,10,10,15,911.0,91.0,3.3,19.0,690.0,565.56,438.88
2016,3,10,10,30,921.0,93.0,3.3,19.0,722.0,626.1,487.53
2016,3,10,10,45,924.5,95.5,3.35,19.5,746.0,681.86,530.36
2016,3,10,11,0,928.0,98.0,3.4,20.0,770.0,735.54,570.36
2016,3,10,11,15,639.5,220.0,3.35,20.0,687.5,696.12,537.82
2016,3,10,11,30,351.0,342.0,3.3,20.0,605.0,605.74,467.22
2016,3,10,11,45,354.5,342.5,3.25,20.0,611.5,630.2,485.85
2016,3,10,12,0,358.0,343.0,3.2,20.0,618.0,653.56,502.87
2016,3,10,12,15,405.0,326.5,3.15,20.0,637.0,697.09,535.44
2016,3,10,12,30,452.0,310.0,3.1,20.0,656.0,757.62,579.28
2016,3,10,12,45,330.5,340.5,3.05,20.0,591.5,675.96,518.17
2016,3,10,13,0,209.0,371.0,3.0,20.0,527.0,584.76,449.73
2016,3,10,13,15,106.5,276.5,2.9,20.0,356.0,389.75,303.79
2016,3,10,13,30,4.0,182.0,2.8,20.0,185.0,161.25,124.25
2016,3,10,13,45,2.0,168.0,2.7,20.0,169.5,146.79,113.23
2016,3,10,14,0,0.0,154.0,2.6,20.0,154.0,132.25,101.71
2016,3,10,14,15,0.0,156.5,2.45,20.0,156.5,135.04,104.13
2016,3,10,14,30,0.0,159.0,2.3,20.0,159.0,138.04,106.72
2016,3,10,14,45,158.5,200.0,2.2,20.0,290.0,376.54,300.45
2016,3,10,15,0,317.0,241.0,2.1,20.0,421.0,607.21,475.8
2016,3,10,15,15,343.0,216.0,1.95,19.5,396.5,600.8,471.91
2016,3,10,15,30,369.0,191.0,1.8,19.0,372.0,591.37,467.57
2016,3,10,15,45,498.5,143.5,1.65,18.5,362.0,669.06,528.96
2016,3,10,16,0,628.0,96.0,1.5,18.0,352.0,724.46,569.74
2016,3,10,16,15,576.0,94.0,1.35,17.0,305.0,656.8,522.19
2016,3,10,16,30,524.0,92.0,1.2,16.0,258.0,589.5,474.46
2016,3,10,16,45,478.5,80.0,1.05,15.5,210.5,517.73,420.46
2016,3,10,17,0,433.0,68.0,0.9,15.0,163.0,447.78,365.13
2016,3,10,17,15,358.5,54.0,0.95,14.0,118.0,355.06,290.13
2016,3,10,17,30,284.0,40.0,1.0,13.0,73.0,273.03,218.98
2016,3,10,17,45,142.0,20.0,1.05,12.5,36.5,138.03,82.85
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,10.5,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,4.1,11.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,9.5,4.3,11.0,9.5,7.8,1.35
2016,3,11,7,30,0.0,13.0,4.5,11.0,13.0,10.69,4.03
2016,3,11,7,45,0.0,16.5,4.7,11.5,16.5,13.58,6.67
2016,3,11,8,0,0.0,20.0,4.9,12.0,20.0,16.47,9.26
2016,3,11,8,15,0.0,23.5,5.1,12.0,23.5,19.38,11.85
2016,3,11,8,30,0.0,27.0,5.3,12.0,27.0,22.28,13.58
2016,3,11,8,45,0.0,25.0,5.55,12.5,25.0,20.64,12.08
2016,3,11,9,0,0.0,23.0,5.8,13.0,23.0,19.0,10.59
2016,3,11,9,15,0.0,59.0,5.8,13.0,59.0,48.92,35.97
2016,3,11,9,30,0.0,95.0,5.8,13.0,95.0,78.95,61.15
2016,3,11,9,45,30.5,188.0,5.85,13.0,208.0,168.19,134.88
2016,3,11,10,0,61.0,281.0,5.9,13.0,321.0,262.14,211.42
2016,3,11,10,15,51.5,287.0,6.05,13.0,322.0,269.38,217.21
2016,3,11,10,30,42.0,293.0,6.2,13.0,323.0,275.33,221.92
2016,3,11,10,45,26.5,263.0,6.35,13.5,282.0,244.62,196.46
2016,3,11,11,0,11.0,233.0,6.5,14.0,241.0,204.36,163.14
2016,3,11,11,15,5.5,143.5,6.55,13.5,147.5,124.45,97.94
2016,3,11,11,30,0.0,54.0,6.6,13.0,54.0,44.95,31.99
2016,3,11,11,45,61.0,217.5,6.7,13.0,264.5,244.46,198.18
2016,3,11,12,0,122.0,381.0,6.8,13.0,475.0,474.54,382.59
2016,3,11,12,15,112.0,378.5,6.55,13.0,465.0,456.77,367.82
2016,3,11,12,30,102.0,376.0,6.3,13.0,455.0,452.71,364.27
2016,3,11,12,45,91.0,367.0,6.1,13.0,436.5,439.78,353.81
2016,3,11,13,0,80.0,358.0,5.9,13.0,418.0,425.72,342.49
2016,3,11,13,15,103.0,357.0,5.9,12.5,432.5,453.09,365.93
2016,3,11,13,30,126.0,356.0,5.9,12.0,447.0,502.09,406.15
2016,3,11,13,45,500.5,237.0,5.9,12.0,582.5,797.34,646.49
2016,3,11,14,0,875.0,118.0,5.9,12.0,718.0,1052.11,837.74
2016,3,11,14,15,754.0,149.0,5.75,12.0,649.5,975.84,780.94
2016,3,11,14,30,633.0,180.0,5.6,12.0,581.0,887.77,716.7
2016,3,11,14,45,351.0,215.0,5.45,12.0,435.0,609.38,500.78
2016,3,11,15,0,69.0,250.0,5.3,12.0,289.0,327.86,268.97
2016,3,11,15,15,243.5,216.0,5.05,11.5,339.0,502.95,417.92
2016,3,11,15,30,418.0,182.0,4.8,11.0,389.0,648.14,538.14
2016,3,11,15,45,282.5,178.5,4.6,11.0,312.5,489.27,409.59
2016,3,11,16,0,147.0,175.0,4.4,11.0,236.0,339.78,285.55
2016,3,11,16,15,404.5,124.5,4.1,10.5,261.0,536.59,453.98
2016,3,11,16,30,662.0,74.0,3.8,10.0,286.0,683.21,571.76
2016,3,11,16,45,579.0,70.0,3.55,9.5,231.0,586.2,494.3
2016,3,11,17,0,496.0,66.0,3.3,9.0,176.0,493.02,418.3
2016,3,11,17,15,396.5,54.5,3.3,8.5,127.5,385.02,326.01
2016,3,11,17,30,297.0,43.0,3.3,8.0,79.0,285.55,236.54
2016,3,11,17,45,148.5,21.5,3.3,8.0,39.5,145.48,95.1
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,3,12,6,45,108.0,32.0,0.75,7.5,46.0,24.87,14.28
2016,3,12,7,0,216.0,53.0,0.8,8.0,81.0,40.25,30.22
2016,3,12,7,15,304.0,69.0,0.9,8.0,128.0,51.84,41.37
2016,3,12,7,30,392.0,85.0,1.0,8.0,175.0,63.18,52.03
2016,3,12,7,45,460.5,95.0,1.15,8.5,227.0,69.93,58.16
2016,3,12,8,0,529.0,105.0,1.3,9.0,279.0,76.55,63.98
2016,3,12,8,15,573.0,113.0,1.4,9.5,329.5,87.33,73.35
2016,3,12,8,30,617.0,121.0,1.5,10.0,380.0,139.44,90.41
2016,3,12,8,45,674.0,118.5,1.6,10.5,432.0,191.16,125.84
2016,3,12,9,0,731.0,116.0,1.7,11.0,484.0,249.99,173.84
2016,3,12,9,15,753.0,120.0,1.8,11.5,528.0,310.99,227.65
2016,3,12,9,30,775.0,124.0,1.9,12.0,572.0,373.99,283.19
2016,3,12,9,45,793.5,126.5,2.05,12.5,610.5,438.17,338.76
2016,3,12,10,0,812.0,129.0,2.2,13.0,649.0,500.4,391.36
2016,3,12,10,15,823.5,131.5,2.3,13.0,681.0,559.61,440.76
2016,3,12,10,30,835.0,134.0,2.4,13.0,713.0,618.35,488.42
2016,3,12,10,45,834.0,140.5,2.55,13.5,735.5,672.1,530.26
2016,3,12,11,0,833.0,147.0,2.7,14.0,758.0,723.64,569.32
2016,3,12,11,15,490.0,262.0,2.8,14.0,624.0,622.13,490.65
2016,3,12,11,30,147.0,377.0,2.9,14.0,490.0,468.37,369.15
2016,3,12,11,45,95.0,356.0,3.0,14.5,429.0,403.86,319.23
2016,3,12,12,0,43.0,335.0,3.1,15.0,368.0,346.03,273.01
2016,3,12,12,15,209.5,341.0,3.15,15.0,503.0,521.46,412.57
2016,3,12,12,30,376.0,347.0,3.2,15.0,638.0,709.59,554.95
2016,3,12,12,45,325.5,356.0,3.3,15.0,605.5,687.15,536.81
2016,3,12,13,0,275.0,365.0,3.4,15.0,573.0,661.1,517.25
2016,3,12,13,15,386.5,319.0,3.4,14.5,605.0,732.15,574.66
2016,3,12,13,30,498.0,273.0,3.4,14.0,637.0,824.55,645.84
2016,3,12,13,45,480.5,270.0,3.45,14.0,612.0,812.76,637.48
2016,3,12,14,0,463.0,267.0,3.5,14.0,587.0,798.17,627.96
2016,3,12,14,15,390.5,274.0,3.45,14.0,536.0,715.34,567.09
2016,3,12,14,30,318.0,281.0,3.4,14.0,485.0,652.99,520.25
2016,3,12,14,45,170.0,249.0,3.35,14.0,357.5,445.27,359.86
2016,3,12,15,0,22.0,217.0,3.3,14.0,230.0,221.27,178.19
2016,3,12,15,15,87.0,219.5,3.15,13.5,264.0,311.37,255.07
2016,3,12,15,30,152.0,222.0,3.0,13.0,298.0,401.07,329.63
2016,3,12,15,45,180.0,197.5,2.9,13.0,279.0,397.59,328.48
2016,3,12,16,0,208.0,173.0,2.8,13.0,260.0,391.52,325.56
2016,3,12,16,15,189.5,154.0,2.5,12.5,225.0,349.58,292.29
2016,3,12,16,30,171.0,135.0,2.2,12.0,190.0,308.26,258.93
2016,3,12,16,45,150.5,112.5,1.9,11.5,154.5,260.94,219.74
2016,3,12,17,0,130.0,90.0,1.6,11.0,119.0,214.38,180.1
2016,3,12,17,15,100.0,67.5,1.45,10.5,86.5,161.8,134.16
2016,3,12,17,30,70.0,45.0,1.3,10.0,54.0,110.33,88.15
2016,3,12,17,45,35.0,26.0,1.2,10.0,30.5,60.73,37.88
2016,3,12,18,0,0.0,7.0,1.1,10.0,7.0,5.97,0.0
2016,3,12,18,15,0.0,3.5,1.1,9.5,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,9.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,10.0,1.0,0.85,0.0
2016,3,13,6,45,0.0,3.0,2.05,10.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,5.0,2.3,11.0,5.0,4.1,0.0
2016,3,13,7,15,0.0,8.0,2.4,11.0,8.0,6.57,0.26
2016,3,13,7,30,0.0,11.0,2.5,11.0,11.0,9.04,2.56
2016,3,13,7,45,0.0,14.5,2.7,11.5,14.5,11.93,5.19
2016,3,13,8,0,0.0,18.0,2.9,12.0,18.0,14.82,7.78
2016,3,13,8,15,0.0,21.0,3.05,12.0,21.0,17.31,10.0
2016,3,13,8,30,0.0,24.0,3.2,12.0,24.0,19.81,11.45
2016,3,13,8,45,0.0,71.5,3.35,12.5,71.5,59.31,45.13
2016,3,13,9,0,0.0,119.0,3.5,13.0,119.0,97.67,77.19
2016,3,13,9,15,0.0,89.5,3.6,13.0,89.5,74.41,57.41
2016,3,13,9,30,0.0,60.0,3.7,13.0,60.0,49.79,36.55
2016,3,13,9,45,6.5,140.5,3.85,13.5,145.0,118.92,93.97
2016,3,13,10,0,13.0,221.0,4.0,14.0,230.0,188.63,150.57
2016,3,13,10,15,18.5,244.0,4.0,14.0,256.5,212.47,169.56
2016,3,13,10,30,24.0,267.0,4.0,14.0,283.0,237.33,189.39
2016,3,13,10,45,19.5,260.0,4.0,14.0,273.5,231.19,184.21
2016,3,13,11,0,15.0,253.0,4.0,14.0,264.0,224.25,178.44
2016,3,13,11,15,10.0,221.0,4.0,14.0,228.5,194.46,154.32
2016,3,13,11,30,5.0,189.0,4.0,14.0,193.0,163.79,129.39
2016,3,13,11,45,6.0,194.0,4.0,14.0,199.0,169.65,134.16
2016,3,13,12,0,7.0,199.0,4.0,14.0,205.0,175.62,138.99
2016,3,13,12,15,7.5,206.0,4.0,14.0,212.5,183.05,145.0
2016,3,13,12,30,8.0,213.0,4.0,14.0,220.0,190.61,151.13
2016,3,13,12,45,4.0,155.0,4.05,14.0,158.5,135.45,106.37
2016,3,13,13,0,0.0,97.0,4.1,14.0,97.0,81.05,61.72
2016,3,13,13,15,0.0,109.5,4.0,14.0,109.5,91.88,70.73
2016,3,13,13,30,0.0,122.0,3.9,14.0,122.0,102.88,79.85
2016,3,13,13,45,0.0,138.0,3.8,14.0,138.0,117.26,91.76
2016,3,13,14,0,0.0,154.0,3.7,14.0,154.0,132.08,104.04
2016,3,13,14,15,5.5,183.5,3.55,14.0,187.0,165.96,132.15
2016,3,13,14,30,11.0,213.0,3.4,14.0,220.0,201.67,161.61
2016,3,13,14,45,8.5,198.5,3.3,14.0,204.0,186.15,149.16
2016,3,13,15,0,6.0,184.0,3.2,14.0,188.0,170.62,136.75
2016,3,13,15,15,3.0,108.5,3.0,13.5,110.5,94.81,74.48
2016,3,13,15,30,0.0,33.0,2.8,13.0,33.0,27.29,17.67
2016,3,13,15,45,0.0,55.5,2.6,13.0,55.5,45.97,33.72
2016,3,13,16,0,0.0,78.0,2.4,13.0,78.0,64.77,49.86
2016,3,13,16,15,0.0,67.5,2.15,12.5,67.5,55.95,42.56
2016,3,13,16,30,0.0,57.0,1.9,12.0,57.0,47.19,35.21
2016,3,13,16,45,0.0,47.0,1.7,12.0,47.0,38.86,28.05
2016,3,13,17,0,0.0,37.0,1.5,12.0,37.0,30.55,20.8
2016,3,13,17,15,0.0,27.0,1.4,11.5,27.0,22.26,13.5
