Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,17.0,1.3,11.0,17.0,13.99,6.16
2016,3,13,17,45,0.0,9.5,1.2,11.0,9.5,7.8,0.06
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.71,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,9.0,9.0,7.68,0.0
2016,3,14,6,30,0.0,18.0,1.9,9.0,18.0,14.49,0.0
2016,3,14,6,45,165.5,32.5,2.2,9.5,55.5,25.02,15.22
2016,3,14,7,0,331.0,47.0,2.5,10.0,93.0,36.18,26.5
2016,3,14,7,15,403.5,59.5,2.6,10.0,140.0,47.44,37.16
2016,3,14,7,30,476.0,72.0,2.7,10.0,187.0,56.4,45.54
2016,3,14,7,45,546.0,74.0,2.8,10.5,236.0,56.67,45.79
2016,3,14,8,0,616.0,76.0,2.9,11.0,285.0,57.31,46.23
2016,3,14,8,15,641.5,84.5,2.95,11.5,332.0,68.35,55.89
2016,3,14,8,30,667.0,93.0,3.0,12.0,379.0,123.66,74.2
2016,3,14,8,45,526.5,145.0,3.15,12.5,387.0,188.43,129.56
2016,3,14,9,0,386.0,197.0,3.3,13.0,395.0,236.45,176.1
2016,3,14,9,15,390.5,215.5,3.35,13.0,430.5,281.77,215.45
2016,3,14,9,30,395.0,234.0,3.4,13.0,466.0,327.74,255.33
2016,3,14,9,45,394.0,252.0,3.45,13.5,496.0,371.62,292.51
2016,3,14,10,0,393.0,270.0,3.5,14.0,526.0,415.26,328.53
2016,3,14,10,15,447.5,263.5,3.5,14.0,567.5,472.43,374.85
2016,3,14,10,30,502.0,257.0,3.5,14.0,609.0,530.74,421.55
2016,3,14,10,45,470.0,280.5,3.5,14.5,619.0,564.26,446.93
2016,3,14,11,0,438.0,304.0,3.5,15.0,629.0,593.75,468.5
2016,3,14,11,15,381.0,331.5,3.5,15.0,618.5,595.69,469.48
2016,3,14,11,30,324.0,359.0,3.5,15.0,608.0,600.69,472.3
2016,3,14,11,45,269.0,374.0,3.5,15.0,582.0,590.29,463.53
2016,3,14,12,0,214.0,389.0,3.5,15.0,556.0,560.3,440.15
2016,3,14,12,15,261.0,380.0,3.55,15.0,584.0,622.42,488.03
2016,3,14,12,30,308.0,371.0,3.6,15.0,612.0,671.25,525.44
2016,3,14,12,45,303.0,367.5,3.65,15.0,602.5,677.37,530.14
2016,3,14,13,0,298.0,364.0,3.7,15.0,593.0,681.71,533.83
2016,3,14,13,15,400.0,319.5,3.7,15.0,619.5,745.64,584.5
2016,3,14,13,30,502.0,275.0,3.7,15.0,646.0,830.6,648.9
2016,3,14,13,45,373.5,303.5,3.7,15.0,574.5,720.09,566.07
2016,3,14,14,0,245.0,332.0,3.7,15.0,503.0,606.29,479.71
2016,3,14,14,15,240.0,316.5,3.7,15.0,477.5,588.35,467.81
2016,3,14,14,30,235.0,301.0,3.7,15.0,452.0,569.09,454.38
2016,3,14,14,45,382.0,245.5,3.75,15.0,474.5,675.96,540.83
2016,3,14,15,0,529.0,190.0,3.8,15.0,497.0,778.25,621.6
2016,3,14,15,15,493.0,184.0,3.75,14.5,452.5,729.45,586.66
2016,3,14,15,30,457.0,178.0,3.7,14.0,408.0,679.65,551.38
2016,3,14,15,45,480.5,153.5,3.65,14.0,374.5,662.84,541.37
2016,3,14,16,0,504.0,129.0,3.6,14.0,341.0,641.93,527.33
2016,3,14,16,15,436.5,128.0,3.25,13.0,295.0,567.31,470.64
2016,3,14,16,30,369.0,127.0,2.9,12.0,249.0,495.43,414.22
2016,3,14,16,45,383.0,105.5,2.55,11.5,212.5,467.08,392.3
2016,3,14,17,0,397.0,84.0,2.2,11.0,176.0,435.83,366.22
2016,3,14,17,15,303.5,68.5,2.0,10.0,128.5,333.92,280.03
2016,3,14,17,30,210.0,53.0,1.8,9.0,81.0,240.69,198.19
2016,3,14,17,45,105.0,32.0,1.6,8.5,46.0,127.16,91.07
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,9.39,0.0
2016,3,14,18,15,0.0,5.5,1.35,7.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,49.5,8.5,1.5,5.5,10.5,7.26,0.0
2016,3,15,6,30,99.0,17.0,1.7,6.0,21.0,13.23,0.0
2016,3,15,6,45,240.0,32.0,1.9,7.0,61.5,24.83,15.58
2016,3,15,7,0,381.0,47.0,2.1,8.0,102.0,38.23,28.65
2016,3,15,7,15,467.5,57.0,2.25,8.5,152.5,45.49,35.68
2016,3,15,7,30,554.0,67.0,2.4,9.0,203.0,52.65,42.35
2016,3,15,7,45,610.0,74.0,2.55,9.5,256.0,57.06,46.33
2016,3,15,8,0,666.0,81.0,2.7,10.0,309.0,61.42,50.11
2016,3,15,8,15,703.5,86.0,2.8,10.5,361.0,71.58,50.52
2016,3,15,8,30,741.0,91.0,2.9,11.0,413.0,129.49,76.29
2016,3,15,8,45,768.0,95.0,3.0,12.0,462.0,194.31,123.83
2016,3,15,9,0,795.0,99.0,3.1,13.0,511.0,257.11,176.7
2016,3,15,9,15,814.5,102.5,3.15,13.5,555.0,320.2,232.91
2016,3,15,9,30,834.0,106.0,3.2,14.0,599.0,384.88,290.41
2016,3,15,9,45,851.5,107.0,3.3,14.5,638.0,447.83,345.54
2016,3,15,10,0,869.0,108.0,3.4,15.0,677.0,511.42,399.58
2016,3,15,10,15,879.0,110.0,3.45,15.0,708.5,572.3,450.57
2016,3,15,10,30,889.0,112.0,3.5,15.0,740.0,629.98,497.69
2016,3,15,10,45,899.0,111.5,3.55,15.5,765.0,685.58,540.98
2016,3,15,11,0,909.0,111.0,3.6,16.0,790.0,739.7,581.92
2016,3,15,11,15,913.0,112.0,3.65,16.0,806.0,789.11,618.97
2016,3,15,11,30,917.0,113.0,3.7,16.0,822.0,836.05,652.19
2016,3,15,11,45,921.0,112.0,3.75,16.5,830.0,878.36,680.63
2016,3,15,12,0,925.0,111.0,3.8,17.0,838.0,917.72,706.78
2016,3,15,12,15,925.0,111.0,3.85,17.0,837.5,951.4,730.2
2016,3,15,12,30,925.0,111.0,3.9,17.0,837.0,981.57,751.23
2016,3,15,12,45,923.0,110.0,4.0,17.5,828.0,1005.14,766.67
2016,3,15,13,0,921.0,109.0,4.1,18.0,819.0,1024.84,779.58
2016,3,15,13,15,916.5,108.0,4.1,18.0,801.5,1038.12,789.07
2016,3,15,13,30,912.0,107.0,4.1,18.0,784.0,1047.33,796.01
2016,3,15,13,45,908.0,104.0,4.15,18.0,760.0,1050.72,799.53
2016,3,15,14,0,904.0,101.0,4.2,18.0,736.0,1049.99,800.48
2016,3,15,14,15,894.0,99.5,4.15,17.5,703.5,1040.83,796.73
2016,3,15,14,30,884.0,98.0,4.1,17.0,671.0,1027.75,790.48
2016,3,15,14,45,874.0,94.0,4.1,17.0,632.5,1007.84,778.5
2016,3,15,15,0,864.0,90.0,4.1,17.0,594.0,995.78,772.14
2016,3,15,15,15,845.5,87.0,3.95,16.5,549.5,961.22,750.48
2016,3,15,15,30,827.0,84.0,3.8,16.0,505.0,923.62,726.67
2016,3,15,15,45,805.0,79.5,3.65,16.0,456.5,878.1,695.55
2016,3,15,16,0,783.0,75.0,3.5,16.0,408.0,830.34,662.44
2016,3,15,16,15,747.5,70.5,3.1,15.0,356.0,768.93,619.59
2016,3,15,16,30,712.0,66.0,2.7,14.0,304.0,706.91,575.02
2016,3,15,16,45,663.0,60.0,2.35,13.5,251.0,637.71,522.47
2016,3,15,17,0,614.0,54.0,2.0,13.0,198.0,565.26,465.2
2016,3,15,17,15,528.0,45.5,1.85,12.0,147.0,465.73,385.32
2016,3,15,17,30,442.0,37.0,1.7,11.0,96.0,373.1,305.26
2016,3,15,17,45,293.0,25.0,1.55,10.5,56.5,246.68,182.63
2016,3,15,18,0,144.0,13.0,1.4,10.0,17.0,90.34,0.0
2016,3,15,18,15,72.0,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,9.0,1.3,7.0,13.0,7.68,0.0
2016,3,16,6,30,182.0,18.0,1.4,8.0,26.0,14.78,0.0
2016,3,16,6,45,327.5,30.0,1.5,9.0,69.5,24.53,15.42
2016,3,16,7,0,473.0,42.0,1.6,10.0,113.0,34.16,24.88
2016,3,16,7,15,554.5,50.0,1.75,10.5,165.5,40.06,30.56
2016,3,16,7,30,636.0,58.0,1.9,11.0,218.0,45.91,35.98
2016,3,16,7,45,688.0,63.5,2.1,12.0,272.5,53.97,43.1
2016,3,16,8,0,740.0,69.0,2.3,13.0,327.0,57.88,46.35
2016,3,16,8,15,774.0,73.5,2.4,13.5,380.0,69.94,47.14
2016,3,16,8,30,808.0,78.0,2.5,14.0,433.0,131.15,73.91
2016,3,16,8,45,832.5,81.5,2.6,15.0,482.5,194.34,119.47
2016,3,16,9,0,857.0,85.0,2.7,16.0,532.0,260.24,174.7
2016,3,16,9,15,874.0,87.5,2.65,16.5,577.0,325.57,232.44
2016,3,16,9,30,891.0,90.0,2.6,17.0,622.0,394.34,292.66
2016,3,16,9,45,903.5,92.0,2.6,17.5,660.5,458.42,347.94
2016,3,16,10,0,916.0,94.0,2.6,18.0,699.0,522.38,401.29
2016,3,16,10,15,925.0,96.0,2.55,18.5,730.5,584.11,450.83
2016,3,16,10,30,934.0,98.0,2.5,19.0,762.0,644.77,497.64
2016,3,16,10,45,939.5,99.0,2.5,19.5,786.0,700.95,539.75
2016,3,16,11,0,945.0,100.0,2.5,20.0,810.0,755.15,579.04
2016,3,16,11,15,948.5,101.0,2.45,20.0,826.0,805.65,614.4
2016,3,16,11,30,952.0,102.0,2.4,20.0,842.0,853.54,646.21
2016,3,16,11,45,953.0,102.5,2.4,20.5,849.5,896.04,673.12
2016,3,16,12,0,954.0,103.0,2.4,21.0,857.0,935.3,697.59
2016,3,16,12,15,953.0,103.0,2.4,21.0,856.0,968.86,719.45
2016,3,16,12,30,952.0,103.0,2.4,21.0,855.0,998.73,738.9
2016,3,16,12,45,955.0,99.5,2.4,21.5,847.0,1024.84,754.47
2016,3,16,13,0,958.0,96.0,2.4,22.0,839.0,1047.08,767.56
2016,3,16,13,15,953.5,95.0,2.4,22.0,821.0,1060.69,776.68
2016,3,16,13,30,949.0,94.0,2.4,22.0,803.0,1070.09,783.34
2016,3,16,13,45,942.0,93.0,2.4,22.0,777.5,1072.74,785.87
2016,3,16,14,0,935.0,92.0,2.4,22.0,752.0,1071.16,785.95
2016,3,16,14,15,925.5,90.5,2.35,21.5,719.0,1062.28,782.45
2016,3,16,14,30,916.0,89.0,2.3,21.0,686.0,1049.35,776.54
2016,3,16,14,45,902.0,87.0,2.25,21.0,646.5,1027.34,763.38
2016,3,16,15,0,888.0,85.0,2.2,21.0,607.0,1001.68,747.98
2016,3,16,15,15,870.5,82.5,2.05,20.5,561.5,968.54,727.9
2016,3,16,15,30,853.0,80.0,1.9,20.0,516.0,943.01,712.86
2016,3,16,15,45,827.5,77.0,1.8,20.0,466.5,895.45,681.93
2016,3,16,16,0,802.0,74.0,1.7,20.0,417.0,845.77,649.32
2016,3,16,16,15,767.0,69.5,1.55,19.0,364.0,784.15,609.46
2016,3,16,16,30,732.0,65.0,1.4,18.0,311.0,721.85,567.8
2016,3,16,16,45,679.5,59.5,1.25,17.5,257.0,644.16,512.06
2016,3,16,17,0,627.0,54.0,1.1,17.0,203.0,574.31,459.72
2016,3,16,17,15,543.0,45.5,1.1,16.0,151.5,475.6,384.07
2016,3,16,17,30,459.0,37.0,1.1,15.0,100.0,383.58,307.62
2016,3,16,17,45,308.5,25.0,1.15,14.0,59.0,255.28,189.15
2016,3,16,18,0,158.0,13.0,1.2,13.0,18.0,97.88,0.0
2016,3,16,18,15,79.0,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,9.0,1.1,10.0,15.0,7.68,0.0
2016,3,17,6,30,234.0,18.0,1.1,11.0,30.0,14.76,0.0
2016,3,17,6,45,373.0,29.5,1.1,12.0,75.0,24.12,15.04
2016,3,17,7,0,512.0,41.0,1.1,13.0,120.0,33.38,23.94
2016,3,17,7,15,590.0,48.5,1.25,13.5,173.5,38.96,29.23
2016,3,17,7,30,668.0,56.0,1.4,14.0,227.0,48.43,37.79
2016,3,17,7,45,716.5,61.0,1.55,15.0,282.0,52.03,40.86
2016,3,17,8,0,765.0,66.0,1.7,16.0,337.0,55.62,43.79
2016,3,17,8,15,797.5,70.5,1.65,16.5,390.0,69.22,44.91
2016,3,17,8,30,830.0,75.0,1.6,17.0,443.0,131.87,72.42
2016,3,17,8,45,852.5,78.0,1.55,17.5,493.0,195.77,118.25
2016,3,17,9,0,875.0,81.0,1.5,18.0,543.0,266.17,176.62
2016,3,17,9,15,891.5,83.5,1.45,18.5,587.5,331.69,233.49
2016,3,17,9,30,908.0,86.0,1.4,19.0,632.0,398.13,290.66
2016,3,17,9,45,919.5,88.0,1.35,20.0,670.5,462.74,344.21
2016,3,17,10,0,931.0,90.0,1.3,21.0,709.0,527.09,395.22
2016,3,17,10,15,939.0,92.0,1.3,21.5,740.5,589.05,443.26
2016,3,17,10,30,947.0,94.0,1.3,22.0,772.0,649.8,488.51
2016,3,17,10,45,952.5,95.0,1.3,22.5,796.0,706.55,529.25
2016,3,17,11,0,958.0,96.0,1.3,23.0,820.0,761.28,567.17
2016,3,17,11,15,961.0,97.0,1.4,23.0,836.0,811.92,602.22
2016,3,17,11,30,964.0,98.0,1.5,23.0,852.0,859.84,634.21
2016,3,17,11,45,965.0,98.5,1.6,23.0,859.0,902.69,662.72
2016,3,17,12,0,966.0,99.0,1.7,23.0,866.0,942.27,689.06
2016,3,17,12,15,965.5,99.0,1.75,23.0,865.0,976.53,711.33
2016,3,17,12,30,965.0,99.0,1.8,23.0,864.0,1007.1,731.28
2016,3,17,12,45,959.5,100.0,1.9,23.5,854.0,1030.16,745.77
2016,3,17,13,0,954.0,101.0,2.0,24.0,844.0,1049.09,757.79
2016,3,17,13,15,949.5,100.0,2.0,23.5,826.0,1062.65,768.22
2016,3,17,13,30,945.0,99.0,2.0,23.0,808.0,1072.01,776.22
2016,3,17,13,45,938.0,97.5,2.0,23.0,782.0,1074.06,778.33
2016,3,17,14,0,931.0,96.0,2.0,23.0,756.0,1071.87,778.04
2016,3,17,14,15,921.0,94.5,1.95,23.0,723.0,1062.48,772.69
2016,3,17,14,30,911.0,93.0,1.9,23.0,690.0,1049.04,765.0
2016,3,17,14,45,898.0,90.5,1.9,23.0,650.5,1027.46,752.98
2016,3,17,15,0,885.0,88.0,1.9,23.0,611.0,1002.2,738.71
2016,3,17,15,15,867.0,85.0,1.8,22.5,565.5,979.08,725.99
2016,3,17,15,30,849.0,82.0,1.7,22.0,520.0,941.37,703.56
2016,3,17,15,45,825.0,78.5,1.6,21.5,470.5,894.6,674.91
2016,3,17,16,0,801.0,75.0,1.5,21.0,421.0,845.63,644.32
2016,3,17,16,15,766.0,70.5,1.35,20.0,368.0,783.98,604.74
2016,3,17,16,30,731.0,66.0,1.2,19.0,315.0,721.67,563.39
2016,3,17,16,45,679.5,60.5,1.05,18.5,261.0,644.77,508.71
2016,3,17,17,0,628.0,55.0,0.9,18.0,207.0,575.68,457.43
2016,3,17,17,15,544.0,47.0,0.9,17.0,155.0,477.58,383.15
2016,3,17,17,30,460.0,39.0,0.9,16.0,103.0,386.03,307.92
2016,3,17,17,45,311.5,26.5,0.95,15.5,61.5,258.25,192.49
2016,3,17,18,0,163.0,14.0,1.0,15.0,20.0,101.3,0.0
2016,3,17,18,15,81.5,7.0,1.0,14.5,10.0,5.97,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,110.5,10.0,0.55,9.5,16.5,8.54,0.0
2016,3,18,6,30,221.0,20.0,0.6,10.0,33.0,16.41,3.01
2016,3,18,6,45,353.0,32.5,0.65,11.0,77.5,26.54,17.38
2016,3,18,7,0,485.0,45.0,0.7,12.0,122.0,36.51,26.9
2016,3,18,7,15,562.5,52.5,0.7,12.5,175.0,41.91,32.05
2016,3,18,7,30,640.0,60.0,0.7,13.0,228.0,47.29,36.97
2016,3,18,7,45,464.0,98.0,0.7,13.5,234.0,71.48,58.43
2016,3,18,8,0,288.0,136.0,0.7,14.0,240.0,97.22,80.77
2016,3,18,8,15,546.0,108.5,0.65,14.5,341.0,87.04,62.09
2016,3,18,8,30,804.0,81.0,0.6,15.0,442.0,135.38,76.4
2016,3,18,8,45,534.0,156.0,0.55,16.0,406.5,200.17,135.62
2016,3,18,9,0,264.0,231.0,0.5,17.0,371.0,235.16,174.73
2016,3,18,9,15,218.0,257.0,0.55,17.5,379.0,264.44,200.14
2016,3,18,9,30,172.0,283.0,0.6,18.0,387.0,287.0,219.43
2016,3,18,9,45,188.0,301.0,0.65,18.5,421.5,323.94,247.85
2016,3,18,10,0,204.0,319.0,0.7,19.0,456.0,362.93,277.33
2016,3,18,10,15,428.5,265.5,0.8,19.5,569.5,465.16,353.81
2016,3,18,10,30,653.0,212.0,0.9,20.0,683.0,585.59,442.3
2016,3,18,10,45,790.5,160.0,1.0,20.5,748.0,666.61,501.38
2016,3,18,11,0,928.0,108.0,1.1,21.0,813.0,752.73,563.44
2016,3,18,11,15,762.5,189.0,1.15,21.0,776.5,762.41,567.87
2016,3,18,11,30,597.0,270.0,1.2,21.0,740.0,743.11,552.86
2016,3,18,11,45,766.0,191.0,1.25,21.5,799.5,843.26,623.87
2016,3,18,12,0,935.0,112.0,1.3,22.0,859.0,929.31,678.44
2016,3,18,12,15,744.5,202.5,1.4,22.0,797.0,900.63,660.16
2016,3,18,12,30,554.0,293.0,1.5,22.0,735.0,835.85,615.5
2016,3,18,12,45,722.0,212.0,1.6,22.0,781.5,940.6,690.26
2016,3,18,13,0,890.0,131.0,1.7,22.0,828.0,1031.55,749.24
2016,3,18,13,15,885.0,130.0,1.75,22.0,810.5,1044.36,757.55
2016,3,18,13,30,880.0,129.0,1.8,22.0,793.0,1053.08,764.4
2016,3,18,13,45,872.0,127.5,1.85,22.0,767.0,1054.1,766.58
2016,3,18,14,0,864.0,126.0,1.9,22.0,741.0,1051.01,766.4
2016,3,18,14,15,714.0,169.5,1.9,22.0,663.0,958.3,707.7
2016,3,18,14,30,564.0,213.0,1.9,22.0,585.0,844.78,633.79
2016,3,18,14,45,687.0,164.0,1.95,22.0,591.0,920.61,688.47
2016,3,18,15,0,810.0,115.0,2.0,22.0,597.0,971.54,723.72
2016,3,18,15,15,789.5,111.5,1.95,21.5,551.5,935.08,701.64
2016,3,18,15,30,769.0,108.0,1.9,21.0,506.0,902.69,683.03
2016,3,18,15,45,639.0,120.5,1.9,20.5,430.0,778.57,600.96
2016,3,18,16,0,509.0,133.0,1.9,20.0,354.0,649.15,512.06
2016,3,18,16,15,465.0,126.0,1.75,19.0,309.0,587.2,469.38
2016,3,18,16,30,421.0,119.0,1.6,18.0,264.0,526.52,425.21
2016,3,18,16,45,385.0,102.5,1.45,17.5,218.0,462.17,376.22
2016,3,18,17,0,349.0,86.0,1.3,17.0,172.0,399.43,326.59
2016,3,18,17,15,290.0,68.5,1.25,16.0,128.5,321.3,263.08
2016,3,18,17,30,231.0,51.0,1.2,15.0,85.0,248.1,200.77
2016,3,18,17,45,115.5,33.5,1.15,14.5,50.5,132.21,98.83
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,14.25,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,6.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.5,11.5,0.25,9.5,14.5,9.82,0.0
2016,3,19,6,30,101.0,23.0,0.2,10.0,29.0,17.77,5.59
2016,3,19,6,45,181.0,40.5,0.15,11.0,65.5,30.93,21.39
2016,3,19,7,0,261.0,58.0,0.1,12.0,102.0,43.76,33.47
2016,3,19,7,15,306.5,75.5,0.2,12.5,144.5,56.04,44.73
2016,3,19,7,30,352.0,93.0,0.3,13.0,187.0,67.9,55.33
2016,3,19,7,45,396.0,104.5,0.4,13.5,231.5,75.2,61.66
2016,3,19,8,0,440.0,116.0,0.5,14.0,276.0,82.26,67.61
2016,3,19,8,15,332.0,154.5,0.55,14.5,285.0,115.47,87.79
2016,3,19,8,30,224.0,193.0,0.6,15.0,294.0,161.34,120.0
2016,3,19,8,45,341.5,192.5,0.7,16.0,366.5,197.7,142.02
2016,3,19,9,0,459.0,192.0,0.8,17.0,439.0,250.74,180.11
2016,3,19,9,15,658.0,147.0,0.9,17.5,532.0,311.45,224.57
2016,3,19,9,30,857.0,102.0,1.0,18.0,625.0,393.68,288.41
2016,3,19,9,45,869.5,104.0,1.1,19.0,663.0,456.75,340.66
2016,3,19,10,0,882.0,106.0,1.2,20.0,701.0,519.84,391.13
2016,3,19,10,15,891.0,108.0,1.25,20.0,732.0,579.69,438.67
2016,3,19,10,30,900.0,110.0,1.3,20.0,763.0,638.54,483.96
2016,3,19,10,45,908.0,110.0,1.4,20.5,787.0,693.68,524.77
2016,3,19,11,0,916.0,110.0,1.5,21.0,811.0,747.13,563.25
2016,3,19,11,15,919.5,111.0,1.55,21.0,826.5,796.26,597.71
2016,3,19,11,30,923.0,112.0,1.6,21.0,842.0,842.84,628.73
2016,3,19,11,45,925.5,111.5,1.7,21.5,849.0,884.39,655.5
2016,3,19,12,0,928.0,111.0,1.8,22.0,856.0,922.87,680.12
2016,3,19,12,15,927.0,111.0,1.85,22.0,854.5,955.48,701.57
2016,3,19,12,30,926.0,111.0,1.9,22.0,853.0,984.5,720.75
2016,3,19,12,45,924.5,110.0,2.0,22.0,844.0,1008.29,737.28
2016,3,19,13,0,923.0,109.0,2.1,22.0,835.0,1028.21,751.49
2016,3,19,13,15,917.5,108.0,2.1,21.5,817.0,1040.22,761.02
2016,3,19,13,30,912.0,107.0,2.1,21.0,799.0,1048.13,768.18
2016,3,19,13,45,902.0,107.0,2.1,21.0,772.5,1048.51,769.24
2016,3,19,14,0,892.0,107.0,2.1,21.0,746.0,1044.81,767.95
2016,3,19,14,15,881.5,105.0,2.1,20.5,713.0,1034.34,763.94
2016,3,19,14,30,871.0,103.0,2.1,20.0,680.0,1019.97,757.59
2016,3,19,14,45,855.5,101.0,2.1,20.0,640.5,1008.96,752.16
2016,3,19,15,0,840.0,99.0,2.1,20.0,601.0,982.04,736.28
2016,3,19,15,15,821.0,96.0,2.05,19.5,556.0,947.13,715.98
2016,3,19,15,30,802.0,93.0,2.0,19.0,511.0,909.28,693.54
2016,3,19,15,45,585.0,127.5,2.0,19.0,417.5,735.77,574.56
2016,3,19,16,0,368.0,162.0,2.0,19.0,324.0,536.1,428.42
2016,3,19,16,15,346.5,146.0,1.95,18.0,283.0,488.6,395.95
2016,3,19,16,30,325.0,130.0,1.9,17.0,242.0,441.3,361.38
2016,3,19,16,45,301.5,110.5,1.85,16.5,201.0,388.09,320.23
2016,3,19,17,0,278.0,91.0,1.8,16.0,160.0,335.63,278.08
2016,3,19,17,15,238.0,71.5,1.7,15.5,120.5,272.57,225.17
2016,3,19,17,30,198.0,52.0,1.6,15.0,81.0,227.13,184.43
2016,3,19,17,45,99.0,34.5,1.5,14.5,49.0,123.04,92.59
2016,3,19,18,0,0.0,17.0,1.4,14.0,17.0,15.38,0.0
2016,3,19,18,15,0.0,8.5,1.5,13.5,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,11.5,0.85,10.5,12.0,9.82,0.0
2016,3,20,6,30,16.0,23.0,1.0,11.0,24.0,18.79,7.48
2016,3,20,6,45,52.5,43.0,1.15,12.0,51.0,33.63,23.67
2016,3,20,7,0,89.0,63.0,1.3,13.0,78.0,48.43,37.38
2016,3,20,7,15,105.0,85.5,1.4,13.5,109.5,64.38,51.9
2016,3,20,7,30,121.0,108.0,1.5,14.0,141.0,79.9,65.73
2016,3,20,7,45,132.5,130.5,1.6,14.5,173.5,94.96,78.83
2016,3,20,8,0,144.0,153.0,1.7,15.0,206.0,109.58,91.26
2016,3,20,8,15,329.0,147.5,1.75,15.5,292.5,111.6,84.05
2016,3,20,8,30,514.0,142.0,1.8,16.0,379.0,149.02,98.43
2016,3,20,8,45,449.5,177.0,1.85,17.0,400.0,202.83,141.67
2016,3,20,9,0,385.0,212.0,1.9,18.0,421.0,249.78,182.62
2016,3,20,9,15,630.0,151.5,1.95,18.0,525.5,307.6,223.74
2016,3,20,9,30,875.0,91.0,2.0,18.0,630.0,394.15,291.12
2016,3,20,9,45,884.0,94.5,2.1,18.5,667.0,456.96,344.79
2016,3,20,10,0,893.0,98.0,2.2,19.0,704.0,519.29,396.44
2016,3,20,10,15,902.0,99.5,2.25,19.0,735.0,579.15,445.15
2016,3,20,10,30,911.0,101.0,2.3,19.0,766.0,637.97,491.56
2016,3,20,10,45,915.0,103.0,2.4,19.5,789.0,692.72,532.92
2016,3,20,11,0,919.0,105.0,2.5,20.0,812.0,745.42,571.62
2016,3,20,11,15,922.5,106.0,2.55,20.0,827.5,794.54,606.77
2016,3,20,11,30,926.0,107.0,2.6,20.0,843.0,841.1,638.59
2016,3,20,11,45,926.5,108.0,2.7,20.5,850.5,882.42,665.73
2016,3,20,12,0,927.0,109.0,2.8,21.0,858.0,920.58,690.55
2016,3,20,12,15,927.0,109.0,2.85,21.0,857.0,953.94,713.02
2016,3,20,12,30,927.0,109.0,2.9,21.0,856.0,983.77,733.18
2016,3,20,12,45,923.5,109.0,3.0,21.0,846.0,1006.61,749.2
2016,3,20,13,0,920.0,109.0,3.1,21.0,836.0,1025.53,762.81
2016,3,20,13,15,915.5,108.0,3.15,20.5,818.5,1038.4,773.65
2016,3,20,13,30,911.0,107.0,3.2,20.0,801.0,1047.21,782.05
2016,3,20,13,45,905.5,105.0,3.3,20.0,776.0,1049.81,785.49
2016,3,20,14,0,900.0,103.0,3.4,20.0,751.0,1048.33,786.43
2016,3,20,14,15,890.0,101.0,3.4,19.5,718.5,1038.21,782.46
2016,3,20,14,30,880.0,99.0,3.4,19.0,686.0,1024.16,776.05
2016,3,20,14,45,869.0,96.0,3.4,19.0,647.0,1004.13,764.23
2016,3,20,15,0,858.0,93.0,3.4,19.0,608.0,992.09,758.02
2016,3,20,15,15,840.0,90.0,3.35,18.5,563.5,957.78,737.52
2016,3,20,15,30,822.0,87.0,3.3,18.0,519.0,920.45,714.89
2016,3,20,15,45,550.0,133.0,3.3,18.0,410.0,708.8,564.46
2016,3,20,16,0,278.0,179.0,3.3,18.0,301.0,475.98,385.65
2016,3,20,16,15,493.0,124.0,3.1,17.5,308.5,607.68,494.73
2016,3,20,16,30,708.0,69.0,2.9,17.0,316.0,704.22,568.51
2016,3,20,16,45,655.5,63.5,2.7,16.5,263.0,632.83,514.68
2016,3,20,17,0,603.0,58.0,2.5,16.0,210.0,558.59,457.64
2016,3,20,17,15,522.5,50.0,2.25,15.0,158.5,464.1,382.24
2016,3,20,17,30,442.0,42.0,2.0,14.0,107.0,375.79,306.83
2016,3,20,17,45,221.0,33.5,1.8,13.5,66.0,207.95,161.11
2016,3,20,18,0,0.0,25.0,1.6,13.0,25.0,29.3,0.0
2016,3,20,18,15,0.0,12.5,1.55,13.0,12.5,10.67,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,54.5,13.0,1.25,11.0,17.0,11.1,0.0
2016,3,21,6,30,109.0,26.0,1.5,11.0,34.0,20.51,9.69
2016,3,21,6,45,174.5,45.0,1.75,11.5,70.0,34.84,24.87
2016,3,21,7,0,240.0,64.0,2.0,12.0,106.0,47.92,37.13
2016,3,21,7,15,280.0,82.5,2.05,12.0,148.0,60.71,48.96
2016,3,21,7,30,320.0,101.0,2.1,12.0,190.0,73.02,60.13
2016,3,21,7,45,355.5,114.5,2.2,12.0,232.0,81.4,67.57
2016,3,21,8,0,391.0,128.0,2.3,12.0,274.0,89.46,74.57
2016,3,21,8,15,282.0,164.5,2.3,12.0,278.0,121.28,93.72
2016,3,21,8,30,173.0,201.0,2.3,12.0,282.0,162.28,124.62
2016,3,21,8,45,191.0,223.0,2.35,12.5,320.5,197.1,150.98
2016,3,21,9,0,209.0,245.0,2.4,13.0,359.0,234.69,181.01
2016,3,21,9,15,178.5,267.5,2.45,13.0,371.0,261.1,204.45
2016,3,21,9,30,148.0,290.0,2.5,13.0,383.0,284.0,224.48
2016,3,21,9,45,257.0,292.5,2.6,13.0,464.0,348.24,275.01
2016,3,21,10,0,366.0,295.0,2.7,13.0,545.0,424.39,335.36
2016,3,21,10,15,211.5,312.0,2.75,13.0,458.0,379.07,301.3
2016,3,21,10,30,57.0,329.0,2.8,13.0,371.0,313.32,249.15
2016,3,21,10,45,155.5,352.5,2.9,13.5,472.0,411.2,326.6
2016,3,21,11,0,254.0,376.0,3.0,14.0,573.0,522.48,412.1
2016,3,21,11,15,243.5,386.0,3.1,14.0,578.0,533.38,420.14
2016,3,21,11,30,233.0,396.0,3.2,14.0,583.0,551.27,433.74
2016,3,21,11,45,341.5,364.5,3.3,14.0,640.5,639.73,502.64
2016,3,21,12,0,450.0,333.0,3.4,14.0,698.0,735.6,575.51
2016,3,21,12,15,454.0,329.0,3.5,14.0,697.0,757.74,591.91
2016,3,21,12,30,458.0,325.0,3.6,14.0,696.0,777.92,607.37
2016,3,21,12,45,445.5,329.0,3.75,14.5,686.0,788.05,614.19
2016,3,21,13,0,433.0,333.0,3.9,15.0,676.0,795.43,619.11
2016,3,21,13,15,433.0,324.5,3.95,15.0,662.0,800.15,623.47
2016,3,21,13,30,433.0,316.0,4.0,15.0,648.0,802.34,626.12
2016,3,21,13,45,418.5,314.5,4.1,15.0,626.5,794.43,621.31
2016,3,21,14,0,404.0,313.0,4.2,15.0,605.0,765.4,601.67
2016,3,21,14,15,318.5,314.0,4.2,15.0,538.0,683.88,540.71
2016,3,21,14,30,233.0,315.0,4.2,15.0,471.0,579.21,461.66
2016,3,21,14,45,171.0,296.5,4.2,15.0,407.5,497.77,399.23
2016,3,21,15,0,109.0,278.0,4.2,15.0,344.0,395.27,318.97
2016,3,21,15,15,68.0,241.0,4.05,14.5,281.0,313.67,254.49
2016,3,21,15,30,27.0,204.0,3.9,14.0,218.0,214.5,174.03
2016,3,21,15,45,152.0,192.0,3.75,14.0,260.5,358.17,296.01
2016,3,21,16,0,277.0,180.0,3.6,14.0,303.0,475.59,393.25
2016,3,21,16,15,241.5,166.5,3.3,13.5,264.0,422.7,351.05
2016,3,21,16,30,206.0,153.0,3.0,13.0,225.0,354.93,296.92
2016,3,21,16,45,186.5,129.5,2.75,12.5,186.5,306.21,257.52
2016,3,21,17,0,167.0,106.0,2.5,12.0,148.0,258.17,217.41
2016,3,21,17,15,129.5,83.0,2.25,11.5,111.5,199.01,166.36
2016,3,21,17,30,92.0,60.0,2.0,11.0,75.0,142.24,116.23
2016,3,21,17,45,46.0,38.5,1.75,10.5,46.0,85.04,64.26
2016,3,21,18,0,0.0,17.0,1.5,10.0,17.0,14.6,0.0
2016,3,21,18,15,0.0,8.5,1.5,9.5,8.5,7.26,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,15.0,1.75,7.0,23.0,12.8,0.0
2016,3,22,6,30,218.0,30.0,2.0,7.0,46.0,23.31,12.86
2016,3,22,6,45,355.5,41.5,2.3,7.5,94.0,33.84,24.52
2016,3,22,7,0,493.0,53.0,2.6,8.0,142.0,42.76,33.14
2016,3,22,7,15,567.5,60.5,2.75,8.5,195.5,47.91,38.08
2016,3,22,7,30,642.0,68.0,2.9,9.0,249.0,53.05,42.78
2016,3,22,7,45,706.5,70.0,3.05,9.5,306.5,53.94,43.47
2016,3,22,8,0,771.0,72.0,3.2,10.0,364.0,59.92,48.66
2016,3,22,8,15,801.5,76.0,3.3,10.0,417.5,79.26,50.36
2016,3,22,8,30,832.0,80.0,3.4,10.0,471.0,141.79,81.48
2016,3,22,8,45,862.5,80.0,3.55,10.5,522.0,204.87,128.94
2016,3,22,9,0,893.0,80.0,3.7,11.0,573.0,275.65,190.04
2016,3,22,9,15,908.5,82.5,3.75,11.5,617.5,341.91,250.27
2016,3,22,9,30,924.0,85.0,3.8,12.0,662.0,408.93,310.87
2016,3,22,9,45,709.0,168.0,3.9,12.5,626.0,444.17,347.47
2016,3,22,10,0,494.0,251.0,4.0,13.0,590.0,454.1,359.74
2016,3,22,10,15,589.0,228.0,4.05,13.0,650.5,521.4,414.84
2016,3,22,10,30,684.0,205.0,4.1,13.0,711.0,599.98,477.84
2016,3,22,10,45,670.5,221.0,4.15,13.5,729.5,647.3,514.26
2016,3,22,11,0,657.0,237.0,4.2,14.0,748.0,691.71,547.59
2016,3,22,11,15,822.0,164.0,4.2,14.0,816.0,781.74,618.21
2016,3,22,11,30,987.0,91.0,4.2,14.0,884.0,874.88,686.33
2016,3,22,11,45,988.0,91.5,4.25,14.0,891.5,918.19,716.57
2016,3,22,12,0,989.0,92.0,4.3,14.0,899.0,958.12,744.75
2016,3,22,12,15,680.0,232.5,4.3,14.0,787.0,872.69,682.71
2016,3,22,12,30,371.0,373.0,4.3,14.0,675.0,729.55,571.75
2016,3,22,12,45,450.0,335.5,4.35,14.5,697.5,798.48,624.59
2016,3,22,13,0,529.0,298.0,4.4,15.0,720.0,854.14,666.33
2016,3,22,13,15,424.5,328.0,4.45,15.0,662.0,794.94,621.44
2016,3,22,13,30,320.0,358.0,4.5,15.0,604.0,714.87,561.45
2016,3,22,13,45,181.0,334.0,4.55,15.0,472.5,533.64,423.87
2016,3,22,14,0,42.0,310.0,4.6,15.0,341.0,348.38,277.21
2016,3,22,14,15,47.5,301.5,4.6,14.5,335.0,348.27,278.9
2016,3,22,14,30,53.0,293.0,4.6,14.0,329.0,348.04,280.06
2016,3,22,14,45,480.5,189.0,4.7,14.0,483.0,729.11,589.97
2016,3,22,15,0,908.0,85.0,4.8,14.0,637.0,1019.48,804.43
2016,3,22,15,15,488.0,156.5,4.7,13.5,451.0,687.77,559.88
2016,3,22,15,30,68.0,228.0,4.6,13.0,265.0,301.04,246.25
2016,3,22,15,45,446.0,151.5,4.6,13.0,354.0,623.66,516.83
2016,3,22,16,0,824.0,75.0,4.6,13.0,443.0,863.18,701.34
2016,3,22,16,15,791.0,71.0,4.35,12.5,389.5,802.96,656.22
2016,3,22,16,30,758.0,67.0,4.1,12.0,336.0,741.9,611.53
2016,3,22,16,45,705.5,62.0,3.9,11.5,280.5,663.73,552.6
2016,3,22,17,0,653.0,57.0,3.7,11.0,225.0,592.92,497.17
2016,3,22,17,15,574.0,49.5,3.3,10.5,172.0,497.91,418.93
2016,3,22,17,30,495.0,42.0,2.9,10.0,119.0,408.86,340.62
2016,3,22,17,45,350.5,31.0,2.55,9.5,74.5,283.47,227.07
2016,3,22,18,0,206.0,20.0,2.2,9.0,30.0,159.5,38.22
2016,3,22,18,15,103.0,10.0,2.1,8.5,15.0,58.97,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,150.5,14.0,1.85,6.5,26.0,11.95,0.0
2016,3,23,6,30,301.0,28.0,1.9,7.0,52.0,23.11,13.29
2016,3,23,6,45,417.0,39.0,1.95,7.5,100.5,31.76,22.76
2016,3,23,7,0,533.0,50.0,2.0,8.0,149.0,40.31,30.98
2016,3,23,7,15,602.5,57.0,2.15,8.5,203.0,45.21,35.66
2016,3,23,7,30,672.0,64.0,2.3,9.0,257.0,50.09,40.1
2016,3,23,7,45,700.0,65.0,2.5,10.0,301.0,54.52,43.9
2016,3,23,8,0,728.0,66.0,2.7,11.0,345.0,54.64,43.72
2016,3,23,8,15,778.5,74.0,2.75,11.5,409.5,78.09,48.68
2016,3,23,8,30,829.0,82.0,2.8,12.0,474.0,144.22,82.72
2016,3,23,8,45,851.0,85.0,2.9,13.0,524.0,208.12,130.76
2016,3,23,9,0,873.0,88.0,3.0,14.0,574.0,274.34,187.37
2016,3,23,9,15,725.5,140.5,3.0,14.5,565.0,329.1,242.03
2016,3,23,9,30,578.0,193.0,3.0,15.0,556.0,366.43,279.81
2016,3,23,9,45,637.5,185.5,3.0,15.5,608.5,429.05,331.6
2016,3,23,10,0,697.0,178.0,3.0,16.0,661.0,495.09,385.15
2016,3,23,10,15,820.0,140.0,3.0,16.0,732.0,574.61,448.87
2016,3,23,10,30,943.0,102.0,3.0,16.0,803.0,660.61,516.55
2016,3,23,10,45,948.5,103.5,3.05,16.5,827.0,717.4,559.67
2016,3,23,11,0,954.0,105.0,3.1,17.0,851.0,772.17,600.19
2016,3,23,11,15,958.0,105.5,3.1,17.0,867.0,822.63,636.27
2016,3,23,11,30,962.0,106.0,3.1,17.0,883.0,870.45,669.08
2016,3,23,11,45,830.5,171.0,3.1,17.5,846.0,873.8,669.46
2016,3,23,12,0,699.0,236.0,3.1,18.0,809.0,863.94,659.77
2016,3,23,12,15,833.0,170.5,3.1,18.0,852.5,942.47,715.4
2016,3,23,12,30,967.0,105.0,3.1,18.0,896.0,1017.82,765.83
2016,3,23,12,45,818.0,174.0,3.15,18.0,837.5,985.36,743.94
2016,3,23,13,0,669.0,243.0,3.2,18.0,779.0,940.25,713.82
2016,3,23,13,15,811.0,172.5,3.25,18.0,809.0,1015.82,767.02
2016,3,23,13,30,953.0,102.0,3.3,18.0,839.0,1083.98,813.14
2016,3,23,13,45,945.5,101.0,3.35,18.0,812.5,1085.71,815.05
2016,3,23,14,0,938.0,100.0,3.4,18.0,786.0,1083.19,814.94
2016,3,23,14,15,758.5,157.0,3.4,18.0,696.0,988.01,752.0
2016,3,23,14,30,579.0,214.0,3.4,18.0,606.0,859.05,664.19
2016,3,23,14,45,733.0,154.5,3.4,18.0,621.5,954.19,733.67
2016,3,23,15,0,887.0,95.0,3.4,18.0,637.0,1010.35,773.35
2016,3,23,15,15,803.0,103.0,3.3,17.5,566.0,935.95,724.05
2016,3,23,15,30,719.0,111.0,3.2,17.0,495.0,855.6,670.59
2016,3,23,15,45,756.5,97.5,3.1,17.0,468.5,850.52,669.06
2016,3,23,16,0,794.0,84.0,3.0,17.0,442.0,846.63,667.8
2016,3,23,16,15,687.0,86.0,2.65,16.0,369.0,736.11,589.43
2016,3,23,16,30,580.0,88.0,2.3,15.0,296.0,624.94,508.58
2016,3,23,16,45,598.0,76.0,1.95,14.5,260.0,601.09,491.16
2016,3,23,17,0,616.0,64.0,1.6,14.0,224.0,573.52,468.83
2016,3,23,17,15,535.5,55.0,1.45,13.0,171.0,477.08,392.62
2016,3,23,17,30,455.0,46.0,1.3,12.0,118.0,386.72,316.76
2016,3,23,17,45,316.0,33.5,1.2,11.0,74.0,264.88,210.33
2016,3,23,18,0,177.0,21.0,1.1,10.0,30.0,145.5,49.75
2016,3,23,18,15,88.5,10.5,1.1,9.5,15.0,52.16,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
