Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,15.0,1.1,8.0,26.5,12.8,0.0
2016,3,24,6,30,262.0,30.0,1.3,9.0,53.0,24.65,14.88
2016,3,24,6,45,376.5,42.0,1.5,10.0,100.0,34.04,24.62
2016,3,24,7,0,491.0,54.0,1.7,11.0,147.0,43.28,33.3
2016,3,24,7,15,559.5,62.0,1.8,11.5,200.5,48.78,38.45
2016,3,24,7,30,628.0,70.0,1.9,12.0,254.0,54.21,43.32
2016,3,24,7,45,672.0,76.5,2.05,12.5,307.5,58.18,46.73
2016,3,24,8,0,716.0,83.0,2.2,13.0,361.0,62.05,49.95
2016,3,24,8,15,747.0,87.5,2.25,13.5,413.0,82.9,52.15
2016,3,24,8,30,778.0,92.0,2.3,14.0,465.0,148.04,87.05
2016,3,24,8,45,795.0,97.5,2.4,15.0,512.0,209.86,133.47
2016,3,24,9,0,812.0,103.0,2.5,16.0,559.0,273.46,187.33
2016,3,24,9,15,828.5,106.5,2.65,16.5,602.5,336.78,243.14
2016,3,24,9,30,845.0,110.0,2.8,17.0,646.0,401.23,299.57
2016,3,24,9,45,852.5,115.0,2.95,17.5,682.5,464.01,353.57
2016,3,24,10,0,860.0,120.0,3.1,18.0,719.0,526.3,405.48
2016,3,24,10,15,869.0,122.0,3.2,18.5,749.5,586.0,453.66
2016,3,24,10,30,878.0,124.0,3.3,19.0,780.0,644.77,499.57
2016,3,24,10,45,875.0,130.5,3.4,19.5,801.5,698.72,540.43
2016,3,24,11,0,872.0,137.0,3.5,20.0,823.0,750.14,578.27
2016,3,24,11,15,876.0,138.0,3.55,20.0,838.0,798.88,614.36
2016,3,24,11,30,880.0,139.0,3.6,20.0,853.0,845.21,646.83
2016,3,24,11,45,878.0,141.5,3.65,20.0,859.0,885.42,674.5
2016,3,24,12,0,876.0,144.0,3.7,20.0,865.0,922.4,699.88
2016,3,24,12,15,876.0,143.5,3.75,20.0,864.0,954.77,722.08
2016,3,24,12,30,876.0,143.0,3.8,20.0,863.0,983.68,741.96
2016,3,24,12,45,896.0,130.0,3.9,20.0,859.0,1002.73,755.57
2016,3,24,13,0,916.0,117.0,4.0,20.0,855.0,1030.63,775.36
2016,3,24,13,15,912.0,116.0,4.0,20.0,837.5,1043.75,784.57
2016,3,24,13,30,908.0,115.0,4.0,20.0,820.0,1052.84,791.33
2016,3,24,13,45,901.5,113.5,4.0,20.0,795.0,1054.78,793.5
2016,3,24,14,0,895.0,112.0,4.0,20.0,770.0,1052.66,793.17
2016,3,24,14,15,886.0,110.0,3.95,19.5,737.0,1043.41,789.4
2016,3,24,14,30,877.0,108.0,3.9,19.0,704.0,1042.79,791.71
2016,3,24,14,45,868.0,104.0,3.9,19.0,665.5,1023.16,780.02
2016,3,24,15,0,859.0,100.0,3.9,19.0,627.0,999.76,765.97
2016,3,24,15,15,841.0,97.0,3.85,18.5,582.0,965.2,745.32
2016,3,24,15,30,823.0,94.0,3.8,18.0,537.0,927.59,722.41
2016,3,24,15,45,801.0,89.5,3.75,18.0,487.5,881.68,691.96
2016,3,24,16,0,779.0,85.0,3.7,18.0,438.0,833.56,659.51
2016,3,24,16,15,745.0,80.0,3.45,17.0,385.0,772.53,618.34
2016,3,24,16,30,711.0,75.0,3.2,16.0,332.0,716.33,579.6
2016,3,24,16,45,651.5,70.5,3.0,15.5,277.0,635.53,519.76
2016,3,24,17,0,592.0,66.0,2.8,15.0,222.0,557.22,459.62
2016,3,24,17,15,514.0,57.0,2.5,14.0,170.0,463.63,384.35
2016,3,24,17,30,436.0,48.0,2.2,13.0,118.0,375.84,309.53
2016,3,24,17,45,307.0,34.5,1.9,12.5,74.5,259.94,207.1
2016,3,24,18,0,178.0,21.0,1.6,12.0,31.0,146.97,62.47
2016,3,24,18,15,89.0,10.5,1.65,11.5,15.5,52.28,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.95,9.5,11.0,9.06,0.0
2016,3,25,6,30,0.0,22.0,2.0,10.0,22.0,18.16,9.66
2016,3,25,6,45,0.0,41.0,2.1,10.5,41.0,33.41,24.06
2016,3,25,7,0,0.0,60.0,2.2,11.0,60.0,48.2,37.74
2016,3,25,7,15,0.5,81.0,2.2,11.5,81.0,64.23,52.32
2016,3,25,7,30,1.0,102.0,2.2,12.0,102.0,80.09,66.45
2016,3,25,7,45,6.0,121.0,2.2,12.5,123.0,94.5,78.99
2016,3,25,8,0,11.0,140.0,2.2,13.0,144.0,108.79,91.18
2016,3,25,8,15,133.0,172.0,2.25,13.5,235.5,127.24,99.65
2016,3,25,8,30,255.0,204.0,2.3,14.0,327.0,170.45,126.65
2016,3,25,8,45,237.0,229.0,2.35,14.5,353.0,210.19,158.23
2016,3,25,9,0,219.0,254.0,2.4,15.0,379.0,244.37,186.85
2016,3,25,9,15,290.5,262.0,2.45,15.5,440.0,290.5,222.47
2016,3,25,9,30,362.0,270.0,2.5,16.0,501.0,347.13,267.12
2016,3,25,9,45,627.5,190.5,2.65,16.5,619.0,429.95,330.63
2016,3,25,10,0,893.0,111.0,2.8,17.0,737.0,535.21,413.06
2016,3,25,10,15,901.0,112.5,2.9,17.5,767.5,594.5,460.81
2016,3,25,10,30,909.0,114.0,3.0,18.0,798.0,652.61,506.33
2016,3,25,10,45,916.0,114.5,3.1,18.5,821.5,707.75,548.28
2016,3,25,11,0,923.0,115.0,3.2,19.0,845.0,761.08,587.75
2016,3,25,11,15,926.0,116.0,3.25,19.0,860.0,809.83,623.07
2016,3,25,11,30,929.0,117.0,3.3,19.0,875.0,855.94,654.95
2016,3,25,11,45,929.5,117.5,3.4,19.5,881.0,896.69,681.92
2016,3,25,12,0,930.0,118.0,3.5,20.0,887.0,934.23,706.54
2016,3,25,12,15,929.0,118.0,3.55,20.0,885.5,966.56,728.57
2016,3,25,12,30,928.0,118.0,3.6,20.0,884.0,995.28,748.22
2016,3,25,12,45,933.5,113.0,3.65,20.0,875.5,1021.35,766.16
2016,3,25,13,0,939.0,108.0,3.7,20.0,867.0,1043.65,781.68
2016,3,25,13,15,934.0,106.5,3.7,20.0,848.5,1055.38,789.92
2016,3,25,13,30,929.0,105.0,3.7,20.0,830.0,1062.94,795.63
2016,3,25,13,45,927.0,101.5,3.75,20.0,805.0,1067.12,799.68
2016,3,25,14,0,925.0,98.0,3.8,20.0,780.0,1067.1,801.14
2016,3,25,14,15,915.5,96.0,3.8,19.5,746.5,1057.0,797.2
2016,3,25,14,30,906.0,94.0,3.8,19.0,713.0,1042.86,790.75
2016,3,25,14,45,897.5,90.0,3.8,19.0,674.0,1023.43,779.33
2016,3,25,15,0,889.0,86.0,3.8,19.0,635.0,1000.18,765.41
2016,3,25,15,15,872.0,83.5,3.75,18.5,589.5,966.85,745.65
2016,3,25,15,30,855.0,81.0,3.7,18.0,544.0,930.49,723.66
2016,3,25,15,45,833.5,77.5,3.65,18.0,494.5,895.99,701.41
2016,3,25,16,0,812.0,74.0,3.6,18.0,445.0,848.65,669.65
2016,3,25,16,15,781.0,70.0,3.4,17.5,392.0,790.49,629.9
2016,3,25,16,30,750.0,66.0,3.2,17.0,339.0,731.44,588.5
2016,3,25,16,45,702.0,61.0,3.0,16.5,284.5,657.23,534.22
2016,3,25,17,0,654.0,56.0,2.8,16.0,230.0,584.4,478.91
2016,3,25,17,15,581.5,49.0,2.6,15.0,177.5,499.69,412.32
2016,3,25,17,30,509.0,42.0,2.4,14.0,125.0,415.38,340.95
2016,3,25,17,45,370.5,31.5,2.2,13.0,80.0,293.72,234.75
2016,3,25,18,0,232.0,21.0,2.0,12.0,35.0,177.03,88.36
2016,3,25,18,15,116.0,10.5,2.0,11.5,17.5,65.25,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,190.0,14.5,1.9,9.5,32.5,11.73,0.0
2016,3,26,6,30,380.0,29.0,1.9,10.0,65.0,23.84,14.7
2016,3,26,6,45,488.0,37.0,1.95,10.5,115.0,30.05,21.14
2016,3,26,7,0,596.0,45.0,2.0,11.0,165.0,39.47,29.95
2016,3,26,7,15,655.5,51.0,2.1,11.5,219.0,44.15,34.31
2016,3,26,7,30,715.0,57.0,2.2,12.0,273.0,48.8,38.46
2016,3,26,7,45,755.5,61.0,2.35,13.0,327.5,51.61,40.75
2016,3,26,8,0,796.0,65.0,2.5,14.0,382.0,54.41,42.95
2016,3,26,8,15,822.5,68.5,2.6,14.5,434.5,78.96,45.89
2016,3,26,8,30,849.0,72.0,2.7,15.0,487.0,147.98,83.36
2016,3,26,8,45,868.0,74.5,2.8,16.0,535.0,211.5,131.22
2016,3,26,9,0,887.0,77.0,2.9,17.0,583.0,276.73,186.83
2016,3,26,9,15,900.5,79.0,2.95,17.5,626.5,341.39,244.31
2016,3,26,9,30,914.0,81.0,3.0,18.0,670.0,406.54,301.74
2016,3,26,9,45,924.0,83.0,3.15,18.5,707.0,470.43,356.95
2016,3,26,10,0,934.0,85.0,3.3,19.0,744.0,533.84,410.02
2016,3,26,10,15,941.5,86.5,3.3,19.0,775.0,594.7,459.9
2016,3,26,10,30,949.0,88.0,3.3,19.0,806.0,654.23,507.2
2016,3,26,10,45,952.5,90.0,3.35,19.5,828.5,710.06,549.5
2016,3,26,11,0,956.0,92.0,3.4,20.0,851.0,763.66,588.92
2016,3,26,11,15,959.5,92.5,3.4,20.0,866.5,813.38,623.81
2016,3,26,11,30,963.0,93.0,3.4,20.0,882.0,860.4,655.95
2016,3,26,11,45,961.0,95.0,3.4,20.5,888.0,901.43,682.39
2016,3,26,12,0,959.0,97.0,3.4,21.0,894.0,938.99,706.24
2016,3,26,12,15,958.5,97.0,3.4,21.0,892.5,972.27,728.41
2016,3,26,12,30,958.0,97.0,3.4,21.0,891.0,1001.85,748.11
2016,3,26,12,45,951.5,99.0,3.4,21.0,880.5,1024.01,762.91
2016,3,26,13,0,945.0,101.0,3.4,21.0,870.0,1042.06,775.12
2016,3,26,13,15,941.0,100.0,3.4,21.0,851.5,1055.2,784.25
2016,3,26,13,30,937.0,99.0,3.4,21.0,833.0,1064.2,790.83
2016,3,26,13,45,932.0,97.0,3.4,21.0,807.5,1066.88,793.46
2016,3,26,14,0,927.0,95.0,3.4,21.0,782.0,1065.37,793.55
2016,3,26,14,15,917.5,93.5,3.35,20.5,748.5,1055.71,789.55
2016,3,26,14,30,908.0,92.0,3.3,20.0,715.0,1042.03,783.08
2016,3,26,14,45,895.5,89.5,3.3,20.0,675.0,1020.26,770.24
2016,3,26,15,0,883.0,87.0,3.3,20.0,635.0,994.82,755.04
2016,3,26,15,15,866.0,84.5,3.15,19.5,589.5,961.55,734.77
2016,3,26,15,30,849.0,82.0,3.0,19.0,544.0,935.82,719.65
2016,3,26,15,45,822.5,79.5,2.95,19.0,493.5,887.53,688.02
2016,3,26,16,0,796.0,77.0,2.9,19.0,443.0,837.25,654.68
2016,3,26,16,15,763.5,73.0,2.6,18.0,390.5,778.27,615.17
2016,3,26,16,30,731.0,69.0,2.3,17.0,338.0,718.54,574.0
2016,3,26,16,45,678.5,64.5,2.05,16.5,283.0,642.06,518.14
2016,3,26,17,0,626.0,60.0,1.8,16.0,228.0,573.0,465.93
2016,3,26,17,15,552.0,52.5,1.6,15.0,176.0,482.84,395.55
2016,3,26,17,30,478.0,45.0,1.4,14.0,124.0,398.18,324.79
2016,3,26,17,45,342.0,33.5,1.25,13.5,79.5,278.41,221.46
2016,3,26,18,0,206.0,22.0,1.1,13.0,35.0,164.78,90.23
2016,3,26,18,15,103.0,11.0,1.1,12.5,17.5,59.21,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,31.5,18.0,1.65,10.5,21.0,14.68,0.0
2016,3,27,6,30,63.0,36.0,1.7,11.0,42.0,28.5,18.8
2016,3,27,6,45,102.0,57.5,1.8,11.5,75.0,44.43,33.84
2016,3,27,7,0,141.0,79.0,1.9,12.0,108.0,60.03,48.21
2016,3,27,7,15,163.0,101.5,1.85,12.5,144.5,75.8,62.44
2016,3,27,7,30,185.0,124.0,1.8,13.0,181.0,91.17,75.97
2016,3,27,7,45,208.5,144.0,1.75,13.5,219.5,101.3,84.59
2016,3,27,8,0,232.0,164.0,1.7,14.0,258.0,113.48,94.81
2016,3,27,8,15,497.0,130.0,1.65,14.5,365.0,105.74,73.89
2016,3,27,8,30,762.0,96.0,1.6,15.0,472.0,152.6,90.33
2016,3,27,8,45,796.5,95.5,1.55,16.0,522.5,211.6,133.91
2016,3,27,9,0,831.0,95.0,1.5,17.0,573.0,274.51,186.14
2016,3,27,9,15,847.5,97.5,1.55,17.5,616.5,338.02,241.49
2016,3,27,9,30,864.0,100.0,1.6,18.0,660.0,402.58,297.11
2016,3,27,9,45,880.0,100.5,1.7,18.5,698.5,467.43,351.63
2016,3,27,10,0,896.0,101.0,1.8,19.0,737.0,530.12,402.84
2016,3,27,10,15,904.5,102.5,2.0,19.0,768.0,589.55,451.3
2016,3,27,10,30,913.0,104.0,2.2,19.0,799.0,647.84,497.63
2016,3,27,10,45,918.5,105.5,2.45,19.5,822.0,702.79,539.67
2016,3,27,11,0,924.0,107.0,2.7,20.0,845.0,755.79,579.27
2016,3,27,11,15,927.5,108.0,2.9,20.0,860.5,804.66,614.89
2016,3,27,11,30,931.0,109.0,3.1,20.0,876.0,850.94,647.55
2016,3,27,11,45,931.5,110.0,3.3,20.5,882.5,891.95,675.18
2016,3,27,12,0,932.0,111.0,3.5,21.0,889.0,929.75,700.52
2016,3,27,12,15,932.0,111.0,3.6,20.5,887.5,962.75,724.66
2016,3,27,12,30,932.0,111.0,3.7,20.0,886.0,992.19,746.54
2016,3,27,12,45,932.0,109.0,3.8,20.0,877.0,1015.89,763.25
2016,3,27,13,0,932.0,107.0,3.9,20.0,868.0,1035.71,777.52
2016,3,27,13,15,928.0,106.5,3.95,20.0,850.5,1049.2,787.37
2016,3,27,13,30,924.0,106.0,4.0,20.0,833.0,1058.61,794.68
2016,3,27,13,45,918.0,104.5,4.05,20.0,807.5,1060.79,797.36
2016,3,27,14,0,912.0,103.0,4.1,20.0,782.0,1058.84,797.49
2016,3,27,14,15,903.5,101.5,4.1,19.5,749.5,1050.27,794.54
2016,3,27,14,30,895.0,100.0,4.1,19.0,717.0,1037.73,789.09
2016,3,27,14,45,882.5,98.0,4.2,19.0,677.5,1016.75,777.14
2016,3,27,15,0,870.0,96.0,4.3,19.0,638.0,1003.79,770.83
2016,3,27,15,15,854.0,93.0,4.25,18.5,593.5,970.79,751.12
2016,3,27,15,30,838.0,90.0,4.2,18.0,549.0,934.67,729.18
2016,3,27,15,45,812.0,87.5,4.2,17.5,499.0,887.02,698.95
2016,3,27,16,0,786.0,85.0,4.2,17.0,449.0,837.33,666.69
2016,3,27,16,15,754.0,80.5,4.05,16.0,396.0,778.37,627.29
2016,3,27,16,30,722.0,76.0,3.9,15.0,343.0,723.85,590.06
2016,3,27,16,45,674.0,70.0,3.8,14.5,289.0,649.72,535.34
2016,3,27,17,0,626.0,64.0,3.7,14.0,235.0,577.24,479.77
2016,3,27,17,15,552.0,56.0,3.4,13.0,182.0,486.36,406.62
2016,3,27,17,30,478.0,48.0,3.1,12.0,129.0,400.86,333.35
2016,3,27,17,45,344.0,36.0,2.8,11.5,83.5,281.67,228.21
2016,3,27,18,0,210.0,24.0,2.5,11.0,38.0,169.67,101.75
2016,3,27,18,15,105.0,12.0,2.45,10.5,19.0,60.89,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,154.0,19.0,3.85,6.5,35.5,14.83,1.68
2016,3,28,6,30,308.0,38.0,4.1,7.0,71.0,31.32,21.75
2016,3,28,6,45,428.5,47.5,4.35,7.5,122.0,38.4,29.02
2016,3,28,7,0,549.0,57.0,4.6,8.0,173.0,45.53,35.86
2016,3,28,7,15,614.5,64.0,4.7,8.0,228.5,50.23,40.34
2016,3,28,7,30,680.0,71.0,4.8,8.0,284.0,54.91,44.62
2016,3,28,7,45,731.5,74.5,4.95,8.5,341.0,61.94,50.82
2016,3,28,8,0,783.0,78.0,5.1,9.0,398.0,64.05,52.47
2016,3,28,8,15,812.5,82.0,5.1,9.5,451.5,91.11,56.05
2016,3,28,8,30,842.0,86.0,5.1,10.0,505.0,154.41,90.42
2016,3,28,8,45,866.5,88.0,5.15,10.5,556.0,218.83,140.67
2016,3,28,9,0,891.0,90.0,5.2,11.0,607.0,290.2,203.18
2016,3,28,9,15,906.0,92.5,5.25,11.0,651.5,356.18,264.06
2016,3,28,9,30,921.0,95.0,5.3,11.0,696.0,422.81,325.4
2016,3,28,9,45,934.0,96.0,5.35,11.5,735.0,487.73,383.55
2016,3,28,10,0,947.0,97.0,5.4,12.0,774.0,552.45,439.79
2016,3,28,10,15,954.5,98.5,5.45,12.0,805.0,614.13,492.78
2016,3,28,10,30,962.0,100.0,5.5,12.0,836.0,674.44,543.21
2016,3,28,10,45,968.0,101.0,5.55,12.0,859.5,731.7,590.0
2016,3,28,11,0,974.0,102.0,5.6,12.0,883.0,786.91,634.14
2016,3,28,11,15,682.0,235.5,5.6,12.0,787.5,748.03,600.36
2016,3,28,11,30,390.0,369.0,5.6,12.0,692.0,660.25,528.29
2016,3,28,11,45,358.0,384.0,5.7,12.0,682.5,670.4,536.24
2016,3,28,12,0,326.0,399.0,5.8,12.0,673.0,677.23,541.11
2016,3,28,12,15,297.0,405.5,5.8,12.0,655.0,675.38,539.22
2016,3,28,12,30,268.0,412.0,5.8,12.0,637.0,670.6,535.09
2016,3,28,12,45,264.0,407.5,5.8,12.0,627.0,675.9,539.47
2016,3,28,13,0,260.0,403.0,5.8,12.0,617.0,679.5,542.58
2016,3,28,13,15,594.0,262.5,5.7,12.0,736.0,899.3,717.53
2016,3,28,13,30,928.0,122.0,5.6,12.0,855.0,1079.62,849.2
2016,3,28,13,45,745.5,190.0,5.6,12.0,767.0,1000.51,792.25
2016,3,28,14,0,563.0,258.0,5.6,12.0,679.0,885.26,707.3
2016,3,28,14,15,726.5,187.0,5.5,11.5,706.0,986.49,786.44
2016,3,28,14,30,890.0,116.0,5.4,11.0,733.0,1063.31,843.69
2016,3,28,14,45,875.5,113.5,5.35,11.0,692.0,1039.61,827.47
2016,3,28,15,0,861.0,111.0,5.3,11.0,651.0,1012.24,809.33
2016,3,28,15,15,842.0,107.5,5.2,10.5,604.0,975.85,785.74
2016,3,28,15,30,823.0,104.0,5.1,10.0,557.0,936.42,759.78
2016,3,28,15,45,797.5,100.0,5.0,10.0,506.0,887.64,725.15
2016,3,28,16,0,772.0,96.0,4.9,10.0,455.0,842.8,693.19
2016,3,28,16,15,736.0,90.5,4.65,9.5,401.0,779.73,647.05
2016,3,28,16,30,700.0,85.0,4.4,9.0,347.0,716.28,599.69
2016,3,28,16,45,649.5,78.5,4.15,9.0,291.5,640.26,540.01
2016,3,28,17,0,599.0,72.0,3.9,9.0,236.0,566.04,480.21
2016,3,28,17,15,519.5,62.5,3.45,8.5,183.0,470.53,400.23
2016,3,28,17,30,440.0,53.0,3.0,8.0,130.0,380.89,321.64
2016,3,28,17,45,315.0,40.0,2.65,7.5,85.0,267.75,220.46
2016,3,28,18,0,190.0,27.0,2.3,7.0,40.0,162.61,104.69
2016,3,28,18,15,95.0,13.5,2.2,6.5,20.0,57.21,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,170.0,18.5,2.4,7.0,37.5,14.92,3.42
2016,3,29,6,30,340.0,37.0,2.4,7.0,75.0,30.35,21.1
2016,3,29,6,45,440.5,48.0,2.4,7.5,125.5,38.74,29.41
2016,3,29,7,0,541.0,59.0,2.4,8.0,176.0,46.98,37.24
2016,3,29,7,15,604.0,66.0,2.35,8.5,230.5,51.6,41.54
2016,3,29,7,30,667.0,73.0,2.3,9.0,285.0,56.18,45.61
2016,3,29,7,45,720.0,76.0,2.3,9.5,341.5,57.66,46.76
2016,3,29,8,0,773.0,79.0,2.3,10.0,398.0,64.58,52.73
2016,3,29,8,15,801.0,83.0,2.25,10.5,451.0,92.51,56.55
2016,3,29,8,30,829.0,87.0,2.2,11.0,504.0,154.89,90.54
2016,3,29,8,45,852.0,89.0,2.15,12.0,553.5,218.2,139.18
2016,3,29,9,0,875.0,91.0,2.1,13.0,603.0,283.88,195.5
2016,3,29,9,15,890.0,93.5,2.05,13.0,647.0,353.19,257.2
2016,3,29,9,30,905.0,96.0,2.0,13.0,691.0,418.78,315.4
2016,3,29,9,45,915.0,98.5,1.95,13.5,728.5,482.64,370.14
2016,3,29,10,0,925.0,101.0,1.9,14.0,766.0,546.02,422.41
2016,3,29,10,15,933.0,102.5,1.9,14.0,797.0,606.7,471.7
2016,3,29,10,30,941.0,104.0,1.9,14.0,828.0,666.12,518.39
2016,3,29,10,45,944.5,106.5,1.95,14.5,851.0,721.97,560.31
2016,3,29,11,0,948.0,109.0,2.0,15.0,874.0,775.62,599.35
2016,3,29,11,15,951.5,110.0,2.05,15.0,889.0,825.48,634.67
2016,3,29,11,30,955.0,111.0,2.1,15.0,904.0,872.68,666.92
2016,3,29,11,45,954.0,112.5,2.15,15.0,910.5,913.73,694.75
2016,3,29,12,0,953.0,114.0,2.2,15.0,917.0,951.4,720.24
2016,3,29,12,15,952.0,114.0,2.25,15.0,915.0,984.07,742.33
2016,3,29,12,30,951.0,114.0,2.3,15.0,913.0,1013.04,762.02
2016,3,29,12,45,947.0,114.5,2.35,15.0,902.5,1035.84,777.71
2016,3,29,13,0,943.0,115.0,2.4,15.0,892.0,1054.63,790.91
2016,3,29,13,15,938.5,114.0,2.45,15.0,873.0,1067.25,800.23
2016,3,29,13,30,934.0,113.0,2.5,15.0,854.0,1075.72,807.05
2016,3,29,13,45,617.5,232.0,2.55,15.0,715.5,913.5,698.45
2016,3,29,14,0,301.0,351.0,2.6,15.0,577.0,697.91,540.48
2016,3,29,14,15,299.5,335.5,2.6,14.5,552.5,683.61,533.92
2016,3,29,14,30,298.0,320.0,2.6,14.0,528.0,667.51,524.5
2016,3,29,14,45,149.0,186.5,2.65,14.0,290.5,345.48,279.76
2016,3,29,15,0,0.0,53.0,2.7,14.0,53.0,43.99,31.26
2016,3,29,15,15,0.0,86.0,2.65,14.0,86.0,71.51,54.59
2016,3,29,15,30,0.0,119.0,2.6,14.0,119.0,101.39,79.69
2016,3,29,15,45,0.0,122.5,2.6,14.0,122.5,105.44,83.29
2016,3,29,16,0,0.0,126.0,2.6,14.0,126.0,110.08,87.46
2016,3,29,16,15,0.0,100.5,2.4,13.5,100.5,86.17,67.79
2016,3,29,16,30,0.0,75.0,2.2,13.0,75.0,62.49,48.03
2016,3,29,16,45,0.0,63.0,2.0,12.5,63.0,52.2,39.43
2016,3,29,17,0,0.0,51.0,1.8,12.0,51.0,42.2,30.92
2016,3,29,17,15,0.0,39.5,1.6,11.0,39.5,32.63,22.68
2016,3,29,17,30,0.0,28.0,1.4,10.0,28.0,23.09,14.3
2016,3,29,17,45,0.0,18.5,1.25,9.5,18.5,15.23,7.24
2016,3,29,18,0,0.0,9.0,1.1,9.0,9.0,7.39,0.0
2016,3,29,18,15,0.0,4.5,1.1,8.5,4.5,3.84,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,192.0,17.5,0.85,6.0,40.0,14.02,4.05
2016,3,30,6,30,384.0,35.0,1.0,7.0,80.0,28.61,19.73
2016,3,30,6,45,480.5,44.5,1.2,8.0,131.0,35.85,26.83
2016,3,30,7,0,577.0,54.0,1.4,9.0,182.0,43.0,33.54
2016,3,30,7,15,637.0,60.5,1.4,9.5,236.5,47.44,37.63
2016,3,30,7,30,697.0,67.0,1.4,10.0,291.0,51.83,41.52
2016,3,30,7,45,736.0,72.0,1.4,11.0,346.0,59.73,48.34
2016,3,30,8,0,775.0,77.0,1.4,12.0,401.0,62.94,50.84
2016,3,30,8,15,803.0,81.0,1.4,12.5,454.0,92.17,55.11
2016,3,30,8,30,831.0,85.0,1.4,13.0,507.0,154.66,89.23
2016,3,30,8,45,851.0,88.5,1.4,14.0,556.0,218.7,138.22
2016,3,30,9,0,871.0,92.0,1.4,15.0,605.0,284.77,194.25
2016,3,30,9,15,885.5,94.5,1.5,15.0,648.5,353.65,254.92
2016,3,30,9,30,900.0,97.0,1.6,15.0,692.0,418.74,312.19
2016,3,30,9,45,910.5,99.0,1.7,15.5,729.5,482.05,366.2
2016,3,30,10,0,921.0,101.0,1.8,16.0,767.0,544.92,418.07
2016,3,30,10,15,929.0,102.5,1.95,16.0,797.5,605.3,467.42
2016,3,30,10,30,937.0,104.0,2.1,16.0,828.0,664.42,514.45
2016,3,30,10,45,941.5,105.5,2.25,16.5,851.0,719.74,556.48
2016,3,30,11,0,946.0,107.0,2.4,17.0,874.0,772.94,595.86
2016,3,30,11,15,949.0,108.0,2.45,17.0,888.5,822.21,630.74
2016,3,30,11,30,952.0,109.0,2.5,17.0,903.0,868.77,662.61
2016,3,30,11,45,951.0,110.0,2.65,17.0,909.0,909.1,690.83
2016,3,30,12,0,950.0,111.0,2.8,17.0,915.0,946.04,716.76
2016,3,30,12,15,949.0,111.0,2.9,17.0,913.0,978.47,739.24
2016,3,30,12,30,948.0,111.0,3.0,17.0,911.0,1007.21,759.31
2016,3,30,12,45,945.0,110.5,3.1,17.5,900.0,1029.73,773.85
2016,3,30,13,0,942.0,110.0,3.2,18.0,889.0,1048.24,785.84
2016,3,30,13,15,937.0,109.0,3.25,18.0,870.0,1060.17,794.65
2016,3,30,13,30,932.0,108.0,3.3,18.0,851.0,1067.94,800.92
2016,3,30,13,45,924.0,107.5,3.35,18.0,824.0,1069.04,802.96
2016,3,30,14,0,916.0,107.0,3.4,18.0,797.0,1066.01,802.47
2016,3,30,14,15,906.0,105.0,3.4,17.5,763.0,1055.17,798.05
2016,3,30,14,30,896.0,103.0,3.4,17.0,729.0,1040.36,791.13
2016,3,30,14,45,882.0,101.0,3.4,17.0,688.5,1017.7,777.5
2016,3,30,15,0,868.0,99.0,3.4,17.0,648.0,1003.17,769.59
2016,3,30,15,15,850.0,96.0,3.4,16.5,602.0,968.1,748.89
2016,3,30,15,30,832.0,93.0,3.4,16.0,556.0,930.01,726.01
2016,3,30,15,45,806.5,89.5,3.4,16.0,505.5,881.63,694.12
2016,3,30,16,0,781.0,86.0,3.4,16.0,455.0,831.24,660.33
2016,3,30,16,15,748.0,81.5,3.25,15.5,401.5,771.54,619.37
2016,3,30,16,30,715.0,77.0,3.1,15.0,348.0,716.22,580.69
2016,3,30,16,45,666.5,71.0,3.0,14.5,293.5,642.01,526.46
2016,3,30,17,0,618.0,65.0,2.9,14.0,239.0,569.56,471.54
2016,3,30,17,15,545.5,57.0,2.65,13.0,186.5,480.27,400.29
2016,3,30,17,30,473.0,49.0,2.4,12.0,134.0,396.31,329.15
2016,3,30,17,45,352.0,37.5,2.15,11.0,88.5,285.97,233.03
2016,3,30,18,0,231.0,26.0,1.9,10.0,43.0,185.4,128.11
2016,3,30,18,15,115.5,13.0,1.85,9.5,21.5,66.3,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,186.5,19.0,1.2,8.0,41.5,15.21,5.62
2016,3,31,6,30,373.0,38.0,1.2,8.0,83.0,31.05,21.89
2016,3,31,6,45,469.0,47.5,1.2,8.5,133.5,38.17,28.91
2016,3,31,7,0,565.0,57.0,1.2,9.0,184.0,45.22,35.58
2016,3,31,7,15,623.5,63.5,1.15,9.5,238.5,49.54,39.55
2016,3,31,7,30,682.0,70.0,1.1,10.0,293.0,53.81,43.31
2016,3,31,7,45,724.5,74.5,1.1,11.0,348.0,61.47,49.89
2016,3,31,8,0,767.0,79.0,1.1,12.0,403.0,64.26,51.99
2016,3,31,8,15,794.5,83.0,1.15,12.5,455.0,94.4,56.55
2016,3,31,8,30,822.0,87.0,1.2,13.0,507.0,156.28,90.71
2016,3,31,8,45,845.0,89.0,1.25,14.0,556.5,219.09,138.69
2016,3,31,9,0,868.0,91.0,1.3,15.0,606.0,284.26,193.91
2016,3,31,9,15,882.5,93.5,1.4,15.5,649.5,352.97,253.88
2016,3,31,9,30,897.0,96.0,1.5,16.0,693.0,417.79,310.15
2016,3,31,9,45,909.0,97.5,1.6,16.5,731.0,481.06,363.8
2016,3,31,10,0,921.0,99.0,1.7,17.0,769.0,544.06,415.46
2016,3,31,10,15,929.0,100.5,1.85,17.5,799.5,604.33,463.6
2016,3,31,10,30,937.0,102.0,2.0,18.0,830.0,663.34,509.25
2016,3,31,10,45,943.0,102.5,2.2,18.5,853.0,718.63,551.22
2016,3,31,11,0,949.0,103.0,2.4,19.0,876.0,771.91,590.69
2016,3,31,11,15,952.0,103.5,2.55,19.0,891.0,820.7,625.53
2016,3,31,11,30,955.0,104.0,2.7,19.0,906.0,866.76,657.62
2016,3,31,11,45,957.0,104.5,2.85,19.5,912.5,909.05,685.72
2016,3,31,12,0,959.0,105.0,3.0,20.0,919.0,948.15,711.51
2016,3,31,12,15,958.5,104.5,3.1,20.0,917.0,980.62,733.78
2016,3,31,12,30,958.0,104.0,3.2,20.0,915.0,1009.39,753.66
2016,3,31,12,45,954.5,104.5,3.35,20.0,904.5,1032.49,770.29
2016,3,31,13,0,951.0,105.0,3.5,20.0,894.0,1051.57,784.41
2016,3,31,13,15,946.5,104.0,3.6,19.5,875.5,1063.96,795.39
2016,3,31,13,30,942.0,103.0,3.7,19.0,857.0,1072.17,803.84
2016,3,31,13,45,936.0,101.5,3.85,19.0,830.5,1074.1,807.17
2016,3,31,14,0,930.0,100.0,4.0,19.0,804.0,1071.84,807.87
2016,3,31,14,15,921.5,98.0,4.05,19.0,770.5,1062.32,803.14
2016,3,31,14,30,913.0,96.0,4.1,19.0,737.0,1048.75,795.86
2016,3,31,14,45,900.5,94.0,4.15,19.0,697.0,1027.25,783.3
2016,3,31,15,0,888.0,92.0,4.2,19.0,657.0,1002.1,768.32
2016,3,31,15,15,872.0,89.5,4.15,18.5,611.0,969.49,748.99
2016,3,31,15,30,856.0,87.0,4.1,18.0,565.0,944.41,734.88
2016,3,31,15,45,832.0,84.0,4.1,17.5,514.5,897.4,705.22
2016,3,31,16,0,808.0,81.0,4.1,17.0,464.0,848.25,673.57
2016,3,31,16,15,777.0,77.0,3.95,16.5,411.0,790.05,633.8
2016,3,31,16,30,746.0,73.0,3.8,16.0,358.0,730.94,592.38
2016,3,31,16,45,699.5,68.0,3.65,15.5,303.0,657.98,539.0
2016,3,31,17,0,653.0,63.0,3.5,15.0,248.0,591.77,488.91
2016,3,31,17,15,583.5,55.5,3.2,14.0,194.5,503.67,419.03
2016,3,31,17,30,514.0,48.0,2.9,13.0,141.0,420.55,348.67
2016,3,31,17,45,397.5,37.0,2.6,12.5,94.5,311.45,253.23
2016,3,31,18,0,281.0,26.0,2.3,12.0,48.0,212.9,150.68
2016,3,31,18,15,140.5,13.0,2.15,11.5,24.0,78.04,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,38.0,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,76.0,11.0,1.7,8.0,12.0,9.39,0.0
2016,4,1,6,15,219.5,25.5,1.75,8.5,49.0,20.86,10.57
2016,4,1,6,30,363.0,40.0,1.8,9.0,86.0,32.62,23.25
2016,4,1,6,45,455.5,50.0,1.85,9.5,136.5,40.07,30.51
2016,4,1,7,0,548.0,60.0,1.9,10.0,187.0,47.41,37.4
2016,4,1,7,15,605.5,67.5,1.85,10.5,240.5,52.38,41.93
2016,4,1,7,30,663.0,75.0,1.8,11.0,294.0,57.25,46.2
2016,4,1,7,45,514.0,115.5,1.8,12.0,303.0,82.35,68.25
2016,4,1,8,0,365.0,156.0,1.8,13.0,312.0,110.17,92.16
2016,4,1,8,15,349.5,181.5,1.75,13.5,346.0,140.23,104.29
2016,4,1,8,30,334.0,207.0,1.7,14.0,380.0,183.92,133.42
2016,4,1,8,45,590.5,152.0,1.7,15.0,492.0,217.54,148.02
2016,4,1,9,0,847.0,97.0,1.7,16.0,604.0,284.93,194.99
2016,4,1,9,15,862.0,100.0,1.7,16.5,647.0,349.26,251.25
2016,4,1,9,30,877.0,103.0,1.7,17.0,690.0,416.89,309.24
2016,4,1,9,45,888.0,105.0,1.7,17.5,727.0,478.98,361.44
2016,4,1,10,0,899.0,107.0,1.7,18.0,764.0,540.73,411.49
2016,4,1,10,15,907.0,108.5,1.7,18.5,794.0,599.8,457.68
2016,4,1,10,30,915.0,110.0,1.7,19.0,824.0,657.66,501.23
2016,4,1,10,45,920.0,111.0,1.7,19.5,846.5,711.63,540.5
2016,4,1,11,0,925.0,112.0,1.7,20.0,869.0,763.58,577.06
2016,4,1,11,15,928.5,112.5,1.7,20.0,884.0,811.69,609.98
2016,4,1,11,30,932.0,113.0,1.7,20.0,899.0,857.19,639.83
2016,4,1,11,45,933.0,113.5,1.75,20.5,905.0,897.79,665.44
2016,4,1,12,0,934.0,114.0,1.8,21.0,911.0,935.21,688.79
2016,4,1,12,15,933.0,114.0,1.85,21.0,909.0,966.99,709.7
2016,4,1,12,30,932.0,114.0,1.9,21.0,907.0,995.15,728.34
2016,4,1,12,45,934.5,110.5,1.95,21.5,897.5,1019.35,743.1
2016,4,1,13,0,937.0,107.0,2.0,22.0,888.0,1039.71,755.47
2016,4,1,13,15,932.5,106.5,2.0,22.0,869.5,1052.36,763.87
2016,4,1,13,30,928.0,106.0,2.0,22.0,851.0,1060.9,769.89
2016,4,1,13,45,921.5,104.5,2.05,22.0,824.5,1062.2,772.19
2016,4,1,14,0,915.0,103.0,2.1,22.0,798.0,1059.35,772.1
2016,4,1,14,15,906.0,101.0,2.15,21.5,764.5,1049.31,769.07
2016,4,1,14,30,897.0,99.0,2.2,21.0,731.0,1035.3,763.64
2016,4,1,14,45,884.5,96.5,2.25,21.0,691.0,1013.34,751.65
2016,4,1,15,0,872.0,94.0,2.3,21.0,651.0,987.78,737.37
2016,4,1,15,15,855.5,91.5,2.3,20.5,606.0,966.02,726.46
2016,4,1,15,30,839.0,89.0,2.3,20.0,561.0,929.77,705.67
2016,4,1,15,45,817.0,85.5,2.3,20.0,511.0,884.39,677.13
2016,4,1,16,0,795.0,82.0,2.3,20.0,461.0,836.82,646.66
2016,4,1,16,15,764.5,77.5,2.15,19.5,408.0,778.85,608.19
2016,4,1,16,30,734.0,73.0,2.0,19.0,355.0,720.01,568.18
2016,4,1,16,45,690.5,67.5,1.85,18.5,301.0,649.34,518.18
2016,4,1,17,0,647.0,62.0,1.7,18.0,247.0,584.9,471.02
2016,4,1,17,15,580.0,54.5,1.55,17.0,194.5,498.9,405.37
2016,4,1,17,30,513.0,47.0,1.4,16.0,142.0,417.72,339.01
2016,4,1,17,45,403.0,36.5,1.3,15.0,95.5,313.25,250.73
2016,4,1,18,0,293.0,26.0,1.2,14.0,49.0,219.99,157.18
2016,4,1,18,15,146.5,13.0,1.15,13.5,24.5,80.68,0.0
2016,4,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,43.0,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,2,6,0,86.0,12.0,1.1,10.0,14.0,10.24,0.0
2016,4,2,6,15,228.0,26.5,1.2,10.5,52.0,21.64,11.67
2016,4,2,6,30,370.0,41.0,1.3,11.0,90.0,33.37,23.81
2016,4,2,6,45,459.0,51.5,1.4,12.0,140.5,41.2,31.26
2016,4,2,7,0,548.0,62.0,1.5,13.0,191.0,48.89,38.3
2016,4,2,7,15,605.5,69.0,1.5,13.5,245.0,53.41,42.35
2016,4,2,7,30,663.0,76.0,1.5,14.0,299.0,57.86,46.18
2016,4,2,7,45,697.0,83.0,1.5,15.0,352.5,61.96,49.48
2016,4,2,8,0,731.0,90.0,1.5,16.0,406.0,65.89,52.55
2016,4,2,8,15,759.5,94.5,1.6,16.5,458.0,103.57,62.95
2016,4,2,8,30,788.0,99.0,1.7,17.0,510.0,163.72,96.54
2016,4,2,8,45,798.0,107.5,1.8,18.0,556.5,227.14,145.29
2016,4,2,9,0,808.0,116.0,1.9,19.0,603.0,291.45,199.42
2016,4,2,9,15,824.0,119.0,1.95,19.5,646.0,353.81,253.24
2016,4,2,9,30,840.0,122.0,2.0,20.0,689.0,417.2,307.23
2016,4,2,9,45,844.0,129.0,2.1,21.0,724.5,479.45,358.49
2016,4,2,10,0,848.0,136.0,2.2,22.0,760.0,540.82,407.11
2016,4,2,10,15,856.5,138.5,2.2,22.0,790.0,599.69,453.41
2016,4,2,10,30,865.0,141.0,2.2,22.0,820.0,657.6,497.54
2016,4,2,10,45,866.0,145.5,2.2,22.5,841.5,711.14,536.18
2016,4,2,11,0,867.0,150.0,2.2,23.0,863.0,762.51,572.07
2016,4,2,11,15,870.5,151.0,2.15,23.0,877.5,810.18,605.28
2016,4,2,11,30,874.0,152.0,2.1,23.0,892.0,855.41,635.06
2016,4,2,11,45,873.5,153.5,2.05,23.5,897.5,895.11,659.06
2016,4,2,12,0,873.0,155.0,2.0,24.0,903.0,931.68,680.7
2016,4,2,12,15,872.0,154.5,1.95,24.0,900.0,962.54,699.76
2016,4,2,12,30,871.0,154.0,1.9,24.0,897.0,989.86,716.49
2016,4,2,12,45,886.0,142.0,1.85,24.0,890.5,1004.0,724.83
2016,4,2,13,0,901.0,130.0,1.8,24.0,884.0,1027.78,739.47
2016,4,2,13,15,895.5,129.0,1.8,24.0,865.0,1038.66,746.61
2016,4,2,13,30,890.0,128.0,1.8,24.0,846.0,1045.52,751.52
2016,4,2,13,45,881.0,127.0,1.85,24.0,819.0,1044.84,752.59
2016,4,2,14,0,872.0,126.0,1.9,24.0,792.0,1053.67,759.92
2016,4,2,14,15,861.5,124.0,1.9,23.5,758.0,1042.33,755.33
2016,4,2,14,30,851.0,122.0,1.9,23.0,724.0,1027.08,748.6
2016,4,2,14,45,832.5,121.0,1.95,23.0,683.0,1001.18,734.32
2016,4,2,15,0,814.0,120.0,2.0,23.0,642.0,971.87,717.86
2016,4,2,15,15,795.0,116.5,2.0,22.5,596.5,936.08,697.81
2016,4,2,15,30,776.0,113.0,2.0,22.0,551.0,897.44,675.62
2016,4,2,15,45,743.5,110.5,2.0,22.0,500.5,851.51,646.85
2016,4,2,16,0,711.0,108.0,2.0,22.0,450.0,797.97,612.35
2016,4,2,16,15,676.5,102.5,1.9,21.0,397.5,738.09,574.06
2016,4,2,16,30,642.0,97.0,1.8,20.0,345.0,677.86,534.32
2016,4,2,16,45,587.5,90.0,1.7,19.5,291.0,600.32,479.27
2016,4,2,17,0,533.0,83.0,1.6,19.0,237.0,524.98,423.26
2016,4,2,17,15,461.5,72.5,1.45,18.0,186.0,436.98,354.75
2016,4,2,17,30,390.0,62.0,1.3,17.0,135.0,352.41,285.86
2016,4,2,17,45,281.0,47.0,1.2,16.0,90.5,251.1,200.57
2016,4,2,18,0,172.0,32.0,1.1,15.0,46.0,162.1,116.61
2016,4,2,18,15,86.0,16.0,1.0,14.5,23.0,54.38,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
