Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.9,10.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.0,11.0,11.0,9.39,0.0
2016,4,3,6,15,56.0,31.5,1.0,11.5,39.0,24.96,14.77
2016,4,3,6,30,112.0,52.0,1.0,12.0,67.0,39.59,29.26
2016,4,3,6,45,145.0,74.0,1.05,12.5,103.0,55.22,43.7
2016,4,3,7,0,178.0,96.0,1.1,13.0,139.0,70.38,57.43
2016,4,3,7,15,219.0,112.5,1.05,13.5,178.5,81.63,67.39
2016,4,3,7,30,260.0,129.0,1.0,14.0,218.0,92.57,76.77
2016,4,3,7,45,469.5,119.5,1.0,15.0,312.0,84.25,68.99
2016,4,3,8,0,679.0,110.0,1.0,16.0,406.0,79.3,64.19
2016,4,3,8,15,709.0,116.0,1.05,16.5,458.0,111.33,69.98
2016,4,3,8,30,739.0,122.0,1.1,17.0,510.0,170.36,103.61
2016,4,3,8,45,759.0,127.5,1.15,17.5,557.5,230.95,149.75
2016,4,3,9,0,779.0,133.0,1.2,18.0,605.0,293.73,202.13
2016,4,3,9,15,795.5,136.5,1.25,18.5,648.0,355.79,255.13
2016,4,3,9,30,812.0,140.0,1.3,19.0,691.0,422.16,310.65
2016,4,3,9,45,823.0,143.5,1.4,20.0,727.5,482.98,360.13
2016,4,3,10,0,834.0,147.0,1.5,21.0,764.0,543.72,407.76
2016,4,3,10,15,842.5,149.5,1.55,21.0,793.5,601.88,453.22
2016,4,3,10,30,851.0,152.0,1.6,21.0,823.0,659.11,496.63
2016,4,3,10,45,859.0,152.0,1.65,21.5,846.0,712.63,535.27
2016,4,3,11,0,867.0,152.0,1.7,22.0,869.0,764.56,571.7
2016,4,3,11,15,870.5,153.0,1.7,22.0,883.0,812.18,604.89
2016,4,3,11,30,874.0,154.0,1.7,22.0,897.0,857.36,634.81
2016,4,3,11,45,875.0,155.0,1.7,22.5,903.0,897.79,659.53
2016,4,3,12,0,876.0,156.0,1.7,23.0,909.0,935.17,682.03
2016,4,3,12,15,703.0,245.5,1.7,23.0,849.0,904.68,660.87
2016,4,3,12,30,530.0,335.0,1.7,23.0,789.0,851.25,622.16
2016,4,3,12,45,699.5,244.0,1.7,23.0,836.0,948.56,691.33
2016,4,3,13,0,869.0,153.0,1.7,23.0,883.0,1033.04,744.79
2016,4,3,13,15,697.0,228.5,1.75,23.0,806.0,966.31,702.52
2016,4,3,13,30,525.0,304.0,1.8,23.0,729.0,877.0,642.49
2016,4,3,13,45,499.5,299.5,1.85,23.0,693.5,854.91,629.8
2016,4,3,14,0,474.0,295.0,1.9,23.0,658.0,829.84,614.31
2016,4,3,14,15,468.5,283.0,2.0,22.5,629.5,814.61,607.54
2016,4,3,14,30,463.0,271.0,2.1,22.0,601.0,796.76,598.79
2016,4,3,14,45,531.5,230.5,2.25,22.0,589.0,819.53,619.28
2016,4,3,15,0,600.0,190.0,2.4,22.0,577.0,844.89,640.83
2016,4,3,15,15,686.0,153.5,2.5,21.5,566.0,879.17,667.9
2016,4,3,15,30,772.0,117.0,2.6,21.0,555.0,903.75,688.51
2016,4,3,15,45,590.5,145.5,2.75,21.0,463.5,749.95,583.44
2016,4,3,16,0,409.0,174.0,2.9,21.0,372.0,595.65,471.37
2016,4,3,16,15,539.5,132.5,2.85,20.0,362.5,646.0,515.86
2016,4,3,16,30,670.0,91.0,2.8,19.0,353.0,692.6,553.67
2016,4,3,16,45,625.0,83.5,2.8,18.5,299.5,620.98,501.88
2016,4,3,17,0,580.0,76.0,2.8,18.0,246.0,550.84,449.96
2016,4,3,17,15,510.5,67.0,2.55,17.0,194.0,464.12,381.22
2016,4,3,17,30,441.0,58.0,2.3,16.0,142.0,382.28,313.34
2016,4,3,17,45,324.0,45.0,2.1,15.0,96.0,272.28,219.88
2016,4,3,18,0,207.0,32.0,1.9,14.0,50.0,179.48,132.38
2016,4,3,18,15,103.5,16.0,1.85,13.5,25.0,62.52,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.5,1.6,9.5,10.0,6.4,0.0
2016,4,4,6,0,118.0,15.0,1.7,10.0,20.0,11.72,0.0
2016,4,4,6,15,261.0,29.0,1.85,10.5,60.0,23.68,14.13
2016,4,4,6,30,404.0,43.0,2.0,11.0,100.0,34.95,25.34
2016,4,4,6,45,494.0,52.0,2.2,11.5,152.0,41.54,31.69
2016,4,4,7,0,584.0,61.0,2.4,12.0,204.0,48.07,37.74
2016,4,4,7,15,638.5,67.5,2.45,12.5,258.5,52.28,41.5
2016,4,4,7,30,693.0,74.0,2.5,13.0,313.0,56.43,45.06
2016,4,4,7,45,732.0,78.5,2.6,14.0,368.0,64.23,51.66
2016,4,4,8,0,771.0,83.0,2.7,15.0,423.0,66.86,53.58
2016,4,4,8,15,797.5,86.5,2.7,15.5,475.0,101.38,59.42
2016,4,4,8,30,824.0,90.0,2.7,16.0,527.0,162.94,94.62
2016,4,4,8,45,845.0,93.0,2.75,17.0,576.0,226.23,143.54
2016,4,4,9,0,866.0,96.0,2.8,18.0,625.0,291.63,199.13
2016,4,4,9,15,880.5,98.5,2.85,18.5,668.5,360.07,258.84
2016,4,4,9,30,895.0,101.0,2.9,19.0,712.0,424.61,314.83
2016,4,4,9,45,906.0,103.0,2.95,19.5,749.5,487.54,368.17
2016,4,4,10,0,917.0,105.0,3.0,20.0,787.0,550.09,419.42
2016,4,4,10,15,925.5,106.5,3.05,20.0,817.5,610.18,467.97
2016,4,4,10,30,934.0,108.0,3.1,20.0,848.0,669.07,514.17
2016,4,4,10,45,936.5,111.0,3.2,20.5,870.5,723.84,555.24
2016,4,4,11,0,939.0,114.0,3.3,21.0,893.0,776.34,593.52
2016,4,4,11,15,942.5,115.0,3.35,21.0,908.5,825.31,628.22
2016,4,4,11,30,946.0,116.0,3.4,21.0,924.0,871.63,659.9
2016,4,4,11,45,945.0,118.5,3.45,21.5,930.0,912.76,686.5
2016,4,4,12,0,944.0,121.0,3.5,22.0,936.0,950.57,710.67
2016,4,4,12,15,944.0,121.0,3.55,22.0,934.5,983.43,732.79
2016,4,4,12,30,944.0,121.0,3.6,22.0,933.0,1012.69,752.55
2016,4,4,12,45,941.5,120.5,3.7,22.0,922.5,1035.33,768.36
2016,4,4,13,0,939.0,120.0,3.8,22.0,912.0,1054.01,781.72
2016,4,4,13,15,935.5,119.0,3.85,22.0,893.5,1067.15,791.22
2016,4,4,13,30,932.0,118.0,3.9,22.0,875.0,1076.18,798.2
2016,4,4,13,45,925.0,117.0,4.0,22.0,848.5,1077.53,800.68
2016,4,4,14,0,918.0,116.0,4.1,22.0,822.0,1074.73,800.63
2016,4,4,14,15,909.0,114.0,4.1,21.5,788.5,1064.71,796.8
2016,4,4,14,30,900.0,112.0,4.1,21.0,755.0,1050.7,790.48
2016,4,4,14,45,891.0,108.0,4.1,21.0,715.0,1030.55,778.62
2016,4,4,15,0,882.0,104.0,4.1,21.0,675.0,1018.42,772.36
2016,4,4,15,15,866.0,101.0,4.05,20.5,629.0,984.83,752.57
2016,4,4,15,30,850.0,98.0,4.0,20.0,583.0,948.08,730.57
2016,4,4,15,45,831.0,93.5,4.0,20.0,533.0,903.86,701.99
2016,4,4,16,0,812.0,89.0,4.0,20.0,483.0,857.21,671.32
2016,4,4,16,15,781.0,84.5,3.8,19.0,429.0,798.15,632.57
2016,4,4,16,30,750.0,80.0,3.6,18.0,375.0,738.14,592.06
2016,4,4,16,45,704.5,74.5,3.45,17.5,319.0,670.57,543.59
2016,4,4,17,0,659.0,69.0,3.3,17.0,263.0,599.36,490.52
2016,4,4,17,15,588.5,61.5,2.9,16.0,208.5,510.39,420.49
2016,4,4,17,30,518.0,54.0,2.5,15.0,154.0,426.31,350.43
2016,4,4,17,45,397.0,43.0,2.1,14.0,105.0,314.56,255.01
2016,4,4,18,0,276.0,32.0,1.7,13.0,56.0,215.22,161.68
2016,4,4,18,15,138.0,16.0,1.6,12.5,28.0,100.21,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,8.0,1.2,9.0,12.0,6.83,0.0
2016,4,5,6,0,181.0,16.0,1.2,10.0,24.0,13.07,0.0
2016,4,5,6,15,330.5,28.0,1.35,10.5,67.0,22.88,13.74
2016,4,5,6,30,480.0,40.0,1.5,11.0,110.0,32.59,23.32
2016,4,5,6,45,565.0,47.5,1.65,12.0,163.5,38.15,28.64
2016,4,5,7,0,650.0,55.0,1.8,13.0,217.0,47.58,37.17
2016,4,5,7,15,701.5,60.5,1.8,14.0,273.5,51.6,40.64
2016,4,5,7,30,753.0,66.0,1.8,15.0,330.0,55.58,43.94
2016,4,5,7,45,788.5,70.0,1.85,16.0,385.5,58.15,45.89
2016,4,5,8,0,824.0,74.0,1.9,17.0,441.0,60.69,47.75
2016,4,5,8,15,848.5,77.5,2.0,17.5,494.5,98.39,54.62
2016,4,5,8,30,873.0,81.0,2.1,18.0,548.0,169.22,96.7
2016,4,5,8,45,891.5,83.5,2.25,19.0,597.0,234.04,146.51
2016,4,5,9,0,910.0,86.0,2.4,20.0,646.0,300.44,202.69
2016,4,5,9,15,923.0,88.0,2.45,20.5,689.5,366.06,259.93
2016,4,5,9,30,936.0,90.0,2.5,21.0,733.0,432.01,316.68
2016,4,5,9,45,946.0,91.5,2.55,22.0,770.5,496.31,369.9
2016,4,5,10,0,956.0,93.0,2.6,23.0,808.0,560.03,420.58
2016,4,5,10,15,962.5,94.5,2.55,23.0,838.0,620.95,468.62
2016,4,5,10,30,969.0,96.0,2.5,23.0,868.0,680.36,513.89
2016,4,5,10,45,973.5,97.0,2.45,23.5,890.5,736.22,554.1
2016,4,5,11,0,978.0,98.0,2.4,24.0,913.0,789.86,591.36
2016,4,5,11,15,980.5,98.5,2.4,24.0,927.0,839.05,624.22
2016,4,5,11,30,983.0,99.0,2.4,24.0,941.0,885.38,654.49
2016,4,5,11,45,984.0,99.0,2.45,24.5,947.0,926.9,680.44
2016,4,5,12,0,985.0,99.0,2.5,25.0,953.0,965.04,703.99
2016,4,5,12,15,984.0,99.0,2.6,25.0,950.0,997.82,725.84
2016,4,5,12,30,983.0,99.0,2.7,25.0,947.0,1026.8,745.31
2016,4,5,12,45,977.5,100.0,2.8,25.5,935.5,1048.57,758.77
2016,4,5,13,0,972.0,101.0,2.9,26.0,924.0,1066.15,769.7
2016,4,5,13,15,967.5,100.0,2.9,26.0,904.5,1078.39,777.91
2016,4,5,13,30,963.0,99.0,2.9,26.0,885.0,1086.35,783.6
2016,4,5,13,45,956.5,98.0,2.95,26.0,857.5,1088.02,785.99
2016,4,5,14,0,950.0,97.0,3.0,26.0,830.0,1085.43,785.9
2016,4,5,14,15,941.0,95.5,2.95,26.0,796.0,1075.53,780.37
2016,4,5,14,30,932.0,94.0,2.9,26.0,762.0,1061.54,772.43
2016,4,5,14,45,919.5,92.0,2.85,26.0,721.0,1039.5,759.46
2016,4,5,15,0,907.0,90.0,2.8,26.0,680.0,1013.75,744.23
2016,4,5,15,15,891.5,87.5,2.65,25.5,633.5,981.0,724.97
2016,4,5,15,30,876.0,85.0,2.5,25.0,587.0,945.1,703.57
2016,4,5,15,45,853.5,82.5,2.35,24.5,536.0,909.83,682.42
2016,4,5,16,0,831.0,80.0,2.2,24.0,485.0,861.91,652.39
2016,4,5,16,15,801.5,76.0,2.0,23.0,431.0,804.21,615.9
2016,4,5,16,30,772.0,72.0,1.8,22.0,377.0,745.49,577.72
2016,4,5,16,45,728.5,67.0,1.6,21.5,321.5,674.04,528.04
2016,4,5,17,0,685.0,62.0,1.4,21.0,266.0,603.59,477.41
2016,4,5,17,15,619.5,55.5,1.3,20.0,211.5,522.98,417.94
2016,4,5,17,30,554.0,49.0,1.2,19.0,157.0,442.31,353.88
2016,4,5,17,45,442.0,39.0,1.2,18.0,108.0,335.53,266.27
2016,4,5,18,0,330.0,29.0,1.2,17.0,59.0,240.46,179.31
2016,4,5,18,15,165.0,14.5,1.2,16.5,29.5,111.73,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,69.0,9.5,1.15,13.5,12.5,8.11,0.0
2016,4,6,6,0,138.0,19.0,1.1,14.0,25.0,14.81,0.0
2016,4,6,6,15,279.0,32.5,1.1,15.0,67.5,26.56,16.72
2016,4,6,6,30,420.0,46.0,1.1,16.0,110.0,37.33,27.0
2016,4,6,6,45,502.5,55.5,1.15,17.5,162.0,44.23,33.32
2016,4,6,7,0,585.0,65.0,1.2,19.0,214.0,51.02,39.26
2016,4,6,7,15,639.5,72.0,1.3,19.5,269.5,55.5,43.12
2016,4,6,7,30,694.0,79.0,1.4,20.0,325.0,59.89,46.76
2016,4,6,7,45,538.0,121.0,1.55,21.0,330.0,85.69,68.59
2016,4,6,8,0,382.0,163.0,1.7,22.0,335.0,109.31,88.06
2016,4,6,8,15,598.5,132.0,1.75,22.5,437.5,119.37,76.29
2016,4,6,8,30,815.0,101.0,1.8,23.0,540.0,172.22,99.31
2016,4,6,8,45,713.0,137.5,1.85,24.0,546.5,232.19,149.33
2016,4,6,9,0,611.0,174.0,1.9,25.0,553.0,284.99,196.73
2016,4,6,9,15,742.5,146.0,1.95,25.5,637.0,348.58,245.72
2016,4,6,9,30,874.0,118.0,2.0,26.0,721.0,429.54,308.78
2016,4,6,9,45,684.5,198.0,2.05,27.0,685.5,465.65,341.06
2016,4,6,10,0,495.0,278.0,2.1,28.0,650.0,479.33,353.48
2016,4,6,10,15,566.5,265.5,2.05,28.0,707.0,544.1,401.74
2016,4,6,10,30,638.0,253.0,2.0,28.0,764.0,616.2,453.98
2016,4,6,10,45,653.5,255.0,1.95,28.5,790.5,667.83,489.57
2016,4,6,11,0,669.0,257.0,1.9,29.0,817.0,719.29,524.1
2016,4,6,11,15,566.0,304.0,1.85,29.0,783.5,718.49,521.96
2016,4,6,11,30,463.0,351.0,1.8,29.0,750.0,709.24,513.93
2016,4,6,11,45,520.5,336.5,1.8,29.5,788.0,770.72,555.23
2016,4,6,12,0,578.0,322.0,1.8,30.0,826.0,833.76,596.12
2016,4,6,12,15,595.5,312.5,1.7,30.0,830.0,866.17,616.25
2016,4,6,12,30,613.0,303.0,1.6,30.0,834.0,896.64,635.11
2016,4,6,12,45,753.5,224.0,1.55,30.0,869.0,979.37,689.22
2016,4,6,13,0,894.0,145.0,1.5,30.0,904.0,1033.87,721.36
2016,4,6,13,15,714.5,225.5,1.4,30.0,824.0,978.88,686.06
2016,4,6,13,30,535.0,306.0,1.3,30.0,744.0,887.08,625.17
2016,4,6,13,45,701.0,222.0,1.25,30.0,777.0,983.26,689.69
2016,4,6,14,0,867.0,138.0,1.2,30.0,810.0,1058.87,734.45
2016,4,6,14,15,856.5,135.5,1.05,30.0,776.0,1046.83,724.52
2016,4,6,14,30,846.0,133.0,0.9,30.0,742.0,1030.86,713.42
2016,4,6,14,45,763.5,149.0,0.8,30.0,675.5,967.51,674.85
2016,4,6,15,0,681.0,165.0,0.7,30.0,609.0,895.38,631.01
2016,4,6,15,15,730.0,142.0,0.6,29.5,588.5,905.6,639.37
2016,4,6,15,30,779.0,119.0,0.5,29.0,568.0,909.45,642.73
2016,4,6,15,45,749.5,106.5,0.4,29.0,508.0,847.53,603.96
2016,4,6,16,0,720.0,94.0,0.3,29.0,448.0,783.88,564.46
2016,4,6,16,15,521.0,121.5,0.3,28.0,362.5,613.53,456.14
2016,4,6,16,30,322.0,149.0,0.3,27.0,277.0,447.71,341.38
2016,4,6,16,45,283.0,134.0,0.3,26.5,235.0,388.95,300.85
2016,4,6,17,0,244.0,119.0,0.3,26.0,193.0,332.8,259.57
2016,4,6,17,15,211.0,98.0,0.4,25.0,152.5,275.59,216.81
2016,4,6,17,30,178.0,77.0,0.5,24.0,112.0,220.78,173.69
2016,4,6,17,45,126.0,55.5,0.6,23.0,76.5,156.67,121.08
2016,4,6,18,0,74.0,34.0,0.7,22.0,41.0,96.66,69.01
2016,4,6,18,15,37.0,17.0,0.7,21.5,20.5,39.27,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,1.5,12.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,1.6,13.0,15.0,12.37,0.0
2016,4,7,6,15,17.0,35.5,1.8,13.5,38.0,28.46,18.62
2016,4,7,6,30,34.0,56.0,2.0,14.0,61.0,43.9,33.04
2016,4,7,6,45,50.0,79.0,2.25,14.5,90.0,60.67,48.3
2016,4,7,7,0,66.0,102.0,2.5,15.0,119.0,77.14,63.02
2016,4,7,7,15,81.0,124.0,2.65,15.0,149.5,92.71,76.77
2016,4,7,7,30,96.0,146.0,2.8,15.0,180.0,104.75,87.17
2016,4,7,7,45,207.0,161.5,2.95,15.5,251.0,116.26,96.76
2016,4,7,8,0,318.0,177.0,3.1,16.0,322.0,121.89,101.1
2016,4,7,8,15,331.5,197.5,3.1,16.5,364.0,152.1,111.94
2016,4,7,8,30,345.0,218.0,3.1,17.0,406.0,194.82,140.04
2016,4,7,8,45,304.0,248.5,3.15,17.5,425.0,236.05,173.93
2016,4,7,9,0,263.0,279.0,3.2,18.0,444.0,272.73,205.49
2016,4,7,9,15,230.5,305.0,3.15,18.0,456.5,306.47,234.45
2016,4,7,9,30,198.0,331.0,3.1,18.0,469.0,333.51,257.38
2016,4,7,9,45,177.0,350.5,3.1,18.5,478.5,357.3,276.38
2016,4,7,10,0,156.0,370.0,3.1,19.0,488.0,378.78,292.9
2016,4,7,10,15,108.5,369.0,3.0,19.5,453.0,364.63,281.69
2016,4,7,10,30,61.0,368.0,2.9,20.0,418.0,345.58,266.29
2016,4,7,10,45,117.5,396.0,2.8,20.5,494.5,419.7,322.13
2016,4,7,11,0,174.0,424.0,2.7,21.0,571.0,495.96,378.14
2016,4,7,11,15,186.0,431.0,2.6,21.0,590.5,526.07,399.77
2016,4,7,11,30,198.0,438.0,2.5,21.0,610.0,556.75,421.83
2016,4,7,11,45,203.5,436.5,2.45,21.5,614.0,574.56,433.77
2016,4,7,12,0,209.0,435.0,2.4,22.0,618.0,591.79,445.26
2016,4,7,12,15,169.5,437.5,2.35,22.0,586.0,571.5,429.71
2016,4,7,12,30,130.0,440.0,2.3,22.0,554.0,548.09,412.04
2016,4,7,12,45,169.0,435.0,2.3,22.0,580.5,589.6,443.2
2016,4,7,13,0,208.0,430.0,2.3,22.0,607.0,631.81,474.23
2016,4,7,13,15,197.0,421.0,2.3,22.0,586.0,620.41,466.16
2016,4,7,13,30,186.0,412.0,2.3,22.0,565.0,607.47,457.39
2016,4,7,13,45,239.0,389.5,2.35,22.0,579.5,643.4,485.55
2016,4,7,14,0,292.0,367.0,2.4,22.0,594.0,699.47,527.04
2016,4,7,14,15,197.0,354.5,2.45,21.5,505.0,572.08,436.18
2016,4,7,14,30,102.0,342.0,2.5,21.0,416.0,444.08,342.22
2016,4,7,14,45,81.0,314.5,2.55,21.0,371.0,395.34,306.67
2016,4,7,15,0,60.0,287.0,2.6,21.0,326.0,346.4,269.96
2016,4,7,15,15,89.0,274.5,2.6,20.5,328.5,363.4,285.56
2016,4,7,15,30,118.0,262.0,2.6,20.0,331.0,398.88,314.93
2016,4,7,15,45,233.5,227.0,2.65,20.0,347.5,483.86,384.2
2016,4,7,16,0,349.0,192.0,2.7,20.0,364.0,540.35,431.06
2016,4,7,16,15,309.5,174.5,2.65,19.5,315.0,476.61,383.47
2016,4,7,16,30,270.0,157.0,2.6,19.0,266.0,414.46,336.55
2016,4,7,16,45,237.5,140.0,2.55,18.5,225.5,360.54,294.9
2016,4,7,17,0,205.0,123.0,2.5,18.0,185.0,308.73,253.64
2016,4,7,17,15,175.5,101.0,2.3,17.5,146.5,254.59,209.2
2016,4,7,17,30,146.0,79.0,2.1,17.0,108.0,202.52,165.14
2016,4,7,17,45,101.5,57.0,1.95,16.5,74.5,132.81,105.47
2016,4,7,18,0,57.0,35.0,1.8,16.0,41.0,78.24,56.87
2016,4,7,18,15,28.5,17.5,1.8,15.5,20.5,35.85,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,12.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,22.0,1.5,13.0,22.0,18.14,9.97
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,29.76,20.77
2016,4,8,6,45,0.0,53.0,1.7,13.5,53.0,43.45,33.26
2016,4,8,7,0,0.0,70.0,1.8,14.0,70.0,56.82,45.27
2016,4,8,7,15,0.0,88.5,1.75,14.0,88.5,71.14,58.0
2016,4,8,7,30,0.0,107.0,1.7,14.0,107.0,85.32,70.38
2016,4,8,7,45,0.0,66.5,1.7,14.0,66.5,55.12,43.51
2016,4,8,8,0,0.0,26.0,1.7,14.0,26.0,21.47,13.52
2016,4,8,8,15,0.0,37.5,1.65,14.0,37.5,31.02,20.8
2016,4,8,8,30,0.0,49.0,1.6,14.0,49.0,40.6,28.81
2016,4,8,8,45,15.5,148.0,1.55,14.5,158.0,123.16,96.55
2016,4,8,9,0,31.0,247.0,1.5,15.0,267.0,198.72,156.46
2016,4,8,9,15,55.5,284.0,1.5,15.0,322.0,238.79,187.21
2016,4,8,9,30,80.0,321.0,1.5,15.0,377.0,282.97,221.3
2016,4,8,9,45,218.0,329.5,1.55,15.5,493.0,359.81,279.13
2016,4,8,10,0,356.0,338.0,1.6,16.0,609.0,454.93,350.84
2016,4,8,10,15,313.0,364.5,1.65,16.0,609.0,479.39,369.79
2016,4,8,10,30,270.0,391.0,1.7,16.0,609.0,499.29,384.96
2016,4,8,10,45,296.0,395.5,1.75,16.0,640.5,542.18,417.4
2016,4,8,11,0,322.0,400.0,1.8,16.0,672.0,586.89,450.65
2016,4,8,11,15,404.0,376.0,1.8,16.0,722.5,650.32,497.94
2016,4,8,11,30,486.0,352.0,1.8,16.0,773.0,727.78,554.09
2016,4,8,11,45,349.0,398.5,1.85,16.5,702.5,672.39,511.35
2016,4,8,12,0,212.0,445.0,1.9,17.0,632.0,603.37,458.99
2016,4,8,12,15,114.0,366.0,1.95,17.0,466.5,451.95,348.19
2016,4,8,12,30,16.0,287.0,2.0,17.0,301.0,262.78,203.55
2016,4,8,12,45,15.5,281.5,2.05,17.0,295.0,258.72,201.24
2016,4,8,13,0,15.0,276.0,2.1,17.0,289.0,254.5,198.15
2016,4,8,13,15,15.0,270.0,2.1,17.0,283.0,250.18,195.0
2016,4,8,13,30,15.0,264.0,2.1,17.0,277.0,245.75,191.78
2016,4,8,13,45,17.0,272.5,2.1,17.0,287.0,256.94,200.81
2016,4,8,14,0,19.0,281.0,2.1,17.0,297.0,268.45,210.08
2016,4,8,14,15,9.5,183.5,2.1,17.0,191.5,167.85,131.01
2016,4,8,14,30,0.0,86.0,2.1,17.0,86.0,71.67,53.4
2016,4,8,14,45,0.0,67.5,2.1,17.0,67.5,56.15,40.87
2016,4,8,15,0,0.0,49.0,2.1,17.0,49.0,40.68,28.21
2016,4,8,15,15,0.0,30.0,2.05,16.5,30.0,24.86,15.17
2016,4,8,15,30,0.0,11.0,2.0,16.0,11.0,9.09,2.01
2016,4,8,15,45,0.0,11.0,1.95,16.0,11.0,9.09,2.03
2016,4,8,16,0,0.0,11.0,1.9,16.0,11.0,9.08,2.05
2016,4,8,16,15,0.0,64.0,1.75,15.5,64.0,53.04,39.4
2016,4,8,16,30,0.0,117.0,1.6,15.0,117.0,103.17,81.78
2016,4,8,16,45,0.0,99.5,1.5,15.0,99.5,87.29,68.6
2016,4,8,17,0,0.0,82.0,1.4,15.0,82.0,71.35,55.27
2016,4,8,17,15,0.0,65.0,1.25,14.5,65.0,55.84,42.18
2016,4,8,17,30,0.0,48.0,1.1,14.0,48.0,40.18,28.72
2016,4,8,17,45,0.0,33.0,1.0,14.0,33.0,27.27,17.39
2016,4,8,18,0,0.0,18.0,0.9,14.0,18.0,14.83,6.35
2016,4,8,18,15,0.0,9.0,0.9,13.5,9.0,7.4,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.75,11.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,11.5,0.95,11.5,11.5,9.45,2.58
2016,4,9,6,30,0.0,18.0,1.1,12.0,18.0,14.81,7.6
2016,4,9,6,45,0.0,26.0,1.25,12.5,26.0,21.42,13.68
2016,4,9,7,0,0.0,34.0,1.4,13.0,34.0,28.05,19.7
2016,4,9,7,15,0.0,43.0,1.45,13.0,43.0,35.53,26.42
2016,4,9,7,30,0.0,52.0,1.5,13.0,52.0,43.02,33.06
2016,4,9,7,45,100.5,124.5,1.55,13.5,171.0,92.74,76.84
2016,4,9,8,0,201.0,197.0,1.6,14.0,290.0,137.46,115.15
2016,4,9,8,15,144.5,219.5,1.6,14.0,290.5,160.82,124.66
2016,4,9,8,30,88.0,242.0,1.6,14.0,291.0,188.47,146.89
2016,4,9,8,45,159.5,265.5,1.6,14.5,363.0,224.32,171.79
2016,4,9,9,0,231.0,289.0,1.6,15.0,435.0,274.79,209.33
2016,4,9,9,15,207.0,312.5,1.55,15.0,450.0,304.45,234.39
2016,4,9,9,30,183.0,336.0,1.5,15.0,465.0,331.46,256.79
2016,4,9,9,45,107.0,321.0,1.5,15.0,397.5,304.65,237.71
2016,4,9,10,0,31.0,306.0,1.5,15.0,330.0,265.48,207.86
2016,4,9,10,15,142.5,351.0,1.4,15.0,466.0,371.6,289.94
2016,4,9,10,30,254.0,396.0,1.3,15.0,602.0,493.31,380.85
2016,4,9,10,45,223.0,412.0,1.25,15.5,596.5,502.17,385.5
2016,4,9,11,0,192.0,428.0,1.2,16.0,591.0,511.5,390.93
2016,4,9,11,15,223.0,431.0,1.1,16.0,623.0,553.3,421.11
2016,4,9,11,30,254.0,434.0,1.0,16.0,655.0,606.78,458.56
2016,4,9,11,45,219.5,441.5,0.95,16.5,633.5,591.68,445.69
2016,4,9,12,0,185.0,449.0,0.9,17.0,612.0,583.08,437.85
2016,4,9,12,15,191.0,447.5,0.8,17.0,615.5,599.55,448.92
2016,4,9,12,30,197.0,446.0,0.7,17.0,619.0,615.38,459.14
2016,4,9,12,45,251.5,430.0,0.6,17.0,647.5,679.41,503.31
2016,4,9,13,0,306.0,414.0,0.5,17.0,676.0,728.18,535.85
2016,4,9,13,15,224.0,414.0,0.55,17.0,604.0,638.59,474.14
2016,4,9,13,30,142.0,414.0,0.6,17.0,532.0,564.01,422.3
2016,4,9,13,45,181.5,399.0,0.65,17.0,544.5,594.0,446.52
2016,4,9,14,0,221.0,384.0,0.7,17.0,557.0,623.14,468.98
2016,4,9,14,15,283.0,353.5,0.85,17.0,565.5,678.07,510.94
2016,4,9,14,30,345.0,323.0,1.0,17.0,574.0,709.27,536.56
2016,4,9,14,45,298.5,313.5,1.15,17.0,522.0,652.62,498.37
2016,4,9,15,0,252.0,304.0,1.3,17.0,470.0,595.61,459.63
2016,4,9,15,15,150.0,273.5,1.4,16.5,370.5,440.16,346.05
2016,4,9,15,30,48.0,243.0,1.5,16.0,271.0,289.25,229.8
2016,4,9,15,45,34.5,213.5,1.6,16.0,233.0,245.43,196.32
2016,4,9,16,0,21.0,184.0,1.7,16.0,195.0,186.43,149.36
2016,4,9,16,15,97.0,176.5,1.7,15.5,217.5,278.42,227.27
2016,4,9,16,30,173.0,169.0,1.7,15.0,240.0,332.09,273.06
2016,4,9,16,45,157.5,147.0,1.7,15.0,204.5,290.34,239.55
2016,4,9,17,0,142.0,125.0,1.7,15.0,169.0,249.24,206.22
2016,4,9,17,15,124.0,102.0,1.55,14.5,135.0,205.81,170.2
2016,4,9,17,30,106.0,79.0,1.4,14.0,101.0,163.32,133.93
2016,4,9,17,45,75.5,57.5,1.25,14.0,70.5,116.72,93.0
2016,4,9,18,0,45.0,36.0,1.1,14.0,40.0,71.89,52.82
2016,4,9,18,15,22.5,18.0,1.1,13.5,20.0,33.36,3.77
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,18.5,11.5,1.05,10.5,13.0,9.82,0.0
2016,4,10,6,0,37.0,23.0,1.2,11.0,26.0,18.57,7.17
2016,4,10,6,15,88.5,43.5,1.3,11.0,57.0,34.07,24.13
2016,4,10,6,30,140.0,64.0,1.4,11.0,88.0,48.29,37.56
2016,4,10,6,45,172.0,85.5,1.5,11.5,125.0,63.33,51.38
2016,4,10,7,0,204.0,107.0,1.6,12.0,162.0,77.89,64.46
2016,4,10,7,15,232.0,125.5,1.6,12.0,201.5,90.07,75.26
2016,4,10,7,30,260.0,144.0,1.6,12.0,241.0,101.83,85.47
2016,4,10,7,45,174.5,171.0,1.65,12.5,240.5,121.61,102.34
2016,4,10,8,0,89.0,198.0,1.7,13.0,240.0,142.22,119.61
2016,4,10,8,15,45.0,179.5,1.75,13.0,201.0,136.84,108.18
2016,4,10,8,30,1.0,161.0,1.8,13.0,162.0,128.98,102.63
2016,4,10,8,45,23.0,213.0,1.85,13.5,228.0,172.81,137.01
2016,4,10,9,0,45.0,265.0,1.9,14.0,294.0,214.78,169.4
2016,4,10,9,15,55.0,291.0,1.95,14.0,328.5,243.65,192.0
2016,4,10,9,30,65.0,317.0,2.0,14.0,363.0,274.38,216.1
2016,4,10,9,45,50.5,316.5,2.15,14.5,353.5,276.23,217.42
2016,4,10,10,0,36.0,316.0,2.3,15.0,344.0,275.71,216.73
2016,4,10,10,15,25.0,289.5,2.4,15.0,309.5,254.03,199.71
2016,4,10,10,30,14.0,263.0,2.5,15.0,275.0,226.98,178.32
2016,4,10,10,45,7.0,199.5,2.65,15.5,205.5,171.25,133.75
2016,4,10,11,0,0.0,136.0,2.8,16.0,136.0,113.8,87.34
2016,4,10,11,15,5.5,186.5,2.85,16.0,191.5,160.82,125.25
2016,4,10,11,30,11.0,237.0,2.9,16.0,247.0,209.07,163.56
2016,4,10,11,45,10.5,228.0,3.0,16.0,237.5,202.02,157.87
2016,4,10,12,0,10.0,219.0,3.1,16.0,228.0,194.74,152.16
2016,4,10,12,15,10.5,226.0,3.15,16.0,236.0,202.19,158.12
2016,4,10,12,30,11.0,233.0,3.2,16.0,244.0,209.7,164.12
2016,4,10,12,45,11.0,231.5,3.25,16.0,242.0,209.22,163.83
2016,4,10,13,0,11.0,230.0,3.3,16.0,240.0,208.67,163.52
2016,4,10,13,15,7.5,195.5,3.35,16.0,202.5,174.91,136.72
2016,4,10,13,30,4.0,161.0,3.4,16.0,165.0,141.05,109.66
2016,4,10,13,45,2.0,137.5,3.45,16.0,139.5,118.43,91.5
2016,4,10,14,0,0.0,114.0,3.5,16.0,114.0,95.86,73.22
2016,4,10,14,15,0.0,128.5,3.5,15.5,128.5,108.59,83.91
2016,4,10,14,30,0.0,143.0,3.5,15.0,143.0,121.63,94.87
2016,4,10,14,45,4.5,175.0,3.55,15.0,178.0,155.75,123.08
2016,4,10,15,0,9.0,207.0,3.6,15.0,213.0,191.48,152.49
2016,4,10,15,15,4.5,131.5,3.5,14.5,134.5,116.32,91.52
2016,4,10,15,30,0.0,56.0,3.4,14.0,56.0,46.46,33.57
2016,4,10,15,45,0.0,82.5,3.35,14.0,82.5,68.55,52.32
2016,4,10,16,0,0.0,109.0,3.3,14.0,109.0,92.61,72.7
2016,4,10,16,15,0.0,61.5,3.15,13.5,61.5,50.96,37.87
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,11.54,4.29
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,9.88,2.89
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,8.22,1.47
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,6.57,0.04
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,11.5,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,0.8,9.5,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,0.9,10.0,10.0,8.22,0.44
2016,4,11,6,15,0.0,21.0,0.85,10.5,21.0,17.3,9.61
2016,4,11,6,30,0.0,32.0,0.8,11.0,32.0,26.42,18.12
2016,4,11,6,45,0.0,46.0,0.8,11.5,46.0,38.05,28.79
2016,4,11,7,0,0.0,60.0,0.8,12.0,60.0,49.6,39.22
2016,4,11,7,15,0.0,74.0,0.85,12.0,74.0,60.76,49.19
2016,4,11,7,30,0.0,88.0,0.9,12.0,88.0,71.84,58.91
2016,4,11,7,45,0.0,102.0,1.0,12.5,102.0,82.83,68.28
2016,4,11,8,0,0.0,116.0,1.1,13.0,116.0,93.72,77.43
2016,4,11,8,15,44.0,181.0,1.2,13.0,206.0,137.9,109.02
2016,4,11,8,30,88.0,246.0,1.3,13.0,296.0,191.42,149.64
2016,4,11,8,45,111.0,272.0,1.45,13.5,340.0,223.85,173.91
2016,4,11,9,0,134.0,298.0,1.6,14.0,384.0,256.24,198.78
2016,4,11,9,15,224.0,308.5,1.65,14.5,463.0,307.4,236.87
2016,4,11,9,30,314.0,319.0,1.7,15.0,542.0,367.89,283.01
2016,4,11,9,45,176.5,321.5,1.75,15.5,448.5,335.56,260.73
2016,4,11,10,0,39.0,324.0,1.8,16.0,355.0,283.35,221.05
2016,4,11,10,15,36.0,330.0,1.8,16.0,359.0,292.64,228.32
2016,4,11,10,30,33.0,336.0,1.8,16.0,363.0,301.48,234.94
2016,4,11,10,45,24.5,310.0,1.85,16.5,330.5,279.31,217.29
2016,4,11,11,0,16.0,284.0,1.9,17.0,298.0,249.71,193.94
2016,4,11,11,15,59.5,360.0,1.95,17.0,412.5,358.03,277.86
2016,4,11,11,30,103.0,436.0,2.0,17.0,527.0,467.59,359.93
2016,4,11,11,45,107.5,435.0,2.05,17.5,530.0,479.47,367.69
2016,4,11,12,0,112.0,434.0,2.1,18.0,533.0,504.29,385.38
2016,4,11,12,15,65.0,370.0,2.1,18.0,427.5,395.47,304.27
2016,4,11,12,30,18.0,306.0,2.1,18.0,322.0,281.46,217.34
2016,4,11,12,45,18.5,301.5,2.15,18.5,318.0,279.45,216.01
2016,4,11,13,0,19.0,297.0,2.2,19.0,314.0,277.33,214.2
2016,4,11,13,15,121.0,355.5,2.25,19.0,456.5,474.83,366.35
2016,4,11,13,30,223.0,414.0,2.3,19.0,599.0,643.89,490.47
2016,4,11,13,45,552.0,264.5,2.35,19.0,704.5,865.44,654.5
2016,4,11,14,0,881.0,115.0,2.4,19.0,810.0,1029.94,766.37
2016,4,11,14,15,872.0,113.0,2.4,18.5,776.5,1019.52,760.39
2016,4,11,14,30,863.0,111.0,2.4,18.0,743.0,1005.29,753.88
2016,4,11,14,45,446.5,186.0,2.45,18.0,512.0,677.45,526.82
2016,4,11,15,0,30.0,261.0,2.5,18.0,281.0,285.56,223.59
2016,4,11,15,15,28.5,243.5,2.45,18.0,262.0,267.31,211.2
2016,4,11,15,30,27.0,226.0,2.4,18.0,243.0,230.82,183.02
2016,4,11,15,45,30.0,211.0,2.4,18.0,228.0,237.46,189.1
2016,4,11,16,0,33.0,196.0,2.4,18.0,213.0,225.8,180.54
2016,4,11,16,15,46.0,181.0,2.3,17.5,201.5,222.47,179.3
2016,4,11,16,30,59.0,166.0,2.2,17.0,190.0,218.3,177.24
2016,4,11,16,45,52.5,143.5,2.15,17.0,163.0,188.59,153.27
2016,4,11,17,0,46.0,121.0,2.1,17.0,136.0,159.08,129.08
2016,4,11,17,15,271.0,88.5,1.9,16.0,148.5,298.79,248.54
2016,4,11,17,30,496.0,56.0,1.7,15.0,161.0,408.07,335.99
2016,4,11,17,45,400.0,45.5,1.5,14.5,114.5,313.58,254.58
2016,4,11,18,0,304.0,35.0,1.3,14.0,68.0,228.74,178.67
2016,4,11,18,15,152.0,17.5,1.25,13.5,34.0,111.92,45.7
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,14.5,1.85,9.5,20.0,12.38,0.0
2016,4,12,6,0,147.0,29.0,2.0,10.0,40.0,22.38,11.69
2016,4,12,6,15,251.5,45.0,2.1,10.5,82.0,34.45,24.7
2016,4,12,6,30,356.0,61.0,2.2,11.0,124.0,46.32,35.89
2016,4,12,6,45,434.0,71.5,2.3,11.5,175.0,53.86,42.95
2016,4,12,7,0,512.0,82.0,2.4,12.0,226.0,63.18,51.34
2016,4,12,7,15,272.0,113.0,2.35,12.0,191.5,82.55,68.6
2016,4,12,7,30,32.0,144.0,2.3,12.0,157.0,107.05,90.1
2016,4,12,7,45,16.0,144.5,2.25,12.5,151.0,112.97,94.79
2016,4,12,8,0,0.0,145.0,2.2,13.0,145.0,114.35,95.45
2016,4,12,8,15,0.0,151.0,2.1,13.5,151.0,120.19,95.56
2016,4,12,8,30,0.0,157.0,2.0,14.0,157.0,126.05,99.87
2016,4,12,8,45,20.5,211.0,1.9,14.5,224.5,171.08,135.15
2016,4,12,9,0,41.0,265.0,1.8,15.0,292.0,213.89,168.06
2016,4,12,9,15,39.5,279.5,1.8,15.5,307.0,230.62,180.85
2016,4,12,9,30,38.0,294.0,1.8,16.0,322.0,247.26,193.5
2016,4,12,9,45,123.0,335.5,1.85,16.5,430.0,322.19,250.5
2016,4,12,10,0,208.0,377.0,1.9,17.0,538.0,409.5,316.32
2016,4,12,10,15,166.0,391.5,1.95,17.0,523.5,415.89,321.25
2016,4,12,10,30,124.0,406.0,2.0,17.0,509.0,417.62,322.51
2016,4,12,10,45,98.0,406.0,2.15,17.5,488.5,408.58,315.28
2016,4,12,11,0,72.0,406.0,2.3,18.0,468.0,399.78,307.99
2016,4,12,11,15,139.5,426.0,2.4,18.0,548.0,484.69,372.71
2016,4,12,11,30,207.0,446.0,2.5,18.0,628.0,569.01,435.59
2016,4,12,11,45,551.0,289.5,2.7,18.0,778.5,751.22,575.19
2016,4,12,12,0,895.0,133.0,2.9,18.0,929.0,916.81,694.81
2016,4,12,12,15,894.5,133.0,2.95,18.0,926.5,947.14,714.36
2016,4,12,12,30,894.0,133.0,3.0,18.0,924.0,974.06,732.84
2016,4,12,12,45,860.5,152.0,3.15,18.0,906.0,997.74,750.04
2016,4,12,13,0,827.0,171.0,3.3,18.0,888.0,1004.6,756.08
2016,4,12,13,15,821.5,170.0,3.35,18.0,869.0,1014.49,763.65
2016,4,12,13,30,816.0,169.0,3.4,18.0,850.0,1020.52,768.74
2016,4,12,13,45,806.0,168.0,3.45,18.0,823.5,1018.13,768.35
2016,4,12,14,0,796.0,167.0,3.5,18.0,797.0,1011.86,765.55
2016,4,12,14,15,784.5,164.0,3.55,17.5,763.0,998.24,759.37
2016,4,12,14,30,773.0,161.0,3.6,17.0,729.0,989.85,756.9
2016,4,12,14,45,758.5,157.0,3.65,17.0,689.5,965.11,741.78
2016,4,12,15,0,744.0,153.0,3.7,17.0,650.0,937.16,724.53
2016,4,12,15,15,723.5,148.5,3.75,16.5,605.0,899.88,701.94
2016,4,12,15,30,703.0,144.0,3.8,16.0,560.0,860.12,677.3
2016,4,12,15,45,678.5,137.5,3.85,16.0,511.5,812.25,645.11
2016,4,12,16,0,654.0,131.0,3.9,16.0,463.0,762.77,611.24
2016,4,12,16,15,619.0,124.0,3.85,15.5,411.5,702.56,569.33
2016,4,12,16,30,584.0,117.0,3.8,15.0,360.0,642.19,526.24
2016,4,12,16,45,533.0,109.0,3.8,14.5,307.0,562.44,466.1
2016,4,12,17,0,482.0,101.0,3.8,14.0,254.0,493.24,411.85
2016,4,12,17,15,416.0,89.0,3.65,13.5,203.5,412.24,345.61
2016,4,12,17,30,350.0,77.0,3.5,13.0,153.0,336.68,281.51
2016,4,12,17,45,253.0,61.0,3.35,12.5,107.5,244.54,201.54
2016,4,12,18,0,156.0,45.0,3.2,12.0,62.0,152.37,120.03
2016,4,12,18,15,78.0,22.5,3.05,11.5,31.0,73.0,33.13
2016,4,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
