Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,16.0,2.15,8.5,21.0,13.66,0.0
2016,4,13,6,0,120.0,32.0,2.3,9.0,42.0,24.92,14.36
2016,4,13,6,15,225.5,50.0,2.3,9.0,85.5,38.04,28.11
2016,4,13,6,30,331.0,68.0,2.3,9.0,129.0,51.23,40.65
2016,4,13,6,45,403.0,81.5,2.35,9.5,180.0,60.72,49.5
2016,4,13,7,0,475.0,95.0,2.4,10.0,231.0,69.96,57.87
2016,4,13,7,15,528.0,104.5,2.35,10.5,284.5,76.07,63.17
2016,4,13,7,30,581.0,114.0,2.3,11.0,338.0,83.92,69.88
2016,4,13,7,45,627.0,119.0,2.3,11.5,392.5,85.45,70.86
2016,4,13,8,0,673.0,124.0,2.3,12.0,447.0,87.02,71.84
2016,4,13,8,15,701.0,129.5,2.3,12.5,497.5,128.23,81.39
2016,4,13,8,30,729.0,135.0,2.3,13.0,548.0,186.03,117.63
2016,4,13,8,45,761.0,134.5,2.3,14.0,597.5,243.64,162.63
2016,4,13,9,0,793.0,134.0,2.3,15.0,647.0,309.62,218.11
2016,4,13,9,15,808.0,137.0,2.35,15.5,689.0,370.25,271.16
2016,4,13,9,30,823.0,140.0,2.4,16.0,731.0,431.77,324.17
2016,4,13,9,45,855.0,131.5,2.5,16.5,771.5,492.05,374.92
2016,4,13,10,0,887.0,123.0,2.6,17.0,812.0,554.13,425.68
2016,4,13,10,15,894.5,125.0,2.65,17.0,841.5,611.83,472.36
2016,4,13,10,30,902.0,127.0,2.7,17.0,871.0,668.27,516.74
2016,4,13,10,45,906.0,128.5,2.75,17.5,892.0,720.46,555.82
2016,4,13,11,0,910.0,130.0,2.8,18.0,913.0,770.56,592.28
2016,4,13,11,15,912.5,131.0,2.85,18.0,926.5,816.81,625.65
2016,4,13,11,30,915.0,132.0,2.9,18.0,940.0,860.42,655.64
2016,4,13,11,45,913.5,133.5,3.0,18.5,944.5,898.33,680.6
2016,4,13,12,0,912.0,135.0,3.1,19.0,949.0,933.0,703.24
2016,4,13,12,15,911.0,135.0,3.15,19.0,945.5,963.37,723.91
2016,4,13,12,30,910.0,135.0,3.2,19.0,942.0,990.23,742.26
2016,4,13,12,45,916.0,129.0,3.3,19.5,933.0,1014.37,757.84
2016,4,13,13,0,922.0,123.0,3.4,20.0,924.0,1034.78,770.99
2016,4,13,13,15,917.5,122.0,3.5,20.0,904.5,1046.02,779.66
2016,4,13,13,30,913.0,121.0,3.6,20.0,885.0,1053.2,785.87
2016,4,13,13,45,904.0,120.5,3.7,20.0,857.5,1052.33,786.9
2016,4,13,14,0,895.0,120.0,3.8,20.0,830.0,1047.43,785.44
2016,4,13,14,15,885.5,118.0,3.9,19.5,796.5,1036.47,781.56
2016,4,13,14,30,876.0,116.0,4.0,19.0,763.0,1021.64,775.17
2016,4,13,14,45,857.5,116.5,4.1,19.0,721.5,1009.34,769.12
2016,4,13,15,0,839.0,117.0,4.2,19.0,680.0,981.06,752.08
2016,4,13,15,15,822.5,113.5,4.15,18.5,634.5,946.94,731.54
2016,4,13,15,30,806.0,110.0,4.1,18.0,589.0,909.87,708.78
2016,4,13,15,45,778.5,107.5,4.1,18.0,538.5,861.22,676.38
2016,4,13,16,0,751.0,105.0,4.1,18.0,488.0,816.44,646.42
2016,4,13,16,15,568.0,125.5,3.95,17.5,397.5,659.9,532.79
2016,4,13,16,30,385.0,146.0,3.8,17.0,307.0,506.71,414.49
2016,4,13,16,45,494.0,114.0,3.65,16.5,290.5,537.49,442.8
2016,4,13,17,0,603.0,82.0,3.5,16.0,274.0,563.85,465.45
2016,4,13,17,15,541.0,73.0,3.1,15.0,221.0,482.0,399.72
2016,4,13,17,30,479.0,64.0,2.7,14.0,168.0,404.33,335.25
2016,4,13,17,45,383.0,51.5,2.3,13.0,120.0,308.54,253.4
2016,4,13,18,0,287.0,39.0,1.9,12.0,72.0,221.16,175.63
2016,4,13,18,15,143.5,19.5,1.75,11.5,36.0,107.5,56.77
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,15.5,1.9,8.5,23.5,13.23,0.0
2016,4,14,6,0,186.0,31.0,2.0,9.0,47.0,23.96,14.05
2016,4,14,6,15,299.5,45.0,2.2,9.5,92.0,34.59,25.09
2016,4,14,6,30,413.0,59.0,2.4,10.0,137.0,47.21,36.93
2016,4,14,6,45,503.5,66.0,2.6,10.5,191.5,51.73,41.24
2016,4,14,7,0,594.0,73.0,2.8,11.0,246.0,56.33,45.4
2016,4,14,7,15,644.0,80.0,2.9,11.5,301.5,60.57,49.05
2016,4,14,7,30,694.0,87.0,3.0,12.0,357.0,64.69,52.5
2016,4,14,7,45,733.0,91.0,3.2,12.5,413.0,66.45,53.78
2016,4,14,8,0,772.0,95.0,3.4,13.0,469.0,74.58,60.64
2016,4,14,8,15,522.5,170.5,3.5,13.5,435.5,144.7,99.97
2016,4,14,8,30,273.0,246.0,3.6,14.0,402.0,205.57,153.11
2016,4,14,8,45,149.0,246.5,3.7,14.5,332.5,211.13,162.33
2016,4,14,9,0,25.0,247.0,3.8,15.0,263.0,202.23,159.85
2016,4,14,9,15,221.5,270.0,3.85,15.0,429.0,277.07,214.59
2016,4,14,9,30,418.0,293.0,3.9,15.0,595.0,388.01,299.93
2016,4,14,9,45,666.5,206.5,4.0,15.5,714.5,466.09,360.67
2016,4,14,10,0,915.0,120.0,4.1,16.0,834.0,566.13,439.91
2016,4,14,10,15,922.5,121.5,4.15,16.0,863.5,624.86,488.14
2016,4,14,10,30,930.0,123.0,4.2,16.0,893.0,682.23,534.12
2016,4,14,10,45,934.0,125.0,4.3,16.5,915.0,736.11,575.55
2016,4,14,11,0,938.0,127.0,4.4,17.0,937.0,787.83,614.32
2016,4,14,11,15,940.5,128.0,4.5,17.0,950.5,835.2,649.48
2016,4,14,11,30,943.0,129.0,4.6,17.0,964.0,879.84,681.37
2016,4,14,11,45,934.5,135.0,4.75,17.0,966.5,916.84,708.13
2016,4,14,12,0,926.0,141.0,4.9,17.0,969.0,950.11,732.33
2016,4,14,12,15,924.0,140.5,5.0,17.0,965.0,979.57,753.56
2016,4,14,12,30,922.0,140.0,5.1,17.0,961.0,1005.4,772.36
2016,4,14,12,45,920.5,138.0,5.2,17.5,949.5,1026.55,786.49
2016,4,14,13,0,919.0,136.0,5.3,18.0,938.0,1043.83,798.04
2016,4,14,13,15,913.5,135.0,5.4,17.5,917.5,1054.2,808.09
2016,4,14,13,30,908.0,134.0,5.5,17.0,897.0,1060.51,815.56
2016,4,14,13,45,902.0,131.5,5.6,17.0,869.5,1060.72,817.39
2016,4,14,14,0,896.0,129.0,5.7,17.0,842.0,1056.86,816.57
2016,4,14,14,15,886.0,127.0,5.7,16.5,807.5,1045.49,811.46
2016,4,14,14,30,876.0,125.0,5.7,16.0,773.0,1043.31,813.02
2016,4,14,14,45,849.5,128.5,5.7,16.0,729.5,1013.79,793.68
2016,4,14,15,0,823.0,132.0,5.7,16.0,686.0,980.94,772.09
2016,4,14,15,15,805.0,128.0,5.65,15.5,640.0,945.11,749.4
2016,4,14,15,30,787.0,124.0,5.6,15.0,594.0,912.95,729.24
2016,4,14,15,45,761.5,120.0,5.6,15.0,543.5,864.98,696.04
2016,4,14,16,0,736.0,116.0,5.6,15.0,493.0,815.23,661.15
2016,4,14,16,15,703.5,110.0,5.45,14.5,439.5,755.79,618.82
2016,4,14,16,30,671.0,104.0,5.3,14.0,386.0,695.84,575.24
2016,4,14,16,45,638.5,94.0,5.2,13.5,332.5,631.27,527.06
2016,4,14,17,0,606.0,84.0,5.1,13.0,279.0,567.17,477.2
2016,4,14,17,15,541.5,75.0,4.75,12.5,225.5,483.53,408.05
2016,4,14,17,30,477.0,66.0,4.4,12.0,172.0,404.27,340.23
2016,4,14,17,45,379.5,54.0,4.1,11.5,123.5,308.22,256.3
2016,4,14,18,0,282.0,42.0,3.8,11.0,75.0,221.92,178.22
2016,4,14,18,15,141.0,21.0,3.6,10.5,37.5,109.02,62.68
2016,4,14,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,116.0,16.5,3.3,6.5,27.0,12.87,0.0
2016,4,15,6,0,232.0,33.0,3.4,7.0,54.0,25.58,15.88
2016,4,15,6,15,346.5,46.0,3.6,7.5,101.0,37.38,27.85
2016,4,15,6,30,461.0,59.0,3.8,8.0,148.0,47.32,37.34
2016,4,15,6,45,546.0,66.0,4.0,8.5,203.5,51.89,41.72
2016,4,15,7,0,631.0,73.0,4.2,9.0,259.0,56.52,45.92
2016,4,15,7,15,679.0,79.5,4.35,9.5,315.5,60.42,49.29
2016,4,15,7,30,727.0,86.0,4.5,10.0,372.0,64.22,52.48
2016,4,15,7,45,762.5,90.5,4.65,11.0,428.0,66.36,54.0
2016,4,15,8,0,798.0,95.0,4.8,12.0,484.0,74.81,61.08
2016,4,15,8,15,822.0,99.0,4.85,12.5,536.5,122.33,72.22
2016,4,15,8,30,846.0,103.0,4.9,13.0,589.0,185.27,112.17
2016,4,15,8,45,861.0,107.5,4.95,13.5,637.0,249.56,164.55
2016,4,15,9,0,876.0,112.0,5.0,14.0,685.0,315.17,222.42
2016,4,15,9,15,889.0,115.0,5.0,14.5,728.0,379.99,280.66
2016,4,15,9,30,902.0,118.0,5.0,15.0,771.0,447.6,340.3
2016,4,15,9,45,914.5,118.5,5.0,15.5,808.5,509.79,394.24
2016,4,15,10,0,927.0,119.0,5.0,16.0,846.0,571.66,446.23
2016,4,15,10,15,934.0,121.0,5.0,16.0,875.5,631.06,495.56
2016,4,15,10,30,941.0,123.0,5.0,16.0,905.0,689.04,542.4
2016,4,15,10,45,942.0,126.0,5.0,16.5,925.5,742.22,583.25
2016,4,15,11,0,943.0,129.0,5.0,17.0,946.0,792.94,621.11
2016,4,15,11,15,945.5,129.5,5.05,17.0,959.5,840.03,656.11
2016,4,15,11,30,948.0,130.0,5.1,17.0,973.0,884.37,687.7
2016,4,15,11,45,950.5,129.5,5.15,17.5,978.5,924.89,715.06
2016,4,15,12,0,953.0,129.0,5.2,18.0,984.0,962.27,740.01
2016,4,15,12,15,951.5,128.5,5.25,18.0,980.0,992.72,761.5
2016,4,15,12,30,950.0,128.0,5.3,18.0,976.0,1019.47,780.49
2016,4,15,12,45,951.0,125.0,5.4,18.5,965.0,1042.36,795.74
2016,4,15,13,0,952.0,122.0,5.5,19.0,954.0,1061.33,808.37
2016,4,15,13,15,947.0,121.0,5.55,19.0,934.0,1072.37,816.86
2016,4,15,13,30,942.0,120.0,5.6,19.0,914.0,1079.23,822.7
2016,4,15,13,45,938.0,117.0,5.65,19.0,887.0,1080.83,825.09
2016,4,15,14,0,934.0,114.0,5.7,19.0,860.0,1078.21,824.78
2016,4,15,14,15,924.5,112.0,5.7,18.5,824.5,1066.97,819.9
2016,4,15,14,30,915.0,110.0,5.7,18.0,789.0,1051.73,812.38
2016,4,15,14,45,906.5,105.5,5.7,18.0,748.5,1030.79,799.38
2016,4,15,15,0,898.0,101.0,5.7,18.0,708.0,1006.04,783.79
2016,4,15,15,15,881.5,98.0,5.6,17.5,661.0,971.73,762.21
2016,4,15,15,30,865.0,95.0,5.5,17.0,614.0,944.79,745.91
2016,4,15,15,45,845.5,91.0,5.4,17.0,562.5,900.19,715.18
2016,4,15,16,0,826.0,87.0,5.3,17.0,511.0,853.23,682.55
2016,4,15,16,15,797.0,82.5,5.0,16.5,457.0,795.62,641.74
2016,4,15,16,30,768.0,78.0,4.7,16.0,403.0,737.0,599.52
2016,4,15,16,45,728.5,73.0,4.45,16.0,347.0,669.18,548.46
2016,4,15,17,0,689.0,68.0,4.2,16.0,291.0,606.43,500.18
2016,4,15,17,15,630.5,61.0,3.7,15.0,236.5,525.82,436.53
2016,4,15,17,30,572.0,54.0,3.2,14.0,182.0,449.05,372.72
2016,4,15,17,45,480.0,44.5,2.75,13.5,132.0,354.66,291.37
2016,4,15,18,0,388.0,35.0,2.3,13.0,82.0,269.31,214.55
2016,4,15,18,15,194.0,17.5,2.15,12.5,41.0,132.41,80.86
2016,4,15,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,15.5,0.75,9.5,29.5,12.6,0.0
2016,4,16,6,0,299.0,31.0,0.7,10.0,59.0,25.47,15.91
2016,4,16,6,15,407.0,42.5,0.75,11.0,107.5,34.45,24.98
2016,4,16,6,30,515.0,54.0,0.8,12.0,156.0,43.26,33.22
2016,4,16,6,45,584.5,62.0,0.9,13.0,210.5,48.81,38.28
2016,4,16,7,0,654.0,70.0,1.0,14.0,265.0,54.27,43.04
2016,4,16,7,15,698.5,76.0,1.05,14.5,321.0,57.89,46.09
2016,4,16,7,30,743.0,82.0,1.1,15.0,377.0,61.42,48.97
2016,4,16,7,45,775.5,86.5,1.2,16.0,432.5,69.48,55.64
2016,4,16,8,0,808.0,91.0,1.3,17.0,488.0,71.86,57.26
2016,4,16,8,15,830.5,94.5,1.4,17.5,540.0,120.36,68.39
2016,4,16,8,30,853.0,98.0,1.5,18.0,592.0,183.18,107.32
2016,4,16,8,45,870.0,101.0,1.6,19.0,640.0,247.04,157.39
2016,4,16,9,0,887.0,104.0,1.7,20.0,688.0,317.14,216.12
2016,4,16,9,15,899.5,106.5,1.7,20.0,730.5,380.98,271.47
2016,4,16,9,30,912.0,109.0,1.7,20.0,773.0,445.07,326.22
2016,4,16,9,45,926.0,108.5,1.75,20.5,810.0,507.48,377.69
2016,4,16,10,0,940.0,108.0,1.8,21.0,847.0,569.69,427.22
2016,4,16,10,15,946.0,109.5,1.85,21.5,876.5,628.58,472.6
2016,4,16,10,30,952.0,111.0,1.9,22.0,906.0,685.9,515.26
2016,4,16,10,45,956.5,112.0,2.0,22.5,927.5,740.0,554.63
2016,4,16,11,0,961.0,113.0,2.1,23.0,949.0,791.9,591.38
2016,4,16,11,15,963.5,113.5,2.15,23.0,962.0,839.44,623.76
2016,4,16,11,30,966.0,114.0,2.2,23.0,975.0,884.17,653.33
2016,4,16,11,45,966.0,114.5,2.3,23.5,980.0,923.82,678.53
2016,4,16,12,0,966.0,115.0,2.4,24.0,985.0,960.12,701.43
2016,4,16,12,15,965.5,115.0,2.45,24.0,981.5,992.01,722.29
2016,4,16,12,30,965.0,115.0,2.5,24.0,978.0,1020.22,740.83
2016,4,16,12,45,964.5,113.0,2.55,24.5,967.0,1042.64,754.27
2016,4,16,13,0,964.0,111.0,2.6,25.0,956.0,1061.08,765.27
2016,4,16,13,15,959.5,110.0,2.6,25.0,936.0,1072.51,772.92
2016,4,16,13,30,955.0,109.0,2.6,25.0,916.0,1079.74,778.12
2016,4,16,13,45,949.5,107.0,2.65,25.0,889.0,1080.69,780.08
2016,4,16,14,0,944.0,105.0,2.7,25.0,862.0,1077.41,779.57
2016,4,16,14,15,935.5,103.5,2.7,25.0,827.5,1067.5,774.5
2016,4,16,14,30,927.0,102.0,2.7,25.0,793.0,1053.56,767.04
2016,4,16,14,45,914.5,100.0,2.7,25.0,751.5,1031.19,754.28
2016,4,16,15,0,902.0,98.0,2.7,25.0,710.0,1005.17,739.27
2016,4,16,15,15,887.0,95.5,2.6,24.5,663.5,972.74,720.55
2016,4,16,15,30,872.0,93.0,2.5,24.0,617.0,947.52,706.58
2016,4,16,15,45,850.5,90.0,2.45,24.0,566.0,902.14,678.0
2016,4,16,16,0,829.0,87.0,2.4,24.0,515.0,854.5,647.72
2016,4,16,16,15,801.5,83.0,2.2,23.0,461.0,798.67,612.5
2016,4,16,16,30,774.0,79.0,2.0,22.0,407.0,741.72,575.62
2016,4,16,16,45,735.5,73.5,1.8,21.5,351.5,673.86,528.69
2016,4,16,17,0,697.0,68.0,1.6,21.0,296.0,610.9,483.95
2016,4,16,17,15,640.0,61.0,1.45,19.5,241.0,531.0,425.55
2016,4,16,17,30,583.0,54.0,1.3,18.0,186.0,454.79,366.29
2016,4,16,17,45,493.0,45.0,1.2,17.0,135.5,361.69,290.08
2016,4,16,18,0,403.0,36.0,1.1,16.0,85.0,277.3,217.19
2016,4,16,18,15,251.0,22.5,1.1,15.5,48.0,165.57,104.99
2016,4,16,18,30,99.0,9.0,1.1,15.0,11.0,47.05,0.0
2016,4,16,18,45,49.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,153.5,16.0,0.9,13.5,31.0,12.97,0.0
2016,4,17,6,0,307.0,32.0,0.9,14.0,62.0,26.26,16.47
2016,4,17,6,15,411.5,43.0,1.1,14.5,110.0,34.78,24.92
2016,4,17,6,30,516.0,54.0,1.3,15.0,158.0,43.14,32.7
2016,4,17,6,45,581.0,62.0,1.5,16.0,211.5,48.67,37.67
2016,4,17,7,0,646.0,70.0,1.7,17.0,265.0,54.09,42.34
2016,4,17,7,15,690.0,76.0,1.8,18.0,320.5,57.7,45.24
2016,4,17,7,30,734.0,82.0,1.9,19.0,376.0,61.21,47.97
2016,4,17,7,45,764.0,87.0,2.0,20.0,430.5,69.59,54.82
2016,4,17,8,0,794.0,92.0,2.1,21.0,485.0,72.27,56.67
2016,4,17,8,15,816.5,95.5,2.25,21.5,536.5,120.92,67.92
2016,4,17,8,30,839.0,99.0,2.4,22.0,588.0,182.78,106.07
2016,4,17,8,45,854.5,103.0,2.55,23.0,635.0,246.14,155.43
2016,4,17,9,0,870.0,107.0,2.7,24.0,682.0,310.86,209.6
2016,4,17,9,15,882.5,109.5,2.75,24.5,724.0,378.22,266.79
2016,4,17,9,30,895.0,112.0,2.8,25.0,766.0,441.22,319.82
2016,4,17,9,45,907.5,112.5,2.9,25.5,803.0,502.69,370.36
2016,4,17,10,0,920.0,113.0,3.0,26.0,840.0,563.85,419.04
2016,4,17,10,15,927.0,114.5,3.0,26.5,869.0,622.16,463.74
2016,4,17,10,30,934.0,116.0,3.0,27.0,898.0,679.05,505.85
2016,4,17,10,45,937.5,118.0,3.0,27.5,919.0,732.38,544.05
2016,4,17,11,0,941.0,120.0,3.0,28.0,940.0,783.5,579.55
2016,4,17,11,15,944.0,120.5,2.95,28.0,954.0,830.52,611.22
2016,4,17,11,30,947.0,121.0,2.9,28.0,968.0,874.85,639.82
2016,4,17,11,45,947.5,121.5,2.9,28.5,973.0,914.2,663.89
2016,4,17,12,0,948.0,122.0,2.9,29.0,978.0,950.32,685.64
2016,4,17,12,15,947.5,122.0,2.85,29.0,975.0,981.68,705.17
2016,4,17,12,30,947.0,122.0,2.8,29.0,972.0,1009.44,722.35
2016,4,17,12,45,947.0,120.0,2.8,29.0,961.5,1032.0,736.7
2016,4,17,13,0,947.0,118.0,2.8,29.0,951.0,1050.66,748.69
2016,4,17,13,15,943.5,117.0,2.8,29.0,931.5,1062.88,756.78
2016,4,17,13,30,940.0,116.0,2.8,29.0,912.0,1071.0,762.48
2016,4,17,13,45,936.0,113.0,2.8,29.0,885.5,1072.38,764.14
2016,4,17,14,0,932.0,110.0,2.8,29.0,859.0,1069.57,763.38
2016,4,17,14,15,924.0,108.5,2.75,28.5,825.0,1060.22,759.73
2016,4,17,14,30,916.0,107.0,2.7,28.0,791.0,1046.89,753.72
2016,4,17,14,45,907.0,103.5,2.7,28.0,751.0,1026.44,742.32
2016,4,17,15,0,898.0,100.0,2.7,28.0,711.0,1002.25,728.61
2016,4,17,15,15,883.5,97.0,2.6,27.5,665.0,969.8,710.09
2016,4,17,15,30,869.0,94.0,2.5,27.0,619.0,944.54,696.26
2016,4,17,15,45,851.5,90.0,2.4,27.0,569.0,901.65,669.23
2016,4,17,16,0,834.0,86.0,2.3,27.0,519.0,856.28,640.44
2016,4,17,16,15,807.0,82.0,2.1,26.0,465.0,800.74,605.9
2016,4,17,16,30,780.0,78.0,1.9,25.0,411.0,744.04,569.73
2016,4,17,16,45,744.0,73.0,1.7,24.0,356.0,678.51,526.15
2016,4,17,17,0,708.0,68.0,1.5,23.0,301.0,613.36,481.31
2016,4,17,17,15,652.5,61.0,1.4,22.0,246.0,538.18,426.59
2016,4,17,17,30,597.0,54.0,1.3,21.0,191.0,462.36,367.94
2016,4,17,17,45,508.0,45.0,1.25,20.0,140.0,369.23,292.91
2016,4,17,18,0,419.0,36.0,1.2,19.0,89.0,284.68,220.96
2016,4,17,18,15,266.0,23.0,1.15,18.5,51.0,173.37,112.64
2016,4,17,18,30,113.0,10.0,1.1,18.0,13.0,53.3,0.0
2016,4,17,18,45,56.5,5.0,1.1,17.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,160.0,16.5,0.4,16.5,32.5,13.34,0.0
2016,4,18,6,0,320.0,33.0,0.4,17.0,65.0,27.07,17.11
2016,4,18,6,15,421.0,44.0,0.45,17.5,113.5,35.56,25.35
2016,4,18,6,30,522.0,55.0,0.5,18.0,162.0,43.89,33.0
2016,4,18,6,45,590.5,61.5,0.55,18.5,216.5,48.24,36.93
2016,4,18,7,0,659.0,68.0,0.6,19.0,271.0,52.58,40.68
2016,4,18,7,15,701.5,74.0,0.75,19.5,326.5,56.25,43.7
2016,4,18,7,30,744.0,80.0,0.9,20.0,382.0,65.24,51.24
2016,4,18,7,45,774.5,84.5,1.05,21.0,436.0,67.72,52.95
2016,4,18,8,0,805.0,89.0,1.2,22.0,490.0,70.12,54.58
2016,4,18,8,15,827.0,92.5,1.3,22.5,541.5,120.19,66.34
2016,4,18,8,30,849.0,96.0,1.4,23.0,593.0,182.57,104.71
2016,4,18,8,45,864.5,99.5,1.5,24.0,640.5,246.08,153.76
2016,4,18,9,0,880.0,103.0,1.6,25.0,688.0,315.77,211.08
2016,4,18,9,15,892.0,105.0,1.65,25.5,729.5,378.43,263.98
2016,4,18,9,30,904.0,107.0,1.7,26.0,771.0,441.27,316.12
2016,4,18,9,45,916.0,107.5,1.8,26.5,807.5,502.86,365.97
2016,4,18,10,0,928.0,108.0,1.9,27.0,844.0,564.07,413.87
2016,4,18,10,15,934.5,109.5,1.9,27.0,872.5,622.36,458.5
2016,4,18,10,30,941.0,111.0,1.9,27.0,901.0,679.16,500.61
2016,4,18,10,45,945.5,112.0,1.95,27.5,922.5,732.49,538.36
2016,4,18,11,0,950.0,113.0,2.0,28.0,944.0,783.65,573.51
2016,4,18,11,15,952.5,113.5,1.95,28.0,957.0,830.49,603.99
2016,4,18,11,30,955.0,114.0,1.9,28.0,970.0,874.55,631.55
2016,4,18,11,45,956.0,114.0,1.9,28.5,975.0,913.96,655.01
2016,4,18,12,0,957.0,114.0,1.9,29.0,980.0,950.13,676.18
2016,4,18,12,15,956.0,114.0,1.85,29.0,976.5,981.09,694.71
2016,4,18,12,30,955.0,114.0,1.8,29.0,973.0,1008.38,710.88
2016,4,18,12,45,949.5,115.0,1.75,29.0,960.5,1028.6,722.67
2016,4,18,13,0,944.0,116.0,1.7,29.0,948.0,1044.79,732.08
2016,4,18,13,15,939.0,115.5,1.65,29.0,928.5,1055.89,738.49
2016,4,18,13,30,934.0,115.0,1.6,29.0,909.0,1062.89,742.54
2016,4,18,13,45,925.5,114.5,1.55,29.0,881.0,1062.27,742.13
2016,4,18,14,0,917.0,114.0,1.5,29.0,853.0,1057.56,739.47
2016,4,18,14,15,908.0,112.5,1.5,29.0,819.0,1047.26,734.4
2016,4,18,14,30,899.0,111.0,1.5,29.0,785.0,1033.05,727.14
2016,4,18,14,45,882.0,111.0,1.5,29.0,743.0,1008.83,713.84
2016,4,18,15,0,865.0,111.0,1.5,29.0,701.0,992.96,705.88
2016,4,18,15,15,848.5,108.0,1.45,28.5,655.0,958.86,687.08
2016,4,18,15,30,832.0,105.0,1.4,28.0,609.0,921.77,666.42
2016,4,18,15,45,803.5,103.5,1.4,28.0,557.5,872.82,637.22
2016,4,18,16,0,775.0,102.0,1.4,28.0,506.0,822.07,606.42
2016,4,18,16,15,745.5,97.0,1.3,27.5,453.0,770.18,574.29
2016,4,18,16,30,716.0,92.0,1.2,27.0,400.0,712.64,537.54
2016,4,18,16,45,668.5,87.5,1.2,26.5,344.5,641.68,491.24
2016,4,18,17,0,621.0,83.0,1.2,26.0,289.0,572.26,443.71
2016,4,18,17,15,561.5,74.5,1.15,24.5,235.5,492.33,386.51
2016,4,18,17,30,502.0,66.0,1.1,23.0,182.0,416.31,329.1
2016,4,18,17,45,409.0,54.5,1.1,21.5,133.0,322.76,255.01
2016,4,18,18,0,316.0,43.0,1.1,20.0,84.0,236.75,183.45
2016,4,18,18,15,188.0,27.0,1.1,19.5,48.0,140.81,93.17
2016,4,18,18,30,60.0,11.0,1.1,19.0,12.0,33.08,0.0
2016,4,18,18,45,30.0,5.5,1.1,18.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,18.5,0.65,16.5,32.0,14.4,0.94
2016,4,19,6,0,259.0,37.0,0.7,17.0,64.0,28.61,18.53
2016,4,19,6,15,356.5,50.0,0.8,17.5,111.0,40.31,29.49
2016,4,19,6,30,454.0,63.0,0.9,18.0,158.0,50.04,38.37
2016,4,19,6,45,533.0,69.5,1.05,19.0,212.0,54.07,41.93
2016,4,19,7,0,612.0,76.0,1.2,20.0,266.0,58.17,45.35
2016,4,19,7,15,656.0,82.5,1.35,20.5,320.5,61.92,48.4
2016,4,19,7,30,700.0,89.0,1.5,21.0,375.0,65.56,51.28
2016,4,19,7,45,738.5,92.0,1.65,22.0,430.0,66.59,51.76
2016,4,19,8,0,777.0,95.0,1.8,23.0,485.0,73.98,57.61
2016,4,19,8,15,800.0,99.0,1.9,23.5,536.5,123.78,69.55
2016,4,19,8,30,823.0,103.0,2.0,24.0,588.0,184.92,107.34
2016,4,19,8,45,842.0,105.5,2.15,24.5,635.5,246.71,155.26
2016,4,19,9,0,861.0,108.0,2.3,25.0,683.0,310.26,208.34
2016,4,19,9,15,873.5,110.5,2.35,25.5,725.0,376.93,264.52
2016,4,19,9,30,886.0,113.0,2.4,26.0,767.0,439.22,316.51
2016,4,19,9,45,890.0,118.5,2.5,26.5,801.0,500.03,366.12
2016,4,19,10,0,894.0,124.0,2.6,27.0,835.0,559.69,413.2
2016,4,19,10,15,901.0,125.5,2.7,27.0,864.0,616.51,457.58
2016,4,19,10,30,908.0,127.0,2.8,27.0,893.0,671.97,499.76
2016,4,19,10,45,905.0,133.5,2.9,27.5,912.5,723.28,536.78
2016,4,19,11,0,902.0,140.0,3.0,28.0,932.0,771.92,570.93
2016,4,19,11,15,905.0,141.0,3.05,28.0,945.5,817.72,603.09
2016,4,19,11,30,908.0,142.0,3.1,28.0,959.0,860.98,631.78
2016,4,19,11,45,903.0,146.0,3.15,28.0,962.5,897.42,655.78
2016,4,19,12,0,898.0,150.0,3.2,28.0,966.0,930.49,677.54
2016,4,19,12,15,898.0,150.0,3.2,28.0,963.5,961.07,697.32
2016,4,19,12,30,898.0,150.0,3.2,28.0,961.0,988.28,714.9
2016,4,19,12,45,891.0,152.5,3.25,28.0,948.5,1007.63,727.84
2016,4,19,13,0,884.0,155.0,3.3,28.0,936.0,1037.7,747.84
2016,4,19,13,15,879.5,154.0,3.25,27.5,917.5,1048.81,756.36
2016,4,19,13,30,875.0,153.0,3.2,27.0,899.0,1055.9,762.6
2016,4,19,13,45,708.0,224.0,3.2,27.0,816.0,979.72,714.08
2016,4,19,14,0,541.0,295.0,3.2,27.0,733.0,883.25,648.48
2016,4,19,14,15,563.0,270.5,3.15,26.5,710.0,881.97,651.34
2016,4,19,14,30,585.0,246.0,3.1,26.0,687.0,877.03,651.14
2016,4,19,14,45,396.5,284.0,3.05,25.5,576.0,727.27,546.28
2016,4,19,15,0,208.0,322.0,3.0,25.0,465.0,543.41,413.77
2016,4,19,15,15,214.5,298.5,2.9,24.5,437.5,522.98,401.91
2016,4,19,15,30,221.0,275.0,2.8,24.0,410.0,501.06,387.96
2016,4,19,15,45,327.5,230.5,2.7,23.5,412.0,562.56,438.05
2016,4,19,16,0,434.0,186.0,2.6,23.0,414.0,615.52,480.89
2016,4,19,16,15,417.5,168.0,2.4,22.5,368.5,567.23,446.45
2016,4,19,16,30,401.0,150.0,2.2,22.0,323.0,518.31,411.47
2016,4,19,16,45,360.5,139.5,2.0,21.5,279.5,459.44,367.46
2016,4,19,17,0,320.0,129.0,1.8,21.0,236.0,388.25,313.03
2016,4,19,17,15,405.0,100.0,1.7,20.0,211.0,411.19,332.79
2016,4,19,17,30,490.0,71.0,1.6,19.0,186.0,413.11,333.95
2016,4,19,17,45,411.5,57.5,1.5,18.5,137.0,326.35,261.84
2016,4,19,18,0,333.0,44.0,1.4,18.0,88.0,247.21,193.72
2016,4,19,18,15,200.0,28.0,1.3,17.5,51.0,147.97,101.22
2016,4,19,18,30,67.0,12.0,1.2,17.0,14.0,36.61,0.0
2016,4,19,18,45,33.5,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,18.5,0.8,12.0,35.0,14.42,2.55
2016,4,20,6,0,294.0,37.0,0.8,13.0,70.0,30.28,20.45
2016,4,20,6,15,392.5,49.5,0.9,13.5,118.0,39.9,29.69
2016,4,20,6,30,491.0,62.0,1.0,14.0,166.0,49.28,38.37
2016,4,20,6,45,563.0,69.0,1.1,15.0,221.0,53.77,42.38
2016,4,20,7,0,635.0,76.0,1.2,16.0,276.0,58.26,46.19
2016,4,20,7,15,678.5,82.5,1.2,17.0,331.5,62.04,49.21
2016,4,20,7,30,722.0,89.0,1.2,18.0,387.0,65.7,52.03
2016,4,20,7,45,759.0,92.0,1.25,19.0,442.5,72.97,57.9
2016,4,20,8,0,796.0,95.0,1.3,20.0,498.0,74.14,58.43
2016,4,20,8,15,818.5,98.5,1.45,20.5,549.5,125.39,70.81
2016,4,20,8,30,841.0,102.0,1.6,21.0,601.0,187.22,109.5
2016,4,20,8,45,858.0,105.5,1.8,22.0,648.5,250.44,158.84
2016,4,20,9,0,875.0,109.0,2.0,23.0,696.0,315.18,212.97
2016,4,20,9,15,887.5,111.5,2.05,23.0,738.0,382.64,270.57
2016,4,20,9,30,900.0,114.0,2.1,23.0,780.0,445.7,324.09
2016,4,20,9,45,909.0,116.0,2.2,23.5,816.0,506.8,374.31
2016,4,20,10,0,918.0,118.0,2.3,24.0,852.0,567.22,422.35
2016,4,20,10,15,924.5,120.0,2.4,24.0,881.0,625.29,467.99
2016,4,20,10,30,931.0,122.0,2.5,24.0,910.0,681.91,511.29
2016,4,20,10,45,927.5,128.5,2.6,24.5,929.5,733.9,549.04
2016,4,20,11,0,924.0,135.0,2.7,25.0,949.0,783.11,583.8
2016,4,20,11,15,926.5,135.5,2.75,25.0,962.0,828.92,615.92
2016,4,20,11,30,929.0,136.0,2.8,25.0,975.0,872.06,644.64
2016,4,20,11,45,931.0,135.5,2.85,25.5,980.0,911.07,669.14
2016,4,20,12,0,933.0,135.0,2.9,26.0,985.0,946.98,691.43
2016,4,20,12,15,931.5,135.0,2.95,26.0,981.0,976.95,711.13
2016,4,20,12,30,930.0,135.0,3.0,26.0,977.0,1003.34,728.57
2016,4,20,12,45,931.5,131.5,3.05,26.0,966.0,1025.56,743.4
2016,4,20,13,0,933.0,128.0,3.1,26.0,955.0,1043.95,755.9
2016,4,20,13,15,928.0,127.0,3.1,26.0,935.0,1054.48,763.07
2016,4,20,13,30,923.0,126.0,3.1,26.0,915.0,1060.93,767.83
2016,4,20,13,45,916.0,124.5,3.15,26.0,887.0,1060.79,769.0
2016,4,20,14,0,909.0,123.0,3.2,26.0,859.0,1056.58,767.75
2016,4,20,14,15,899.5,121.0,3.2,25.5,824.5,1045.33,763.21
2016,4,20,14,30,890.0,119.0,3.2,25.0,790.0,1030.19,756.29
2016,4,20,14,45,874.5,117.5,3.25,25.0,748.5,1018.19,750.49
2016,4,20,15,0,859.0,116.0,3.3,25.0,707.0,990.15,734.13
2016,4,20,15,15,842.5,113.0,3.25,24.5,660.5,956.17,714.53
2016,4,20,15,30,826.0,110.0,3.2,24.0,614.0,919.21,692.77
2016,4,20,15,45,800.0,107.0,3.2,24.0,563.0,870.96,662.01
2016,4,20,16,0,774.0,104.0,3.2,24.0,512.0,820.81,629.54
2016,4,20,16,15,742.5,91.0,3.05,23.0,449.5,753.3,585.62
2016,4,20,16,30,711.0,78.0,2.9,22.0,387.0,684.94,539.87
2016,4,20,16,45,668.0,81.0,2.75,21.5,340.5,630.85,502.33
2016,4,20,17,0,625.0,84.0,2.6,21.0,294.0,573.99,460.76
2016,4,20,17,15,566.0,75.5,2.3,20.0,240.5,494.39,399.65
2016,4,20,17,30,507.0,67.0,2.0,19.0,187.0,418.67,339.13
2016,4,20,17,45,418.0,55.5,1.7,18.0,137.5,327.4,263.72
2016,4,20,18,0,329.0,44.0,1.4,17.0,88.0,244.68,192.75
2016,4,20,18,15,200.5,28.5,1.35,16.5,51.5,148.95,104.26
2016,4,20,18,30,72.0,13.0,1.3,16.0,15.0,39.33,0.0
2016,4,20,18,45,36.0,6.5,1.3,15.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,104.0,21.0,0.15,11.5,33.0,16.24,4.84
2016,4,21,6,0,208.0,42.0,0.1,12.0,66.0,32.15,22.37
2016,4,21,6,15,285.5,58.5,0.1,12.5,110.0,44.25,33.82
2016,4,21,6,30,363.0,75.0,0.1,13.0,154.0,56.06,44.66
2016,4,21,6,45,420.0,88.0,0.1,14.0,203.5,64.93,52.5
2016,4,21,7,0,477.0,101.0,0.1,15.0,253.0,73.53,59.81
2016,4,21,7,15,550.5,97.5,0.3,15.5,303.5,71.79,58.02
2016,4,21,7,30,624.0,94.0,0.5,16.0,354.0,67.95,54.38
2016,4,21,7,45,606.0,114.5,0.7,17.0,394.5,80.2,64.59
2016,4,21,8,0,588.0,135.0,0.9,18.0,435.0,91.7,73.94
2016,4,21,8,15,525.0,174.5,1.1,18.5,462.0,150.52,100.8
2016,4,21,8,30,462.0,214.0,1.3,19.0,489.0,207.4,142.3
2016,4,21,8,45,502.5,217.0,1.55,19.5,537.5,253.42,176.78
2016,4,21,9,0,543.0,220.0,1.8,20.0,586.0,304.14,217.51
2016,4,21,9,15,600.0,216.0,1.95,20.5,643.5,360.39,262.87
2016,4,21,9,30,657.0,212.0,2.1,21.0,701.0,421.54,312.08
2016,4,21,9,45,621.5,243.0,2.3,21.5,722.5,473.92,355.01
2016,4,21,10,0,586.0,274.0,2.5,22.0,744.0,521.3,392.61
2016,4,21,10,15,552.0,301.5,2.6,22.0,756.5,562.96,425.14
2016,4,21,10,30,518.0,329.0,2.7,22.0,769.0,600.44,453.59
2016,4,21,10,45,584.5,308.0,2.8,22.5,816.0,661.53,498.52
2016,4,21,11,0,651.0,287.0,2.9,23.0,863.0,726.18,545.12
2016,4,21,11,15,776.0,215.5,2.95,23.0,911.0,796.18,597.08
2016,4,21,11,30,901.0,144.0,3.0,23.0,959.0,855.95,640.26
2016,4,21,11,45,902.5,143.5,3.15,23.0,963.5,893.52,666.02
2016,4,21,12,0,904.0,143.0,3.3,23.0,968.0,928.08,689.9
2016,4,21,12,15,903.0,143.0,3.35,23.0,964.5,957.66,709.8
2016,4,21,12,30,902.0,143.0,3.4,23.0,961.0,983.81,727.47
2016,4,21,12,45,911.5,134.0,3.45,23.0,952.5,1007.93,743.88
2016,4,21,13,0,921.0,125.0,3.5,23.0,944.0,1028.33,757.93
2016,4,21,13,15,916.5,124.0,3.55,23.0,924.5,1039.06,765.77
2016,4,21,13,30,912.0,123.0,3.6,23.0,905.0,1045.78,771.2
2016,4,21,13,45,908.5,119.5,3.65,23.0,878.5,1046.9,773.13
2016,4,21,14,0,905.0,116.0,3.7,23.0,852.0,1043.94,772.57
2016,4,21,14,15,896.0,114.0,3.75,22.5,817.5,1033.04,768.42
2016,4,21,14,30,887.0,112.0,3.8,22.0,783.0,1018.28,761.83
2016,4,21,14,45,883.0,106.0,3.85,22.0,744.5,1000.26,751.68
2016,4,21,15,0,879.0,100.0,3.9,22.0,706.0,978.38,738.98
2016,4,21,15,15,864.0,97.0,3.9,21.5,660.5,945.77,720.04
2016,4,21,15,30,849.0,94.0,3.9,21.0,615.0,920.32,705.99
2016,4,21,15,45,832.0,90.0,3.95,21.0,565.5,878.44,679.15
2016,4,21,16,0,815.0,86.0,4.0,21.0,516.0,834.16,650.34
2016,4,21,16,15,788.5,82.0,3.9,20.5,463.5,779.83,614.3
2016,4,21,16,30,762.0,78.0,3.8,20.0,411.0,724.4,576.69
2016,4,21,16,45,719.5,74.5,3.75,19.5,356.0,656.71,528.98
2016,4,21,17,0,677.0,71.0,3.7,19.0,301.0,594.14,483.65
2016,4,21,17,15,621.5,64.5,3.35,18.0,247.0,517.22,423.84
2016,4,21,17,30,566.0,58.0,3.0,17.0,193.0,443.83,364.23
2016,4,21,17,45,472.0,49.5,2.65,16.5,143.0,350.53,285.46
2016,4,21,18,0,378.0,41.0,2.3,16.0,93.0,266.12,211.65
2016,4,21,18,15,235.5,27.5,2.1,15.5,55.0,165.07,118.36
2016,4,21,18,30,93.0,14.0,1.9,15.0,17.0,48.31,0.0
2016,4,21,18,45,46.5,7.0,1.7,14.5,8.5,5.97,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,157.0,19.5,1.9,11.5,38.0,15.19,4.93
2016,4,22,6,0,314.0,39.0,2.2,12.0,76.0,31.86,22.07
2016,4,22,6,15,408.5,49.5,2.35,12.5,123.5,39.71,29.7
2016,4,22,6,30,503.0,60.0,2.5,13.0,171.0,47.42,36.89
2016,4,22,6,45,567.5,66.5,2.65,13.5,224.0,51.57,40.68
2016,4,22,7,0,632.0,73.0,2.8,14.0,277.0,55.71,44.28
2016,4,22,7,15,316.0,85.5,2.9,14.5,187.5,60.37,48.21
2016,4,22,7,30,0.0,98.0,3.0,15.0,98.0,79.81,65.06
2016,4,22,7,45,0.0,122.5,3.2,15.5,122.5,98.35,80.84
2016,4,22,8,0,0.0,147.0,3.4,16.0,147.0,116.54,96.08
2016,4,22,8,15,0.0,149.0,3.55,16.0,149.0,119.42,93.87
2016,4,22,8,30,0.0,151.0,3.7,16.0,151.0,122.05,95.72
2016,4,22,8,45,0.5,153.5,3.85,16.5,154.0,124.94,97.59
2016,4,22,9,0,1.0,156.0,4.0,17.0,157.0,127.75,99.41
2016,4,22,9,15,2.0,162.0,4.15,17.0,164.0,133.45,103.78
2016,4,22,9,30,3.0,168.0,4.3,17.0,171.0,139.28,108.27
2016,4,22,9,45,2.5,161.0,4.45,17.0,163.5,134.11,103.94
2016,4,22,10,0,2.0,154.0,4.6,17.0,156.0,128.7,99.44
2016,4,22,10,15,3.0,158.0,4.7,17.0,161.0,132.97,102.77
2016,4,22,10,30,4.0,162.0,4.8,17.0,166.0,137.37,106.21
2016,4,22,10,45,5.0,167.5,4.95,17.0,172.5,143.13,110.78
2016,4,22,11,0,6.0,173.0,5.1,17.0,179.0,149.03,115.47
2016,4,22,11,15,11.5,236.5,5.25,17.0,247.5,207.39,162.03
2016,4,22,11,30,17.0,300.0,5.4,17.0,316.0,267.24,209.2
2016,4,22,11,45,12.5,245.0,5.55,17.0,257.0,217.86,170.2
2016,4,22,12,0,8.0,190.0,5.7,17.0,198.0,167.62,130.29
2016,4,22,12,15,9.5,208.5,5.75,16.5,218.0,185.59,145.01
2016,4,22,12,30,11.0,227.0,5.8,16.0,238.0,203.84,159.94
2016,4,22,12,45,5.5,134.5,5.85,16.0,140.0,118.75,91.54
2016,4,22,13,0,0.0,42.0,5.9,16.0,42.0,35.08,23.22
2016,4,22,13,15,21.5,208.0,5.95,15.5,227.0,210.04,166.26
2016,4,22,13,30,43.0,374.0,6.0,15.0,412.0,396.36,314.19
2016,4,22,13,45,21.5,217.5,6.05,15.0,236.5,221.5,175.72
2016,4,22,14,0,0.0,61.0,6.1,15.0,61.0,50.87,36.46
2016,4,22,14,15,0.5,106.0,6.0,14.5,106.5,89.39,68.47
2016,4,22,14,30,1.0,151.0,5.9,14.0,152.0,129.51,101.74
2016,4,22,14,45,8.0,193.0,5.8,14.0,198.5,175.03,139.49
2016,4,22,15,0,15.0,235.0,5.7,14.0,245.0,222.61,178.73
2016,4,22,15,15,14.0,221.5,5.55,14.0,230.5,209.73,168.58
2016,4,22,15,30,13.0,208.0,5.4,14.0,216.0,196.85,158.49
2016,4,22,15,45,192.0,206.0,5.3,14.0,308.5,390.83,322.79
2016,4,22,16,0,371.0,204.0,5.2,14.0,401.0,559.19,460.94
2016,4,22,16,15,553.0,146.5,5.1,13.5,406.0,652.7,539.61
2016,4,22,16,30,735.0,89.0,5.0,13.0,411.0,718.83,593.83
2016,4,22,16,45,702.0,82.5,4.9,13.0,358.0,655.94,545.79
2016,4,22,17,0,669.0,76.0,4.8,13.0,305.0,593.46,497.34
2016,4,22,17,15,613.0,69.0,4.45,12.5,251.0,515.97,433.92
2016,4,22,17,30,557.0,62.0,4.1,12.0,197.0,442.01,371.26
2016,4,22,17,45,468.0,53.0,3.75,11.5,146.5,351.35,292.75
2016,4,22,18,0,379.0,44.0,3.4,11.0,96.0,268.92,218.91
2016,4,22,18,15,237.5,30.0,3.05,10.5,57.5,167.79,124.48
2016,4,22,18,30,96.0,16.0,2.7,10.0,19.0,67.22,0.0
2016,4,22,18,45,48.0,8.0,2.4,10.0,9.5,6.83,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
