Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,17.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,35.0,10.0,1.9,8.0,11.0,8.54,0.0
2016,4,23,5,45,180.5,25.5,2.1,8.5,46.0,19.81,9.1
2016,4,23,6,0,326.0,41.0,2.3,9.0,81.0,33.54,23.94
2016,4,23,6,15,421.0,52.0,2.5,9.5,130.0,41.78,31.98
2016,4,23,6,30,516.0,63.0,2.7,10.0,179.0,49.86,39.57
2016,4,23,6,45,583.5,69.0,2.95,10.5,233.5,53.57,42.98
2016,4,23,7,0,651.0,75.0,3.2,11.0,288.0,57.31,46.25
2016,4,23,7,15,692.0,81.0,3.25,11.5,342.5,60.75,49.13
2016,4,23,7,30,733.0,87.0,3.3,12.0,397.0,64.09,51.84
2016,4,23,7,45,762.0,91.0,3.35,12.5,450.5,71.89,58.45
2016,4,23,8,0,791.0,95.0,3.4,13.0,504.0,73.7,59.7
2016,4,23,8,15,600.5,163.0,3.4,13.5,491.5,150.0,99.89
2016,4,23,8,30,410.0,231.0,3.4,14.0,479.0,211.67,151.49
2016,4,23,8,45,329.0,271.5,3.4,14.5,480.5,258.98,192.82
2016,4,23,9,0,248.0,312.0,3.4,15.0,482.0,291.79,223.01
2016,4,23,9,15,569.0,213.0,3.45,15.5,631.5,347.96,260.82
2016,4,23,9,30,890.0,114.0,3.5,16.0,781.0,442.5,333.2
2016,4,23,9,45,680.5,213.5,3.55,16.5,737.0,477.51,366.6
2016,4,23,10,0,471.0,313.0,3.6,17.0,693.0,492.23,380.69
2016,4,23,10,15,476.5,320.5,3.7,17.0,716.0,534.62,414.75
2016,4,23,10,30,482.0,328.0,3.8,17.0,739.0,576.74,447.82
2016,4,23,10,45,712.0,221.5,3.9,17.5,845.5,674.52,523.82
2016,4,23,11,0,942.0,115.0,4.0,18.0,952.0,777.93,603.01
2016,4,23,11,15,944.5,115.5,4.05,18.0,965.0,823.93,635.9
2016,4,23,11,30,947.0,116.0,4.1,18.0,978.0,867.2,666.12
2016,4,23,11,45,947.0,116.5,4.15,18.5,982.0,905.48,691.38
2016,4,23,12,0,947.0,117.0,4.2,19.0,986.0,940.52,714.24
2016,4,23,12,15,946.0,117.0,4.2,19.0,982.5,970.8,734.84
2016,4,23,12,30,945.0,117.0,4.2,19.0,979.0,997.49,753.01
2016,4,23,12,45,943.5,116.0,4.2,19.5,967.5,1019.01,766.26
2016,4,23,13,0,942.0,115.0,4.2,20.0,956.0,1036.66,776.96
2016,4,23,13,15,937.5,114.0,4.2,20.0,936.0,1047.39,784.62
2016,4,23,13,30,933.0,113.0,4.2,20.0,916.0,1054.04,789.73
2016,4,23,13,45,923.5,113.5,4.2,20.0,888.0,1053.18,789.99
2016,4,23,14,0,914.0,114.0,4.2,20.0,860.0,1048.29,787.75
2016,4,23,14,15,905.0,112.0,4.25,19.5,826.0,1037.27,783.38
2016,4,23,14,30,896.0,110.0,4.3,19.0,792.0,1022.36,776.5
2016,4,23,14,45,876.5,111.5,4.35,19.0,749.5,997.26,761.22
2016,4,23,15,0,857.0,113.0,4.4,19.0,707.0,980.57,751.88
2016,4,23,15,15,840.5,110.0,4.4,18.5,661.5,946.63,731.64
2016,4,23,15,30,824.0,107.0,4.4,18.0,616.0,909.75,709.23
2016,4,23,15,45,796.5,105.5,4.45,18.0,565.0,862.03,677.76
2016,4,23,16,0,769.0,104.0,4.5,18.0,514.0,812.51,644.52
2016,4,23,16,15,739.5,99.0,4.4,17.5,461.0,760.88,609.43
2016,4,23,16,30,710.0,94.0,4.3,17.0,408.0,703.78,569.49
2016,4,23,16,45,662.5,90.0,4.25,16.5,353.0,634.0,519.02
2016,4,23,17,0,615.0,86.0,4.2,16.0,298.0,565.79,467.26
2016,4,23,17,15,557.0,77.5,3.95,15.5,244.5,487.62,404.75
2016,4,23,17,30,499.0,69.0,3.7,15.0,191.0,413.24,343.09
2016,4,23,17,45,413.0,58.0,3.45,14.5,142.5,324.98,267.78
2016,4,23,18,0,327.0,47.0,3.2,14.0,94.0,243.13,195.82
2016,4,23,18,15,202.5,31.5,3.05,13.5,56.5,151.59,112.04
2016,4,23,18,30,78.0,16.0,2.9,13.0,19.0,60.29,0.0
2016,4,23,18,45,39.0,8.0,2.75,12.5,9.5,19.81,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,9.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,9.0,9.0,7.68,0.0
2016,4,24,5,45,87.5,30.5,2.9,9.5,41.5,23.71,12.64
2016,4,24,6,0,175.0,52.0,3.1,10.0,74.0,39.67,29.28
2016,4,24,6,15,259.0,69.0,3.2,10.0,119.5,51.66,40.77
2016,4,24,6,30,343.0,86.0,3.3,10.0,165.0,63.62,51.97
2016,4,24,6,45,394.5,101.5,3.4,10.0,214.5,73.95,61.45
2016,4,24,7,0,446.0,117.0,3.5,10.0,264.0,83.92,70.37
2016,4,24,7,15,381.0,139.5,3.45,10.0,280.5,96.87,81.78
2016,4,24,7,30,316.0,162.0,3.4,10.0,297.0,113.17,95.98
2016,4,24,7,45,382.0,171.0,3.4,10.5,355.0,113.28,95.53
2016,4,24,8,0,448.0,180.0,3.4,11.0,413.0,117.54,98.74
2016,4,24,8,15,541.5,168.5,3.4,11.0,477.5,148.96,101.74
2016,4,24,8,30,635.0,157.0,3.4,11.0,542.0,193.92,128.61
2016,4,24,8,45,685.5,163.0,3.4,11.5,607.0,253.69,175.92
2016,4,24,9,0,736.0,169.0,3.4,12.0,672.0,319.51,231.32
2016,4,24,9,15,753.0,173.0,3.4,12.5,714.0,378.55,283.21
2016,4,24,9,30,770.0,177.0,3.4,13.0,756.0,438.79,335.35
2016,4,24,9,45,811.0,163.5,3.45,13.5,798.0,499.48,386.53
2016,4,24,10,0,852.0,150.0,3.5,14.0,840.0,559.5,436.1
2016,4,24,10,15,861.0,152.0,3.5,14.5,869.5,616.68,481.93
2016,4,24,10,30,870.0,154.0,3.5,15.0,899.0,672.88,525.54
2016,4,24,10,45,891.0,146.0,3.55,15.5,924.5,722.36,563.49
2016,4,24,11,0,912.0,138.0,3.6,16.0,950.0,775.27,602.88
2016,4,24,11,15,915.0,138.5,3.7,16.5,963.5,820.57,635.47
2016,4,24,11,30,918.0,139.0,3.8,17.0,977.0,863.29,664.37
2016,4,24,11,45,926.0,135.0,3.9,17.5,984.0,903.54,691.3
2016,4,24,12,0,934.0,131.0,4.0,18.0,991.0,941.03,716.15
2016,4,24,12,15,933.0,131.0,4.25,18.0,987.0,971.09,738.04
2016,4,24,12,30,932.0,131.0,4.5,18.0,983.0,997.61,758.07
2016,4,24,12,45,924.5,133.0,4.75,18.5,970.0,1016.2,771.65
2016,4,24,13,0,917.0,135.0,5.0,19.0,957.0,1030.83,782.62
2016,4,24,13,15,912.5,134.0,5.15,18.5,937.0,1041.52,793.26
2016,4,24,13,30,908.0,133.0,5.3,18.0,917.0,1048.22,801.36
2016,4,24,13,45,895.5,135.0,5.45,18.0,888.5,1045.97,801.85
2016,4,24,14,0,883.0,137.0,5.6,18.0,860.0,1039.79,799.76
2016,4,24,14,15,873.5,135.0,5.65,17.5,826.0,1042.26,804.7
2016,4,24,14,30,864.0,133.0,5.7,17.0,792.0,1027.07,797.32
2016,4,24,14,45,714.0,178.0,5.8,17.0,703.5,929.32,729.67
2016,4,24,15,0,564.0,223.0,5.9,17.0,615.0,815.21,647.3
2016,4,24,15,15,557.5,207.0,5.95,16.5,574.0,782.39,626.56
2016,4,24,15,30,551.0,191.0,6.0,16.0,533.0,747.11,603.28
2016,4,24,15,45,338.5,213.5,6.05,15.5,418.5,548.05,448.07
2016,4,24,16,0,126.0,236.0,6.1,15.0,304.0,364.32,298.33
2016,4,24,16,15,169.5,210.0,6.0,14.5,291.0,369.47,305.78
2016,4,24,16,30,213.0,184.0,5.9,14.0,278.0,370.57,309.37
2016,4,24,16,45,176.0,167.5,5.85,13.5,239.0,318.38,266.77
2016,4,24,17,0,139.0,151.0,5.8,13.0,200.0,269.05,225.79
2016,4,24,17,15,121.5,126.5,5.65,12.5,164.0,225.32,189.14
2016,4,24,17,30,104.0,102.0,5.5,12.0,128.0,182.6,152.46
2016,4,24,17,45,74.5,78.5,5.4,11.5,94.5,135.61,111.19
2016,4,24,18,0,45.0,55.0,5.3,11.0,61.0,82.18,64.17
2016,4,24,18,15,22.5,33.5,5.15,10.5,36.5,46.26,31.43
2016,4,24,18,30,0.0,12.0,5.0,10.0,12.0,9.89,0.0
2016,4,24,18,45,0.0,6.0,4.9,9.5,6.0,5.12,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,27.0,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,54.0,13.0,3.3,6.0,15.0,11.1,0.0
2016,4,25,5,45,210.0,27.5,3.35,6.5,52.0,21.39,11.53
2016,4,25,6,0,366.0,42.0,3.4,7.0,89.0,34.32,24.98
2016,4,25,6,15,458.0,51.5,3.6,7.5,139.0,41.31,31.87
2016,4,25,6,30,550.0,61.0,3.8,8.0,189.0,48.21,38.42
2016,4,25,6,45,625.0,65.0,4.0,8.5,246.0,50.58,40.61
2016,4,25,7,0,700.0,69.0,4.2,9.0,303.0,53.11,42.8
2016,4,25,7,15,739.0,74.0,4.3,9.5,358.5,61.08,49.79
2016,4,25,7,30,778.0,79.0,4.4,10.0,414.0,64.21,52.33
2016,4,25,7,45,811.5,81.0,4.55,10.5,470.0,64.97,52.71
2016,4,25,8,0,845.0,83.0,4.7,11.0,526.0,65.79,53.13
2016,4,25,8,15,865.0,86.5,4.75,11.5,577.5,123.22,68.96
2016,4,25,8,30,885.0,90.0,4.8,12.0,629.0,194.19,117.55
2016,4,25,8,45,900.5,92.0,4.9,12.5,676.5,257.47,170.03
2016,4,25,9,0,916.0,94.0,5.0,13.0,724.0,321.85,227.49
2016,4,25,9,15,927.5,96.5,5.05,13.5,766.0,386.11,285.78
2016,4,25,9,30,939.0,99.0,5.1,14.0,808.0,450.46,343.32
2016,4,25,9,45,949.0,99.5,5.2,14.5,844.0,512.38,397.6
2016,4,25,10,0,959.0,100.0,5.3,15.0,880.0,573.61,449.69
2016,4,25,10,15,965.5,101.0,5.4,15.0,908.5,632.34,499.2
2016,4,25,10,30,972.0,102.0,5.5,15.0,937.0,689.49,546.22
2016,4,25,10,45,974.5,104.0,5.65,15.5,958.0,743.02,588.44
2016,4,25,11,0,977.0,106.0,5.8,16.0,979.0,794.14,627.82
2016,4,25,11,15,979.5,106.5,5.85,16.0,992.0,841.34,662.77
2016,4,25,11,30,982.0,107.0,5.9,16.0,1005.0,885.71,694.88
2016,4,25,11,45,981.5,108.0,6.0,16.0,1009.5,925.02,723.48
2016,4,25,12,0,981.0,109.0,6.1,16.0,1014.0,960.95,749.63
2016,4,25,12,15,569.5,289.0,6.1,16.0,814.0,809.14,635.22
2016,4,25,12,30,158.0,469.0,6.1,16.0,614.0,591.55,462.38
2016,4,25,12,45,553.0,297.0,6.2,16.0,795.0,839.51,660.16
2016,4,25,13,0,948.0,125.0,6.3,16.0,976.0,1049.98,815.81
2016,4,25,13,15,943.0,124.0,6.2,16.0,955.5,1060.39,821.98
2016,4,25,13,30,938.0,123.0,6.1,16.0,935.0,1066.69,826.45
2016,4,25,13,45,931.0,121.5,6.1,16.0,906.5,1066.37,827.11
2016,4,25,14,0,924.0,120.0,6.1,16.0,878.0,1061.94,825.07
2016,4,25,14,15,914.5,118.0,6.0,16.0,843.5,1050.46,817.52
2016,4,25,14,30,905.0,116.0,5.9,16.0,809.0,1035.05,807.36
2016,4,25,14,45,893.5,113.0,5.8,16.0,768.0,1012.81,792.49
2016,4,25,15,0,882.0,110.0,5.7,16.0,727.0,986.98,775.18
2016,4,25,15,15,866.5,107.0,5.6,15.5,680.5,964.91,762.13
2016,4,25,15,30,851.0,104.0,5.5,15.0,634.0,928.39,738.53
2016,4,25,15,45,831.0,100.0,5.4,15.0,583.5,883.86,707.55
2016,4,25,16,0,811.0,96.0,5.3,15.0,533.0,837.09,674.67
2016,4,25,16,15,783.5,92.0,5.2,14.5,479.0,782.16,636.48
2016,4,25,16,30,756.0,88.0,5.1,14.0,425.0,726.15,596.72
2016,4,25,16,45,718.5,82.5,5.0,14.0,370.0,664.57,550.59
2016,4,25,17,0,681.0,77.0,4.9,14.0,315.0,599.6,500.37
2016,4,25,17,15,626.0,70.0,4.55,13.0,260.0,522.48,438.47
2016,4,25,17,30,571.0,63.0,4.2,12.0,205.0,448.78,377.03
2016,4,25,17,45,485.5,54.0,3.9,11.5,154.5,359.76,300.1
2016,4,25,18,0,400.0,45.0,3.6,11.0,104.0,278.61,227.6
2016,4,25,18,15,265.0,31.5,3.4,10.5,64.0,180.02,137.38
2016,4,25,18,30,130.0,18.0,3.2,10.0,24.0,83.75,0.0
2016,4,25,18,45,65.0,9.0,3.0,9.5,12.0,29.15,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,8.0,13.0,11.1,0.0
2016,4,26,5,45,97.0,30.5,2.2,8.5,43.5,23.83,13.79
2016,4,26,6,0,194.0,48.0,2.3,9.0,74.0,36.41,26.7
2016,4,26,6,15,243.0,66.5,2.25,9.5,114.0,49.64,39.15
2016,4,26,6,30,292.0,85.0,2.2,10.0,154.0,62.42,50.94
2016,4,26,6,45,340.5,97.0,2.2,10.5,197.0,70.21,57.97
2016,4,26,7,0,389.0,109.0,2.2,11.0,240.0,77.74,64.54
2016,4,26,7,15,325.0,141.0,2.2,11.5,263.0,100.69,84.62
2016,4,26,7,30,261.0,173.0,2.2,12.0,286.0,118.98,100.21
2016,4,26,7,45,512.5,140.0,2.25,13.0,397.5,95.26,78.74
2016,4,26,8,0,764.0,107.0,2.3,14.0,509.0,74.48,60.06
2016,4,26,8,15,785.5,111.0,2.35,14.5,559.0,135.41,80.61
2016,4,26,8,30,807.0,115.0,2.4,15.0,609.0,195.01,119.76
2016,4,26,8,45,822.5,118.5,2.5,16.0,654.5,255.4,168.36
2016,4,26,9,0,838.0,122.0,2.6,17.0,700.0,317.13,221.3
2016,4,26,9,15,850.5,124.5,2.6,17.0,740.5,378.18,275.11
2016,4,26,9,30,863.0,127.0,2.6,17.0,781.0,439.65,328.52
2016,4,26,9,45,787.5,172.0,2.65,17.5,789.5,495.32,376.06
2016,4,26,10,0,712.0,217.0,2.7,18.0,798.0,539.93,412.76
2016,4,26,10,15,793.0,182.0,2.7,18.5,849.0,602.15,461.18
2016,4,26,10,30,874.0,147.0,2.7,19.0,900.0,668.7,511.73
2016,4,26,10,45,773.5,212.5,2.7,19.5,891.0,706.2,537.68
2016,4,26,11,0,673.0,278.0,2.7,20.0,882.0,731.42,553.78
2016,4,26,11,15,654.5,295.0,2.8,20.0,888.5,767.96,580.26
2016,4,26,11,30,636.0,312.0,2.9,20.0,895.0,801.11,603.86
2016,4,26,11,45,749.5,240.5,3.0,20.0,931.0,865.75,652.27
2016,4,26,12,0,863.0,169.0,3.1,20.0,967.0,923.19,693.07
2016,4,26,12,15,862.0,169.0,3.25,20.0,963.0,952.53,713.53
2016,4,26,12,30,861.0,169.0,3.4,20.0,959.0,978.47,731.99
2016,4,26,12,45,855.5,169.5,3.55,20.0,946.5,997.08,745.64
2016,4,26,13,0,850.0,170.0,3.7,20.0,934.0,1011.88,756.9
2016,4,26,13,15,647.5,263.0,3.8,20.0,838.5,930.37,701.49
2016,4,26,13,30,445.0,356.0,3.9,20.0,743.0,828.51,627.23
2016,4,26,13,45,532.5,312.0,4.0,20.0,761.0,879.48,667.32
2016,4,26,14,0,620.0,268.0,4.1,20.0,779.0,930.72,706.35
2016,4,26,14,15,583.0,267.0,4.15,19.5,732.0,890.16,680.01
2016,4,26,14,30,546.0,266.0,4.2,19.0,685.0,851.35,655.05
2016,4,26,14,45,666.0,205.0,4.3,19.0,689.5,908.18,699.9
2016,4,26,15,0,786.0,144.0,4.4,19.0,694.0,942.06,725.43
2016,4,26,15,15,768.5,140.0,4.45,18.5,649.0,914.4,709.32
2016,4,26,15,30,751.0,136.0,4.5,18.0,604.0,877.14,686.61
2016,4,26,15,45,722.5,133.0,4.55,18.0,554.0,828.82,654.26
2016,4,26,16,0,694.0,130.0,4.6,18.0,504.0,779.02,620.36
2016,4,26,16,15,663.0,123.5,4.55,17.5,452.5,722.14,581.14
2016,4,26,16,30,632.0,117.0,4.5,17.0,401.0,664.81,540.71
2016,4,26,16,45,593.0,109.0,4.45,16.5,348.5,599.78,492.42
2016,4,26,17,0,554.0,101.0,4.4,16.0,296.0,535.81,443.2
2016,4,26,17,15,496.5,91.0,4.2,15.0,244.0,454.06,378.35
2016,4,26,17,30,439.0,81.0,4.0,14.0,192.0,383.14,319.85
2016,4,26,17,45,365.0,67.5,3.8,13.5,145.0,303.7,251.66
2016,4,26,18,0,291.0,54.0,3.6,13.0,98.0,231.68,187.89
2016,4,26,18,15,145.5,38.5,3.5,12.5,60.5,123.94,93.37
2016,4,26,18,30,0.0,23.0,3.4,12.0,23.0,22.71,0.0
2016,4,26,18,45,0.0,11.5,3.3,11.5,11.5,9.82,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.5,1.95,8.0,8.5,6.4,0.0
2016,4,27,5,30,68.0,15.0,2.0,8.0,17.0,11.66,0.0
2016,4,27,5,45,200.5,29.5,2.15,8.5,53.5,22.85,13.31
2016,4,27,6,0,333.0,44.0,2.3,9.0,90.0,35.69,26.13
2016,4,27,6,15,420.5,54.5,2.35,9.5,138.5,43.4,33.58
2016,4,27,6,30,508.0,65.0,2.4,10.0,187.0,50.95,40.63
2016,4,27,6,45,413.0,92.5,2.45,10.5,207.5,67.63,55.67
2016,4,27,7,0,318.0,120.0,2.5,11.0,228.0,87.48,73.25
2016,4,27,7,15,351.0,137.5,2.55,11.0,275.0,94.84,79.57
2016,4,27,7,30,384.0,155.0,2.6,11.0,322.0,104.79,88.1
2016,4,27,7,45,277.5,194.0,2.7,11.5,323.0,130.88,110.47
2016,4,27,8,0,171.0,233.0,2.8,12.0,324.0,157.72,133.08
2016,4,27,8,15,92.5,222.5,2.9,12.5,272.5,169.6,133.12
2016,4,27,8,30,14.0,212.0,3.0,13.0,221.0,168.46,134.11
2016,4,27,8,45,44.5,262.0,3.2,13.5,292.5,206.1,162.76
2016,4,27,9,0,75.0,312.0,3.4,14.0,364.0,255.0,200.45
2016,4,27,9,15,100.0,339.0,3.5,14.5,413.0,291.69,228.63
2016,4,27,9,30,125.0,366.0,3.6,15.0,462.0,328.81,257.27
2016,4,27,9,45,94.5,370.5,3.75,15.5,445.0,334.55,262.03
2016,4,27,10,0,64.0,375.0,3.9,16.0,428.0,333.07,260.71
2016,4,27,10,15,65.5,386.5,4.05,16.0,442.0,351.24,274.9
2016,4,27,10,30,67.0,398.0,4.2,16.0,456.0,369.59,289.15
2016,4,27,10,45,506.0,255.0,4.35,16.5,708.0,562.8,442.88
2016,4,27,11,0,945.0,112.0,4.5,17.0,960.0,775.44,606.16
2016,4,27,11,15,948.0,112.5,4.65,17.0,973.0,821.5,639.54
2016,4,27,11,30,951.0,113.0,4.8,17.0,986.0,864.89,671.0
2016,4,27,11,45,945.0,118.0,4.95,17.0,989.5,901.94,697.91
2016,4,27,12,0,939.0,123.0,5.1,17.0,993.0,935.46,722.37
2016,4,27,12,15,747.5,242.0,5.25,17.0,932.5,924.67,715.13
2016,4,27,12,30,556.0,361.0,5.4,17.0,872.0,881.9,680.52
2016,4,27,12,45,712.5,263.5,5.55,17.0,911.0,959.61,742.29
2016,4,27,13,0,869.0,166.0,5.7,17.0,950.0,1025.07,790.27
2016,4,27,13,15,865.0,165.0,5.75,16.5,931.0,1036.18,800.18
2016,4,27,13,30,861.0,164.0,5.8,16.0,912.0,1043.35,807.82
2016,4,27,13,45,647.5,250.5,5.85,16.0,803.5,935.98,731.63
2016,4,27,14,0,434.0,337.0,5.9,16.0,695.0,809.75,635.5
2016,4,27,14,15,633.0,245.5,5.9,15.5,744.5,922.19,726.53
2016,4,27,14,30,832.0,154.0,5.9,15.0,794.0,1013.66,795.73
2016,4,27,14,45,826.0,147.5,5.9,14.5,755.5,993.78,783.97
2016,4,27,15,0,820.0,141.0,5.9,14.0,717.0,970.24,770.2
2016,4,27,15,15,605.0,195.0,5.85,13.5,605.5,818.43,660.41
2016,4,27,15,30,390.0,249.0,5.8,13.0,494.0,639.75,522.09
2016,4,27,15,45,283.0,244.5,5.75,13.0,414.5,531.18,436.39
2016,4,27,16,0,176.0,240.0,5.7,13.0,335.0,409.99,338.39
2016,4,27,16,15,107.5,208.0,5.6,12.5,264.5,313.55,259.92
2016,4,27,16,30,39.0,176.0,5.5,12.0,194.0,205.91,170.05
2016,4,27,16,45,328.0,135.5,5.4,11.5,253.5,406.31,345.07
2016,4,27,17,0,617.0,95.0,5.3,11.0,313.0,572.91,485.38
2016,4,27,17,15,558.5,86.5,5.1,10.5,259.0,494.46,420.02
2016,4,27,17,30,500.0,78.0,4.9,10.0,205.0,419.68,356.5
2016,4,27,17,45,410.0,66.5,4.7,10.0,154.5,326.57,274.99
2016,4,27,18,0,320.0,55.0,4.5,10.0,104.0,246.66,202.96
2016,4,27,18,15,198.0,38.5,4.3,9.5,64.5,156.21,120.85
2016,4,27,18,30,76.0,22.0,4.1,9.0,25.0,62.43,10.85
2016,4,27,18,45,38.0,11.0,3.95,9.0,12.5,21.85,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,8.0,2.8,8.0,9.5,6.83,0.0
2016,4,28,5,30,78.0,16.0,2.8,8.0,19.0,12.43,0.0
2016,4,28,5,45,206.5,31.5,2.85,8.5,56.5,24.37,14.83
2016,4,28,6,0,335.0,47.0,2.9,9.0,94.0,36.2,26.63
2016,4,28,6,15,421.0,57.5,2.95,9.0,142.5,45.83,35.86
2016,4,28,6,30,507.0,68.0,3.0,9.0,191.0,53.29,42.91
2016,4,28,6,45,563.0,76.5,3.05,9.5,244.0,58.73,47.84
2016,4,28,7,0,619.0,85.0,3.1,10.0,297.0,64.03,52.46
2016,4,28,7,15,412.5,133.5,3.1,10.0,285.0,92.79,78.08
2016,4,28,7,30,206.0,182.0,3.1,10.0,273.0,128.67,109.57
2016,4,28,7,45,482.5,144.5,3.15,10.5,392.0,97.44,81.42
2016,4,28,8,0,759.0,107.0,3.2,11.0,511.0,74.16,60.47
2016,4,28,8,15,781.0,111.0,3.25,11.5,561.5,135.84,81.79
2016,4,28,8,30,803.0,115.0,3.3,12.0,612.0,195.08,121.47
2016,4,28,8,45,822.5,117.0,3.35,13.0,658.5,254.75,170.11
2016,4,28,9,0,842.0,119.0,3.4,14.0,705.0,316.23,223.55
2016,4,28,9,15,854.5,122.0,3.45,14.5,745.5,377.69,278.14
2016,4,28,9,30,867.0,125.0,3.5,15.0,786.0,439.56,332.22
2016,4,28,9,45,893.5,117.0,3.6,16.0,825.0,500.84,383.7
2016,4,28,10,0,920.0,109.0,3.7,17.0,864.0,560.6,432.48
2016,4,28,10,15,926.5,110.0,3.8,17.5,892.0,617.01,477.97
2016,4,28,10,30,933.0,111.0,3.9,18.0,920.0,671.93,520.92
2016,4,28,10,45,939.5,111.0,4.0,18.5,941.0,724.3,560.77
2016,4,28,11,0,946.0,111.0,4.1,19.0,962.0,774.7,598.14
2016,4,28,11,15,948.5,111.5,4.2,19.5,975.0,820.32,630.02
2016,4,28,11,30,951.0,112.0,4.3,20.0,988.0,863.22,658.85
2016,4,28,11,45,951.0,113.0,4.4,20.5,992.5,901.59,684.3
2016,4,28,12,0,951.0,114.0,4.5,21.0,997.0,936.75,707.61
2016,4,28,12,15,950.5,114.0,4.6,21.0,994.0,967.17,729.07
2016,4,28,12,30,950.0,114.0,4.7,21.0,991.0,994.03,748.19
2016,4,28,12,45,946.5,114.5,4.8,21.0,979.0,1014.85,763.31
2016,4,28,13,0,943.0,115.0,4.9,21.0,967.0,1031.78,775.96
2016,4,28,13,15,939.0,114.0,4.95,21.0,947.5,1042.77,784.31
2016,4,28,13,30,935.0,113.0,5.0,21.0,928.0,1049.7,790.1
2016,4,28,13,45,928.5,112.5,5.1,21.0,901.0,1050.61,792.41
2016,4,28,14,0,922.0,112.0,5.2,21.0,874.0,1047.48,792.14
2016,4,28,14,15,914.0,110.0,5.2,20.5,840.0,1037.28,787.94
2016,4,28,14,30,906.0,108.0,5.2,20.0,806.0,1023.17,781.18
2016,4,28,14,45,894.5,106.0,5.2,20.0,766.0,1001.87,768.01
2016,4,28,15,0,883.0,104.0,5.2,20.0,726.0,977.03,752.45
2016,4,28,15,15,868.5,101.0,5.1,19.5,680.5,944.9,732.52
2016,4,28,15,30,854.0,98.0,5.0,19.0,635.0,919.82,717.56
2016,4,28,15,45,833.5,95.5,4.95,19.0,585.0,876.63,688.43
2016,4,28,16,0,813.0,93.0,4.9,19.0,535.0,831.25,657.53
2016,4,28,16,15,787.0,89.0,4.8,18.5,482.0,777.68,621.13
2016,4,28,16,30,761.0,85.0,4.7,18.0,429.0,722.97,583.18
2016,4,28,16,45,722.5,80.5,4.6,17.5,374.5,661.34,539.02
2016,4,28,17,0,684.0,76.0,4.5,17.0,320.0,596.98,491.11
2016,4,28,17,15,631.5,69.5,4.25,16.0,266.0,522.29,432.44
2016,4,28,17,30,579.0,63.0,4.0,15.0,212.0,450.76,374.11
2016,4,28,17,45,492.0,55.0,3.8,14.5,161.0,362.07,298.81
2016,4,28,18,0,405.0,47.0,3.6,14.0,110.0,281.24,227.77
2016,4,28,18,15,276.5,34.0,3.45,13.0,69.0,186.04,143.02
2016,4,28,18,30,148.0,21.0,3.3,12.0,28.0,95.46,28.37
2016,4,28,18,45,74.0,10.5,3.2,11.5,14.0,33.14,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.2,8.0,4.0,3.41,0.0
2016,4,29,5,30,0.0,8.0,2.2,8.0,8.0,6.57,0.0
2016,4,29,5,45,0.0,23.5,2.25,8.5,23.5,19.41,10.84
2016,4,29,6,0,0.0,39.0,2.3,9.0,39.0,31.93,22.89
2016,4,29,6,15,0.0,59.0,2.2,9.5,59.0,47.46,37.29
2016,4,29,6,30,0.0,79.0,2.1,10.0,79.0,62.8,51.34
2016,4,29,6,45,4.0,99.5,2.05,10.5,101.0,78.38,65.3
2016,4,29,7,0,8.0,120.0,2.0,11.0,123.0,93.83,78.85
2016,4,29,7,15,15.5,142.0,2.0,11.5,148.5,110.18,92.92
2016,4,29,7,30,23.0,164.0,2.0,12.0,174.0,126.39,106.59
2016,4,29,7,45,37.0,191.5,2.05,12.5,210.0,138.74,116.69
2016,4,29,8,0,51.0,219.0,2.1,13.0,246.0,155.99,130.87
2016,4,29,8,15,100.5,252.0,2.15,13.5,312.0,187.75,146.84
2016,4,29,8,30,150.0,285.0,2.2,14.0,378.0,220.37,169.14
2016,4,29,8,45,481.5,212.0,2.25,15.0,542.0,246.49,175.56
2016,4,29,9,0,813.0,139.0,2.3,16.0,706.0,323.67,227.74
2016,4,29,9,15,825.5,141.5,2.4,16.5,746.0,383.08,279.53
2016,4,29,9,30,838.0,144.0,2.5,17.0,786.0,442.96,330.95
2016,4,29,9,45,859.0,139.5,2.7,17.5,823.0,501.32,380.11
2016,4,29,10,0,880.0,135.0,2.9,18.0,860.0,560.05,428.25
2016,4,29,10,15,886.0,137.0,3.0,18.0,887.0,615.04,472.82
2016,4,29,10,30,892.0,139.0,3.1,18.0,914.0,668.61,515.15
2016,4,29,10,45,896.0,140.0,3.25,18.5,933.5,718.42,552.89
2016,4,29,11,0,900.0,141.0,3.4,19.0,953.0,766.16,588.21
2016,4,29,11,15,902.5,141.5,3.45,19.5,965.0,810.12,619.47
2016,4,29,11,30,905.0,142.0,3.5,20.0,977.0,851.53,646.84
2016,4,29,11,45,908.5,140.0,3.55,20.5,981.5,888.92,671.2
2016,4,29,12,0,912.0,138.0,3.6,21.0,986.0,923.4,693.42
2016,4,29,12,15,911.0,138.0,3.75,21.0,982.5,952.56,713.9
2016,4,29,12,30,910.0,138.0,3.9,21.0,979.0,978.29,732.17
2016,4,29,12,45,908.0,136.5,4.05,21.0,967.0,998.14,746.58
2016,4,29,13,0,906.0,135.0,4.2,21.0,955.0,1014.24,758.62
2016,4,29,13,15,901.5,134.0,4.35,21.0,936.0,1024.55,766.91
2016,4,29,13,30,897.0,133.0,4.5,21.0,917.0,1030.94,772.91
2016,4,29,13,45,887.5,133.5,4.65,21.0,889.5,1029.94,774.45
2016,4,29,14,0,878.0,134.0,4.8,21.0,862.0,1025.06,773.5
2016,4,29,14,15,869.5,131.5,4.85,20.5,828.5,1014.32,769.32
2016,4,29,14,30,861.0,129.0,4.9,20.0,795.0,1012.66,771.54
2016,4,29,14,45,850.5,125.5,4.95,20.0,755.5,991.07,758.51
2016,4,29,15,0,840.0,122.0,5.0,20.0,716.0,965.96,743.18
2016,4,29,15,15,824.5,119.0,5.0,19.5,671.0,933.37,723.61
2016,4,29,15,30,809.0,116.0,5.0,19.0,626.0,897.87,701.81
2016,4,29,15,45,793.0,110.5,5.0,18.5,577.5,856.47,675.48
2016,4,29,16,0,777.0,105.0,5.0,18.0,529.0,812.72,647.02
2016,4,29,16,15,583.0,133.5,4.9,17.5,434.0,663.46,537.58
2016,4,29,16,30,389.0,162.0,4.8,17.0,339.0,512.73,419.68
2016,4,29,16,45,511.5,124.5,4.7,16.5,327.0,546.01,450.34
2016,4,29,17,0,634.0,87.0,4.6,16.0,315.0,573.83,474.83
2016,4,29,17,15,580.5,79.5,4.35,15.0,262.0,499.49,415.59
2016,4,29,17,30,527.0,72.0,4.1,14.0,209.0,428.4,357.19
2016,4,29,17,45,434.0,63.0,3.95,13.5,158.5,337.61,279.93
2016,4,29,18,0,341.0,54.0,3.8,13.0,108.0,254.23,206.87
2016,4,29,18,15,222.5,38.0,3.7,12.5,68.0,164.74,127.16
2016,4,29,18,30,104.0,22.0,3.6,12.0,28.0,80.16,29.46
2016,4,29,18,45,52.0,11.0,3.55,11.5,14.0,26.32,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,9.0,2.6,9.5,12.0,7.68,0.0
2016,4,30,5,30,133.0,18.0,2.9,10.0,24.0,14.04,0.0
2016,4,30,5,45,273.5,30.5,3.2,10.5,64.5,24.85,15.46
2016,4,30,6,0,414.0,43.0,3.5,11.0,105.0,34.83,25.28
2016,4,30,6,15,497.5,52.0,3.65,11.5,156.0,41.44,31.61
2016,4,30,6,30,581.0,61.0,3.8,12.0,207.0,47.95,37.62
2016,4,30,6,45,631.0,68.5,4.0,12.5,261.0,52.89,42.04
2016,4,30,7,0,681.0,76.0,4.2,13.0,315.0,57.69,46.17
2016,4,30,7,15,719.5,81.5,4.3,14.0,370.5,60.77,48.58
2016,4,30,7,30,758.0,87.0,4.4,15.0,426.0,69.61,55.99
2016,4,30,7,45,780.0,93.5,4.55,16.0,479.0,73.27,58.74
2016,4,30,8,0,802.0,100.0,4.7,17.0,532.0,76.71,61.27
2016,4,30,8,15,823.0,103.5,4.65,17.5,583.0,134.35,77.03
2016,4,30,8,30,844.0,107.0,4.6,18.0,634.0,195.56,117.48
2016,4,30,8,45,856.5,112.0,4.55,18.5,679.5,258.38,168.51
2016,4,30,9,0,869.0,117.0,4.5,19.0,725.0,322.13,223.72
2016,4,30,9,15,881.0,119.5,4.5,19.0,766.5,384.49,278.98
2016,4,30,9,30,893.0,122.0,4.5,19.0,808.0,449.8,335.82
2016,4,30,9,45,909.0,119.5,4.5,19.5,844.5,509.35,386.29
2016,4,30,10,0,925.0,117.0,4.5,20.0,881.0,568.85,435.16
2016,4,30,10,15,931.0,118.5,4.5,20.0,909.0,625.56,481.27
2016,4,30,10,30,937.0,120.0,4.5,20.0,937.0,680.72,524.91
2016,4,30,10,45,940.0,122.0,4.5,20.5,956.5,732.55,563.83
2016,4,30,11,0,943.0,124.0,4.5,21.0,976.0,782.12,599.99
2016,4,30,11,15,945.0,124.5,4.5,21.0,988.5,827.24,632.57
2016,4,30,11,30,947.0,125.0,4.5,21.0,1001.0,869.62,661.74
2016,4,30,11,45,947.5,125.0,4.5,21.5,1005.0,907.42,686.19
2016,4,30,12,0,948.0,125.0,4.5,22.0,1009.0,942.03,708.26
2016,4,30,12,15,947.0,125.0,4.45,22.0,1005.0,971.97,728.03
2016,4,30,12,30,946.0,125.0,4.4,22.0,1001.0,998.36,745.59
2016,4,30,12,45,945.0,123.0,4.4,22.5,989.0,1019.17,758.22
2016,4,30,13,0,944.0,121.0,4.4,23.0,977.0,1036.1,768.33
2016,4,30,13,15,939.5,120.0,4.4,23.0,957.0,1046.65,775.8
2016,4,30,13,30,935.0,119.0,4.4,23.0,937.0,1053.13,780.75
2016,4,30,13,45,931.5,116.0,4.4,23.0,910.5,1054.49,782.46
2016,4,30,14,0,928.0,113.0,4.4,23.0,884.0,1051.73,781.64
2016,4,30,14,15,919.5,111.0,4.35,23.0,849.5,1041.01,775.36
2016,4,30,14,30,911.0,109.0,4.3,23.0,815.0,1026.37,766.65
2016,4,30,14,45,903.5,105.0,4.3,23.0,775.0,1006.71,755.01
2016,4,30,15,0,896.0,101.0,4.3,23.0,735.0,983.32,740.93
2016,4,30,15,15,881.0,98.0,4.2,22.5,689.0,950.45,721.25
2016,4,30,15,30,866.0,95.0,4.1,22.0,643.0,914.57,699.4
2016,4,30,15,45,849.5,91.0,4.1,22.0,593.5,882.74,679.41
2016,4,30,16,0,833.0,87.0,4.1,22.0,544.0,838.61,650.49
2016,4,30,16,15,807.0,83.0,3.95,21.5,490.5,784.5,614.59
2016,4,30,16,30,781.0,79.0,3.8,21.0,437.0,729.24,577.18
2016,4,30,16,45,748.0,74.0,3.65,21.0,382.5,666.8,532.48
2016,4,30,17,0,715.0,69.0,3.5,21.0,328.0,604.59,486.89
2016,4,30,17,15,665.0,63.5,3.1,20.0,273.5,534.67,433.22
2016,4,30,17,30,615.0,58.0,2.7,19.0,219.0,464.6,377.27
2016,4,30,17,45,538.5,50.0,2.35,18.0,168.0,380.29,307.78
2016,4,30,18,0,462.0,42.0,2.0,17.0,117.0,302.93,241.39
2016,4,30,18,15,337.0,31.0,1.9,16.0,75.0,208.58,159.23
2016,4,30,18,30,212.0,20.0,1.8,15.0,33.0,121.31,53.84
2016,4,30,18,45,106.0,10.0,1.7,14.5,16.5,42.93,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,90.5,9.0,0.9,12.5,13.5,7.68,0.0
2016,5,1,5,30,181.0,18.0,0.9,13.0,27.0,14.7,0.0
2016,5,1,5,45,312.0,29.5,0.95,14.0,68.0,24.01,14.68
2016,5,1,6,0,443.0,41.0,1.0,15.0,109.0,33.17,23.49
2016,5,1,6,15,522.5,49.0,1.2,15.5,159.5,39.06,29.04
2016,5,1,6,30,602.0,57.0,1.4,16.0,210.0,44.87,34.32
2016,5,1,6,45,652.5,63.0,1.6,17.0,263.5,48.84,37.71
2016,5,1,7,0,703.0,69.0,1.8,18.0,317.0,57.43,45.01
2016,5,1,7,15,738.5,74.0,1.9,18.5,371.5,60.61,47.54
2016,5,1,7,30,774.0,79.0,2.0,19.0,426.0,63.69,49.94
2016,5,1,7,45,799.0,83.0,2.15,20.0,479.0,65.79,51.35
2016,5,1,8,0,824.0,87.0,2.3,21.0,532.0,67.79,52.65
2016,5,1,8,15,843.0,90.0,2.4,21.5,582.0,126.61,68.64
2016,5,1,8,30,862.0,93.0,2.5,22.0,632.0,195.37,114.33
2016,5,1,8,45,875.5,96.0,2.65,23.0,678.0,256.98,163.04
2016,5,1,9,0,889.0,99.0,2.8,24.0,724.0,319.47,215.68
2016,5,1,9,15,900.0,101.0,2.9,24.0,764.5,381.01,269.05
2016,5,1,9,30,911.0,103.0,3.0,24.0,805.0,442.58,321.81
2016,5,1,9,45,916.5,106.0,3.1,24.5,839.0,502.22,371.22
2016,5,1,10,0,922.0,109.0,3.2,25.0,873.0,560.79,418.19
2016,5,1,10,15,928.0,110.5,3.3,25.0,900.5,617.12,462.89
2016,5,1,10,30,934.0,112.0,3.4,25.0,928.0,671.92,505.26
2016,5,1,10,45,936.0,114.5,3.55,25.0,947.5,723.15,544.19
2016,5,1,11,0,938.0,117.0,3.7,25.0,967.0,772.05,580.64
2016,5,1,11,15,940.0,117.5,3.75,25.0,979.5,816.75,612.25
2016,5,1,11,30,942.0,118.0,3.8,25.0,992.0,858.74,640.72
2016,5,1,11,45,940.5,120.0,3.9,25.5,995.5,896.25,664.96
2016,5,1,12,0,939.0,122.0,4.0,26.0,999.0,930.53,686.9
2016,5,1,12,15,938.0,122.0,4.0,26.0,995.5,960.09,706.43
2016,5,1,12,30,937.0,122.0,4.0,26.0,992.0,986.12,723.65
2016,5,1,12,45,932.0,123.0,4.0,26.0,979.5,1005.7,736.67
2016,5,1,13,0,927.0,124.0,4.0,26.0,967.0,1021.4,747.26
2016,5,1,13,15,684.0,243.5,3.95,26.0,858.5,941.46,694.18
2016,5,1,13,30,441.0,363.0,3.9,26.0,750.0,826.02,610.49
2016,5,1,13,45,253.0,373.0,3.85,26.0,594.0,641.04,479.33
2016,5,1,14,0,65.0,383.0,3.8,26.0,438.0,430.56,323.83
2016,5,1,14,15,265.0,340.0,3.7,25.5,548.5,626.14,473.59
2016,5,1,14,30,465.0,297.0,3.6,25.0,659.0,797.81,599.58
2016,5,1,14,45,528.5,258.0,3.55,25.0,649.5,816.35,614.19
2016,5,1,15,0,592.0,219.0,3.5,25.0,640.0,836.09,630.56
2016,5,1,15,15,585.5,206.0,3.4,24.5,600.0,799.32,607.38
2016,5,1,15,30,579.0,193.0,3.3,24.0,560.0,766.84,587.16
2016,5,1,15,45,569.0,179.0,3.2,24.0,516.5,727.87,560.89
2016,5,1,16,0,559.0,165.0,3.1,24.0,473.0,686.99,532.98
2016,5,1,16,15,407.5,179.0,2.9,23.5,392.0,559.35,438.6
2016,5,1,16,30,256.0,193.0,2.7,23.0,311.0,425.64,337.03
2016,5,1,16,45,259.0,165.0,2.55,22.5,272.0,386.95,309.4
2016,5,1,17,0,262.0,137.0,2.4,22.0,233.0,346.73,279.32
2016,5,1,17,15,412.5,102.0,2.1,21.0,224.5,407.54,329.5
2016,5,1,17,30,563.0,67.0,1.8,20.0,216.0,442.98,356.98
2016,5,1,17,45,486.0,58.0,1.5,19.0,165.5,359.78,288.61
2016,5,1,18,0,409.0,49.0,1.2,18.0,115.0,283.47,224.11
2016,5,1,18,15,287.0,36.0,1.2,17.0,74.0,191.23,145.35
2016,5,1,18,30,165.0,23.0,1.2,16.0,33.0,105.27,51.37
2016,5,1,18,45,82.5,11.5,1.2,15.5,16.5,36.5,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.5,0.2,11.5,13.0,8.96,0.0
2016,5,2,5,30,101.0,21.0,0.2,12.0,26.0,16.27,1.35
2016,5,2,5,45,210.0,37.0,0.2,12.5,64.5,28.47,18.78
2016,5,2,6,0,319.0,53.0,0.2,13.0,103.0,40.48,30.25
2016,5,2,6,15,397.5,65.0,0.25,13.5,151.0,49.22,38.4
2016,5,2,6,30,476.0,77.0,0.3,14.0,199.0,59.97,48.08
2016,5,2,6,45,531.5,85.5,0.35,14.5,251.0,65.1,52.54
2016,5,2,7,0,587.0,94.0,0.4,15.0,303.0,70.08,56.71
2016,5,2,7,15,626.5,100.5,0.5,16.0,356.0,73.24,59.06
2016,5,2,7,30,666.0,107.0,0.6,17.0,409.0,76.28,61.24
2016,5,2,7,45,697.5,112.0,0.75,18.0,461.0,78.04,62.28
2016,5,2,8,0,729.0,117.0,0.9,19.0,513.0,79.72,63.24
2016,5,2,8,15,751.0,121.5,1.0,20.0,562.0,135.13,78.74
2016,5,2,8,30,773.0,126.0,1.1,21.0,611.0,199.7,121.4
2016,5,2,8,45,792.5,128.0,1.25,22.0,657.0,257.23,166.11
2016,5,2,9,0,812.0,130.0,1.4,23.0,703.0,316.59,215.19
2016,5,2,9,15,824.5,133.0,1.45,23.5,743.0,375.97,265.13
2016,5,2,9,30,837.0,136.0,1.5,24.0,783.0,435.79,314.51
2016,5,2,9,45,856.5,132.0,1.55,24.5,819.5,493.43,360.88
2016,5,2,10,0,876.0,128.0,1.6,25.0,856.0,551.78,406.31
2016,5,2,10,15,883.0,130.0,1.65,25.0,883.0,606.72,448.68
2016,5,2,10,30,890.0,132.0,1.7,25.0,910.0,660.35,488.91
2016,5,2,10,45,893.5,133.5,1.75,25.5,930.0,709.74,524.12
2016,5,2,11,0,897.0,135.0,1.8,26.0,950.0,757.04,556.91
2016,5,2,11,15,899.5,136.0,1.85,26.0,962.0,800.92,587.56
2016,5,2,11,30,902.0,137.0,1.9,26.0,974.0,842.28,614.69
2016,5,2,11,45,900.0,139.0,1.95,26.5,977.5,878.08,636.8
2016,5,2,12,0,898.0,141.0,2.0,27.0,981.0,910.76,656.78
2016,5,2,12,15,897.0,140.5,2.0,27.0,977.0,938.93,674.58
2016,5,2,12,30,896.0,140.0,2.0,27.0,973.0,963.72,690.26
2016,5,2,12,45,887.5,143.0,2.0,27.0,960.0,981.17,701.34
2016,5,2,13,0,879.0,146.0,2.0,27.0,947.0,994.84,710.18
2016,5,2,13,15,874.0,145.0,2.0,27.0,927.5,1004.38,716.57
2016,5,2,13,30,869.0,144.0,2.0,27.0,908.0,1010.1,720.73
2016,5,2,13,45,858.5,144.5,2.05,27.0,880.0,1022.13,729.64
2016,5,2,14,0,848.0,145.0,2.1,27.0,852.0,1016.31,727.39
2016,5,2,14,15,838.0,142.5,2.15,26.5,818.5,1004.01,722.76
2016,5,2,14,30,828.0,140.0,2.2,26.0,785.0,988.0,715.86
2016,5,2,14,45,540.0,235.0,2.3,26.0,647.0,801.96,593.79
2016,5,2,15,0,252.0,330.0,2.4,26.0,509.0,603.4,452.25
2016,5,2,15,15,247.5,310.0,2.45,25.5,477.0,575.49,435.99
2016,5,2,15,30,243.0,290.0,2.5,25.0,445.0,527.43,404.02
2016,5,2,15,45,478.0,206.5,2.6,25.0,481.0,676.35,518.84
2016,5,2,16,0,713.0,123.0,2.7,25.0,517.0,779.78,595.85
2016,5,2,16,15,684.0,117.5,2.7,24.5,465.5,725.49,559.74
2016,5,2,16,30,655.0,112.0,2.7,24.0,414.0,670.58,523.53
2016,5,2,16,45,498.0,120.0,2.75,23.5,333.5,527.74,418.8
2016,5,2,17,0,341.0,128.0,2.8,23.0,253.0,405.69,325.12
2016,5,2,17,15,296.0,114.5,2.6,22.0,210.5,331.22,267.73
2016,5,2,17,30,251.0,101.0,2.4,21.0,168.0,275.94,223.3
2016,5,2,17,45,280.0,79.5,2.25,20.0,138.5,266.63,214.84
2016,5,2,18,0,309.0,58.0,2.1,19.0,109.0,241.11,191.38
2016,5,2,18,15,207.0,41.0,1.95,18.0,70.0,159.77,121.44
2016,5,2,18,30,105.0,24.0,1.8,17.0,31.0,84.0,43.61
2016,5,2,18,45,52.5,12.0,1.65,16.5,15.5,27.17,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
