Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,41.5,11.0,0.65,13.5,13.5,9.39,0.0
2016,5,3,5,30,83.0,22.0,0.7,14.0,27.0,17.38,3.31
2016,5,3,5,45,174.5,40.5,0.75,14.5,64.0,30.96,20.78
2016,5,3,6,0,266.0,59.0,0.8,15.0,101.0,44.62,33.58
2016,5,3,6,15,341.0,73.0,0.95,15.5,148.0,54.6,42.78
2016,5,3,6,30,416.0,87.0,1.1,16.0,195.0,64.35,51.51
2016,5,3,6,45,339.5,111.0,1.25,16.5,212.5,79.34,64.6
2016,5,3,7,0,263.0,135.0,1.4,17.0,230.0,96.33,79.12
2016,5,3,7,15,379.0,137.0,1.4,17.5,297.0,94.19,76.84
2016,5,3,7,30,495.0,139.0,1.4,18.0,364.0,95.29,77.37
2016,5,3,7,45,334.5,190.0,1.45,18.5,350.5,129.13,105.74
2016,5,3,8,0,174.0,241.0,1.5,19.0,337.0,162.34,132.94
2016,5,3,8,15,140.0,263.5,1.65,20.0,345.0,190.56,143.68
2016,5,3,8,30,106.0,286.0,1.8,21.0,353.0,221.76,167.28
2016,5,3,8,45,180.0,306.0,1.95,22.0,429.5,256.12,189.95
2016,5,3,9,0,254.0,326.0,2.1,23.0,506.0,301.44,222.12
2016,5,3,9,15,372.5,306.0,2.25,23.5,586.5,349.97,257.2
2016,5,3,9,30,491.0,286.0,2.4,24.0,667.0,408.26,300.99
2016,5,3,9,45,391.0,340.0,2.6,25.0,652.0,439.68,326.65
2016,5,3,10,0,291.0,394.0,2.8,26.0,637.0,458.05,340.8
2016,5,3,10,15,249.0,416.5,2.85,26.0,629.5,475.25,354.09
2016,5,3,10,30,207.0,439.0,2.9,26.0,622.0,487.3,363.0
2016,5,3,10,45,325.0,411.0,3.0,26.5,704.5,562.62,418.25
2016,5,3,11,0,443.0,383.0,3.1,27.0,787.0,649.38,480.57
2016,5,3,11,15,446.5,390.5,3.05,27.0,802.0,686.03,505.89
2016,5,3,11,30,450.0,398.0,3.0,27.0,817.0,721.73,530.45
2016,5,3,11,45,450.0,401.0,3.0,27.0,822.0,749.62,549.63
2016,5,3,12,0,450.0,404.0,3.0,27.0,827.0,775.79,567.52
2016,5,3,12,15,272.0,433.0,2.9,26.5,688.5,656.05,482.83
2016,5,3,12,30,94.0,462.0,2.8,26.0,550.0,507.05,375.29
2016,5,3,12,45,274.5,423.0,2.75,26.0,674.5,675.86,499.48
2016,5,3,13,0,455.0,384.0,2.7,26.0,799.0,835.48,610.96
2016,5,3,13,15,343.0,411.5,2.65,25.5,720.5,751.91,552.33
2016,5,3,13,30,231.0,439.0,2.6,25.0,642.0,660.51,488.7
2016,5,3,13,45,325.5,393.0,2.55,25.0,670.5,731.44,541.37
2016,5,3,14,0,420.0,347.0,2.5,25.0,699.0,799.25,590.0
2016,5,3,14,15,372.5,350.5,2.5,24.5,653.5,741.53,551.41
2016,5,3,14,30,325.0,354.0,2.5,24.0,608.0,699.77,523.79
2016,5,3,14,45,371.5,320.0,2.5,24.0,596.0,708.13,532.6
2016,5,3,15,0,418.0,286.0,2.5,24.0,584.0,731.36,551.08
2016,5,3,15,15,468.5,247.5,2.55,23.5,562.0,732.12,555.81
2016,5,3,15,30,519.0,209.0,2.6,23.0,540.0,727.37,556.92
2016,5,3,15,45,567.0,175.5,2.7,22.5,511.5,719.91,556.24
2016,5,3,16,0,615.0,142.0,2.8,22.0,483.0,716.06,557.39
2016,5,3,16,15,618.5,133.5,2.8,21.0,448.0,688.35,541.26
2016,5,3,16,30,622.0,125.0,2.8,20.0,413.0,657.89,522.53
2016,5,3,16,45,349.0,136.0,2.85,19.5,294.0,434.74,351.46
2016,5,3,17,0,76.0,147.0,2.9,19.0,175.0,200.7,161.96
2016,5,3,17,15,61.0,125.5,2.8,18.5,145.5,166.54,134.59
2016,5,3,17,30,46.0,104.0,2.7,18.0,116.0,133.51,107.12
2016,5,3,17,45,33.5,81.5,2.6,17.5,89.0,101.7,80.17
2016,5,3,18,0,21.0,59.0,2.5,17.0,62.0,70.58,53.42
2016,5,3,18,15,10.5,38.5,2.3,16.5,40.0,43.49,29.88
2016,5,3,18,30,0.0,18.0,2.1,16.0,18.0,14.86,3.84
2016,5,3,18,45,0.0,9.0,1.9,15.5,9.0,7.68,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.5,1.8,12.0,9.5,8.11,0.0
2016,5,4,5,30,0.0,19.0,1.9,12.0,19.0,15.67,3.57
2016,5,4,5,45,37.0,40.5,2.0,12.5,46.5,32.08,21.99
2016,5,4,6,0,74.0,62.0,2.1,13.0,74.0,47.37,36.29
2016,5,4,6,15,103.0,85.0,2.05,13.0,108.5,63.66,51.27
2016,5,4,6,30,132.0,108.0,2.0,13.0,143.0,79.59,65.7
2016,5,4,6,45,170.5,125.0,1.95,13.5,180.5,91.75,76.34
2016,5,4,7,0,209.0,142.0,1.9,14.0,218.0,100.07,83.34
2016,5,4,7,15,240.5,162.5,1.9,14.0,263.0,112.66,94.08
2016,5,4,7,30,272.0,183.0,1.9,14.0,308.0,124.77,104.24
2016,5,4,7,45,166.5,206.5,1.9,14.5,286.0,143.05,119.36
2016,5,4,8,0,61.0,230.0,1.9,15.0,264.0,162.75,135.43
2016,5,4,8,15,168.5,254.5,1.95,15.5,359.0,187.97,143.22
2016,5,4,8,30,276.0,279.0,2.0,16.0,454.0,228.29,168.39
2016,5,4,8,45,316.5,291.5,2.1,16.5,505.5,269.04,198.67
2016,5,4,9,0,357.0,304.0,2.2,17.0,557.0,314.72,234.26
2016,5,4,9,15,447.0,289.0,2.2,17.5,624.5,359.15,268.31
2016,5,4,9,30,537.0,274.0,2.2,18.0,692.0,417.36,313.72
2016,5,4,9,45,492.0,304.5,2.2,18.5,699.5,457.19,346.43
2016,5,4,10,0,447.0,335.0,2.2,19.0,707.0,491.82,373.75
2016,5,4,10,15,366.0,380.5,2.2,19.0,692.0,512.9,390.34
2016,5,4,10,30,285.0,426.0,2.2,19.0,677.0,525.24,399.38
2016,5,4,10,45,362.0,405.5,2.25,19.5,731.5,582.01,441.47
2016,5,4,11,0,439.0,385.0,2.3,20.0,786.0,647.35,488.86
2016,5,4,11,15,430.5,393.5,2.4,20.0,791.0,675.61,509.26
2016,5,4,11,30,422.0,402.0,2.5,20.0,796.0,702.0,528.36
2016,5,4,11,45,232.0,407.0,2.65,20.5,624.0,566.71,429.03
2016,5,4,12,0,42.0,412.0,2.8,21.0,452.0,401.43,304.28
2016,5,4,12,15,422.5,306.5,2.85,21.0,701.5,684.6,520.87
2016,5,4,12,30,803.0,201.0,2.9,21.0,951.0,945.31,705.15
2016,5,4,12,45,601.0,300.5,3.0,21.5,858.0,879.79,655.29
2016,5,4,13,0,399.0,400.0,3.1,22.0,765.0,782.78,584.1
2016,5,4,13,15,414.0,384.5,3.15,22.0,756.5,807.32,602.82
2016,5,4,13,30,429.0,369.0,3.2,22.0,748.0,816.75,610.61
2016,5,4,13,45,444.0,351.0,3.25,22.0,733.0,821.25,615.29
2016,5,4,14,0,459.0,333.0,3.3,22.0,718.0,823.03,618.24
2016,5,4,14,15,480.5,310.5,3.35,21.5,699.5,823.89,622.1
2016,5,4,14,30,502.0,288.0,3.4,21.0,681.0,821.56,623.88
2016,5,4,14,45,490.0,274.0,3.45,21.0,642.0,792.29,604.88
2016,5,4,15,0,478.0,260.0,3.5,21.0,603.0,760.74,584.31
2016,5,4,15,15,424.0,260.5,3.5,20.5,550.5,703.06,544.46
2016,5,4,15,30,370.0,261.0,3.5,20.0,498.0,628.0,491.54
2016,5,4,15,45,325.0,247.5,3.5,20.0,444.5,565.58,446.09
2016,5,4,16,0,280.0,234.0,3.5,20.0,391.0,504.38,400.59
2016,5,4,16,15,252.0,213.5,3.45,19.5,344.5,450.85,361.22
2016,5,4,16,30,224.0,193.0,3.4,19.0,298.0,382.37,309.43
2016,5,4,16,45,255.0,165.5,3.4,18.5,271.0,382.26,311.57
2016,5,4,17,0,286.0,138.0,3.4,18.0,244.0,362.44,297.6
2016,5,4,17,15,242.5,123.5,3.25,17.5,203.5,306.05,251.91
2016,5,4,17,30,199.0,109.0,3.1,17.0,163.0,253.42,208.26
2016,5,4,17,45,163.5,87.5,3.0,16.5,125.5,200.28,163.3
2016,5,4,18,0,128.0,66.0,2.9,16.0,88.0,150.26,119.97
2016,5,4,18,15,77.0,45.0,2.75,15.5,57.0,89.01,66.98
2016,5,4,18,30,26.0,24.0,2.6,15.0,26.0,39.33,20.46
2016,5,4,18,45,13.0,12.0,2.5,14.5,13.0,14.41,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,11.0,11.0,0.9,11.0,12.0,9.39,0.0
2016,5,5,5,30,22.0,22.0,1.0,11.0,24.0,18.0,5.97
2016,5,5,5,45,75.0,42.0,1.15,11.5,53.5,32.87,22.89
2016,5,5,6,0,128.0,62.0,1.3,12.0,83.0,46.79,35.99
2016,5,5,6,15,162.0,83.0,1.35,12.0,119.5,61.54,49.63
2016,5,5,6,30,196.0,104.0,1.4,12.0,156.0,75.85,62.62
2016,5,5,6,45,234.0,120.5,1.45,12.5,196.0,86.92,72.34
2016,5,5,7,0,272.0,137.0,1.5,13.0,236.0,97.66,81.51
2016,5,5,7,15,311.0,154.0,1.55,13.5,284.5,108.37,90.46
2016,5,5,7,30,350.0,171.0,1.6,14.0,333.0,118.72,98.94
2016,5,5,7,45,256.0,208.0,1.65,14.5,333.5,138.19,115.12
2016,5,5,8,0,162.0,245.0,1.7,15.0,334.0,164.52,136.85
2016,5,5,8,15,152.5,269.0,1.75,15.5,359.0,194.74,149.07
2016,5,5,8,30,143.0,293.0,1.8,16.0,384.0,224.26,170.8
2016,5,5,8,45,117.0,310.5,1.9,16.5,388.5,245.71,188.28
2016,5,5,9,0,91.0,328.0,2.0,17.0,393.0,269.65,207.88
2016,5,5,9,15,76.5,339.5,2.0,17.0,396.0,283.81,219.46
2016,5,5,9,30,62.0,351.0,2.0,17.0,399.0,296.05,229.3
2016,5,5,9,45,64.5,369.0,2.05,17.5,421.0,318.85,246.4
2016,5,5,10,0,67.0,387.0,2.1,18.0,443.0,342.2,263.67
2016,5,5,10,15,464.5,268.5,2.1,18.0,676.5,482.25,371.33
2016,5,5,10,30,862.0,150.0,2.1,18.0,910.0,658.72,503.75
2016,5,5,10,45,482.5,302.5,2.15,18.5,730.0,581.29,443.79
2016,5,5,11,0,103.0,455.0,2.2,19.0,550.0,456.09,346.63
2016,5,5,11,15,146.5,466.5,2.2,19.0,603.0,513.97,390.42
2016,5,5,11,30,190.0,478.0,2.2,19.0,656.0,571.3,432.34
2016,5,5,11,45,104.5,402.5,2.25,19.0,500.5,448.39,341.91
2016,5,5,12,0,19.0,327.0,2.3,19.0,345.0,294.86,225.95
2016,5,5,12,15,20.5,335.0,2.3,19.0,354.5,305.06,234.33
2016,5,5,12,30,22.0,343.0,2.3,19.0,364.0,315.36,242.21
2016,5,5,12,45,19.0,319.0,2.3,19.5,337.5,292.85,224.74
2016,5,5,13,0,16.0,295.0,2.3,20.0,311.0,269.82,206.98
2016,5,5,13,15,43.0,356.0,2.3,20.0,395.5,370.36,283.98
2016,5,5,13,30,70.0,417.0,2.3,20.0,480.0,460.82,351.33
2016,5,5,13,45,49.0,374.0,2.3,20.0,417.5,400.42,306.22
2016,5,5,14,0,28.0,331.0,2.3,20.0,355.0,339.01,260.35
2016,5,5,14,15,14.0,230.0,2.3,19.5,242.0,212.91,164.53
2016,5,5,14,30,0.0,129.0,2.3,19.0,129.0,108.87,82.62
2016,5,5,14,45,0.0,76.5,2.3,19.0,76.5,63.75,46.51
2016,5,5,15,0,0.0,24.0,2.3,19.0,24.0,19.92,10.77
2016,5,5,15,15,0.0,19.0,2.25,18.5,19.0,15.75,7.4
2016,5,5,15,30,0.0,14.0,2.2,18.0,14.0,11.59,4.0
2016,5,5,15,45,106.5,129.5,2.2,18.0,189.0,225.44,182.64
2016,5,5,16,0,213.0,245.0,2.2,18.0,364.0,441.47,352.97
2016,5,5,16,15,261.5,213.5,2.2,17.5,345.5,457.84,367.22
2016,5,5,16,30,310.0,182.0,2.2,17.0,327.0,451.78,365.53
2016,5,5,16,45,278.5,162.5,2.2,17.0,281.5,395.36,321.94
2016,5,5,17,0,247.0,143.0,2.2,17.0,236.0,340.59,278.89
2016,5,5,17,15,217.0,125.0,2.05,16.5,197.5,290.65,238.88
2016,5,5,17,30,187.0,107.0,1.9,16.0,159.0,243.01,199.63
2016,5,5,17,45,155.5,86.0,1.8,15.5,123.0,193.27,157.63
2016,5,5,18,0,124.0,65.0,1.7,15.0,87.0,146.24,116.93
2016,5,5,18,15,78.5,45.0,1.65,14.5,57.0,88.98,67.31
2016,5,5,18,30,33.0,25.0,1.6,14.0,27.0,43.34,24.23
2016,5,5,18,45,16.5,12.5,1.55,14.0,13.5,15.95,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,11.0,10.5,8.96,0.0
2016,5,6,5,30,0.0,21.0,1.9,11.0,21.0,17.25,6.2
2016,5,6,5,45,30.0,41.5,2.05,11.0,46.5,32.93,23.05
2016,5,6,6,0,60.0,62.0,2.2,11.0,72.0,47.49,36.78
2016,5,6,6,15,80.5,84.5,2.2,11.5,103.0,63.41,51.41
2016,5,6,6,30,101.0,107.0,2.2,12.0,134.0,78.96,65.41
2016,5,6,6,45,123.5,127.5,2.2,12.5,168.0,92.96,77.71
2016,5,6,7,0,146.0,148.0,2.2,13.0,202.0,106.64,89.44
2016,5,6,7,15,176.5,170.5,2.2,13.5,246.0,121.18,101.69
2016,5,6,7,30,207.0,193.0,2.2,14.0,290.0,135.33,113.37
2016,5,6,7,45,248.0,212.0,2.2,14.5,340.5,140.28,116.97
2016,5,6,8,0,289.0,231.0,2.2,15.0,391.0,151.13,125.59
2016,5,6,8,15,326.0,246.0,2.2,15.5,442.0,188.12,137.85
2016,5,6,8,30,363.0,261.0,2.2,16.0,493.0,229.88,165.93
2016,5,6,8,45,282.0,299.5,2.2,17.0,487.0,266.66,197.83
2016,5,6,9,0,201.0,338.0,2.2,18.0,481.0,299.89,226.93
2016,5,6,9,15,154.5,356.0,2.2,18.0,470.0,315.66,241.31
2016,5,6,9,30,108.0,374.0,2.2,18.0,459.0,329.96,253.72
2016,5,6,9,45,206.5,384.0,2.2,18.5,554.5,390.38,298.6
2016,5,6,10,0,305.0,394.0,2.2,19.0,650.0,463.74,353.12
2016,5,6,10,15,288.0,412.5,2.25,19.0,660.5,492.49,375.05
2016,5,6,10,30,271.0,431.0,2.3,19.0,671.0,519.39,395.31
2016,5,6,10,45,167.5,430.5,2.35,19.0,580.0,470.58,359.02
2016,5,6,11,0,64.0,430.0,2.4,19.0,489.0,407.45,311.15
2016,5,6,11,15,59.5,430.5,2.45,18.5,486.5,412.19,315.56
2016,5,6,11,30,55.0,431.0,2.5,18.0,484.0,416.24,319.13
2016,5,6,11,45,85.0,454.0,2.55,18.0,535.0,468.12,358.36
2016,5,6,12,0,115.0,477.0,2.6,18.0,586.0,533.06,406.42
2016,5,6,12,15,164.0,477.5,2.65,18.0,631.5,587.18,446.88
2016,5,6,12,30,213.0,478.0,2.7,18.0,677.0,643.13,488.34
2016,5,6,12,45,123.5,430.0,2.75,18.0,545.5,524.32,400.84
2016,5,6,13,0,34.0,382.0,2.8,18.0,414.0,383.2,294.69
2016,5,6,13,15,32.0,369.5,2.75,17.5,399.0,372.56,287.95
2016,5,6,13,30,30.0,357.0,2.7,17.0,384.0,361.38,280.26
2016,5,6,13,45,18.0,267.5,2.7,17.0,283.5,249.7,194.6
2016,5,6,14,0,6.0,178.0,2.7,17.0,183.0,157.78,122.36
2016,5,6,14,15,8.5,204.0,2.65,16.5,210.5,183.78,143.76
2016,5,6,14,30,11.0,230.0,2.6,16.0,238.0,210.45,165.49
2016,5,6,14,45,5.5,183.5,2.55,16.0,187.5,162.93,127.64
2016,5,6,15,0,0.0,137.0,2.5,16.0,137.0,116.05,89.89
2016,5,6,15,15,0.0,123.0,2.45,16.0,123.0,103.73,80.13
2016,5,6,15,30,0.0,109.0,2.4,16.0,109.0,91.43,70.29
2016,5,6,15,45,0.0,107.5,2.35,16.0,107.5,90.21,69.51
2016,5,6,16,0,0.0,106.0,2.3,16.0,106.0,89.06,68.8
2016,5,6,16,15,0.0,67.5,2.2,15.5,67.5,56.0,41.59
2016,5,6,16,30,0.0,29.0,2.1,15.0,29.0,23.96,14.75
2016,5,6,16,45,0.0,31.5,2.05,15.0,31.5,26.01,16.58
2016,5,6,17,0,0.0,34.0,2.0,15.0,34.0,28.07,18.41
2016,5,6,17,15,0.0,28.5,1.85,14.5,28.5,23.5,14.58
2016,5,6,17,30,0.0,23.0,1.7,14.0,23.0,18.94,10.7
2016,5,6,17,45,0.0,17.5,1.55,14.0,17.5,14.4,6.74
2016,5,6,18,0,0.0,12.0,1.4,14.0,12.0,9.86,2.75
2016,5,6,18,15,0.0,8.0,1.2,13.5,8.0,6.56,0.0
2016,5,6,18,30,0.0,4.0,1.0,13.0,4.0,3.28,0.0
2016,5,6,18,45,0.0,2.0,0.8,12.5,2.0,1.71,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,9.0,6.0,5.12,0.0
2016,5,7,5,30,0.0,12.0,1.4,9.0,12.0,9.87,1.52
2016,5,7,5,45,0.0,24.5,1.45,9.5,24.5,20.21,12.15
2016,5,7,6,0,0.0,37.0,1.5,10.0,37.0,30.59,21.87
2016,5,7,6,15,0.0,53.0,1.5,10.5,53.0,43.56,33.82
2016,5,7,6,30,0.0,69.0,1.5,11.0,69.0,56.2,45.28
2016,5,7,6,45,0.0,85.5,1.5,11.5,85.5,69.09,56.73
2016,5,7,7,0,0.0,102.0,1.5,12.0,102.0,81.88,67.86
2016,5,7,7,15,6.0,131.0,1.5,12.0,134.0,103.35,86.56
2016,5,7,7,30,12.0,160.0,1.5,12.0,166.0,124.36,104.57
2016,5,7,7,45,8.5,166.5,1.55,12.5,171.5,130.0,108.84
2016,5,7,8,0,5.0,173.0,1.6,13.0,177.0,135.51,113.0
2016,5,7,8,15,14.0,205.0,1.6,13.5,214.5,160.82,127.63
2016,5,7,8,30,23.0,237.0,1.6,14.0,252.0,187.7,148.1
2016,5,7,8,45,86.5,288.5,1.6,14.5,350.0,232.02,180.01
2016,5,7,9,0,150.0,340.0,1.6,15.0,448.0,287.27,220.79
2016,5,7,9,15,148.5,360.5,1.6,15.5,472.0,316.44,243.52
2016,5,7,9,30,147.0,381.0,1.6,16.0,496.0,345.69,266.09
2016,5,7,9,45,147.5,398.5,1.65,16.5,518.5,373.83,287.49
2016,5,7,10,0,148.0,416.0,1.7,17.0,541.0,402.16,308.66
2016,5,7,10,15,283.5,394.5,1.7,17.0,642.5,475.89,364.43
2016,5,7,10,30,419.0,373.0,1.7,17.0,744.0,564.59,430.64
2016,5,7,10,45,460.0,376.0,1.7,17.5,791.5,622.87,472.24
2016,5,7,11,0,501.0,379.0,1.7,18.0,839.0,683.88,515.09
2016,5,7,11,15,295.5,420.5,1.65,18.0,693.5,590.64,446.13
2016,5,7,11,30,90.0,462.0,1.6,18.0,548.0,470.45,356.17
2016,5,7,11,45,163.0,470.0,1.55,18.5,625.0,555.08,418.64
2016,5,7,12,0,236.0,478.0,1.5,19.0,702.0,637.12,476.32
2016,5,7,12,15,210.0,479.5,1.5,19.0,678.0,629.17,469.69
2016,5,7,12,30,184.0,481.0,1.5,19.0,654.0,618.75,462.08
2016,5,7,12,45,113.5,441.5,1.5,19.5,547.5,525.38,394.36
2016,5,7,13,0,43.0,402.0,1.5,20.0,441.0,410.77,310.13
2016,5,7,13,15,23.0,276.0,1.55,20.0,297.0,273.58,209.04
2016,5,7,13,30,3.0,150.0,1.6,20.0,153.0,129.99,98.35
2016,5,7,13,45,20.0,250.5,1.7,20.0,268.0,249.44,192.33
2016,5,7,14,0,37.0,351.0,1.8,20.0,383.0,367.47,281.8
2016,5,7,14,15,27.5,312.0,1.9,20.0,335.5,320.9,246.66
2016,5,7,14,30,18.0,273.0,2.0,20.0,288.0,257.31,198.69
2016,5,7,14,45,129.0,304.5,2.1,20.0,399.0,434.49,337.53
2016,5,7,15,0,240.0,336.0,2.2,20.0,510.0,574.72,443.4
2016,5,7,15,15,297.0,301.5,2.2,19.5,503.5,607.89,470.01
2016,5,7,15,30,354.0,267.0,2.2,19.0,497.0,617.34,480.56
2016,5,7,15,45,243.5,258.5,2.25,19.0,411.0,503.55,395.53
2016,5,7,16,0,133.0,250.0,2.3,19.0,325.0,377.77,299.27
2016,5,7,16,15,416.5,174.5,2.25,18.5,377.5,556.44,444.43
2016,5,7,16,30,700.0,99.0,2.2,18.0,430.0,685.24,544.85
2016,5,7,16,45,451.5,124.5,2.2,18.0,328.0,494.18,398.95
2016,5,7,17,0,203.0,150.0,2.2,18.0,226.0,303.35,246.99
2016,5,7,17,15,180.5,130.0,2.05,17.5,190.0,259.23,212.23
2016,5,7,17,30,158.0,110.0,1.9,17.0,154.0,216.72,177.26
2016,5,7,17,45,134.0,88.0,1.8,16.5,120.0,172.56,140.04
2016,5,7,18,0,110.0,66.0,1.7,16.0,86.0,130.24,103.5
2016,5,7,18,15,70.5,46.0,1.55,15.5,57.5,85.72,64.68
2016,5,7,18,30,31.0,26.0,1.4,15.0,29.0,43.72,26.01
2016,5,7,18,45,15.5,13.0,1.25,14.5,14.5,16.03,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,81.5,13.0,0.45,10.5,19.0,11.1,0.0
2016,5,8,5,30,163.0,26.0,0.5,11.0,38.0,20.15,9.44
2016,5,8,5,45,274.5,39.0,0.6,11.5,78.5,30.1,20.74
2016,5,8,6,0,386.0,52.0,0.7,12.0,119.0,41.65,31.57
2016,5,8,6,15,458.0,61.0,0.7,12.5,167.0,47.9,37.45
2016,5,8,6,30,530.0,70.0,0.7,13.0,215.0,54.02,42.99
2016,5,8,6,45,583.5,76.0,0.75,14.0,267.5,57.53,45.92
2016,5,8,7,0,637.0,82.0,0.8,15.0,320.0,60.99,48.68
2016,5,8,7,15,484.5,130.0,0.8,15.5,326.5,90.47,74.17
2016,5,8,7,30,332.0,178.0,0.8,16.0,333.0,122.54,101.27
2016,5,8,7,45,332.0,201.5,0.85,17.0,371.5,135.51,111.42
2016,5,8,8,0,332.0,225.0,0.9,18.0,410.0,148.72,121.65
2016,5,8,8,15,567.5,166.5,1.0,18.5,517.0,151.3,97.98
2016,5,8,8,30,803.0,108.0,1.1,19.0,624.0,191.11,114.07
2016,5,8,8,45,818.5,111.0,1.2,19.5,669.0,249.77,160.79
2016,5,8,9,0,834.0,114.0,1.3,20.0,714.0,309.71,211.47
2016,5,8,9,15,846.0,116.5,1.4,20.5,753.5,373.33,265.42
2016,5,8,9,30,858.0,119.0,1.5,21.0,793.0,431.98,314.78
2016,5,8,9,45,870.0,119.0,1.6,21.5,827.0,488.76,361.47
2016,5,8,10,0,882.0,119.0,1.7,22.0,861.0,545.18,406.45
2016,5,8,10,15,888.0,120.5,1.8,22.0,888.0,598.81,448.85
2016,5,8,10,30,894.0,122.0,1.9,22.0,915.0,651.02,489.08
2016,5,8,10,45,898.5,123.0,2.05,22.5,934.5,700.19,525.49
2016,5,8,11,0,903.0,124.0,2.2,23.0,954.0,747.36,559.6
2016,5,8,11,15,905.5,124.5,2.3,23.0,966.0,790.44,590.65
2016,5,8,11,30,908.0,125.0,2.4,23.0,978.0,830.98,618.27
2016,5,8,11,45,908.0,126.0,2.55,23.5,982.0,867.21,642.03
2016,5,8,12,0,908.0,127.0,2.7,24.0,986.0,900.45,663.7
2016,5,8,12,15,907.5,127.0,2.8,23.5,982.5,929.23,684.64
2016,5,8,12,30,907.0,127.0,2.9,23.0,979.0,954.68,703.53
2016,5,8,12,45,901.0,128.5,3.0,23.0,966.5,972.92,716.42
2016,5,8,13,0,895.0,130.0,3.1,23.0,954.0,987.44,727.03
2016,5,8,13,15,890.5,129.0,3.15,23.0,934.5,997.25,734.29
2016,5,8,13,30,886.0,128.0,3.2,23.0,915.0,1003.23,739.2
2016,5,8,13,45,877.5,127.5,3.3,23.0,888.5,1001.94,739.88
2016,5,8,14,0,869.0,127.0,3.4,23.0,862.0,996.85,738.22
2016,5,8,14,15,440.5,180.0,3.4,22.5,552.0,653.23,501.16
2016,5,8,14,30,12.0,233.0,3.4,22.0,242.0,214.01,163.77
2016,5,8,14,45,10.5,222.5,3.45,22.0,230.0,203.45,156.74
2016,5,8,15,0,9.0,212.0,3.5,22.0,218.0,192.87,148.79
2016,5,8,15,15,7.5,200.0,3.45,21.5,205.0,180.9,139.98
2016,5,8,15,30,6.0,188.0,3.4,21.0,192.0,168.97,131.13
2016,5,8,15,45,3.5,174.5,3.4,21.0,177.0,154.81,120.14
2016,5,8,16,0,1.0,161.0,3.4,21.0,162.0,140.77,109.2
2016,5,8,16,15,353.0,129.0,3.35,20.5,297.0,452.32,365.85
2016,5,8,16,30,705.0,97.0,3.3,20.0,432.0,685.69,546.71
2016,5,8,16,45,671.0,91.5,3.25,20.0,380.0,625.55,501.77
2016,5,8,17,0,637.0,86.0,3.2,20.0,328.0,565.97,456.76
2016,5,8,17,15,589.0,79.0,3.05,19.5,276.0,496.59,403.2
2016,5,8,17,30,541.0,72.0,2.9,19.0,224.0,429.98,349.92
2016,5,8,17,45,472.0,63.0,2.8,18.5,175.5,352.98,286.4
2016,5,8,18,0,403.0,54.0,2.7,18.0,127.0,281.98,225.68
2016,5,8,18,15,298.5,41.0,2.55,17.0,85.5,195.7,151.72
2016,5,8,18,30,194.0,28.0,2.4,16.0,44.0,124.71,84.0
2016,5,8,18,45,97.0,14.0,2.25,15.5,22.0,42.78,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,110.0,13.0,1.2,11.0,21.5,11.1,0.0
2016,5,9,5,30,220.0,26.0,1.2,11.0,43.0,21.32,10.73
2016,5,9,5,45,332.0,37.0,1.3,11.5,84.5,29.97,20.63
2016,5,9,6,0,444.0,48.0,1.4,12.0,126.0,38.46,28.73
2016,5,9,6,15,222.0,52.5,1.3,12.5,91.5,38.92,29.41
2016,5,9,6,30,0.0,57.0,1.2,13.0,57.0,47.21,36.89
2016,5,9,6,45,0.0,70.5,1.2,14.0,70.5,58.1,46.42
2016,5,9,7,0,0.0,84.0,1.2,15.0,84.0,68.82,55.57
2016,5,9,7,15,0.5,115.5,1.2,15.5,115.5,92.54,75.98
2016,5,9,7,30,1.0,147.0,1.2,16.0,147.0,115.57,95.37
2016,5,9,7,45,8.5,171.5,1.3,17.0,176.0,133.48,109.85
2016,5,9,8,0,16.0,196.0,1.4,18.0,205.0,151.23,123.96
2016,5,9,8,15,50.5,242.0,1.45,18.5,274.0,179.0,138.22
2016,5,9,8,30,85.0,288.0,1.5,19.0,343.0,220.21,167.94
2016,5,9,8,45,473.5,196.5,1.6,20.0,534.5,233.47,161.77
2016,5,9,9,0,862.0,105.0,1.7,21.0,726.0,315.91,215.06
2016,5,9,9,15,873.0,107.5,1.75,21.5,765.5,375.49,266.04
2016,5,9,9,30,884.0,110.0,1.8,22.0,805.0,435.13,316.27
2016,5,9,9,45,895.5,109.5,1.9,22.5,839.5,492.56,363.6
2016,5,9,10,0,907.0,109.0,2.0,23.0,874.0,549.52,409.11
2016,5,9,10,15,913.0,110.5,2.1,23.0,901.0,604.28,452.41
2016,5,9,10,30,919.0,112.0,2.2,23.0,928.0,657.55,493.46
2016,5,9,10,45,924.5,112.0,2.3,23.5,948.0,707.57,530.2
2016,5,9,11,0,930.0,112.0,2.4,24.0,968.0,755.59,564.57
2016,5,9,11,15,932.5,112.5,2.45,24.0,980.0,799.58,595.49
2016,5,9,11,30,935.0,113.0,2.5,24.0,992.0,840.96,623.19
2016,5,9,11,45,937.0,112.5,2.65,24.5,997.0,878.27,647.52
2016,5,9,12,0,939.0,112.0,2.8,25.0,1002.0,912.57,669.74
2016,5,9,12,15,938.5,112.0,2.9,25.0,998.5,941.95,689.63
2016,5,9,12,30,938.0,112.0,3.0,25.0,995.0,967.88,707.34
2016,5,9,12,45,934.0,113.0,3.15,25.5,983.0,987.92,720.26
2016,5,9,13,0,930.0,114.0,3.3,26.0,971.0,1004.18,730.8
2016,5,9,13,15,926.5,113.0,3.4,25.5,952.5,1015.11,740.52
2016,5,9,13,30,923.0,112.0,3.5,25.0,934.0,1022.1,747.87
2016,5,9,13,45,918.0,110.5,3.65,25.0,907.5,1023.16,750.41
2016,5,9,14,0,913.0,109.0,3.8,25.0,881.0,1020.26,750.49
2016,5,9,14,15,905.5,107.5,3.85,24.5,848.5,1011.0,747.3
2016,5,9,14,30,898.0,106.0,3.9,24.0,816.0,997.94,741.7
2016,5,9,14,45,887.0,104.5,4.0,24.0,777.0,977.82,730.32
2016,5,9,15,0,876.0,103.0,4.1,24.0,738.0,954.26,716.64
2016,5,9,15,15,863.0,100.0,4.1,23.5,694.0,923.91,699.1
2016,5,9,15,30,850.0,97.0,4.1,23.0,650.0,890.56,679.38
2016,5,9,15,45,831.5,94.5,4.1,23.0,601.5,859.31,659.66
2016,5,9,16,0,813.0,92.0,4.1,23.0,553.0,816.23,631.36
2016,5,9,16,15,789.5,88.5,4.05,22.0,501.5,765.96,599.69
2016,5,9,16,30,766.0,85.0,4.0,21.0,450.0,714.42,566.29
2016,5,9,16,45,733.5,80.5,3.95,20.5,396.5,654.18,524.36
2016,5,9,17,0,701.0,76.0,3.9,20.0,343.0,597.35,483.12
2016,5,9,17,15,655.5,70.0,3.75,19.0,290.0,528.04,430.39
2016,5,9,17,30,610.0,64.0,3.6,18.0,237.0,461.18,377.42
2016,5,9,17,45,541.5,56.5,3.45,17.5,186.5,382.95,312.4
2016,5,9,18,0,473.0,49.0,3.3,17.0,136.0,310.61,249.95
2016,5,9,18,15,364.0,38.5,3.1,16.0,92.5,223.98,174.9
2016,5,9,18,30,255.0,28.0,2.9,15.0,49.0,149.62,103.49
2016,5,9,18,45,127.5,14.0,2.75,14.5,24.5,52.4,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,94.0,14.0,1.05,10.5,21.5,11.95,0.0
2016,5,10,5,30,188.0,28.0,1.1,11.0,43.0,21.71,11.41
2016,5,10,5,45,300.0,41.0,1.15,11.5,85.5,31.66,22.17
2016,5,10,6,0,412.0,54.0,1.2,12.0,128.0,43.32,33.08
2016,5,10,6,15,214.5,77.0,1.2,12.5,116.5,58.02,46.5
2016,5,10,6,30,17.0,100.0,1.2,13.0,105.0,78.19,64.48
2016,5,10,6,45,24.5,120.5,1.25,13.5,129.0,90.79,75.43
2016,5,10,7,0,32.0,141.0,1.3,14.0,153.0,105.06,87.59
2016,5,10,7,15,40.0,164.5,1.3,14.5,182.0,120.83,100.79
2016,5,10,7,30,48.0,188.0,1.3,15.0,211.0,136.23,113.44
2016,5,10,7,45,67.5,216.0,1.3,16.0,252.0,153.91,127.56
2016,5,10,8,0,87.0,244.0,1.3,17.0,293.0,171.49,141.32
2016,5,10,8,15,448.0,180.5,1.25,17.5,466.5,150.82,102.12
2016,5,10,8,30,809.0,117.0,1.2,18.0,640.0,198.31,119.98
2016,5,10,8,45,824.5,120.0,1.2,19.0,685.0,257.27,166.57
2016,5,10,9,0,840.0,123.0,1.2,20.0,730.0,317.51,216.85
2016,5,10,9,15,851.5,125.5,1.15,20.5,769.5,377.07,267.22
2016,5,10,9,30,863.0,128.0,1.1,21.0,809.0,436.89,316.65
2016,5,10,9,45,866.0,133.5,1.1,22.0,841.0,496.57,363.86
2016,5,10,10,0,869.0,139.0,1.1,23.0,873.0,552.32,406.29
2016,5,10,10,15,875.5,141.0,1.05,23.5,900.0,605.99,445.96
2016,5,10,10,30,882.0,143.0,1.0,24.0,927.0,658.32,483.08
2016,5,10,10,45,887.5,143.0,1.0,24.5,947.0,706.91,516.8
2016,5,10,11,0,893.0,143.0,1.0,25.0,967.0,753.6,548.19
2016,5,10,11,15,895.5,144.0,1.0,25.0,978.5,796.77,577.43
2016,5,10,11,30,898.0,145.0,1.0,25.0,990.0,837.47,603.29
2016,5,10,11,45,898.0,145.5,1.0,25.5,994.0,873.09,624.19
2016,5,10,12,0,898.0,146.0,1.0,26.0,998.0,905.77,643.05
2016,5,10,12,15,897.0,145.5,1.1,26.0,994.0,933.63,661.72
2016,5,10,12,30,896.0,145.0,1.2,26.0,990.0,958.18,678.42
2016,5,10,12,45,887.5,148.0,1.35,26.5,976.5,975.42,690.11
2016,5,10,13,0,879.0,151.0,1.5,27.0,963.0,988.94,699.55
2016,5,10,13,15,874.0,149.5,1.65,27.0,943.0,997.95,707.64
2016,5,10,13,30,869.0,148.0,1.8,27.0,923.0,1003.15,713.45
2016,5,10,13,45,860.0,147.5,2.0,27.0,895.5,1015.7,724.56
2016,5,10,14,0,851.0,147.0,2.2,27.0,868.0,1010.32,724.3
2016,5,10,14,15,841.0,145.0,2.3,27.0,834.5,998.61,719.07
2016,5,10,14,30,831.0,143.0,2.4,27.0,801.0,983.22,711.56
2016,5,10,14,45,819.5,139.5,2.55,27.0,762.0,961.27,700.27
2016,5,10,15,0,808.0,136.0,2.7,27.0,723.0,935.97,686.69
2016,5,10,15,15,791.5,132.5,2.8,26.5,678.5,902.88,668.69
2016,5,10,15,30,775.0,129.0,2.9,26.0,634.0,867.06,648.57
2016,5,10,15,45,756.0,124.0,3.0,26.0,586.0,830.27,626.18
2016,5,10,16,0,737.0,119.0,3.1,26.0,538.0,786.11,598.28
2016,5,10,16,15,709.5,114.0,3.15,25.5,487.0,733.36,564.66
2016,5,10,16,30,682.0,109.0,3.2,25.0,436.0,679.87,529.67
2016,5,10,16,45,650.5,101.5,3.25,24.5,384.0,620.22,488.55
2016,5,10,17,0,619.0,94.0,3.3,24.0,332.0,560.96,445.76
2016,5,10,17,15,569.5,86.5,3.15,23.0,279.5,490.89,393.25
2016,5,10,17,30,520.0,79.0,3.0,22.0,227.0,423.7,340.94
2016,5,10,17,45,455.0,68.5,2.95,21.0,178.5,348.37,280.17
2016,5,10,18,0,390.0,58.0,2.9,20.0,130.0,275.67,219.32
2016,5,10,18,15,286.5,44.5,2.75,19.0,88.5,193.92,149.69
2016,5,10,18,30,183.0,31.0,2.6,18.0,47.0,124.09,85.58
2016,5,10,18,45,91.5,15.5,2.5,17.5,23.5,42.2,0.0
2016,5,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,14.5,0.8,11.5,23.0,12.38,0.0
2016,5,11,5,30,205.0,29.0,0.8,12.0,46.0,22.51,12.29
2016,5,11,5,45,313.5,41.5,0.8,12.5,88.5,33.67,23.89
2016,5,11,6,0,422.0,54.0,0.8,13.0,131.0,43.28,32.95
2016,5,11,6,15,233.5,80.5,0.7,14.0,125.0,60.51,48.45
2016,5,11,6,30,45.0,107.0,0.6,15.0,119.0,80.89,66.32
2016,5,11,6,45,54.5,128.5,0.5,16.0,146.5,95.99,79.11
2016,5,11,7,0,64.0,150.0,0.4,17.0,174.0,110.82,91.29
2016,5,11,7,15,141.5,174.0,0.45,17.5,238.0,123.02,101.17
2016,5,11,7,30,219.0,198.0,0.5,18.0,302.0,138.51,113.67
2016,5,11,7,45,407.0,174.5,0.55,19.0,394.5,113.55,91.84
2016,5,11,8,0,595.0,151.0,0.6,20.0,487.0,100.79,80.55
2016,5,11,8,15,705.5,132.5,0.7,20.5,565.0,139.19,82.71
2016,5,11,8,30,816.0,114.0,0.8,21.0,643.0,197.02,117.02
2016,5,11,8,45,826.5,119.5,0.9,22.0,687.0,257.09,164.02
2016,5,11,9,0,837.0,125.0,1.0,23.0,731.0,317.87,214.25
2016,5,11,9,15,848.5,127.5,1.05,23.5,770.5,377.18,263.91
2016,5,11,9,30,860.0,130.0,1.1,24.0,810.0,436.76,312.85
2016,5,11,9,45,875.5,128.0,1.15,25.0,845.0,496.29,359.57
2016,5,11,10,0,891.0,126.0,1.2,26.0,880.0,553.16,402.73
2016,5,11,10,15,897.0,127.5,1.15,26.0,907.0,607.11,443.23
2016,5,11,10,30,903.0,129.0,1.1,26.0,934.0,659.6,481.27
2016,5,11,10,45,906.0,131.0,1.05,26.5,953.0,708.86,514.79
2016,5,11,11,0,909.0,133.0,1.0,27.0,972.0,755.98,545.64
2016,5,11,11,15,911.0,133.5,1.0,27.0,983.5,798.86,574.48
2016,5,11,11,30,913.0,134.0,1.0,27.0,995.0,839.16,599.6
2016,5,11,11,45,916.5,131.5,1.0,27.5,999.5,875.45,620.73
2016,5,11,12,0,920.0,129.0,1.0,28.0,1004.0,908.86,639.86
2016,5,11,12,15,919.0,129.0,1.05,28.0,1000.0,937.46,658.0
2016,5,11,12,30,918.0,129.0,1.1,28.0,996.0,962.68,674.14
2016,5,11,12,45,913.5,129.0,1.2,28.5,983.5,981.14,685.71
2016,5,11,13,0,909.0,129.0,1.3,29.0,971.0,995.84,695.1
2016,5,11,13,15,904.5,128.0,1.4,29.0,951.0,1005.79,703.08
2016,5,11,13,30,900.0,127.0,1.5,29.0,931.0,1011.86,708.84
2016,5,11,13,45,895.5,124.5,1.6,29.0,904.5,1012.56,711.44
2016,5,11,14,0,891.0,122.0,1.7,29.0,878.0,1009.36,711.76
2016,5,11,14,15,882.5,120.0,1.8,28.5,845.0,998.9,709.08
2016,5,11,14,30,874.0,118.0,1.9,28.0,812.0,984.72,704.13
2016,5,11,14,45,862.5,115.5,2.0,28.0,772.5,963.54,693.32
2016,5,11,15,0,851.0,113.0,2.1,28.0,733.0,938.99,680.32
2016,5,11,15,15,836.5,110.5,2.15,27.5,688.5,919.01,671.03
2016,5,11,15,30,822.0,108.0,2.2,27.0,644.0,885.16,652.46
2016,5,11,15,45,803.0,104.5,2.25,27.0,595.5,843.57,627.26
2016,5,11,16,0,784.0,101.0,2.3,27.0,547.0,799.84,600.25
2016,5,11,16,15,759.0,96.5,2.35,26.5,496.0,748.27,568.42
2016,5,11,16,30,734.0,92.0,2.4,26.0,445.0,695.61,534.99
2016,5,11,16,45,700.5,87.0,2.45,25.5,392.5,639.0,497.68
2016,5,11,17,0,667.0,82.0,2.5,25.0,340.0,579.39,455.73
2016,5,11,17,15,620.5,75.5,2.45,24.0,287.5,510.51,405.27
2016,5,11,17,30,574.0,69.0,2.4,23.0,235.0,444.21,354.6
2016,5,11,17,45,506.0,60.5,2.35,22.0,185.0,367.04,293.08
2016,5,11,18,0,438.0,52.0,2.3,21.0,135.0,295.75,233.82
2016,5,11,18,15,333.5,40.5,2.15,20.0,92.5,212.07,163.05
2016,5,11,18,30,229.0,29.0,2.0,19.0,50.0,140.17,97.58
2016,5,11,18,45,114.5,14.5,1.9,18.5,25.0,60.78,0.0
2016,5,11,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,90.0,15.0,1.1,12.5,22.5,12.8,0.0
2016,5,12,5,30,180.0,30.0,1.2,13.0,45.0,23.19,13.01
2016,5,12,5,45,275.0,44.5,1.35,13.5,86.0,34.14,24.21
2016,5,12,6,0,370.0,59.0,1.5,14.0,127.0,44.91,34.24
2016,5,12,6,15,185.0,68.5,1.5,14.5,102.5,52.08,40.87
2016,5,12,6,30,0.0,78.0,1.5,15.0,78.0,62.96,50.54
2016,5,12,6,45,0.0,96.0,1.55,15.5,96.0,76.84,62.62
2016,5,12,7,0,0.0,114.0,1.6,16.0,114.0,90.6,74.36
2016,5,12,7,15,8.0,141.5,1.55,17.0,145.5,110.83,91.26
2016,5,12,7,30,16.0,169.0,1.5,18.0,177.0,130.71,107.48
2016,5,12,7,45,24.0,194.0,1.45,19.0,207.0,148.67,121.72
2016,5,12,8,0,32.0,219.0,1.4,20.0,237.0,156.95,127.65
2016,5,12,8,15,405.5,173.0,1.35,20.5,435.5,142.44,95.76
2016,5,12,8,30,779.0,127.0,1.3,21.0,634.0,200.88,121.92
2016,5,12,8,45,795.5,130.0,1.3,22.0,678.5,258.08,166.43
2016,5,12,9,0,812.0,133.0,1.3,23.0,723.0,316.73,214.7
2016,5,12,9,15,824.0,136.0,1.3,23.5,762.5,375.07,263.53
2016,5,12,9,30,836.0,139.0,1.3,24.0,802.0,433.8,311.71
2016,5,12,9,45,841.5,143.5,1.35,25.0,834.0,490.91,356.83
2016,5,12,10,0,847.0,148.0,1.4,26.0,866.0,547.2,399.59
2016,5,12,10,15,854.0,150.0,1.5,26.5,893.0,601.29,440.33
2016,5,12,10,30,861.0,152.0,1.6,27.0,920.0,654.2,478.99
2016,5,12,10,45,865.5,153.5,1.7,28.0,939.5,698.65,509.93
2016,5,12,11,0,870.0,155.0,1.8,29.0,959.0,744.78,540.96
2016,5,12,11,15,873.0,155.5,1.9,29.0,971.5,786.96,570.77
2016,5,12,11,30,876.0,156.0,2.0,29.0,984.0,826.79,597.88
2016,5,12,11,45,878.0,155.5,2.15,29.5,988.5,862.49,620.67
2016,5,12,12,0,880.0,155.0,2.3,30.0,993.0,895.45,641.61
2016,5,12,12,15,879.5,155.0,2.35,30.0,989.5,923.73,659.94
2016,5,12,12,30,879.0,155.0,2.4,30.0,986.0,948.83,676.29
2016,5,12,12,45,886.5,147.5,2.5,30.5,977.5,971.43,690.21
2016,5,12,13,0,894.0,140.0,2.6,31.0,969.0,990.5,701.94
2016,5,12,13,15,890.0,139.0,2.6,31.0,950.0,1000.92,708.83
2016,5,12,13,30,886.0,138.0,2.6,31.0,931.0,1007.53,713.52
2016,5,12,13,45,882.0,135.0,2.65,31.0,905.0,1008.38,715.23
2016,5,12,14,0,878.0,132.0,2.7,31.0,879.0,1005.35,714.67
2016,5,12,14,15,869.5,130.0,2.75,30.5,846.0,995.11,711.14
2016,5,12,14,30,861.0,128.0,2.8,30.0,813.0,981.2,705.37
2016,5,12,14,45,851.0,125.0,2.85,30.0,774.5,973.17,702.08
2016,5,12,15,0,841.0,122.0,2.9,30.0,736.0,949.35,688.59
2016,5,12,15,15,826.5,119.0,2.95,29.5,692.0,918.11,671.66
2016,5,12,15,30,812.0,116.0,3.0,29.0,648.0,883.97,652.63
2016,5,12,15,45,793.0,112.0,3.05,28.5,599.5,842.13,628.1
2016,5,12,16,0,774.0,108.0,3.1,28.0,551.0,798.16,601.67
2016,5,12,16,15,748.5,103.5,3.15,27.5,499.5,750.59,572.14
2016,5,12,16,30,723.0,99.0,3.2,27.0,448.0,698.02,538.31
2016,5,12,16,45,687.5,94.0,3.25,26.5,395.0,636.92,497.21
2016,5,12,17,0,652.0,89.0,3.3,26.0,342.0,576.44,453.96
2016,5,12,17,15,604.5,82.0,3.25,24.5,289.5,507.0,403.58
2016,5,12,17,30,557.0,75.0,3.2,23.0,237.0,440.21,352.89
2016,5,12,17,45,484.5,66.5,3.15,22.0,186.5,361.35,289.63
2016,5,12,18,0,412.0,58.0,3.1,21.0,136.0,288.7,229.03
2016,5,12,18,15,310.5,45.0,3.0,20.0,93.5,203.85,157.26
2016,5,12,18,30,209.0,32.0,2.9,19.0,51.0,134.0,94.27
2016,5,12,18,45,104.5,16.0,2.85,18.0,25.5,59.84,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
