Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,15.5,1.65,11.5,24.0,12.08,0.0
2016,5,13,5,30,189.0,31.0,1.8,12.0,48.0,23.96,13.91
2016,5,13,5,45,296.0,44.5,1.95,12.5,90.5,34.21,24.41
2016,5,13,6,0,403.0,58.0,2.1,13.0,133.0,46.43,35.75
2016,5,13,6,15,226.5,84.0,2.15,13.5,128.5,62.83,50.6
2016,5,13,6,30,50.0,110.0,2.2,14.0,124.0,82.94,68.44
2016,5,13,6,45,61.0,131.5,2.3,14.5,152.5,98.02,81.52
2016,5,13,7,0,72.0,153.0,2.4,15.0,181.0,112.83,94.08
2016,5,13,7,15,143.0,176.5,2.4,15.5,242.0,124.54,103.72
2016,5,13,7,30,214.0,200.0,2.4,16.0,303.0,139.63,116.08
2016,5,13,7,45,355.5,192.0,2.4,17.0,385.0,130.22,107.18
2016,5,13,8,0,497.0,184.0,2.4,18.0,467.0,119.88,97.64
2016,5,13,8,15,516.5,195.5,2.3,18.5,511.5,165.46,111.41
2016,5,13,8,30,536.0,207.0,2.2,19.0,556.0,213.59,143.67
2016,5,13,8,45,688.0,165.0,2.15,20.0,645.0,254.2,169.58
2016,5,13,9,0,840.0,123.0,2.1,21.0,734.0,316.48,216.32
2016,5,13,9,15,851.5,125.5,2.05,21.5,773.5,375.78,266.94
2016,5,13,9,30,863.0,128.0,2.0,22.0,813.0,438.13,318.84
2016,5,13,9,45,884.5,122.5,1.95,22.5,850.0,495.12,365.21
2016,5,13,10,0,906.0,117.0,1.9,23.0,887.0,552.59,410.39
2016,5,13,10,15,912.0,118.5,1.95,23.5,913.5,607.05,452.26
2016,5,13,10,30,918.0,120.0,2.0,24.0,940.0,660.03,491.68
2016,5,13,10,45,922.0,121.0,2.1,24.5,959.5,709.62,527.81
2016,5,13,11,0,926.0,122.0,2.2,25.0,979.0,757.1,561.54
2016,5,13,11,15,928.0,122.5,2.35,25.5,991.0,800.41,591.72
2016,5,13,11,30,930.0,123.0,2.5,26.0,1003.0,841.1,618.26
2016,5,13,11,45,932.5,122.0,2.65,26.5,1007.5,878.14,642.21
2016,5,13,12,0,935.0,121.0,2.8,27.0,1012.0,912.25,664.12
2016,5,13,12,15,934.5,120.5,2.9,27.0,1008.0,941.07,683.48
2016,5,13,12,30,934.0,120.0,3.0,27.0,1004.0,966.46,700.69
2016,5,13,12,45,928.5,121.5,3.2,27.0,991.5,985.53,714.66
2016,5,13,13,0,923.0,123.0,3.4,27.0,979.0,1000.81,726.3
2016,5,13,13,15,919.5,122.0,3.55,27.0,960.0,1011.77,734.9
2016,5,13,13,30,916.0,121.0,3.7,27.0,941.0,1018.84,741.12
2016,5,13,13,45,911.5,118.5,3.85,27.0,915.5,1019.52,743.31
2016,5,13,14,0,907.0,116.0,4.0,27.0,890.0,1016.24,743.06
2016,5,13,14,15,899.5,114.5,4.1,26.5,857.0,1007.16,740.28
2016,5,13,14,30,892.0,113.0,4.2,26.0,824.0,994.32,735.09
2016,5,13,14,45,883.0,110.0,4.35,25.5,785.0,974.78,725.74
2016,5,13,15,0,874.0,107.0,4.5,25.0,746.0,951.72,713.97
2016,5,13,15,15,860.5,104.5,4.55,24.5,702.0,921.71,696.96
2016,5,13,15,30,847.0,102.0,4.6,24.0,658.0,898.44,684.59
2016,5,13,15,45,830.5,98.0,4.65,23.5,609.5,857.89,659.87
2016,5,13,16,0,814.0,94.0,4.7,23.0,561.0,814.99,633.13
2016,5,13,16,15,790.5,90.5,4.65,22.0,509.5,764.95,601.29
2016,5,13,16,30,767.0,87.0,4.6,21.0,458.0,713.63,567.75
2016,5,13,16,45,737.0,82.0,4.6,20.5,405.5,654.91,526.83
2016,5,13,17,0,707.0,77.0,4.6,20.0,353.0,599.24,486.21
2016,5,13,17,15,663.0,71.0,4.45,19.0,299.5,530.95,433.92
2016,5,13,17,30,619.0,65.0,4.3,18.0,246.0,464.93,381.39
2016,5,13,17,45,557.5,57.5,4.15,17.5,195.5,390.41,319.21
2016,5,13,18,0,496.0,50.0,4.0,17.0,145.0,320.99,259.13
2016,5,13,18,15,393.0,40.0,3.8,16.0,101.0,236.57,185.9
2016,5,13,18,30,290.0,30.0,3.6,15.0,57.0,163.47,118.3
2016,5,13,18,45,145.0,15.0,3.4,14.5,28.5,73.84,0.0
2016,5,13,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,15.0,1.8,9.5,26.5,12.18,0.0
2016,5,14,5,30,257.0,30.0,1.9,10.0,53.0,24.63,14.79
2016,5,14,5,45,363.0,41.0,2.05,10.5,96.5,33.2,23.76
2016,5,14,6,0,469.0,52.0,2.2,11.0,140.0,41.61,31.76
2016,5,14,6,15,535.0,59.5,2.25,11.5,190.5,46.75,36.6
2016,5,14,6,30,601.0,67.0,2.3,12.0,241.0,51.83,41.18
2016,5,14,6,45,588.5,80.0,2.4,13.0,278.5,60.17,48.42
2016,5,14,7,0,576.0,93.0,2.5,14.0,316.0,67.94,54.98
2016,5,14,7,15,668.0,89.5,2.6,14.5,384.0,64.74,51.85
2016,5,14,7,30,760.0,86.0,2.7,15.0,452.0,67.87,54.3
2016,5,14,7,45,785.0,89.5,2.8,16.0,503.5,69.4,55.21
2016,5,14,8,0,810.0,93.0,2.9,17.0,555.0,73.22,58.09
2016,5,14,8,15,827.5,96.0,2.9,17.5,603.0,130.61,72.85
2016,5,14,8,30,845.0,99.0,2.9,18.0,651.0,189.95,112.3
2016,5,14,8,45,860.5,100.0,2.95,19.0,695.5,255.87,165.1
2016,5,14,9,0,876.0,101.0,3.0,20.0,740.0,315.37,215.89
2016,5,14,9,15,886.0,103.5,2.95,20.5,779.0,374.95,267.73
2016,5,14,9,30,896.0,106.0,2.9,21.0,818.0,434.47,318.61
2016,5,14,9,45,891.5,114.5,2.9,21.5,848.0,491.72,366.51
2016,5,14,10,0,887.0,123.0,2.9,22.0,878.0,546.88,411.1
2016,5,14,10,15,893.0,124.5,2.9,22.5,904.5,600.33,452.85
2016,5,14,10,30,899.0,126.0,2.9,23.0,931.0,652.34,492.15
2016,5,14,10,45,703.0,254.0,2.95,23.5,891.5,678.74,509.02
2016,5,14,11,0,507.0,382.0,3.0,24.0,852.0,684.17,509.57
2016,5,14,11,15,710.0,255.5,3.1,24.0,922.5,759.96,567.82
2016,5,14,11,30,913.0,129.0,3.2,24.0,993.0,831.66,621.39
2016,5,14,11,45,916.0,127.0,3.3,24.0,997.5,867.71,645.79
2016,5,14,12,0,919.0,125.0,3.4,24.0,1002.0,900.89,668.46
2016,5,14,12,15,918.5,125.0,3.5,24.0,998.5,929.71,688.22
2016,5,14,12,30,918.0,125.0,3.6,24.0,995.0,955.21,705.82
2016,5,14,12,45,915.5,124.5,3.75,24.5,984.0,974.94,718.58
2016,5,14,13,0,913.0,124.0,3.9,25.0,973.0,990.98,728.99
2016,5,14,13,15,909.5,123.5,3.95,25.0,954.5,1002.3,737.19
2016,5,14,13,30,906.0,123.0,4.0,25.0,936.0,1009.78,743.03
2016,5,14,13,45,900.0,122.0,4.1,25.0,910.0,1010.49,744.85
2016,5,14,14,0,894.0,121.0,4.2,25.0,884.0,1007.33,744.28
2016,5,14,14,15,886.0,119.0,4.25,24.5,851.5,997.39,740.49
2016,5,14,14,30,878.0,117.0,4.3,24.0,819.0,983.72,734.33
2016,5,14,14,45,865.0,116.5,4.4,24.0,779.5,963.25,722.47
2016,5,14,15,0,852.0,116.0,4.5,24.0,740.0,950.54,715.97
2016,5,14,15,15,838.0,113.0,4.55,23.5,696.5,919.62,698.24
2016,5,14,15,30,824.0,110.0,4.6,23.0,653.0,885.76,678.38
2016,5,14,15,45,802.5,108.0,4.7,22.5,604.5,843.8,652.79
2016,5,14,16,0,781.0,106.0,4.8,22.0,556.0,799.81,625.23
2016,5,14,16,15,756.5,101.5,4.8,21.5,504.5,748.93,591.47
2016,5,14,16,30,732.0,97.0,4.8,21.0,453.0,700.72,559.02
2016,5,14,16,45,699.0,91.5,4.8,20.5,400.5,640.68,516.76
2016,5,14,17,0,666.0,86.0,4.8,20.0,348.0,581.05,472.21
2016,5,14,17,15,620.0,79.5,4.6,19.5,295.5,512.73,418.74
2016,5,14,17,30,574.0,73.0,4.4,19.0,243.0,446.9,365.53
2016,5,14,17,45,509.5,64.5,4.2,18.5,193.0,371.8,303.06
2016,5,14,18,0,445.0,56.0,4.0,18.0,143.0,302.12,243.16
2016,5,14,18,15,343.0,44.5,3.65,17.0,99.5,219.24,171.76
2016,5,14,18,30,241.0,33.0,3.3,16.0,56.0,146.22,105.94
2016,5,14,18,45,120.5,16.5,2.95,15.5,28.0,65.86,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,17.0,2.4,11.0,26.0,13.23,0.0
2016,5,15,5,30,195.0,34.0,2.5,11.0,52.0,26.23,16.2
2016,5,15,5,45,305.0,46.5,2.7,11.5,95.5,35.71,25.89
2016,5,15,6,0,415.0,59.0,2.9,12.0,139.0,47.18,36.6
2016,5,15,6,15,485.0,68.5,2.95,12.5,189.0,53.68,42.65
2016,5,15,6,30,555.0,78.0,3.0,13.0,239.0,60.03,48.33
2016,5,15,6,45,605.0,84.5,3.05,13.5,292.0,63.7,51.45
2016,5,15,7,0,655.0,91.0,3.1,14.0,345.0,67.29,54.39
2016,5,15,7,15,433.5,146.5,3.1,14.5,325.0,100.04,82.85
2016,5,15,7,30,212.0,202.0,3.1,15.0,305.0,140.78,117.62
2016,5,15,7,45,495.0,156.0,3.1,15.5,430.0,103.18,84.56
2016,5,15,8,0,778.0,110.0,3.1,16.0,555.0,84.35,67.91
2016,5,15,8,15,797.5,113.5,3.1,16.5,603.5,140.28,82.12
2016,5,15,8,30,817.0,117.0,3.1,17.0,652.0,198.48,120.81
2016,5,15,8,45,834.0,118.5,3.15,18.0,697.0,256.73,167.48
2016,5,15,9,0,851.0,120.0,3.2,19.0,742.0,316.39,218.36
2016,5,15,9,15,862.0,122.5,3.25,19.5,781.0,375.98,270.28
2016,5,15,9,30,873.0,125.0,3.3,20.0,820.0,438.78,323.81
2016,5,15,9,45,900.5,115.0,3.35,20.5,858.0,495.45,371.33
2016,5,15,10,0,928.0,105.0,3.4,21.0,896.0,552.99,418.25
2016,5,15,10,15,933.5,106.5,3.45,21.5,922.5,608.03,461.87
2016,5,15,10,30,939.0,108.0,3.5,22.0,949.0,661.51,502.91
2016,5,15,10,45,940.5,110.0,3.55,22.5,968.0,710.98,539.82
2016,5,15,11,0,942.0,112.0,3.6,23.0,987.0,758.11,574.01
2016,5,15,11,15,944.0,112.5,3.7,23.0,998.5,801.83,605.89
2016,5,15,11,30,946.0,113.0,3.8,23.0,1010.0,842.89,634.25
2016,5,15,11,45,946.5,113.0,3.9,23.5,1014.0,879.47,658.16
2016,5,15,12,0,947.0,113.0,4.0,24.0,1018.0,912.97,679.85
2016,5,15,12,15,946.0,113.0,4.15,24.0,1014.0,941.93,700.03
2016,5,15,12,30,945.0,113.0,4.3,24.0,1010.0,967.43,717.95
2016,5,15,12,45,945.5,110.5,4.45,24.5,999.0,988.39,731.49
2016,5,15,13,0,946.0,108.0,4.6,25.0,988.0,1005.59,742.79
2016,5,15,13,15,942.5,107.0,4.7,24.5,969.0,1016.56,752.89
2016,5,15,13,30,939.0,106.0,4.8,24.0,950.0,1023.56,760.55
2016,5,15,13,45,933.0,105.0,4.9,24.0,923.5,1024.15,762.56
2016,5,15,14,0,927.0,104.0,5.0,24.0,897.0,1020.76,762.05
2016,5,15,14,15,919.5,102.5,5.05,24.0,864.0,1011.46,757.28
2016,5,15,14,30,912.0,101.0,5.1,24.0,831.0,998.33,750.04
2016,5,15,14,45,900.5,100.0,5.2,24.0,791.5,978.22,738.49
2016,5,15,15,0,889.0,99.0,5.3,24.0,752.0,954.66,724.57
2016,5,15,15,15,876.5,96.5,5.25,23.5,708.0,925.26,706.99
2016,5,15,15,30,864.0,94.0,5.2,23.0,664.0,892.83,687.19
2016,5,15,15,45,848.0,91.0,5.2,22.5,616.0,853.98,662.92
2016,5,15,16,0,832.0,88.0,5.2,22.0,568.0,821.04,642.64
2016,5,15,16,15,810.0,84.5,5.15,21.5,517.0,771.75,609.79
2016,5,15,16,30,788.0,81.0,5.1,21.0,466.0,721.07,575.34
2016,5,15,16,45,756.5,77.5,5.05,20.5,412.5,662.37,534.03
2016,5,15,17,0,725.0,74.0,5.0,20.0,359.0,603.73,491.02
2016,5,15,17,15,682.5,68.5,4.8,19.0,306.0,538.97,441.15
2016,5,15,17,30,640.0,63.0,4.6,18.0,253.0,473.7,389.03
2016,5,15,17,45,572.0,57.0,4.45,17.5,201.5,396.59,324.67
2016,5,15,18,0,504.0,51.0,4.3,17.0,150.0,325.13,262.87
2016,5,15,18,15,403.0,41.0,4.0,16.0,105.5,241.28,190.04
2016,5,15,18,30,302.0,31.0,3.7,15.0,61.0,168.41,123.53
2016,5,15,18,45,151.0,15.5,3.45,14.5,30.5,76.94,7.57
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,10.5,27.0,12.48,0.0
2016,5,16,5,30,234.0,32.0,2.6,11.0,54.0,24.82,15.16
2016,5,16,5,45,326.5,45.0,2.6,11.5,96.5,36.39,26.52
2016,5,16,6,0,419.0,58.0,2.6,12.0,139.0,46.27,35.8
2016,5,16,6,15,487.5,67.0,2.5,12.5,189.0,52.39,41.5
2016,5,16,6,30,556.0,76.0,2.4,13.0,239.0,58.37,46.86
2016,5,16,6,45,598.0,84.0,2.35,13.5,290.5,63.17,50.98
2016,5,16,7,0,640.0,92.0,2.3,14.0,342.0,67.78,54.82
2016,5,16,7,15,674.5,97.5,2.25,14.5,394.5,70.32,56.75
2016,5,16,7,30,709.0,103.0,2.2,15.0,447.0,72.75,58.55
2016,5,16,7,45,736.0,107.5,2.15,16.0,498.5,74.29,59.43
2016,5,16,8,0,763.0,112.0,2.1,17.0,550.0,85.34,68.49
2016,5,16,8,15,782.0,115.5,2.15,18.0,598.0,140.21,82.06
2016,5,16,8,30,801.0,119.0,2.2,19.0,646.0,197.3,119.41
2016,5,16,8,45,819.0,120.5,2.3,20.0,690.5,254.71,164.78
2016,5,16,9,0,837.0,122.0,2.4,21.0,735.0,313.66,214.36
2016,5,16,9,15,848.5,124.5,2.45,21.5,773.5,372.51,264.92
2016,5,16,9,30,860.0,127.0,2.5,22.0,812.0,434.58,317.06
2016,5,16,9,45,882.5,120.5,2.65,22.5,849.0,490.84,363.75
2016,5,16,10,0,905.0,114.0,2.8,23.0,886.0,547.64,409.62
2016,5,16,10,15,910.5,115.0,2.9,23.5,912.0,601.11,451.58
2016,5,16,10,30,916.0,116.0,3.0,24.0,938.0,653.05,491.13
2016,5,16,10,45,920.5,116.5,3.1,25.0,957.5,702.2,526.51
2016,5,16,11,0,925.0,117.0,3.2,26.0,977.0,749.29,559.35
2016,5,16,11,15,927.0,117.5,3.3,26.0,989.0,792.3,590.49
2016,5,16,11,30,929.0,118.0,3.4,26.0,1001.0,832.71,618.01
2016,5,16,11,45,930.0,118.0,3.55,26.5,1004.5,869.11,641.74
2016,5,16,12,0,931.0,118.0,3.7,27.0,1008.0,902.54,663.36
2016,5,16,12,15,930.0,118.0,3.8,27.0,1004.5,931.09,682.75
2016,5,16,12,30,929.0,118.0,3.9,27.0,1001.0,956.26,699.95
2016,5,16,12,45,922.5,120.0,4.05,27.0,988.5,974.67,713.08
2016,5,16,13,0,916.0,122.0,4.2,27.0,976.0,989.32,723.87
2016,5,16,13,15,912.0,121.0,4.3,27.0,956.5,999.68,731.68
2016,5,16,13,30,908.0,120.0,4.4,27.0,937.0,1006.18,737.11
2016,5,16,13,45,904.0,117.5,4.55,27.0,911.5,1007.31,739.42
2016,5,16,14,0,900.0,115.0,4.7,27.0,886.0,1004.52,739.63
2016,5,16,14,15,892.0,113.5,4.75,26.5,853.0,995.02,736.29
2016,5,16,14,30,884.0,112.0,4.8,26.0,820.0,981.8,730.57
2016,5,16,14,45,877.5,107.5,4.85,26.0,782.0,963.2,719.8
2016,5,16,15,0,871.0,103.0,4.9,26.0,744.0,941.0,706.64
2016,5,16,15,15,858.0,100.5,4.9,25.5,700.5,911.58,689.56
2016,5,16,15,30,845.0,98.0,4.9,25.0,657.0,879.22,670.31
2016,5,16,15,45,827.5,95.0,4.9,25.0,609.0,848.57,650.8
2016,5,16,16,0,810.0,92.0,4.9,25.0,561.0,806.27,622.82
2016,5,16,16,15,787.5,88.5,4.8,24.5,510.5,757.39,590.46
2016,5,16,16,30,765.0,85.0,4.7,24.0,460.0,707.18,556.6
2016,5,16,16,45,731.0,81.0,4.6,23.5,407.0,647.03,514.58
2016,5,16,17,0,697.0,77.0,4.5,23.0,354.0,590.07,472.96
2016,5,16,17,15,654.5,71.5,4.25,22.0,301.5,524.06,422.87
2016,5,16,17,30,612.0,66.0,4.0,21.0,249.0,460.17,372.72
2016,5,16,17,45,547.0,59.0,3.75,20.5,198.5,384.94,310.9
2016,5,16,18,0,482.0,52.0,3.5,20.0,148.0,315.14,251.47
2016,5,16,18,15,384.0,42.0,3.2,19.0,104.0,233.84,181.96
2016,5,16,18,30,286.0,32.0,2.9,18.0,60.0,163.16,118.75
2016,5,16,18,45,143.0,16.0,2.65,17.5,30.0,75.31,14.38
2016,5,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,15.5,1.05,11.5,29.0,12.52,0.0
2016,5,17,5,30,285.0,31.0,1.2,12.0,58.0,25.4,15.73
2016,5,17,5,45,390.0,40.5,1.4,13.0,102.5,32.7,23.17
2016,5,17,6,0,495.0,50.0,1.6,14.0,147.0,39.92,29.92
2016,5,17,6,15,560.5,57.0,1.65,15.0,198.0,44.78,34.35
2016,5,17,6,30,626.0,64.0,1.7,16.0,249.0,49.59,38.53
2016,5,17,6,45,672.5,69.0,1.75,17.0,302.5,52.65,41.02
2016,5,17,7,0,719.0,74.0,1.8,18.0,356.0,60.65,47.73
2016,5,17,7,15,751.0,78.5,2.0,19.0,410.0,63.3,49.65
2016,5,17,7,30,783.0,83.0,2.2,20.0,464.0,65.85,51.45
2016,5,17,7,45,809.0,85.5,2.45,21.0,516.5,66.81,51.86
2016,5,17,8,0,835.0,88.0,2.7,22.0,569.0,69.98,54.15
2016,5,17,8,15,852.5,91.0,2.75,22.5,618.0,137.0,75.74
2016,5,17,8,30,870.0,94.0,2.8,23.0,667.0,196.91,114.47
2016,5,17,8,45,885.5,95.5,2.9,24.0,712.5,256.92,161.57
2016,5,17,9,0,901.0,97.0,3.0,25.0,758.0,317.97,212.67
2016,5,17,9,15,911.5,99.0,2.95,25.5,798.0,378.53,264.36
2016,5,17,9,30,922.0,101.0,2.9,26.0,838.0,439.05,315.12
2016,5,17,9,45,929.0,103.0,2.9,26.5,871.5,497.72,363.18
2016,5,17,10,0,936.0,105.0,2.9,27.0,905.0,555.45,408.89
2016,5,17,10,15,941.5,106.5,2.85,27.5,932.0,610.77,451.11
2016,5,17,10,30,947.0,108.0,2.8,28.0,959.0,664.5,490.67
2016,5,17,10,45,951.5,108.5,2.75,28.5,979.0,714.97,526.61
2016,5,17,11,0,956.0,109.0,2.7,29.0,999.0,763.3,559.91
2016,5,17,11,15,958.0,109.0,2.65,29.0,1011.0,807.05,589.77
2016,5,17,11,30,960.0,109.0,2.6,29.0,1023.0,848.08,616.06
2016,5,17,11,45,961.5,109.0,2.6,29.0,1027.0,885.83,640.32
2016,5,17,12,0,963.0,109.0,2.6,29.0,1031.0,920.52,662.48
2016,5,17,12,15,962.0,109.0,2.65,29.0,1027.0,949.81,681.5
2016,5,17,12,30,961.0,109.0,2.7,29.0,1023.0,975.61,698.34
2016,5,17,12,45,958.5,108.5,2.75,29.5,1011.5,995.91,710.33
2016,5,17,13,0,956.0,108.0,2.8,30.0,1000.0,1012.37,719.97
2016,5,17,13,15,952.0,107.0,2.85,30.0,980.0,1023.01,727.5
2016,5,17,13,30,948.0,106.0,2.9,30.0,960.0,1029.63,732.67
2016,5,17,13,45,941.5,105.0,3.0,30.0,933.5,1029.81,734.37
2016,5,17,14,0,935.0,104.0,3.1,30.0,907.0,1025.97,733.69
2016,5,17,14,15,927.5,102.5,3.15,30.0,873.5,1016.71,729.26
2016,5,17,14,30,920.0,101.0,3.2,30.0,840.0,1003.58,722.51
2016,5,17,14,45,908.5,99.5,3.3,30.0,800.0,982.91,711.35
2016,5,17,15,0,897.0,98.0,3.4,30.0,760.0,958.76,697.93
2016,5,17,15,15,884.0,96.0,3.4,29.5,715.5,929.38,681.75
2016,5,17,15,30,871.0,94.0,3.4,29.0,671.0,896.98,663.43
2016,5,17,15,45,853.0,91.0,3.45,29.0,622.0,856.32,638.31
2016,5,17,16,0,835.0,88.0,3.5,29.0,573.0,821.6,617.01
2016,5,17,16,15,812.5,84.5,3.45,28.5,521.5,771.95,585.68
2016,5,17,16,30,790.0,81.0,3.4,28.0,470.0,720.93,552.83
2016,5,17,16,45,759.5,77.0,3.35,27.5,416.5,662.45,513.8
2016,5,17,17,0,729.0,73.0,3.3,27.0,363.0,603.97,473.02
2016,5,17,17,15,687.0,68.0,3.0,26.0,310.0,537.36,423.89
2016,5,17,17,30,645.0,63.0,2.7,25.0,257.0,475.5,376.43
2016,5,17,17,45,583.5,56.0,2.4,24.0,206.0,400.62,317.0
2016,5,17,18,0,522.0,49.0,2.1,23.0,155.0,330.79,259.3
2016,5,17,18,15,425.0,40.0,1.9,22.0,110.0,249.0,190.76
2016,5,17,18,30,328.0,31.0,1.7,21.0,65.0,177.62,128.01
2016,5,17,18,45,164.0,15.5,1.55,20.0,32.5,81.59,22.1
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,139.0,15.5,1.3,15.5,29.5,12.48,0.0
2016,5,18,5,30,278.0,31.0,1.4,16.0,59.0,25.32,15.45
2016,5,18,5,45,377.0,42.0,1.55,17.0,103.0,33.87,23.79
2016,5,18,6,0,476.0,53.0,1.7,18.0,147.0,42.24,31.44
2016,5,18,6,15,541.0,60.5,1.7,19.0,197.0,47.38,36.04
2016,5,18,6,30,606.0,68.0,1.7,20.0,247.0,52.44,40.36
2016,5,18,6,45,651.0,73.5,1.75,21.0,300.0,55.7,42.97
2016,5,18,7,0,696.0,79.0,1.8,22.0,353.0,58.9,45.41
2016,5,18,7,15,728.0,84.0,1.85,22.5,406.5,67.14,52.2
2016,5,18,7,30,760.0,89.0,1.9,23.0,460.0,69.88,54.22
2016,5,18,7,45,783.0,93.0,2.0,24.0,511.0,71.65,55.27
2016,5,18,8,0,806.0,97.0,2.1,25.0,562.0,75.37,57.96
2016,5,18,8,15,824.0,100.5,2.15,25.5,610.5,132.61,72.27
2016,5,18,8,30,842.0,104.0,2.2,26.0,659.0,191.88,110.21
2016,5,18,8,45,854.5,107.0,2.25,27.0,703.0,258.05,161.35
2016,5,18,9,0,867.0,110.0,2.3,28.0,747.0,317.57,210.26
2016,5,18,9,15,878.0,112.0,2.4,28.5,786.5,376.38,259.63
2016,5,18,9,30,889.0,114.0,2.5,29.0,826.0,435.23,308.32
2016,5,18,9,45,899.0,114.5,2.6,29.5,859.5,492.34,354.5
2016,5,18,10,0,909.0,115.0,2.7,30.0,893.0,548.83,398.8
2016,5,18,10,15,915.0,116.5,2.8,30.0,920.0,603.05,440.95
2016,5,18,10,30,921.0,118.0,2.9,30.0,947.0,655.78,480.92
2016,5,18,10,45,924.5,119.5,3.05,30.5,966.0,705.21,516.77
2016,5,18,11,0,928.0,121.0,3.2,31.0,985.0,752.51,550.25
2016,5,18,11,15,930.0,121.5,3.25,31.0,997.0,795.59,580.73
2016,5,18,11,30,932.0,122.0,3.3,31.0,1009.0,836.06,607.46
2016,5,18,11,45,931.5,123.0,3.4,31.5,1013.0,872.18,630.18
2016,5,18,12,0,931.0,124.0,3.5,32.0,1017.0,905.26,650.79
2016,5,18,12,15,930.5,123.5,3.6,32.0,1013.0,933.87,669.77
2016,5,18,12,30,930.0,123.0,3.7,32.0,1009.0,959.11,686.65
2016,5,18,12,45,925.5,123.5,3.8,32.0,997.0,978.08,699.57
2016,5,18,13,0,921.0,124.0,3.9,32.0,985.0,993.31,710.22
2016,5,18,13,15,917.0,123.0,3.95,32.0,965.5,1003.79,717.65
2016,5,18,13,30,913.0,122.0,4.0,32.0,946.0,1010.39,722.74
2016,5,18,13,45,905.5,121.5,4.1,32.0,919.0,1010.21,723.94
2016,5,18,14,0,898.0,121.0,4.2,32.0,892.0,1006.16,722.82
2016,5,18,14,15,889.5,119.5,4.25,31.5,859.0,996.33,719.25
2016,5,18,14,30,881.0,118.0,4.3,31.0,826.0,982.8,713.38
2016,5,18,14,45,869.5,116.0,4.35,31.0,787.0,962.31,701.56
2016,5,18,15,0,858.0,114.0,4.4,31.0,748.0,938.46,687.57
2016,5,18,15,15,844.0,111.0,4.4,30.5,704.0,918.39,677.26
2016,5,18,15,30,830.0,108.0,4.4,30.0,660.0,884.6,657.6
2016,5,18,15,45,813.0,104.0,4.45,29.5,612.0,844.38,633.57
2016,5,18,16,0,796.0,100.0,4.5,29.0,564.0,801.9,607.58
2016,5,18,16,15,772.5,96.0,4.4,28.5,513.0,752.2,575.48
2016,5,18,16,30,749.0,92.0,4.3,28.0,462.0,701.28,541.92
2016,5,18,16,45,721.0,86.5,4.2,27.5,410.0,647.62,505.62
2016,5,18,17,0,693.0,81.0,4.1,27.0,358.0,590.82,464.83
2016,5,18,17,15,650.0,75.0,3.65,26.0,305.5,524.18,415.05
2016,5,18,17,30,607.0,69.0,3.2,25.0,253.0,459.69,365.18
2016,5,18,17,45,547.0,61.5,2.8,24.5,203.0,386.93,306.45
2016,5,18,18,0,487.0,54.0,2.4,24.0,153.0,319.05,249.74
2016,5,18,18,15,391.5,43.5,2.1,23.0,108.5,238.11,182.1
2016,5,18,18,30,296.0,33.0,1.8,22.0,64.0,167.46,120.74
2016,5,18,18,45,148.0,16.5,1.55,21.0,32.0,78.1,25.97
2016,5,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,140.0,16.5,3.1,12.0,30.5,13.32,0.0
2016,5,19,5,30,280.0,33.0,3.1,12.0,61.0,27.05,17.27
2016,5,19,5,45,381.5,43.5,3.1,12.5,106.0,35.13,25.38
2016,5,19,6,0,483.0,54.0,3.1,13.0,151.0,43.06,32.85
2016,5,19,6,15,258.0,82.5,3.2,13.5,136.0,62.15,50.04
2016,5,19,6,30,33.0,111.0,3.3,14.0,121.0,83.87,69.3
2016,5,19,6,45,40.5,132.0,3.45,15.0,146.5,98.57,81.85
2016,5,19,7,0,48.0,153.0,3.6,16.0,172.0,113.0,93.88
2016,5,19,7,15,99.5,181.0,3.8,16.5,228.0,131.7,109.53
2016,5,19,7,30,151.0,209.0,4.0,17.0,284.0,143.83,119.31
2016,5,19,7,45,487.5,152.5,4.25,18.0,428.0,100.66,81.59
2016,5,19,8,0,824.0,96.0,4.5,19.0,572.0,74.83,58.96
2016,5,19,8,15,841.5,99.0,4.4,19.0,621.0,132.71,73.89
2016,5,19,8,30,859.0,102.0,4.3,19.0,670.0,192.55,113.52
2016,5,19,8,45,872.5,105.0,4.25,19.5,714.5,259.98,167.74
2016,5,19,9,0,886.0,108.0,4.2,20.0,759.0,320.75,220.01
2016,5,19,9,15,895.0,110.0,4.2,20.5,798.0,379.93,271.91
2016,5,19,9,30,904.0,112.0,4.2,21.0,837.0,438.9,322.9
2016,5,19,9,45,902.5,119.0,4.2,21.5,867.5,496.46,371.53
2016,5,19,10,0,901.0,126.0,4.2,22.0,898.0,552.25,417.16
2016,5,19,10,15,906.5,127.0,4.3,22.0,924.0,605.45,460.47
2016,5,19,10,30,912.0,128.0,4.4,22.0,950.0,657.14,501.58
2016,5,19,10,45,917.0,128.0,4.55,22.5,969.5,705.99,538.92
2016,5,19,11,0,922.0,128.0,4.7,23.0,989.0,752.84,573.93
2016,5,19,11,15,925.5,129.0,4.75,23.0,1002.0,797.22,607.08
2016,5,19,11,30,929.0,130.0,4.8,23.0,1015.0,839.14,636.51
2016,5,19,11,45,934.5,127.5,4.9,23.5,1021.0,877.18,661.93
2016,5,19,12,0,940.0,125.0,5.0,24.0,1027.0,912.48,685.32
2016,5,19,12,15,940.5,125.0,5.1,23.5,1024.5,942.65,707.95
2016,5,19,12,30,941.0,125.0,5.2,23.0,1022.0,969.51,728.46
2016,5,19,12,45,940.0,124.5,5.3,23.0,1012.0,991.07,744.03
2016,5,19,13,0,939.0,124.0,5.4,23.0,1002.0,1008.92,757.22
2016,5,19,13,15,779.0,216.0,5.45,22.5,935.0,982.93,741.66
2016,5,19,13,30,619.0,308.0,5.5,22.0,868.0,926.67,702.2
2016,5,19,13,45,774.0,213.0,5.6,22.0,892.5,994.87,754.32
2016,5,19,14,0,929.0,118.0,5.7,22.0,917.0,1031.97,781.15
2016,5,19,14,15,922.0,116.5,5.7,21.5,884.5,1023.49,777.74
2016,5,19,14,30,915.0,115.0,5.7,21.0,852.0,1011.17,772.03
2016,5,19,14,45,910.5,110.5,5.75,20.5,814.0,994.31,763.59
2016,5,19,15,0,906.0,106.0,5.8,20.0,776.0,973.68,752.51
2016,5,19,15,15,893.0,103.5,5.85,19.5,731.5,943.79,734.81
2016,5,19,15,30,880.0,101.0,5.9,19.0,687.0,910.83,714.76
2016,5,19,15,45,732.5,131.0,6.0,18.5,595.0,808.46,643.44
2016,5,19,16,0,585.0,161.0,6.1,18.0,503.0,695.72,561.32
2016,5,19,16,15,601.5,139.5,5.85,17.5,463.5,666.47,541.62
2016,5,19,16,30,618.0,118.0,5.6,17.0,424.0,633.24,518.11
2016,5,19,16,45,679.5,98.5,5.4,16.5,400.5,630.93,518.61
2016,5,19,17,0,741.0,79.0,5.2,16.0,377.0,617.71,509.87
2016,5,19,17,15,697.0,74.0,5.25,15.0,322.5,552.43,459.32
2016,5,19,17,30,653.0,69.0,5.3,14.0,268.0,486.35,406.23
2016,5,19,17,45,577.0,63.5,5.4,13.5,214.5,404.97,337.64
2016,5,19,18,0,501.0,58.0,5.5,13.0,161.0,329.79,271.96
2016,5,19,18,15,400.0,47.5,5.35,12.5,115.0,245.6,197.36
2016,5,19,18,30,299.0,37.0,5.2,12.0,69.0,172.05,130.33
2016,5,19,18,45,149.5,18.5,5.05,11.5,34.5,78.55,31.92
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.45,9.0,30.5,15.13,0.0
2016,5,20,5,30,214.0,39.0,4.5,9.0,61.0,30.01,20.12
2016,5,20,5,45,322.0,51.0,4.55,9.5,105.5,39.05,29.21
2016,5,20,6,0,430.0,63.0,4.6,10.0,150.0,50.32,39.78
2016,5,20,6,15,499.0,72.0,4.6,10.0,201.0,56.31,45.48
2016,5,20,6,30,568.0,81.0,4.6,10.0,252.0,62.18,50.85
2016,5,20,6,45,625.5,85.5,4.6,10.5,306.5,64.35,52.63
2016,5,20,7,0,683.0,90.0,4.6,11.0,361.0,66.58,54.38
2016,5,20,7,15,459.0,147.0,4.55,11.5,340.0,100.39,84.12
2016,5,20,7,30,235.0,204.0,4.5,12.0,319.0,135.92,114.79
2016,5,20,7,45,264.5,223.5,4.5,12.5,366.0,146.43,123.26
2016,5,20,8,0,294.0,243.0,4.5,13.0,413.0,157.31,131.98
2016,5,20,8,15,235.0,274.5,4.5,13.5,418.0,204.31,155.63
2016,5,20,8,30,176.0,306.0,4.5,14.0,423.0,235.46,180.42
2016,5,20,8,45,301.0,298.0,4.5,14.5,513.5,266.55,199.66
2016,5,20,9,0,426.0,290.0,4.5,15.0,604.0,314.04,234.33
2016,5,20,9,15,440.0,300.5,4.5,15.0,640.0,357.94,271.59
2016,5,20,9,30,454.0,311.0,4.5,15.0,676.0,403.2,309.8
2016,5,20,9,45,696.5,209.0,4.55,15.5,794.0,467.83,360.42
2016,5,20,10,0,939.0,107.0,4.6,16.0,912.0,556.02,430.78
2016,5,20,10,15,944.0,108.0,4.65,16.0,938.5,610.65,476.36
2016,5,20,10,30,949.0,109.0,4.7,16.0,965.0,663.63,519.59
2016,5,20,10,45,494.0,254.5,4.8,16.5,700.5,537.81,422.58
2016,5,20,11,0,39.0,400.0,4.9,17.0,436.0,361.35,280.89
2016,5,20,11,15,500.5,255.5,4.95,17.0,732.5,599.28,471.91
2016,5,20,11,30,962.0,111.0,5.0,17.0,1029.0,847.78,660.12
2016,5,20,11,45,962.5,111.0,5.05,17.5,1033.0,884.7,683.92
2016,5,20,12,0,963.0,111.0,5.1,18.0,1037.0,918.52,706.57
2016,5,20,12,15,962.5,111.0,5.1,18.0,1033.5,948.22,727.3
2016,5,20,12,30,962.0,111.0,5.1,18.0,1030.0,974.47,745.63
2016,5,20,12,45,950.0,117.5,5.1,18.0,1015.5,992.56,758.34
2016,5,20,13,0,938.0,124.0,5.1,18.0,1001.0,1006.7,768.44
2016,5,20,13,15,934.0,123.0,5.1,17.5,982.0,1017.43,777.83
2016,5,20,13,30,930.0,122.0,5.1,17.0,963.0,1024.22,784.67
2016,5,20,13,45,931.0,116.5,5.15,17.0,938.5,1027.44,788.09
2016,5,20,14,0,932.0,111.0,5.2,17.0,914.0,1026.55,788.82
2016,5,20,14,15,924.5,109.0,5.15,17.0,880.5,1016.98,782.86
2016,5,20,14,30,917.0,107.0,5.1,17.0,847.0,1003.55,774.39
2016,5,20,14,45,913.5,102.0,5.1,17.0,809.5,986.95,764.22
2016,5,20,15,0,910.0,97.0,5.1,17.0,772.0,966.53,751.45
2016,5,20,15,15,897.5,94.5,5.05,16.5,728.0,936.95,733.28
2016,5,20,15,30,885.0,92.0,5.0,16.0,684.0,904.27,712.81
2016,5,20,15,45,872.5,88.0,4.95,16.0,636.0,867.01,687.53
2016,5,20,16,0,860.0,84.0,4.9,16.0,588.0,827.09,660.14
2016,5,20,16,15,838.5,81.0,4.8,15.5,536.5,786.19,632.72
2016,5,20,16,30,817.0,78.0,4.7,15.0,485.0,735.8,597.71
2016,5,20,16,45,788.0,74.5,4.6,14.5,431.5,678.19,556.48
2016,5,20,17,0,759.0,71.0,4.5,14.0,378.0,620.37,513.53
2016,5,20,17,15,719.0,66.0,4.3,13.5,324.0,553.96,460.84
2016,5,20,17,30,679.0,61.0,4.1,13.0,270.0,489.17,407.72
2016,5,20,17,45,611.0,56.0,3.95,12.5,217.5,414.16,344.44
2016,5,20,18,0,543.0,51.0,3.8,12.0,165.0,342.26,281.67
2016,5,20,18,15,447.0,42.5,3.55,11.5,118.5,260.44,209.2
2016,5,20,18,30,351.0,34.0,3.3,11.0,72.0,188.65,143.44
2016,5,20,18,45,175.5,17.0,3.1,11.0,36.0,88.06,40.38
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,150.5,16.5,1.4,9.0,32.0,13.27,0.13
2016,5,21,5,30,301.0,33.0,1.6,9.0,64.0,27.0,17.67
2016,5,21,5,45,404.0,42.0,1.8,9.5,109.0,33.84,24.64
2016,5,21,6,0,507.0,51.0,2.0,10.0,154.0,40.63,31.12
2016,5,21,6,15,569.0,58.0,2.0,10.5,205.0,45.47,35.64
2016,5,21,6,30,631.0,65.0,2.0,11.0,256.0,50.24,39.92
2016,5,21,6,45,426.0,111.0,2.0,11.5,251.0,79.18,65.69
2016,5,21,7,0,221.0,157.0,2.0,12.0,246.0,109.2,91.89
2016,5,21,7,15,279.0,172.5,2.0,12.5,300.0,118.82,99.78
2016,5,21,7,30,337.0,188.0,2.0,13.0,354.0,128.16,107.32
2016,5,21,7,45,272.5,222.0,2.05,13.5,365.5,145.7,121.81
2016,5,21,8,0,208.0,256.0,2.1,14.0,377.0,171.64,143.23
2016,5,21,8,15,532.5,176.5,2.15,14.5,521.5,153.25,102.65
2016,5,21,8,30,857.0,97.0,2.2,15.0,666.0,195.66,117.47
2016,5,21,8,45,438.0,180.0,2.3,15.5,471.5,211.82,148.98
2016,5,21,9,0,19.0,263.0,2.4,16.0,277.0,213.04,166.66
2016,5,21,9,15,232.5,288.5,2.5,16.0,475.0,286.62,218.98
2016,5,21,9,30,446.0,314.0,2.6,16.0,673.0,401.61,305.41
2016,5,21,9,45,679.0,214.0,2.75,16.5,785.0,463.06,352.52
2016,5,21,10,0,912.0,114.0,2.9,17.0,897.0,547.1,418.55
2016,5,21,10,15,564.5,282.5,3.0,17.0,772.0,537.63,413.91
2016,5,21,10,30,217.0,451.0,3.1,17.0,647.0,493.94,380.06
2016,5,21,10,45,574.0,284.5,3.25,17.5,818.0,611.93,472.77
2016,5,21,11,0,931.0,118.0,3.4,18.0,989.0,748.96,577.72
2016,5,21,11,15,933.5,119.0,3.45,18.0,1001.0,792.75,609.88
2016,5,21,11,30,936.0,120.0,3.5,18.0,1013.0,833.99,638.64
2016,5,21,11,45,936.5,120.0,3.6,18.5,1017.5,870.08,662.68
2016,5,21,12,0,937.0,120.0,3.7,19.0,1022.0,903.18,684.54
2016,5,21,12,15,936.5,120.0,3.75,19.0,1018.0,932.26,704.61
2016,5,21,12,30,936.0,120.0,3.8,19.0,1014.0,958.01,722.44
2016,5,21,12,45,925.0,125.5,3.9,19.0,1000.5,975.63,735.13
2016,5,21,13,0,914.0,131.0,4.0,19.0,987.0,989.42,745.38
2016,5,21,13,15,910.0,130.0,4.05,18.5,968.0,999.97,754.7
2016,5,21,13,30,906.0,129.0,4.1,18.0,949.0,1006.68,761.59
2016,5,21,13,45,901.0,127.0,4.15,18.0,923.0,1007.59,763.26
2016,5,21,14,0,896.0,125.0,4.2,18.0,897.0,1004.63,762.47
2016,5,21,14,15,887.5,123.0,4.2,18.0,864.5,994.46,756.6
2016,5,21,14,30,879.0,121.0,4.2,18.0,832.0,980.59,748.34
2016,5,21,14,45,870.0,118.0,4.25,18.0,793.5,961.61,736.95
2016,5,21,15,0,861.0,115.0,4.3,18.0,755.0,939.19,723.22
2016,5,21,15,15,847.0,112.5,4.2,17.5,711.5,919.76,712.21
2016,5,21,15,30,833.0,110.0,4.1,17.0,668.0,886.64,691.45
2016,5,21,15,45,815.0,106.5,4.1,17.0,620.0,846.23,664.59
2016,5,21,16,0,797.0,103.0,4.1,17.0,572.0,803.61,635.87
2016,5,21,16,15,773.5,99.0,4.0,16.5,521.0,754.07,602.43
2016,5,21,16,30,750.0,95.0,3.9,16.0,470.0,703.3,567.48
2016,5,21,16,45,718.5,90.0,3.85,15.5,417.5,648.01,528.49
2016,5,21,17,0,687.0,85.0,3.8,15.0,365.0,589.7,484.61
2016,5,21,17,15,644.0,79.0,3.65,14.5,312.0,523.51,432.77
2016,5,21,17,30,601.0,73.0,3.5,14.0,259.0,459.44,380.88
2016,5,21,17,45,538.5,65.5,3.35,14.0,209.0,385.77,318.72
2016,5,21,18,0,476.0,58.0,3.2,14.0,159.0,317.16,258.94
2016,5,21,18,15,382.0,47.5,2.95,13.5,114.0,237.53,189.38
2016,5,21,18,30,288.0,37.0,2.7,13.0,69.0,167.81,126.87
2016,5,21,18,45,144.0,18.5,2.5,12.5,34.5,77.1,37.51
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,8.5,33.0,14.1,1.22
2016,5,22,5,30,291.0,35.0,1.8,9.0,66.0,28.7,19.19
2016,5,22,5,45,386.0,46.0,1.85,9.5,110.5,37.14,27.6
2016,5,22,6,0,481.0,57.0,1.9,10.0,155.0,45.4,35.43
2016,5,22,6,15,544.5,65.0,1.85,10.5,206.0,50.83,40.48
2016,5,22,6,30,608.0,73.0,1.8,11.0,257.0,56.14,45.23
2016,5,22,6,45,650.5,79.0,1.75,11.5,309.5,59.61,48.19
2016,5,22,7,0,693.0,85.0,1.7,12.0,362.0,62.99,50.96
2016,5,22,7,15,724.5,90.0,1.65,12.5,415.0,65.41,52.82
2016,5,22,7,30,756.0,95.0,1.6,13.0,468.0,74.08,60.15
2016,5,22,7,45,782.0,98.0,1.55,14.0,520.0,75.01,60.49
2016,5,22,8,0,808.0,101.0,1.5,15.0,572.0,77.14,61.88
2016,5,22,8,15,825.5,104.5,1.5,15.5,620.0,134.19,76.68
2016,5,22,8,30,843.0,108.0,1.5,16.0,668.0,193.2,115.43
2016,5,22,8,45,857.0,110.0,1.5,16.5,712.5,252.16,162.64
2016,5,22,9,0,871.0,112.0,1.5,17.0,757.0,317.87,218.29
2016,5,22,9,15,881.5,114.5,1.55,17.5,795.5,376.83,269.33
2016,5,22,9,30,892.0,117.0,1.6,18.0,834.0,435.78,319.59
2016,5,22,9,45,908.5,113.0,1.65,18.5,869.5,492.36,366.68
2016,5,22,10,0,925.0,109.0,1.7,19.0,905.0,548.89,412.27
2016,5,22,10,15,930.5,110.5,1.8,19.5,931.5,603.34,455.07
2016,5,22,10,30,936.0,112.0,1.9,20.0,958.0,656.23,495.4
2016,5,22,10,45,941.5,111.5,2.05,20.5,977.5,705.77,532.52
2016,5,22,11,0,947.0,111.0,2.2,21.0,997.0,753.29,567.3
2016,5,22,11,15,949.0,111.0,2.35,21.0,1009.0,796.43,599.16
2016,5,22,11,30,951.0,111.0,2.5,21.0,1021.0,836.91,627.28
2016,5,22,11,45,953.0,110.0,2.65,21.0,1025.0,873.73,652.85
2016,5,22,12,0,955.0,109.0,2.8,21.0,1029.0,907.56,676.4
2016,5,22,12,15,954.0,109.0,2.9,21.0,1025.0,936.52,696.33
2016,5,22,12,30,953.0,109.0,3.0,21.0,1021.0,962.04,714.05
2016,5,22,12,45,946.5,111.0,3.2,21.5,1008.0,980.81,726.73
2016,5,22,13,0,940.0,113.0,3.4,22.0,995.0,995.75,736.97
2016,5,22,13,15,936.0,112.5,3.55,22.0,976.0,1006.79,745.77
2016,5,22,13,30,932.0,112.0,3.7,22.0,957.0,1013.93,752.13
2016,5,22,13,45,925.5,110.5,3.85,22.0,930.0,1013.73,753.75
2016,5,22,14,0,919.0,109.0,4.0,22.0,903.0,1009.59,752.87
2016,5,22,14,15,911.0,107.5,4.1,21.5,870.0,1000.11,749.67
2016,5,22,14,30,903.0,106.0,4.2,21.0,837.0,986.87,744.0
2016,5,22,14,45,892.5,104.0,4.35,21.0,798.0,967.08,732.76
2016,5,22,15,0,882.0,102.0,4.5,21.0,759.0,943.84,719.37
2016,5,22,15,15,725.0,152.5,4.5,20.5,672.0,856.68,661.37
2016,5,22,15,30,568.0,203.0,4.5,20.0,585.0,746.89,584.36
2016,5,22,15,45,571.0,184.5,4.55,19.5,544.5,715.53,565.15
2016,5,22,16,0,574.0,166.0,4.6,19.0,504.0,689.54,548.87
2016,5,22,16,15,427.5,184.0,4.55,18.5,423.5,564.89,454.19
2016,5,22,16,30,281.0,202.0,4.5,18.0,343.0,441.21,357.63
2016,5,22,16,45,254.5,181.5,4.5,17.5,298.5,389.51,318.27
2016,5,22,17,0,228.0,161.0,4.5,17.0,254.0,339.04,278.69
2016,5,22,17,15,430.5,113.5,4.4,16.5,258.5,418.94,346.65
2016,5,22,17,30,633.0,66.0,4.3,16.0,263.0,469.72,388.31
2016,5,22,17,45,571.5,59.5,4.2,15.5,212.5,396.37,326.64
2016,5,22,18,0,510.0,53.0,4.1,15.0,162.0,327.98,267.49
2016,5,22,18,15,420.5,43.5,3.85,14.5,117.0,249.73,198.85
2016,5,22,18,30,331.0,34.0,3.6,14.0,72.0,180.89,136.76
2016,5,22,18,45,194.0,21.5,3.35,13.5,41.0,99.87,52.95
2016,5,22,19,0,57.0,9.0,3.1,13.0,10.0,22.32,0.0
2016,5,22,19,15,28.5,4.5,3.05,12.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
