Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,18.5,2.35,9.0,32.0,14.38,1.95
2016,5,23,5,30,249.0,37.0,2.4,9.0,64.0,28.58,19.13
2016,5,23,5,45,347.5,48.0,2.45,9.5,107.5,38.65,28.95
2016,5,23,6,0,446.0,59.0,2.5,10.0,151.0,46.82,36.7
2016,5,23,6,15,508.5,68.0,2.5,10.5,200.5,52.93,42.37
2016,5,23,6,30,571.0,77.0,2.5,11.0,250.0,58.88,47.69
2016,5,23,6,45,619.5,82.0,2.55,11.5,302.5,61.49,49.86
2016,5,23,7,0,668.0,87.0,2.6,12.0,355.0,64.09,51.93
2016,5,23,7,15,699.5,92.5,2.55,12.5,407.0,66.77,54.02
2016,5,23,7,30,731.0,98.0,2.5,13.0,459.0,69.33,55.96
2016,5,23,7,45,758.5,100.5,2.5,14.0,510.5,76.39,61.71
2016,5,23,8,0,786.0,103.0,2.5,15.0,562.0,77.79,62.45
2016,5,23,8,15,803.5,106.5,2.5,15.5,609.5,133.4,77.0
2016,5,23,8,30,821.0,110.0,2.5,16.0,657.0,191.0,114.93
2016,5,23,8,45,836.5,112.0,2.5,16.5,700.5,248.85,161.46
2016,5,23,9,0,852.0,114.0,2.5,17.0,744.0,313.61,216.69
2016,5,23,9,15,862.5,116.0,2.6,17.5,782.5,371.05,267.06
2016,5,23,9,30,873.0,118.0,2.7,18.0,821.0,428.49,316.82
2016,5,23,9,45,889.0,114.5,2.8,18.5,855.5,484.1,363.94
2016,5,23,10,0,905.0,111.0,2.9,19.0,890.0,539.65,409.68
2016,5,23,10,15,910.5,112.5,2.95,19.0,916.5,593.01,453.09
2016,5,23,10,30,916.0,114.0,3.0,19.0,943.0,644.86,494.18
2016,5,23,10,45,918.0,116.0,3.15,19.5,961.5,693.14,530.99
2016,5,23,11,0,920.0,118.0,3.3,20.0,980.0,739.2,565.26
2016,5,23,11,15,922.0,118.5,3.35,20.0,991.5,781.66,596.91
2016,5,23,11,30,924.0,119.0,3.4,20.0,1003.0,821.57,624.67
2016,5,23,11,45,922.0,121.0,3.5,20.5,1006.5,856.81,647.99
2016,5,23,12,0,920.0,123.0,3.6,21.0,1010.0,889.02,669.11
2016,5,23,12,15,919.5,123.0,3.65,21.0,1007.0,917.63,688.75
2016,5,23,12,30,919.0,123.0,3.7,21.0,1004.0,942.99,706.21
2016,5,23,12,45,891.0,140.0,3.8,21.0,986.0,954.97,714.99
2016,5,23,13,0,863.0,157.0,3.9,21.0,968.0,962.6,721.05
2016,5,23,13,15,859.0,156.0,3.95,21.0,949.5,987.2,738.42
2016,5,23,13,30,855.0,155.0,4.0,21.0,931.0,993.99,743.76
2016,5,23,13,45,857.0,148.0,4.05,21.0,907.0,982.93,737.3
2016,5,23,14,0,859.0,141.0,4.1,21.0,883.0,982.29,738.15
2016,5,23,14,15,850.5,138.5,4.1,20.5,851.0,984.95,742.42
2016,5,23,14,30,842.0,136.0,4.1,20.0,819.0,970.78,735.33
2016,5,23,14,45,663.5,202.5,4.2,20.0,725.0,871.67,668.48
2016,5,23,15,0,485.0,269.0,4.3,20.0,631.0,758.55,586.23
2016,5,23,15,15,465.5,259.0,4.3,19.5,590.0,722.9,563.18
2016,5,23,15,30,446.0,249.0,4.3,19.0,549.0,685.82,538.34
2016,5,23,15,45,614.0,177.0,4.3,19.0,558.5,752.06,592.67
2016,5,23,16,0,782.0,105.0,4.3,19.0,568.0,791.81,623.77
2016,5,23,16,15,391.0,83.0,4.2,18.5,314.5,429.61,350.2
2016,5,23,16,30,0.0,61.0,4.1,18.0,61.0,50.57,36.53
2016,5,23,16,45,61.0,114.5,4.1,18.0,139.5,149.26,120.52
2016,5,23,17,0,122.0,168.0,4.1,18.0,218.0,261.04,212.97
2016,5,23,17,15,111.5,146.0,3.95,17.5,187.0,226.57,185.05
2016,5,23,17,30,101.0,124.0,3.8,17.0,156.0,192.64,157.29
2016,5,23,17,45,88.5,102.0,3.65,16.5,126.0,158.25,128.46
2016,5,23,18,0,76.0,80.0,3.5,16.0,96.0,124.69,99.69
2016,5,23,18,15,55.5,59.5,3.1,15.0,69.5,90.42,70.0
2016,5,23,18,30,35.0,39.0,2.7,14.0,43.0,51.57,36.36
2016,5,23,18,45,17.5,22.5,2.35,13.5,24.5,26.86,11.55
2016,5,23,19,0,0.0,6.0,2.0,13.0,6.0,5.12,0.0
2016,5,23,19,15,0.0,3.0,1.95,12.5,3.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,138.5,18.0,2.4,10.0,33.0,14.03,2.23
2016,5,24,5,30,277.0,36.0,2.5,10.0,66.0,29.45,19.84
2016,5,24,5,45,372.0,46.5,2.65,10.5,110.0,37.41,27.74
2016,5,24,6,0,467.0,57.0,2.8,11.0,154.0,45.22,35.12
2016,5,24,6,15,529.5,65.0,2.8,11.5,204.0,50.63,40.13
2016,5,24,6,30,592.0,73.0,2.8,12.0,254.0,55.91,44.84
2016,5,24,6,45,316.0,113.0,2.85,12.5,212.0,79.28,65.52
2016,5,24,7,0,40.0,153.0,2.9,13.0,170.0,113.17,95.06
2016,5,24,7,15,29.0,164.5,2.9,13.5,177.5,121.49,101.77
2016,5,24,7,30,18.0,176.0,2.9,14.0,185.0,135.93,113.7
2016,5,24,7,45,12.0,178.0,2.9,14.5,184.0,138.53,115.3
2016,5,24,8,0,6.0,180.0,2.9,15.0,183.0,140.89,116.7
2016,5,24,8,15,19.0,220.5,2.9,15.5,233.0,172.21,135.77
2016,5,24,8,30,32.0,261.0,2.9,16.0,283.0,195.89,153.28
2016,5,24,8,45,30.0,273.5,2.95,16.5,295.0,209.93,163.87
2016,5,24,9,0,28.0,286.0,3.0,17.0,307.0,223.72,174.34
2016,5,24,9,15,187.5,322.0,3.05,17.5,473.0,300.1,229.47
2016,5,24,9,30,347.0,358.0,3.1,18.0,639.0,396.34,300.98
2016,5,24,9,45,417.0,347.5,3.15,18.5,698.0,442.79,336.8
2016,5,24,10,0,487.0,337.0,3.2,19.0,757.0,500.33,381.08
2016,5,24,10,15,691.5,234.5,3.25,19.0,850.5,566.59,433.3
2016,5,24,10,30,896.0,132.0,3.3,19.0,944.0,645.72,495.56
2016,5,24,10,45,901.0,132.5,3.4,19.5,963.5,693.97,532.06
2016,5,24,11,0,906.0,133.0,3.5,20.0,983.0,740.29,566.39
2016,5,24,11,15,908.0,134.0,3.55,20.0,994.5,782.71,598.05
2016,5,24,11,30,910.0,135.0,3.6,20.0,1006.0,822.65,626.39
2016,5,24,11,45,912.5,133.5,3.65,20.0,1010.5,858.34,651.05
2016,5,24,12,0,915.0,132.0,3.7,20.0,1015.0,891.23,673.72
2016,5,24,12,15,914.5,132.0,3.75,20.0,1011.5,919.86,693.45
2016,5,24,12,30,914.0,132.0,3.8,20.0,1008.0,945.25,711.01
2016,5,24,12,45,915.5,128.5,3.85,20.0,997.5,965.96,725.46
2016,5,24,13,0,917.0,125.0,3.9,20.0,987.0,983.06,737.58
2016,5,24,13,15,714.5,245.0,3.9,20.0,908.5,943.71,711.03
2016,5,24,13,30,512.0,365.0,3.9,20.0,830.0,872.46,657.07
2016,5,24,13,45,343.5,398.0,3.9,20.0,706.0,735.42,558.63
2016,5,24,14,0,175.0,431.0,3.9,20.0,582.0,593.52,453.51
2016,5,24,14,15,179.0,411.0,3.9,19.5,561.0,580.49,446.57
2016,5,24,14,30,183.0,391.0,3.9,19.0,540.0,566.15,438.01
2016,5,24,14,45,250.5,361.5,3.9,19.0,555.0,619.01,479.78
2016,5,24,15,0,318.0,332.0,3.9,19.0,570.0,650.12,505.35
2016,5,24,15,15,318.5,310.5,3.9,18.5,537.0,624.46,488.65
2016,5,24,15,30,319.0,289.0,3.9,18.0,504.0,597.09,470.79
2016,5,24,15,45,565.5,192.0,3.9,18.0,540.0,717.54,567.79
2016,5,24,16,0,812.0,95.0,3.9,18.0,576.0,804.81,634.15
2016,5,24,16,15,790.0,91.5,3.85,17.5,525.5,756.8,601.36
2016,5,24,16,30,768.0,88.0,3.8,17.0,475.0,707.42,567.86
2016,5,24,16,45,740.0,83.0,3.8,17.0,423.0,650.96,527.4
2016,5,24,17,0,712.0,78.0,3.8,17.0,371.0,594.32,484.8
2016,5,24,17,15,671.5,73.0,3.65,16.5,319.0,532.63,436.83
2016,5,24,17,30,631.0,68.0,3.5,16.0,267.0,470.23,386.72
2016,5,24,17,45,575.5,60.5,3.4,15.5,216.5,399.12,327.88
2016,5,24,18,0,520.0,53.0,3.3,15.0,166.0,332.39,270.52
2016,5,24,18,15,432.0,44.0,2.95,14.5,121.0,254.89,202.76
2016,5,24,18,30,344.0,35.0,2.6,14.0,76.0,186.54,141.43
2016,5,24,18,45,172.0,23.5,2.3,13.5,44.0,93.66,54.03
2016,5,24,19,0,0.0,12.0,2.0,13.0,12.0,10.24,0.0
2016,5,24,19,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,154.0,17.0,2.45,10.0,34.5,13.6,2.4
2016,5,25,5,30,308.0,34.0,2.5,10.0,69.0,27.73,18.4
2016,5,25,5,45,400.5,44.0,2.55,10.5,113.0,35.36,25.94
2016,5,25,6,0,493.0,54.0,2.6,11.0,157.0,42.86,33.01
2016,5,25,6,15,553.5,61.0,2.6,11.5,207.0,47.59,37.4
2016,5,25,6,30,614.0,68.0,2.6,12.0,257.0,52.24,41.54
2016,5,25,6,45,401.5,115.0,2.65,12.5,248.0,81.49,67.48
2016,5,25,7,0,189.0,162.0,2.7,13.0,239.0,116.14,97.65
2016,5,25,7,15,474.5,125.0,2.7,13.5,352.5,86.25,70.91
2016,5,25,7,30,760.0,88.0,2.7,14.0,466.0,68.88,55.32
2016,5,25,7,45,783.5,91.5,2.75,15.0,517.0,70.33,56.17
2016,5,25,8,0,807.0,95.0,2.8,16.0,568.0,71.96,57.17
2016,5,25,8,15,824.5,98.0,2.85,16.5,615.5,128.32,72.05
2016,5,25,8,30,842.0,101.0,2.9,17.0,663.0,186.62,110.17
2016,5,25,8,45,855.5,103.5,3.0,18.0,707.0,252.41,162.69
2016,5,25,9,0,869.0,106.0,3.1,19.0,751.0,311.32,212.98
2016,5,25,9,15,879.0,108.0,3.2,19.5,789.0,369.35,263.81
2016,5,25,9,30,889.0,110.0,3.3,20.0,827.0,427.32,313.98
2016,5,25,9,45,905.0,106.5,3.45,20.5,862.0,483.54,361.65
2016,5,25,10,0,921.0,103.0,3.6,21.0,897.0,539.68,407.97
2016,5,25,10,15,926.0,104.0,3.7,21.0,923.0,593.02,451.59
2016,5,25,10,30,931.0,105.0,3.8,21.0,949.0,644.76,492.86
2016,5,25,10,45,934.5,106.0,3.9,21.5,968.0,693.73,530.08
2016,5,25,11,0,938.0,107.0,4.0,22.0,987.0,740.57,564.76
2016,5,25,11,15,940.0,107.5,4.05,22.0,999.0,783.57,596.71
2016,5,25,11,30,942.0,108.0,4.1,22.0,1011.0,823.97,624.73
2016,5,25,11,45,942.5,108.0,4.2,22.5,1015.0,859.98,648.54
2016,5,25,12,0,943.0,108.0,4.3,23.0,1019.0,892.99,670.15
2016,5,25,12,15,942.5,108.0,4.35,23.0,1015.5,921.99,690.04
2016,5,25,12,30,942.0,108.0,4.4,23.0,1012.0,947.65,707.69
2016,5,25,12,45,923.5,118.5,4.5,23.0,996.5,963.03,718.77
2016,5,25,13,0,905.0,129.0,4.6,23.0,981.0,974.38,727.54
2016,5,25,13,15,901.0,128.0,4.6,23.0,962.5,984.83,735.03
2016,5,25,13,30,897.0,127.0,4.6,23.0,944.0,991.5,740.08
2016,5,25,13,45,894.5,124.0,4.7,23.0,919.0,993.86,743.24
2016,5,25,14,0,892.0,121.0,4.8,23.0,894.0,992.37,743.93
2016,5,25,14,15,884.0,119.0,4.85,22.5,862.0,982.77,740.32
2016,5,25,14,30,876.0,117.0,4.9,22.0,830.0,969.5,734.31
2016,5,25,14,45,869.5,113.5,4.95,22.0,793.0,952.51,724.35
2016,5,25,15,0,863.0,110.0,5.0,22.0,756.0,932.0,712.0
2016,5,25,15,15,850.0,107.0,5.0,21.5,713.0,902.75,694.56
2016,5,25,15,30,837.0,104.0,5.0,21.0,670.0,880.01,681.69
2016,5,25,15,45,822.5,100.0,5.05,21.0,623.0,842.19,656.84
2016,5,25,16,0,808.0,96.0,5.1,21.0,576.0,801.96,630.04
2016,5,25,16,15,786.0,92.5,5.05,20.5,526.0,754.14,598.0
2016,5,25,16,30,764.0,89.0,5.0,20.0,476.0,704.97,564.4
2016,5,25,16,45,737.0,84.0,4.95,19.5,424.5,649.46,525.25
2016,5,25,17,0,710.0,79.0,4.9,19.0,373.0,593.69,483.8
2016,5,25,17,15,670.0,73.5,4.75,18.5,320.5,531.91,435.51
2016,5,25,17,30,630.0,68.0,4.6,18.0,268.0,469.34,385.09
2016,5,25,17,45,574.5,61.0,4.45,17.5,218.0,398.93,326.63
2016,5,25,18,0,519.0,54.0,4.3,17.0,168.0,332.85,269.78
2016,5,25,18,15,430.5,45.0,4.05,16.0,123.0,255.21,202.55
2016,5,25,18,30,342.0,36.0,3.8,15.0,78.0,186.72,141.65
2016,5,25,18,45,206.5,23.5,3.6,14.5,45.5,107.26,64.26
2016,5,25,19,0,71.0,11.0,3.4,14.0,13.0,27.64,0.0
2016,5,25,19,15,35.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,137.5,19.0,2.4,10.5,34.0,14.78,3.46
2016,5,26,5,30,275.0,38.0,2.4,11.0,68.0,29.4,19.8
2016,5,26,5,45,366.5,49.0,2.4,11.5,112.0,39.46,29.47
2016,5,26,6,0,458.0,60.0,2.4,12.0,156.0,47.6,37.12
2016,5,26,6,15,520.5,68.0,2.35,12.5,205.5,52.89,42.0
2016,5,26,6,30,583.0,76.0,2.3,13.0,255.0,58.08,46.6
2016,5,26,6,45,627.0,82.0,2.25,13.5,307.0,61.45,49.42
2016,5,26,7,0,671.0,88.0,2.2,14.0,359.0,64.73,52.08
2016,5,26,7,15,702.5,93.0,2.15,14.5,411.0,67.05,53.82
2016,5,26,7,30,734.0,98.0,2.1,15.0,463.0,69.26,55.45
2016,5,26,7,45,759.0,101.5,2.1,16.0,514.0,77.0,61.73
2016,5,26,8,0,784.0,105.0,2.1,17.0,565.0,78.09,62.19
2016,5,26,8,15,802.0,108.5,2.15,17.5,612.5,133.31,76.65
2016,5,26,8,30,820.0,112.0,2.2,18.0,660.0,190.69,113.79
2016,5,26,8,45,835.5,114.0,2.25,19.0,703.5,248.29,159.22
2016,5,26,9,0,851.0,116.0,2.3,20.0,747.0,312.8,213.18
2016,5,26,9,15,861.0,118.0,2.4,20.5,786.0,369.85,262.57
2016,5,26,9,30,871.0,120.0,2.5,21.0,825.0,426.85,311.33
2016,5,26,9,45,876.5,123.5,2.6,22.0,857.0,482.68,357.35
2016,5,26,10,0,882.0,127.0,2.7,23.0,889.0,537.54,401.02
2016,5,26,10,15,888.0,128.5,2.75,23.0,915.0,589.98,442.93
2016,5,26,10,30,894.0,130.0,2.8,23.0,941.0,641.03,482.66
2016,5,26,10,45,897.0,132.0,2.85,23.5,960.0,688.94,518.11
2016,5,26,11,0,900.0,134.0,2.9,24.0,979.0,734.78,551.12
2016,5,26,11,15,902.5,134.5,2.95,24.5,991.0,776.86,580.72
2016,5,26,11,30,905.0,135.0,3.0,25.0,1003.0,816.51,607.1
2016,5,26,11,45,904.5,136.5,3.1,25.5,1006.5,852.0,630.04
2016,5,26,12,0,904.0,138.0,3.2,26.0,1010.0,884.64,650.95
2016,5,26,12,15,903.0,137.5,3.25,26.0,1007.0,912.19,669.39
2016,5,26,12,30,902.0,137.0,3.3,26.0,1004.0,936.52,685.76
2016,5,26,12,45,902.0,135.0,3.4,26.5,993.0,957.07,698.66
2016,5,26,13,0,902.0,133.0,3.5,27.0,982.0,974.08,709.31
2016,5,26,13,15,898.0,132.0,3.55,27.0,963.5,984.6,716.88
2016,5,26,13,30,894.0,131.0,3.6,27.0,945.0,991.34,722.15
2016,5,26,13,45,887.5,130.0,3.7,27.0,919.5,991.89,723.87
2016,5,26,14,0,881.0,129.0,3.8,27.0,894.0,988.66,723.25
2016,5,26,14,15,873.0,127.0,3.85,26.5,862.0,979.27,719.82
2016,5,26,14,30,865.0,125.0,3.9,26.0,830.0,966.24,714.09
2016,5,26,14,45,853.5,123.0,3.95,26.0,791.5,946.38,702.45
2016,5,26,15,0,842.0,121.0,4.0,26.0,753.0,934.22,696.09
2016,5,26,15,15,828.5,118.5,4.05,25.5,710.5,905.14,679.57
2016,5,26,15,30,815.0,116.0,4.1,25.0,668.0,873.18,661.0
2016,5,26,15,45,797.0,112.5,4.15,25.0,620.5,833.56,635.6
2016,5,26,16,0,779.0,109.0,4.2,25.0,573.0,791.77,608.41
2016,5,26,16,15,756.0,105.0,4.2,24.5,523.0,743.55,577.16
2016,5,26,16,30,733.0,101.0,4.2,24.0,473.0,697.69,547.03
2016,5,26,16,45,701.0,96.0,4.2,23.5,421.0,639.78,506.82
2016,5,26,17,0,669.0,91.0,4.2,23.0,369.0,582.13,464.74
2016,5,26,17,15,627.0,85.0,4.1,22.0,317.0,517.65,416.56
2016,5,26,17,30,585.0,79.0,4.0,21.0,265.0,455.18,368.1
2016,5,26,17,45,525.0,71.0,3.9,20.5,215.0,383.29,309.63
2016,5,26,18,0,465.0,63.0,3.8,20.0,165.0,316.16,253.1
2016,5,26,18,15,375.5,52.0,3.55,19.0,120.5,238.66,187.28
2016,5,26,18,30,286.0,41.0,3.3,18.0,76.0,168.83,126.75
2016,5,26,18,45,165.0,26.0,3.1,17.5,44.5,95.37,57.72
2016,5,26,19,0,44.0,11.0,2.9,17.0,13.0,20.7,0.0
2016,5,26,19,15,22.0,5.5,2.85,16.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,19.5,1.75,11.5,34.5,15.14,3.98
2016,5,27,5,30,258.0,39.0,1.8,12.0,69.0,30.09,20.35
2016,5,27,5,45,356.0,50.5,1.9,12.5,113.5,40.67,30.44
2016,5,27,6,0,454.0,62.0,2.0,13.0,158.0,49.22,38.42
2016,5,27,6,15,264.0,92.0,1.95,13.5,151.5,68.56,55.78
2016,5,27,6,30,74.0,122.0,1.9,14.0,145.0,91.29,75.81
2016,5,27,6,45,85.5,143.5,1.85,15.0,174.5,106.23,88.43
2016,5,27,7,0,97.0,165.0,1.8,16.0,204.0,120.91,100.51
2016,5,27,7,15,210.0,179.0,1.7,17.0,279.0,127.3,105.21
2016,5,27,7,30,323.0,193.0,1.6,18.0,354.0,130.77,107.34
2016,5,27,7,45,555.5,150.0,1.5,19.0,461.5,99.42,79.99
2016,5,27,8,0,788.0,107.0,1.4,20.0,569.0,79.51,62.59
2016,5,27,8,15,806.0,110.0,1.3,21.0,617.0,134.16,76.15
2016,5,27,8,30,824.0,113.0,1.2,22.0,665.0,191.37,112.03
2016,5,27,8,45,838.5,115.5,1.15,23.0,708.5,249.32,156.56
2016,5,27,9,0,853.0,118.0,1.1,24.0,752.0,308.38,204.87
2016,5,27,9,15,863.5,120.5,1.05,24.5,790.5,371.64,257.06
2016,5,27,9,30,874.0,123.0,1.0,25.0,829.0,429.3,304.11
2016,5,27,9,45,884.5,123.0,1.0,26.0,862.5,484.95,347.82
2016,5,27,10,0,895.0,123.0,1.0,27.0,896.0,540.08,389.4
2016,5,27,10,15,900.5,124.5,1.1,27.5,922.0,592.84,429.21
2016,5,27,10,30,906.0,126.0,1.2,28.0,948.0,644.14,466.75
2016,5,27,10,45,911.5,126.0,1.3,28.5,967.5,692.59,501.3
2016,5,27,11,0,917.0,126.0,1.4,29.0,987.0,739.14,533.66
2016,5,27,11,15,919.0,126.5,1.5,29.0,999.0,781.45,563.56
2016,5,27,11,30,921.0,127.0,1.6,29.0,1011.0,821.22,590.25
2016,5,27,11,45,923.5,126.0,1.75,29.5,1015.5,857.52,613.42
2016,5,27,12,0,926.0,125.0,1.9,30.0,1020.0,891.01,634.69
2016,5,27,12,15,925.0,125.0,2.0,30.0,1016.5,919.38,653.44
2016,5,27,12,30,924.0,125.0,2.1,30.0,1013.0,944.48,670.21
2016,5,27,12,45,921.5,124.0,2.25,30.0,1001.5,963.88,683.97
2016,5,27,13,0,919.0,123.0,2.4,30.0,990.0,979.62,695.54
2016,5,27,13,15,915.0,122.5,2.55,30.0,971.5,990.67,704.27
2016,5,27,13,30,911.0,122.0,2.7,30.0,953.0,997.9,710.72
2016,5,27,13,45,905.0,120.5,2.85,30.0,927.0,998.42,713.02
2016,5,27,14,0,899.0,119.0,3.0,30.0,901.0,995.08,712.99
2016,5,27,14,15,891.0,117.5,3.1,29.5,868.5,986.02,710.41
2016,5,27,14,30,883.0,116.0,3.2,29.0,836.0,973.28,705.53
2016,5,27,14,45,872.0,114.5,3.3,29.0,798.0,954.15,695.11
2016,5,27,15,0,861.0,113.0,3.4,29.0,760.0,931.67,682.51
2016,5,27,15,15,848.0,110.0,3.45,28.5,716.5,902.61,666.5
2016,5,27,15,30,835.0,107.0,3.5,28.0,673.0,880.17,654.85
2016,5,27,15,45,817.5,104.0,3.6,28.0,626.0,841.09,630.66
2016,5,27,16,0,800.0,101.0,3.7,28.0,579.0,799.77,604.67
2016,5,27,16,15,777.5,97.0,3.7,27.5,528.5,751.37,573.99
2016,5,27,16,30,755.0,93.0,3.7,27.0,478.0,701.66,541.77
2016,5,27,16,45,726.5,88.0,3.75,26.5,426.0,645.52,504.21
2016,5,27,17,0,698.0,83.0,3.8,26.0,374.0,592.17,466.25
2016,5,27,17,15,657.5,77.5,3.65,25.0,322.0,528.1,419.09
2016,5,27,17,30,617.0,72.0,3.5,24.0,270.0,465.87,371.57
2016,5,27,17,45,559.5,65.0,3.35,23.5,220.0,395.08,314.78
2016,5,27,18,0,502.0,58.0,3.2,23.0,170.0,328.77,259.65
2016,5,27,18,15,415.5,48.0,2.85,22.0,125.0,251.8,195.0
2016,5,27,18,30,329.0,38.0,2.5,21.0,80.0,183.76,136.4
2016,5,27,18,45,201.0,25.0,2.15,20.0,47.0,107.99,66.44
2016,5,27,19,0,73.0,12.0,1.8,19.0,14.0,29.02,0.0
2016,5,27,19,15,36.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,22.0,4.5,0.75,13.5,5.0,0.0,0.0
2016,5,28,5,0,44.0,9.0,0.8,14.0,10.0,7.68,0.0
2016,5,28,5,15,174.0,22.5,0.95,14.5,40.5,17.53,5.7
2016,5,28,5,30,304.0,36.0,1.1,15.0,71.0,29.37,19.51
2016,5,28,5,45,395.0,46.5,1.25,16.0,115.5,37.37,27.13
2016,5,28,6,0,486.0,57.0,1.4,17.0,160.0,45.19,34.27
2016,5,28,6,15,546.5,64.0,1.3,17.5,210.0,49.82,38.46
2016,5,28,6,30,607.0,71.0,1.2,18.0,260.0,54.38,42.41
2016,5,28,6,45,648.5,77.0,1.2,19.0,312.0,57.91,45.24
2016,5,28,7,0,690.0,83.0,1.2,20.0,364.0,61.33,47.87
2016,5,28,7,15,720.5,88.0,1.1,21.0,416.0,63.8,49.61
2016,5,28,7,30,751.0,93.0,1.0,22.0,468.0,72.33,56.46
2016,5,28,7,45,773.0,97.0,0.95,23.0,518.5,73.96,57.37
2016,5,28,8,0,795.0,101.0,0.9,24.0,569.0,75.48,58.19
2016,5,28,8,15,812.5,104.5,0.9,24.5,616.5,130.32,71.88
2016,5,28,8,30,830.0,108.0,0.9,25.0,664.0,188.1,107.76
2016,5,28,8,45,842.5,111.0,0.95,26.0,707.5,246.25,151.96
2016,5,28,9,0,855.0,114.0,1.0,27.0,751.0,311.11,204.12
2016,5,28,9,15,865.5,116.5,1.1,27.5,789.5,368.75,251.92
2016,5,28,9,30,876.0,119.0,1.2,28.0,828.0,426.42,299.13
2016,5,28,9,45,883.0,121.0,1.3,28.5,860.5,481.99,343.67
2016,5,28,10,0,890.0,123.0,1.4,29.0,893.0,536.71,386.21
2016,5,28,10,15,896.0,124.5,1.5,29.0,919.0,589.44,426.83
2016,5,28,10,30,902.0,126.0,1.6,29.0,945.0,640.76,465.38
2016,5,28,10,45,904.5,128.0,1.7,29.5,964.0,688.61,499.6
2016,5,28,11,0,907.0,130.0,1.8,30.0,983.0,734.33,531.48
2016,5,28,11,15,909.0,130.5,1.9,30.0,994.5,776.24,561.2
2016,5,28,11,30,911.0,131.0,2.0,30.0,1006.0,815.66,587.9
2016,5,28,11,45,910.0,132.5,2.15,30.5,1009.5,850.88,610.33
2016,5,28,12,0,909.0,134.0,2.3,31.0,1013.0,883.2,630.8
2016,5,28,12,15,908.0,133.5,2.4,31.0,1009.0,910.81,649.1
2016,5,28,12,30,907.0,133.0,2.5,31.0,1005.0,935.21,665.41
2016,5,28,12,45,712.0,260.5,2.7,31.0,940.5,918.54,655.4
2016,5,28,13,0,517.0,388.0,2.9,31.0,876.0,871.39,621.48
2016,5,28,13,15,515.5,377.5,3.05,31.0,856.0,873.47,624.88
2016,5,28,13,30,514.0,367.0,3.2,31.0,836.0,872.6,626.0
2016,5,28,13,45,691.0,251.0,3.35,31.0,863.0,942.17,678.28
2016,5,28,14,0,868.0,135.0,3.5,31.0,890.0,980.06,704.58
2016,5,28,14,15,859.5,133.0,3.6,30.5,858.0,970.41,701.07
2016,5,28,14,30,851.0,131.0,3.7,30.0,826.0,957.17,695.64
2016,5,28,14,45,837.0,130.0,3.85,30.0,787.5,948.07,691.89
2016,5,28,15,0,823.0,129.0,4.0,30.0,749.0,923.68,677.98
2016,5,28,15,15,809.0,126.0,4.05,29.5,706.0,894.1,661.4
2016,5,28,15,30,795.0,123.0,4.1,29.0,663.0,861.69,642.76
2016,5,28,15,45,772.5,120.5,4.2,28.5,615.0,819.91,617.59
2016,5,28,16,0,750.0,118.0,4.3,28.0,567.0,780.53,593.69
2016,5,28,16,15,725.5,113.5,4.3,27.5,517.5,731.58,562.12
2016,5,28,16,30,701.0,109.0,4.3,27.0,468.0,681.63,529.21
2016,5,28,16,45,664.0,105.0,4.3,26.5,415.5,622.53,487.82
2016,5,28,17,0,627.0,101.0,4.3,26.0,363.0,564.13,445.43
2016,5,28,17,15,583.5,94.0,4.1,25.0,312.0,499.42,397.34
2016,5,28,17,30,540.0,87.0,3.9,24.0,261.0,436.92,349.27
2016,5,28,17,45,475.5,78.5,3.7,23.5,211.5,364.19,290.78
2016,5,28,18,0,411.0,70.0,3.5,23.0,162.0,293.4,232.24
2016,5,28,18,15,326.5,57.5,3.15,22.0,118.5,220.61,171.21
2016,5,28,18,30,242.0,45.0,2.8,21.0,75.0,156.9,116.78
2016,5,28,18,45,138.0,28.5,2.5,20.0,44.0,90.75,56.72
2016,5,28,19,0,34.0,12.0,2.2,19.0,13.0,19.0,0.0
2016,5,28,19,15,17.0,6.0,2.05,18.5,6.5,5.12,0.0
2016,5,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,12.0,4.0,1.3,12.5,4.5,0.0,0.0
2016,5,29,5,0,24.0,8.0,1.4,13.0,9.0,6.83,0.0
2016,5,29,5,15,129.0,24.0,1.5,13.5,38.5,18.58,6.7
2016,5,29,5,30,234.0,40.0,1.6,14.0,68.0,30.75,20.79
2016,5,29,5,45,326.0,52.0,1.75,15.0,111.0,39.72,29.31
2016,5,29,6,0,418.0,64.0,1.9,16.0,154.0,50.61,39.18
2016,5,29,6,15,266.5,94.0,1.9,16.5,157.0,69.9,56.29
2016,5,29,6,30,115.0,124.0,1.9,17.0,160.0,90.54,74.26
2016,5,29,6,45,130.5,145.0,1.9,18.0,193.0,104.45,85.85
2016,5,29,7,0,146.0,166.0,1.9,19.0,226.0,117.99,96.85
2016,5,29,7,15,422.0,136.5,1.8,19.5,341.5,92.81,74.8
2016,5,29,7,30,698.0,107.0,1.7,20.0,457.0,74.68,58.92
2016,5,29,7,45,723.5,111.5,1.6,21.0,507.0,76.07,59.67
2016,5,29,8,0,749.0,116.0,1.5,22.0,557.0,77.36,60.29
2016,5,29,8,15,767.5,120.0,1.5,22.5,604.0,137.09,79.58
2016,5,29,8,30,786.0,124.0,1.5,23.0,651.0,192.64,114.33
2016,5,29,8,45,801.0,127.0,1.55,24.0,694.5,248.69,157.19
2016,5,29,9,0,816.0,130.0,1.6,25.0,738.0,305.98,204.04
2016,5,29,9,15,827.0,132.5,1.65,25.5,776.0,362.6,251.5
2016,5,29,9,30,838.0,135.0,1.7,26.0,814.0,419.47,298.5
2016,5,29,9,45,852.5,133.5,1.75,26.5,848.0,476.77,344.53
2016,5,29,10,0,867.0,132.0,1.8,27.0,882.0,531.09,387.08
2016,5,29,10,15,873.0,133.5,1.95,27.5,908.0,582.67,426.82
2016,5,29,10,30,879.0,135.0,2.1,28.0,934.0,632.9,464.42
2016,5,29,10,45,882.5,136.5,2.25,28.5,953.0,679.97,498.81
2016,5,29,11,0,886.0,138.0,2.4,29.0,972.0,725.06,530.97
2016,5,29,11,15,888.5,138.5,2.5,29.0,983.5,766.52,560.8
2016,5,29,11,30,891.0,139.0,2.6,29.0,995.0,805.61,587.97
2016,5,29,11,45,891.5,139.5,2.75,29.5,999.0,840.6,610.47
2016,5,29,12,0,892.0,140.0,2.9,30.0,1003.0,872.84,631.08
2016,5,29,12,15,891.0,140.0,2.95,30.0,1000.0,900.5,649.27
2016,5,29,12,30,890.0,140.0,3.0,30.0,997.0,925.02,665.47
2016,5,29,12,45,882.0,143.0,3.15,30.0,984.5,942.52,677.89
2016,5,29,13,0,874.0,146.0,3.3,30.0,972.0,956.44,688.14
2016,5,29,13,15,870.5,145.0,3.4,30.0,954.0,967.37,696.25
2016,5,29,13,30,867.0,144.0,3.5,30.0,936.0,974.65,702.13
2016,5,29,13,45,861.0,142.5,3.6,30.0,911.0,975.39,703.92
2016,5,29,14,0,855.0,141.0,3.7,30.0,886.0,972.43,703.47
2016,5,29,14,15,847.0,139.0,3.75,29.5,854.5,976.21,708.66
2016,5,29,14,30,839.0,137.0,3.8,29.0,823.0,963.34,703.02
2016,5,29,14,45,828.0,134.5,3.85,29.0,785.5,943.62,691.62
2016,5,29,15,0,817.0,132.0,3.9,29.0,748.0,920.59,678.08
2016,5,29,15,15,803.5,128.5,3.9,28.5,705.5,891.11,661.24
2016,5,29,15,30,790.0,125.0,3.9,28.0,663.0,858.79,642.35
2016,5,29,15,45,771.5,121.5,3.9,28.0,616.5,819.56,617.27
2016,5,29,16,0,753.0,118.0,3.9,28.0,570.0,782.5,593.47
2016,5,29,16,15,729.5,113.5,3.85,27.5,520.5,734.31,562.44
2016,5,29,16,30,706.0,109.0,3.8,27.0,471.0,685.04,530.09
2016,5,29,16,45,674.5,103.5,3.75,26.5,419.5,628.1,490.53
2016,5,29,17,0,643.0,98.0,3.7,26.0,368.0,571.43,449.7
2016,5,29,17,15,601.0,91.5,3.55,25.0,317.0,507.63,402.68
2016,5,29,17,30,559.0,85.0,3.4,24.0,266.0,445.84,355.5
2016,5,29,17,45,501.5,76.0,3.3,23.5,217.0,375.55,299.31
2016,5,29,18,0,444.0,67.0,3.2,23.0,168.0,309.8,244.93
2016,5,29,18,15,358.0,55.5,2.9,22.0,123.5,231.62,179.71
2016,5,29,18,30,272.0,44.0,2.6,21.0,79.0,166.72,124.23
2016,5,29,18,45,161.0,28.5,2.35,20.0,47.0,98.31,62.61
2016,5,29,19,0,50.0,13.0,2.1,19.0,15.0,23.98,0.0
2016,5,29,19,15,25.0,6.5,2.1,18.5,7.5,5.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,5.0,0.7,12.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,5,30,5,15,157.5,24.5,0.7,13.5,41.0,19.02,7.26
2016,5,30,5,30,280.0,39.0,0.7,14.0,72.0,30.15,20.35
2016,5,30,5,45,375.5,49.5,0.75,15.0,116.5,39.79,29.42
2016,5,30,6,0,471.0,60.0,0.8,16.0,161.0,47.54,36.52
2016,5,30,6,15,532.5,67.5,0.75,16.5,211.0,52.46,40.97
2016,5,30,6,30,594.0,75.0,0.7,17.0,261.0,57.29,45.16
2016,5,30,6,45,639.5,80.5,0.7,18.0,313.5,60.36,47.56
2016,5,30,7,0,685.0,86.0,0.7,19.0,366.0,63.36,49.82
2016,5,30,7,15,716.5,91.0,0.75,20.0,418.0,65.76,51.49
2016,5,30,7,30,748.0,96.0,0.8,21.0,470.0,74.45,58.49
2016,5,30,7,45,772.5,99.5,0.85,22.5,521.0,75.68,58.93
2016,5,30,8,0,797.0,103.0,0.9,24.0,572.0,76.83,59.32
2016,5,30,8,15,814.5,106.0,0.95,25.0,620.0,130.38,72.01
2016,5,30,8,30,832.0,109.0,1.0,26.0,668.0,187.81,107.11
2016,5,30,8,45,846.5,111.5,1.05,27.0,712.0,246.02,151.01
2016,5,30,9,0,861.0,114.0,1.1,28.0,756.0,311.21,203.18
2016,5,30,9,15,871.5,116.0,1.2,28.5,794.5,368.76,250.81
2016,5,30,9,30,882.0,118.0,1.3,29.0,833.0,426.31,297.86
2016,5,30,9,45,893.0,118.5,1.45,30.0,867.0,482.76,342.43
2016,5,30,10,0,904.0,119.0,1.6,31.0,901.0,538.75,385.19
2016,5,30,10,15,909.5,120.0,1.7,31.0,927.0,591.44,425.66
2016,5,30,10,30,915.0,121.0,1.8,31.0,953.0,642.63,464.01
2016,5,30,10,45,918.5,122.5,1.95,31.5,972.5,691.24,498.92
2016,5,30,11,0,922.0,124.0,2.1,32.0,992.0,737.77,531.54
2016,5,30,11,15,924.0,124.5,2.2,32.0,1004.0,780.19,561.5
2016,5,30,11,30,926.0,125.0,2.3,32.0,1016.0,820.08,588.27
2016,5,30,11,45,926.0,126.0,2.4,32.5,1020.0,856.12,610.67
2016,5,30,12,0,926.0,127.0,2.5,33.0,1024.0,889.28,631.09
2016,5,30,12,15,925.0,126.5,2.6,33.0,1020.5,917.27,649.48
2016,5,30,12,30,924.0,126.0,2.7,33.0,1017.0,941.99,665.85
2016,5,30,12,45,919.5,127.0,2.85,33.5,1005.0,961.44,677.99
2016,5,30,13,0,915.0,128.0,3.0,34.0,993.0,977.25,687.91
2016,5,30,13,15,911.0,127.0,3.1,33.5,974.5,987.96,697.17
2016,5,30,13,30,907.0,126.0,3.2,33.0,956.0,994.86,704.22
2016,5,30,13,45,900.5,125.0,3.35,33.0,930.5,995.55,706.4
2016,5,30,14,0,894.0,124.0,3.5,33.0,905.0,992.42,706.29
2016,5,30,14,15,886.5,122.5,3.6,32.5,872.5,984.08,704.05
2016,5,30,14,30,879.0,121.0,3.7,32.0,840.0,972.06,699.52
2016,5,30,14,45,868.0,119.0,3.8,32.0,802.0,952.68,688.84
2016,5,30,15,0,857.0,117.0,3.9,32.0,764.0,929.95,676.0
2016,5,30,15,15,844.0,114.5,3.95,31.5,721.0,911.94,667.35
2016,5,30,15,30,831.0,112.0,4.0,31.0,678.0,880.31,649.51
2016,5,30,15,45,813.5,108.5,4.1,31.0,631.0,840.97,625.22
2016,5,30,16,0,796.0,105.0,4.2,31.0,584.0,799.39,599.09
2016,5,30,16,15,773.5,101.0,4.2,30.0,534.0,751.31,569.94
2016,5,30,16,30,751.0,97.0,4.2,29.0,484.0,701.91,539.13
2016,5,30,16,45,722.0,92.5,4.2,28.5,432.0,649.42,503.99
2016,5,30,17,0,693.0,88.0,4.2,28.0,380.0,593.81,464.36
2016,5,30,17,15,652.5,82.0,4.0,27.0,328.0,529.5,417.27
2016,5,30,17,30,612.0,76.0,3.8,26.0,276.0,467.01,369.85
2016,5,30,17,45,555.0,68.5,3.65,25.5,225.5,396.24,313.57
2016,5,30,18,0,498.0,61.0,3.5,25.0,175.0,329.88,258.91
2016,5,30,18,15,412.0,51.5,3.1,23.5,130.0,253.85,195.94
2016,5,30,18,30,326.0,42.0,2.7,22.0,85.0,186.48,138.68
2016,5,30,18,45,201.0,28.0,2.35,21.0,51.0,110.55,71.25
2016,5,30,19,0,76.0,14.0,2.0,20.0,17.0,31.56,0.0
2016,5,30,19,15,38.0,7.0,1.9,19.5,8.5,5.97,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,35.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,70.0,10.0,0.5,17.0,12.0,8.54,0.0
2016,5,31,5,15,210.0,22.5,0.45,17.5,44.0,18.38,6.86
2016,5,31,5,30,350.0,35.0,0.4,18.0,76.0,28.57,18.67
2016,5,31,5,45,438.5,44.0,0.4,19.0,121.5,35.38,25.13
2016,5,31,6,0,527.0,53.0,0.4,20.0,167.0,42.09,31.2
2016,5,31,6,15,585.5,59.5,0.3,21.0,217.5,46.51,35.06
2016,5,31,6,30,644.0,66.0,0.2,22.0,268.0,50.86,38.69
2016,5,31,6,45,682.5,71.5,0.15,23.0,320.0,54.2,41.3
2016,5,31,7,0,721.0,77.0,0.1,24.0,372.0,62.61,48.13
2016,5,31,7,15,750.5,81.0,0.25,25.0,424.5,64.77,49.55
2016,5,31,7,30,780.0,85.0,0.4,26.0,477.0,66.86,50.9
2016,5,31,7,45,801.0,89.0,0.55,27.0,527.5,68.73,52.04
2016,5,31,8,0,822.0,93.0,0.7,28.0,578.0,70.47,53.07
2016,5,31,8,15,838.5,96.0,0.75,28.5,625.5,124.76,65.96
2016,5,31,8,30,855.0,99.0,0.8,29.0,673.0,191.29,107.43
2016,5,31,8,45,867.5,102.0,0.85,30.0,717.0,249.88,150.93
2016,5,31,9,0,880.0,105.0,0.9,31.0,761.0,309.21,198.16
2016,5,31,9,15,890.0,107.0,1.0,31.5,799.5,367.53,245.85
2016,5,31,9,30,900.0,109.0,1.1,32.0,838.0,425.79,292.85
2016,5,31,9,45,910.0,109.0,1.25,32.5,872.0,482.27,337.63
2016,5,31,10,0,920.0,109.0,1.4,33.0,906.0,538.15,380.66
2016,5,31,10,15,926.0,110.0,1.55,33.5,932.5,591.79,420.83
2016,5,31,10,30,932.0,111.0,1.7,34.0,959.0,643.96,458.78
2016,5,31,10,45,935.0,112.5,1.9,34.5,978.5,692.92,493.8
2016,5,31,11,0,938.0,114.0,2.1,35.0,998.0,739.72,526.52
2016,5,31,11,15,940.5,114.5,2.25,35.0,1010.0,783.03,557.06
2016,5,31,11,30,943.0,115.0,2.4,35.0,1022.0,823.8,584.16
2016,5,31,11,45,943.0,115.5,2.55,35.5,1026.0,859.9,606.65
2016,5,31,12,0,943.0,116.0,2.7,36.0,1030.0,893.02,627.14
2016,5,31,12,15,942.5,116.0,2.8,36.0,1027.0,922.18,646.05
2016,5,31,12,30,942.0,116.0,2.9,36.0,1024.0,948.04,662.94
2016,5,31,12,45,938.5,116.5,3.05,36.0,1012.5,968.18,676.69
2016,5,31,13,0,935.0,117.0,3.2,36.0,1001.0,984.63,688.27
2016,5,31,13,15,931.5,116.0,3.3,36.0,982.5,995.9,696.37
2016,5,31,13,30,928.0,115.0,3.4,36.0,964.0,1003.31,702.21
2016,5,31,13,45,922.0,114.0,3.5,36.0,938.5,1004.44,704.26
2016,5,31,14,0,916.0,113.0,3.6,36.0,913.0,1001.68,704.03
2016,5,31,14,15,908.5,111.5,3.65,35.5,881.0,993.15,701.41
2016,5,31,14,30,901.0,110.0,3.7,35.0,849.0,980.88,696.52
2016,5,31,14,45,891.0,108.5,3.75,35.0,811.0,962.63,686.45
2016,5,31,15,0,881.0,107.0,3.8,35.0,773.0,940.95,674.23
2016,5,31,15,15,868.5,104.5,3.8,34.5,730.0,912.66,658.8
2016,5,31,15,30,856.0,102.0,3.8,34.0,687.0,881.39,641.31
2016,5,31,15,45,839.5,99.0,3.8,34.0,639.5,852.09,623.69
2016,5,31,16,0,823.0,96.0,3.8,34.0,592.0,811.22,598.13
2016,5,31,16,15,801.5,92.5,3.75,33.5,542.0,763.72,568.74
2016,5,31,16,30,780.0,89.0,3.7,33.0,492.0,714.77,537.8
2016,5,31,16,45,751.0,85.0,3.65,32.5,439.5,658.72,501.12
2016,5,31,17,0,722.0,81.0,3.6,32.0,387.0,602.49,462.2
2016,5,31,17,15,683.0,76.0,3.3,31.0,334.5,541.69,418.43
2016,5,31,17,30,644.0,71.0,3.0,30.0,282.0,479.97,372.45
2016,5,31,17,45,587.0,64.5,2.75,29.0,231.0,408.89,317.69
2016,5,31,18,0,530.0,58.0,2.5,28.0,180.0,342.16,264.23
2016,5,31,18,15,444.5,49.0,2.2,26.5,134.0,265.29,201.73
2016,5,31,18,30,359.0,40.0,1.9,25.0,88.0,197.04,144.58
2016,5,31,18,45,227.5,27.5,1.6,24.0,53.0,120.34,77.59
2016,5,31,19,0,96.0,15.0,1.3,23.0,18.0,37.6,0.0
2016,5,31,19,15,48.0,7.5,1.25,22.5,9.0,16.14,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.0,5.5,1.2,16.5,6.0,0.0,0.0
2016,6,1,5,0,58.0,11.0,1.2,17.0,12.0,9.39,0.0
2016,6,1,5,15,197.5,24.0,1.5,17.5,44.5,19.67,7.88
2016,6,1,5,30,337.0,37.0,1.8,18.0,77.0,30.26,20.06
2016,6,1,5,45,429.0,46.5,2.1,19.0,122.5,37.43,26.84
2016,6,1,6,0,521.0,56.0,2.4,20.0,168.0,44.49,33.22
2016,6,1,6,15,581.0,62.5,2.4,20.5,219.0,48.81,37.09
2016,6,1,6,30,641.0,69.0,2.4,21.0,270.0,53.09,40.74
2016,6,1,6,45,682.0,74.5,2.4,22.0,323.0,56.36,43.32
2016,6,1,7,0,723.0,80.0,2.4,23.0,376.0,64.96,50.37
2016,6,1,7,15,752.5,84.5,2.4,24.0,429.0,67.42,52.05
2016,6,1,7,30,782.0,89.0,2.4,25.0,482.0,69.78,53.62
2016,6,1,7,45,804.0,92.5,2.4,26.0,533.0,71.21,54.39
2016,6,1,8,0,826.0,96.0,2.4,27.0,584.0,72.54,55.08
2016,6,1,8,15,843.0,99.5,2.35,27.5,632.5,126.85,68.12
2016,6,1,8,30,860.0,103.0,2.3,28.0,681.0,193.94,110.34
2016,6,1,8,45,872.5,105.5,2.3,29.0,725.0,252.51,154.45
2016,6,1,9,0,885.0,108.0,2.3,30.0,769.0,311.79,202.49
2016,6,1,9,15,895.5,110.5,2.3,30.5,808.0,370.91,251.55
2016,6,1,9,30,906.0,113.0,2.3,31.0,847.0,430.04,299.93
2016,6,1,9,45,914.0,114.5,2.3,32.0,880.5,487.11,344.87
2016,6,1,10,0,922.0,116.0,2.3,33.0,914.0,543.39,387.52
2016,6,1,10,15,928.0,117.0,2.35,33.0,941.0,597.18,428.7
2016,6,1,10,30,934.0,118.0,2.4,33.0,968.0,649.5,467.67
2016,6,1,10,45,936.0,120.5,2.45,33.5,987.5,698.75,502.46
2016,6,1,11,0,938.0,123.0,2.5,34.0,1007.0,745.77,534.72
2016,6,1,11,15,940.5,123.5,2.6,34.0,1019.5,789.18,565.24
2016,6,1,11,30,943.0,124.0,2.7,34.0,1032.0,830.05,592.52
2016,6,1,11,45,941.5,126.0,2.8,34.5,1036.0,866.31,614.9
2016,6,1,12,0,940.0,128.0,2.9,35.0,1040.0,899.56,635.22
2016,6,1,12,15,939.5,128.0,3.0,35.0,1037.0,928.85,654.31
2016,6,1,12,30,939.0,128.0,3.1,35.0,1034.0,954.88,671.37
2016,6,1,12,45,921.0,138.0,3.25,35.5,1018.5,970.43,680.86
2016,6,1,13,0,903.0,148.0,3.4,36.0,1003.0,981.99,687.97
2016,6,1,13,15,898.5,147.0,3.5,35.5,984.5,992.53,697.08
2016,6,1,13,30,894.0,146.0,3.6,35.0,966.0,999.28,703.95
2016,6,1,13,45,884.5,146.5,3.75,35.0,939.0,998.86,705.31
2016,6,1,14,0,875.0,147.0,3.9,35.0,912.0,994.69,704.43
2016,6,1,14,15,866.5,145.0,3.95,34.5,879.5,998.58,709.67
2016,6,1,14,30,858.0,143.0,4.0,34.0,847.0,985.32,703.99
2016,6,1,14,45,750.5,179.5,4.05,34.0,775.0,922.55,664.82
2016,6,1,15,0,643.0,216.0,4.1,34.0,703.0,851.4,619.17
2016,6,1,15,15,627.5,210.5,4.05,33.5,663.5,821.26,601.52
2016,6,1,15,30,612.0,205.0,4.0,33.0,624.0,788.79,581.83
2016,6,1,15,45,687.0,166.0,4.0,32.5,605.5,798.54,592.57
2016,6,1,16,0,762.0,127.0,4.0,32.0,587.0,798.89,595.69
2016,6,1,16,15,738.0,122.0,3.85,31.5,536.5,749.6,563.95
2016,6,1,16,30,714.0,117.0,3.7,31.0,486.0,699.19,531.17
2016,6,1,16,45,683.5,111.0,3.6,30.5,434.5,642.2,492.1
2016,6,1,17,0,653.0,105.0,3.5,30.0,383.0,585.33,451.94
2016,6,1,17,15,610.0,98.0,3.2,29.0,330.5,519.93,404.49
2016,6,1,17,30,567.0,91.0,2.9,28.0,278.0,456.56,356.96
2016,6,1,17,45,510.5,81.5,2.6,27.0,227.5,385.86,302.1
