Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,454.0,72.0,2.3,26.0,177.0,319.52,248.74
2016,6,1,18,15,367.0,60.0,2.0,25.0,131.5,240.54,184.17
2016,6,1,18,30,280.0,48.0,1.7,24.0,86.0,174.15,128.58
2016,6,1,18,45,140.0,33.0,1.45,23.0,52.0,97.34,63.62
2016,6,1,19,0,0.0,18.0,1.2,22.0,18.0,15.94,0.0
2016,6,1,19,15,0.0,9.0,1.15,21.5,9.0,7.68,0.0
2016,6,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.8,16.0,12.0,10.24,0.0
2016,6,2,5,15,140.0,27.0,0.85,16.5,44.0,20.88,8.95
2016,6,2,5,30,280.0,42.0,0.9,17.0,76.0,32.39,22.01
2016,6,2,5,45,374.0,53.5,1.0,18.0,121.0,43.18,31.98
2016,6,2,6,0,468.0,65.0,1.1,19.0,166.0,51.65,39.63
2016,6,2,6,15,531.5,73.5,1.1,19.5,217.0,57.23,44.6
2016,6,2,6,30,595.0,82.0,1.1,20.0,268.0,62.69,49.27
2016,6,2,6,45,641.0,88.0,1.1,20.5,321.5,65.93,51.87
2016,6,2,7,0,687.0,94.0,1.1,21.0,375.0,69.09,54.32
2016,6,2,7,15,719.0,99.0,1.05,22.0,428.5,71.27,55.75
2016,6,2,7,30,751.0,104.0,1.0,23.0,482.0,73.35,57.07
2016,6,2,7,45,777.0,107.5,0.95,24.5,534.0,81.43,63.25
2016,6,2,8,0,803.0,111.0,0.9,26.0,586.0,82.4,63.41
2016,6,2,8,15,821.5,114.5,0.95,27.0,634.5,134.93,75.23
2016,6,2,8,30,840.0,118.0,1.0,28.0,683.0,193.17,110.05
2016,6,2,8,45,855.0,120.5,1.05,29.0,727.5,251.88,153.62
2016,6,2,9,0,870.0,123.0,1.1,30.0,772.0,311.76,201.3
2016,6,2,9,15,880.5,125.0,1.2,30.5,811.5,375.33,252.87
2016,6,2,9,30,891.0,127.0,1.3,31.0,851.0,433.39,299.82
2016,6,2,9,45,902.0,127.5,1.4,32.0,885.0,490.35,344.15
2016,6,2,10,0,913.0,128.0,1.5,33.0,919.0,546.83,386.59
2016,6,2,10,15,786.5,206.0,1.6,33.5,902.0,587.8,417.18
2016,6,2,10,30,660.0,284.0,1.7,34.0,885.0,617.52,438.11
2016,6,2,10,45,795.0,209.0,1.8,34.5,948.0,680.8,483.11
2016,6,2,11,0,930.0,134.0,1.9,35.0,1011.0,747.79,529.96
2016,6,2,11,15,932.0,134.5,1.95,35.0,1023.0,790.62,559.15
2016,6,2,11,30,934.0,135.0,2.0,35.0,1035.0,830.92,585.63
2016,6,2,11,45,934.0,135.5,2.15,35.5,1039.0,866.97,608.0
2016,6,2,12,0,934.0,136.0,2.3,36.0,1043.0,900.12,628.45
2016,6,2,12,15,933.0,136.0,2.4,36.0,1039.5,928.97,647.07
2016,6,2,12,30,932.0,136.0,2.5,36.0,1036.0,954.55,663.72
2016,6,2,12,45,939.5,128.5,2.6,36.0,1027.0,977.81,679.0
2016,6,2,13,0,947.0,121.0,2.7,36.0,1018.0,997.43,692.13
2016,6,2,13,15,767.5,225.5,2.8,36.0,944.0,965.84,673.66
2016,6,2,13,30,588.0,330.0,2.9,36.0,870.0,904.06,632.57
2016,6,2,13,45,760.0,222.0,3.0,36.0,900.0,975.68,683.38
2016,6,2,14,0,932.0,114.0,3.1,36.0,930.0,1016.33,709.74
2016,6,2,14,15,925.0,112.5,3.1,35.5,897.5,1008.37,706.87
2016,6,2,14,30,918.0,111.0,3.1,35.0,865.0,996.59,702.1
2016,6,2,14,45,910.5,108.0,3.15,35.0,827.0,979.07,692.74
2016,6,2,15,0,903.0,105.0,3.2,35.0,789.0,957.93,681.16
2016,6,2,15,15,890.5,102.5,3.2,34.5,745.5,929.34,665.83
2016,6,2,15,30,878.0,100.0,3.2,34.0,702.0,897.69,648.43
2016,6,2,15,45,864.0,96.5,3.2,34.0,654.5,860.8,626.1
2016,6,2,16,0,850.0,93.0,3.2,34.0,607.0,829.42,607.29
2016,6,2,16,15,829.5,89.5,3.2,33.5,556.0,781.97,578.56
2016,6,2,16,30,809.0,86.0,3.2,33.0,505.0,732.93,548.23
2016,6,2,16,45,783.5,81.5,3.2,32.5,452.5,677.85,512.92
2016,6,2,17,0,758.0,77.0,3.2,32.0,400.0,622.26,475.35
2016,6,2,17,15,720.5,72.0,2.95,31.0,346.5,558.31,429.82
2016,6,2,17,30,683.0,67.0,2.7,30.0,293.0,498.05,385.27
2016,6,2,17,45,630.5,61.0,2.45,29.0,241.5,428.19,331.71
2016,6,2,18,0,578.0,55.0,2.2,28.0,190.0,362.15,278.97
2016,6,2,18,15,495.5,47.0,1.95,26.5,142.5,285.21,216.59
2016,6,2,18,30,413.0,39.0,1.7,25.0,95.0,216.45,158.95
2016,6,2,18,45,279.5,27.5,1.45,24.0,58.5,136.91,90.01
2016,6,2,19,0,146.0,16.0,1.2,23.0,22.0,63.65,0.0
2016,6,2,19,15,73.0,8.0,1.15,22.5,11.0,21.69,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,7.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,0.0,14.0,0.4,20.0,14.0,11.95,0.0
2016,6,3,5,15,192.0,25.0,0.35,21.0,48.0,19.46,7.88
2016,6,3,5,30,384.0,36.0,0.3,22.0,82.0,29.51,19.14
2016,6,3,5,45,473.0,44.0,0.3,23.0,128.5,35.5,24.79
2016,6,3,6,0,562.0,52.0,0.3,24.0,175.0,41.46,30.11
2016,6,3,6,15,619.0,58.5,0.35,24.5,226.5,45.95,34.04
2016,6,3,6,30,676.0,65.0,0.4,25.0,278.0,50.37,37.75
2016,6,3,6,45,714.5,70.0,0.45,26.0,331.0,58.18,44.12
2016,6,3,7,0,753.0,75.0,0.5,27.0,384.0,61.41,46.49
2016,6,3,7,15,781.0,79.0,0.55,28.0,437.0,63.65,47.98
2016,6,3,7,30,809.0,83.0,0.6,29.0,490.0,65.82,49.38
2016,6,3,7,45,829.0,86.5,0.65,30.0,541.0,67.41,50.28
2016,6,3,8,0,849.0,90.0,0.7,31.0,592.0,68.9,51.1
2016,6,3,8,15,865.0,93.0,0.65,31.5,640.0,131.51,70.01
2016,6,3,8,30,881.0,96.0,0.6,32.0,688.0,190.78,104.55
2016,6,3,8,45,892.0,98.5,0.55,33.0,731.5,250.1,147.64
2016,6,3,9,0,903.0,101.0,0.5,34.0,775.0,309.96,194.22
2016,6,3,9,15,912.0,103.0,0.35,34.5,814.0,369.13,240.63
2016,6,3,9,30,921.0,105.0,0.2,35.0,853.0,428.1,285.56
2016,6,3,9,45,933.0,103.5,0.1,35.5,887.0,485.33,327.85
2016,6,3,10,0,945.0,102.0,0.0,36.0,921.0,542.11,368.29
2016,6,3,10,15,950.0,103.0,0.15,36.5,947.5,596.35,406.89
2016,6,3,10,30,955.0,104.0,0.3,37.0,974.0,648.97,443.77
2016,6,3,10,45,954.5,107.0,0.45,37.5,992.5,697.86,477.4
2016,6,3,11,0,954.0,110.0,0.6,38.0,1011.0,744.25,508.68
2016,6,3,11,15,956.0,110.5,0.7,38.0,1022.5,787.79,537.97
2016,6,3,11,30,958.0,111.0,0.8,38.0,1034.0,828.71,563.87
2016,6,3,11,45,954.0,114.5,0.95,38.0,1037.0,864.61,587.14
2016,6,3,12,0,950.0,118.0,1.1,38.0,1040.0,897.32,608.49
2016,6,3,12,15,949.0,118.0,1.15,38.0,1036.5,926.33,626.21
2016,6,3,12,30,948.0,118.0,1.2,38.0,1033.0,952.01,642.0
2016,6,3,12,45,934.0,125.0,1.3,38.0,1018.5,968.73,653.31
2016,6,3,13,0,920.0,132.0,1.4,38.0,1004.0,981.55,662.49
2016,6,3,13,15,916.0,131.0,1.45,38.0,985.5,992.56,670.01
2016,6,3,13,30,912.0,130.0,1.5,38.0,967.0,999.74,675.41
2016,6,3,13,45,902.5,130.5,1.6,38.0,940.0,999.29,677.11
2016,6,3,14,0,893.0,131.0,1.7,38.0,913.0,995.03,676.69
2016,6,3,14,15,885.0,129.0,1.8,38.0,880.5,986.03,673.5
2016,6,3,14,30,877.0,127.0,1.9,38.0,848.0,973.35,668.14
2016,6,3,14,45,865.0,125.0,2.0,38.0,809.5,953.37,658.34
2016,6,3,15,0,853.0,123.0,2.1,38.0,771.0,941.01,653.25
2016,6,3,15,15,839.5,120.0,2.15,37.5,728.0,911.68,638.36
2016,6,3,15,30,826.0,117.0,2.2,37.0,685.0,879.42,621.56
2016,6,3,15,45,809.0,113.5,2.3,36.5,637.5,840.89,600.85
2016,6,3,16,0,792.0,110.0,2.4,36.0,590.0,800.1,578.2
2016,6,3,16,15,769.5,106.0,2.45,35.5,540.0,752.38,550.03
2016,6,3,16,30,747.0,102.0,2.5,35.0,490.0,706.75,522.63
2016,6,3,16,45,718.0,96.5,2.55,35.0,438.0,650.36,485.64
2016,6,3,17,0,689.0,91.0,2.6,35.0,386.0,593.94,446.73
2016,6,3,17,15,649.0,85.0,2.35,34.0,334.0,530.31,402.03
2016,6,3,17,30,609.0,79.0,2.1,33.0,282.0,468.42,357.0
2016,6,3,17,45,553.0,71.5,1.9,32.0,231.5,398.43,304.34
2016,6,3,18,0,497.0,64.0,1.7,31.0,181.0,332.7,252.93
2016,6,3,18,15,415.0,54.0,1.5,29.5,135.5,257.93,193.49
2016,6,3,18,30,333.0,44.0,1.3,28.0,90.0,191.35,138.98
2016,6,3,18,45,215.5,30.0,1.15,27.0,55.0,117.09,76.4
2016,6,3,19,0,98.0,16.0,1.0,26.0,20.0,49.75,0.0
2016,6,3,19,15,49.0,8.0,0.95,25.5,10.0,16.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,22.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,22.0,7.0,5.97,0.0
2016,6,4,5,15,21.0,24.0,0.7,22.5,26.5,19.57,7.96
2016,6,4,5,30,42.0,41.0,0.7,23.0,46.0,32.19,21.27
2016,6,4,5,45,64.0,61.5,0.7,24.0,73.5,47.16,34.53
2016,6,4,6,0,86.0,82.0,0.7,25.0,101.0,61.81,47.24
2016,6,4,6,15,100.0,104.0,0.9,25.5,131.5,77.0,60.21
2016,6,4,6,30,114.0,126.0,1.1,26.0,162.0,91.82,72.59
2016,6,4,6,45,127.5,147.0,1.3,26.5,194.0,105.67,83.88
2016,6,4,7,0,141.0,168.0,1.5,27.0,226.0,119.14,94.65
2016,6,4,7,15,393.5,139.5,1.5,27.0,331.0,94.25,73.68
2016,6,4,7,30,646.0,111.0,1.5,27.0,436.0,76.5,58.72
2016,6,4,7,45,592.5,144.0,1.55,27.5,465.5,95.56,74.15
2016,6,4,8,0,539.0,177.0,1.6,28.0,495.0,113.62,88.48
2016,6,4,8,15,366.5,243.0,1.65,28.5,467.5,183.76,126.8
2016,6,4,8,30,194.0,309.0,1.7,29.0,440.0,236.5,169.0
2016,6,4,8,45,179.5,332.0,1.8,29.5,459.0,266.09,190.89
2016,6,4,9,0,165.0,355.0,1.9,30.0,478.0,294.3,212.38
2016,6,4,9,15,192.5,373.0,1.95,30.0,524.0,331.22,239.44
2016,6,4,9,30,220.0,391.0,2.0,30.0,570.0,371.42,269.04
2016,6,4,9,45,142.0,394.5,2.05,30.5,512.0,359.77,262.03
2016,6,4,10,0,64.0,398.0,2.1,31.0,454.0,342.59,250.05
2016,6,4,10,15,41.5,355.0,2.2,31.5,392.0,306.51,223.88
2016,6,4,10,30,19.0,312.0,2.3,32.0,330.0,266.9,194.79
2016,6,4,10,45,132.0,391.0,2.4,32.5,516.0,404.72,294.63
2016,6,4,11,0,245.0,470.0,2.5,33.0,702.0,555.77,399.71
2016,6,4,11,15,338.5,445.0,2.55,33.5,769.5,622.07,445.13
2016,6,4,11,30,432.0,420.0,2.6,34.0,837.0,696.18,495.56
2016,6,4,11,45,499.0,398.5,2.7,34.5,882.0,756.6,535.99
2016,6,4,12,0,566.0,377.0,2.8,35.0,927.0,818.82,577.13
2016,6,4,12,15,735.0,258.0,2.8,35.5,969.5,883.45,621.87
2016,6,4,12,30,904.0,139.0,2.8,36.0,1012.0,930.4,651.37
2016,6,4,12,45,915.5,129.0,2.85,36.5,1005.5,954.61,665.39
2016,6,4,13,0,927.0,119.0,2.9,37.0,999.0,975.27,677.37
2016,6,4,13,15,924.0,118.5,2.9,37.0,981.0,987.56,685.27
2016,6,4,13,30,921.0,118.0,2.9,37.0,963.0,996.05,690.98
2016,6,4,13,45,915.0,117.0,2.9,37.0,938.0,997.38,692.42
2016,6,4,14,0,909.0,116.0,2.9,37.0,913.0,994.85,691.65
2016,6,4,14,15,902.0,114.0,2.85,36.5,881.5,986.57,688.49
2016,6,4,14,30,895.0,112.0,2.8,36.0,850.0,974.55,683.13
2016,6,4,14,45,884.5,110.5,2.8,36.0,812.0,956.14,672.87
2016,6,4,15,0,874.0,109.0,2.8,36.0,774.0,934.34,660.55
2016,6,4,15,15,861.5,106.5,2.8,35.5,731.5,906.45,645.7
2016,6,4,15,30,849.0,104.0,2.8,35.0,689.0,875.59,628.86
2016,6,4,15,45,830.5,102.0,2.85,35.0,641.5,846.19,611.86
2016,6,4,16,0,812.0,100.0,2.9,35.0,594.0,805.31,587.06
2016,6,4,16,15,613.0,142.0,2.95,34.5,497.0,670.97,498.39
2016,6,4,16,30,414.0,184.0,3.0,34.0,400.0,534.31,401.7
2016,6,4,16,45,366.0,171.5,3.05,33.5,348.0,454.86,346.27
2016,6,4,17,0,318.0,159.0,3.1,33.0,296.0,394.31,302.51
2016,6,4,17,15,294.5,142.5,2.95,32.0,256.5,348.06,268.92
2016,6,4,17,30,271.0,126.0,2.8,31.0,217.0,303.14,235.25
2016,6,4,17,45,390.5,94.0,2.65,30.0,200.0,330.49,256.74
2016,6,4,18,0,510.0,62.0,2.5,29.0,183.0,337.03,259.79
2016,6,4,18,15,431.0,52.0,2.3,27.5,137.5,262.93,199.7
2016,6,4,18,30,352.0,42.0,2.1,26.0,92.0,196.77,144.64
2016,6,4,18,45,233.0,29.0,1.95,25.0,56.5,123.68,82.23
2016,6,4,19,0,114.0,16.0,1.8,24.0,21.0,54.11,0.0
2016,6,4,19,15,57.0,8.0,1.75,23.5,10.5,18.48,0.0
2016,6,4,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.5,0.7,16.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,11.0,0.7,17.0,13.0,9.39,0.0
2016,6,5,5,15,213.5,24.0,0.8,17.5,46.0,19.64,8.37
2016,6,5,5,30,342.0,37.0,0.9,18.0,79.0,30.2,20.1
2016,6,5,5,45,429.0,46.5,1.0,19.0,124.0,37.36,26.84
2016,6,5,6,0,516.0,56.0,1.1,20.0,169.0,44.4,33.18
2016,6,5,6,15,573.5,63.5,1.15,20.5,219.5,49.5,37.7
2016,6,5,6,30,631.0,71.0,1.2,21.0,270.0,54.47,41.95
2016,6,5,6,45,672.5,76.0,1.25,22.0,322.5,57.31,44.14
2016,6,5,7,0,714.0,81.0,1.3,23.0,375.0,60.09,46.19
2016,6,5,7,15,743.0,85.5,1.35,24.0,427.0,68.01,52.53
2016,6,5,7,30,772.0,90.0,1.4,25.0,479.0,70.32,54.05
2016,6,5,7,45,794.5,93.5,1.45,26.0,530.0,71.72,54.79
2016,6,5,8,0,817.0,97.0,1.5,27.0,581.0,73.03,55.45
2016,6,5,8,15,834.0,100.5,1.5,27.5,628.5,124.16,66.98
2016,6,5,8,30,851.0,104.0,1.5,28.0,676.0,182.67,101.93
2016,6,5,8,45,863.5,106.5,1.55,29.0,720.0,248.37,151.03
2016,6,5,9,0,876.0,109.0,1.6,30.0,764.0,306.94,198.09
2016,6,5,9,15,886.0,111.0,1.65,30.5,802.5,364.87,245.94
2016,6,5,9,30,896.0,113.0,1.7,31.0,841.0,422.75,293.17
2016,6,5,9,45,911.0,110.5,1.75,31.5,876.0,479.2,338.13
2016,6,5,10,0,926.0,108.0,1.8,32.0,911.0,535.54,381.62
2016,6,5,10,15,931.0,109.0,1.85,32.5,937.5,588.81,421.58
2016,6,5,10,30,936.0,110.0,1.9,33.0,964.0,640.51,459.09
2016,6,5,10,45,935.0,114.5,2.0,34.0,982.0,689.38,492.7
2016,6,5,11,0,934.0,119.0,2.1,35.0,1000.0,735.79,523.55
2016,6,5,11,15,936.0,119.5,2.25,35.0,1012.0,778.58,553.8
2016,6,5,11,30,938.0,120.0,2.4,35.0,1024.0,818.84,580.94
2016,6,5,11,45,933.5,123.5,2.6,35.5,1027.0,853.73,603.02
2016,6,5,12,0,929.0,127.0,2.8,36.0,1030.0,885.48,623.03
2016,6,5,12,15,928.0,127.0,2.9,36.0,1027.0,914.07,641.63
2016,6,5,12,30,927.0,127.0,3.0,36.0,1024.0,939.44,658.23
2016,6,5,12,45,916.0,132.5,3.2,36.0,1010.5,957.24,670.86
2016,6,5,13,0,905.0,138.0,3.4,36.0,997.0,971.31,681.27
2016,6,5,13,15,901.0,136.5,3.5,35.5,978.5,981.85,690.34
2016,6,5,13,30,897.0,135.0,3.6,35.0,960.0,988.61,697.19
2016,6,5,13,45,888.5,135.5,3.7,35.0,934.0,989.19,698.83
2016,6,5,14,0,880.0,136.0,3.8,35.0,908.0,986.03,698.25
2016,6,5,14,15,872.0,134.0,3.85,34.5,876.0,977.25,695.34
2016,6,5,14,30,864.0,132.0,3.9,34.0,844.0,964.83,690.21
2016,6,5,14,45,854.0,129.0,3.95,34.0,806.5,957.6,687.1
2016,6,5,15,0,844.0,126.0,4.0,34.0,769.0,934.97,674.03
2016,6,5,15,15,831.0,123.0,4.0,33.5,726.5,906.39,658.22
2016,6,5,15,30,818.0,120.0,4.0,33.0,684.0,874.88,640.37
2016,6,5,15,45,804.0,115.5,4.0,33.0,638.0,838.17,617.56
2016,6,5,16,0,790.0,111.0,4.0,33.0,592.0,799.03,592.92
2016,6,5,16,15,768.0,106.5,3.95,32.5,542.0,751.35,563.05
2016,6,5,16,30,746.0,102.0,3.9,32.0,492.0,705.68,534.06
2016,6,5,16,45,721.5,96.0,3.9,31.5,441.0,652.11,498.62
2016,6,5,17,0,697.0,90.0,3.9,31.0,390.0,598.14,460.96
2016,6,5,17,15,658.5,84.0,3.7,30.0,338.0,535.21,415.73
2016,6,5,17,30,620.0,78.0,3.5,29.0,286.0,473.86,370.04
2016,6,5,17,45,570.0,70.0,3.35,28.5,236.0,406.11,317.11
2016,6,5,18,0,520.0,62.0,3.2,28.0,186.0,342.02,265.18
2016,6,5,18,15,440.5,52.5,2.9,26.5,140.0,267.7,204.64
2016,6,5,18,30,361.0,43.0,2.6,25.0,94.0,201.27,148.93
2016,6,5,18,45,180.5,33.0,2.3,24.0,58.5,109.59,73.6
2016,6,5,19,0,0.0,23.0,2.0,23.0,23.0,21.52,0.0
2016,6,5,19,15,0.0,11.5,2.0,22.5,11.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,89.0,11.0,1.5,15.0,14.0,9.39,0.0
2016,6,6,5,15,221.5,23.5,1.55,15.5,46.5,19.2,8.22
2016,6,6,5,30,354.0,36.0,1.6,16.0,79.0,29.36,19.55
2016,6,6,5,45,442.0,45.0,1.65,16.5,124.5,36.15,26.07
2016,6,6,6,0,530.0,54.0,1.7,17.0,170.0,42.85,32.24
2016,6,6,6,15,586.5,60.5,1.65,18.0,220.5,47.23,36.11
2016,6,6,6,30,643.0,67.0,1.6,19.0,271.0,51.55,39.75
2016,6,6,6,45,684.0,72.0,1.6,20.0,323.5,54.52,42.09
2016,6,6,7,0,725.0,77.0,1.6,21.0,376.0,62.6,48.75
2016,6,6,7,15,754.0,81.0,1.55,22.0,428.0,64.77,50.21
2016,6,6,7,30,783.0,85.0,1.5,23.0,480.0,66.86,51.58
2016,6,6,7,45,805.5,88.5,1.5,24.5,531.0,68.4,52.36
2016,6,6,8,0,828.0,92.0,1.5,26.0,582.0,69.86,53.05
2016,6,6,8,15,844.5,94.5,1.55,26.5,629.5,120.13,64.01
2016,6,6,8,30,861.0,97.0,1.6,27.0,677.0,186.53,105.03
2016,6,6,8,45,874.0,99.5,1.65,28.0,721.0,244.91,148.63
2016,6,6,9,0,887.0,102.0,1.7,29.0,765.0,304.09,196.47
2016,6,6,9,15,897.0,104.0,1.75,29.5,803.5,362.53,245.06
2016,6,6,9,30,907.0,106.0,1.8,30.0,842.0,420.92,293.03
2016,6,6,9,45,912.5,108.5,1.85,31.0,874.5,477.46,337.8
2016,6,6,10,0,918.0,111.0,1.9,32.0,907.0,532.98,380.17
2016,6,6,10,15,923.5,112.0,1.95,32.5,933.5,586.12,420.1
2016,6,6,10,30,929.0,113.0,2.0,33.0,960.0,637.76,457.65
2016,6,6,10,45,933.0,113.5,2.15,33.5,979.5,686.35,492.51
2016,6,6,11,0,937.0,114.0,2.3,34.0,999.0,732.89,525.08
2016,6,6,11,15,939.0,114.5,2.4,34.0,1011.0,775.75,555.28
2016,6,6,11,30,941.0,115.0,2.5,34.0,1023.0,816.06,582.21
2016,6,6,11,45,730.0,260.5,2.65,34.5,967.0,821.57,582.22
2016,6,6,12,0,519.0,406.0,2.8,35.0,911.0,802.46,564.89
2016,6,6,12,15,577.5,368.5,2.9,35.0,928.5,844.04,594.37
2016,6,6,12,30,636.0,331.0,3.0,35.0,946.0,881.46,620.75
2016,6,6,12,45,781.0,225.5,3.1,35.5,973.0,940.25,661.28
2016,6,6,13,0,926.0,120.0,3.2,36.0,1000.0,973.57,681.43
2016,6,6,13,15,727.0,242.5,3.25,35.5,925.5,940.77,662.58
2016,6,6,13,30,528.0,365.0,3.3,35.0,851.0,877.31,618.99
2016,6,6,13,45,716.5,241.0,3.4,35.0,881.5,949.71,672.62
2016,6,6,14,0,905.0,117.0,3.5,35.0,912.0,990.7,699.57
2016,6,6,14,15,897.0,115.5,3.55,34.5,880.0,982.1,696.5
2016,6,6,14,30,889.0,114.0,3.6,34.0,848.0,969.81,691.53
2016,6,6,14,45,879.5,112.0,3.7,34.0,810.5,952.03,681.97
2016,6,6,15,0,870.0,110.0,3.8,34.0,773.0,930.83,670.24
2016,6,6,15,15,857.0,107.5,3.8,33.5,730.0,902.68,654.73
2016,6,6,15,30,844.0,105.0,3.8,33.0,687.0,880.89,643.38
2016,6,6,15,45,828.5,101.5,3.85,33.0,640.5,843.36,620.3
2016,6,6,16,0,813.0,98.0,3.9,33.0,594.0,803.45,595.44
2016,6,6,16,15,792.0,94.5,3.85,32.0,544.5,757.03,567.69
2016,6,6,16,30,771.0,91.0,3.8,31.0,495.0,709.16,538.27
2016,6,6,16,45,743.5,86.5,3.8,30.5,443.5,654.32,502.19
2016,6,6,17,0,716.0,82.0,3.8,30.0,392.0,599.2,463.73
2016,6,6,17,15,678.5,77.0,3.7,29.0,340.0,539.81,421.09
2016,6,6,17,30,641.0,72.0,3.6,28.0,288.0,479.44,376.1
2016,6,6,17,45,588.5,65.5,3.55,27.5,238.0,411.14,322.59
2016,6,6,18,0,536.0,59.0,3.5,27.0,188.0,346.69,270.18
2016,6,6,18,15,456.5,50.5,3.35,25.5,142.0,272.68,209.6
2016,6,6,18,30,377.0,42.0,3.2,24.0,96.0,206.5,153.74
2016,6,6,18,45,257.5,30.0,3.1,23.0,60.0,132.67,90.2
2016,6,6,19,0,138.0,18.0,3.0,22.0,24.0,63.37,0.0
2016,6,6,19,15,69.0,9.0,3.0,21.5,12.0,21.85,0.0
2016,6,6,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,5.5,1.6,14.0,6.5,0.0,0.0
2016,6,7,5,0,70.0,11.0,1.6,14.0,13.0,9.39,0.0
2016,6,7,5,15,195.0,24.5,1.55,14.5,45.0,19.09,8.24
2016,6,7,5,30,320.0,38.0,1.5,15.0,77.0,30.98,21.05
2016,6,7,5,45,410.0,47.0,1.45,15.5,121.0,37.68,27.52
2016,6,7,6,0,500.0,56.0,1.4,16.0,165.0,44.28,33.65
2016,6,7,6,15,303.5,90.5,1.35,17.0,162.0,65.83,52.64
2016,6,7,6,30,107.0,125.0,1.3,18.0,159.0,91.19,74.49
2016,6,7,6,45,118.0,146.5,1.3,19.0,190.5,105.3,86.16
2016,6,7,7,0,129.0,168.0,1.3,20.0,222.0,119.01,97.22
2016,6,7,7,15,444.5,128.0,1.3,21.0,346.5,87.57,69.82
2016,6,7,7,30,760.0,88.0,1.3,22.0,471.0,68.68,53.32
2016,6,7,7,45,782.5,91.5,1.35,23.0,521.5,70.12,54.14
2016,6,7,8,0,805.0,95.0,1.4,24.0,572.0,71.47,54.85
2016,6,7,8,15,822.0,98.0,1.45,25.0,619.5,120.17,65.35
2016,6,7,8,30,839.0,101.0,1.5,26.0,667.0,177.47,99.35
2016,6,7,8,45,852.0,104.0,1.6,27.0,710.0,242.91,148.54
2016,6,7,9,0,865.0,107.0,1.7,28.0,753.0,301.14,195.72
2016,6,7,9,15,875.0,109.0,1.85,28.5,791.5,358.32,243.6
2016,6,7,9,30,885.0,111.0,2.0,29.0,830.0,415.48,291.03
2016,6,7,9,45,900.5,108.0,2.2,30.0,865.0,471.07,335.68
2016,6,7,10,0,916.0,105.0,2.4,31.0,900.0,526.6,378.91
2016,6,7,10,15,921.5,106.5,2.5,31.5,926.5,579.93,419.69
2016,6,7,10,30,927.0,108.0,2.6,32.0,953.0,631.78,458.14
2016,6,7,10,45,929.0,109.5,2.75,32.5,972.0,679.74,492.98
2016,6,7,11,0,931.0,111.0,2.9,33.0,991.0,725.49,525.39
2016,6,7,11,15,933.5,112.0,3.0,33.0,1003.5,768.83,556.31
2016,6,7,11,30,936.0,113.0,3.1,33.0,1016.0,809.68,583.95
2016,6,7,11,45,936.5,113.5,3.25,33.5,1020.5,845.92,606.92
2016,6,7,12,0,937.0,114.0,3.4,34.0,1025.0,879.29,627.9
2016,6,7,12,15,936.5,113.5,3.5,34.0,1022.0,907.92,646.79
2016,6,7,12,30,936.0,113.0,3.6,34.0,1019.0,933.3,663.64
2016,6,7,12,45,929.0,116.0,3.7,34.5,1007.5,952.58,675.26
2016,6,7,13,0,922.0,119.0,3.8,35.0,996.0,968.17,684.6
2016,6,7,13,15,918.5,118.5,3.85,34.5,978.0,980.05,694.23
2016,6,7,13,30,915.0,118.0,3.9,34.0,960.0,988.15,701.61
2016,6,7,13,45,908.5,117.5,3.95,34.0,935.0,989.6,703.47
2016,6,7,14,0,902.0,117.0,4.0,34.0,910.0,987.24,703.05
2016,6,7,14,15,895.0,115.5,4.05,33.5,879.0,979.65,700.86
2016,6,7,14,30,888.0,114.0,4.1,33.0,848.0,968.38,696.39
2016,6,7,14,45,877.0,113.0,4.15,33.0,810.0,950.29,686.15
2016,6,7,15,0,866.0,112.0,4.2,33.0,772.0,928.87,673.79
2016,6,7,15,15,853.5,109.5,4.2,32.5,730.0,901.33,658.5
2016,6,7,15,30,841.0,107.0,4.2,32.0,688.0,880.23,647.45
2016,6,7,15,45,823.0,104.5,4.2,31.5,641.5,841.82,624.56
2016,6,7,16,0,805.0,102.0,4.2,31.0,595.0,801.18,599.9
2016,6,7,16,15,784.0,98.5,4.15,30.5,545.5,755.07,570.83
2016,6,7,16,30,763.0,95.0,4.1,30.0,496.0,707.5,540.21
2016,6,7,16,45,733.0,91.0,4.1,29.5,444.0,651.73,503.14
2016,6,7,17,0,703.0,87.0,4.1,29.0,392.0,598.77,465.67
2016,6,7,17,15,665.0,82.0,4.0,28.0,340.5,537.17,421.16
2016,6,7,17,30,627.0,77.0,3.9,27.0,289.0,477.06,376.11
2016,6,7,17,45,571.5,70.0,3.8,26.0,238.5,407.19,321.69
2016,6,7,18,0,516.0,63.0,3.7,25.0,188.0,341.46,268.47
2016,6,7,18,15,435.5,54.0,3.55,24.0,142.5,267.41,207.04
2016,6,7,18,30,355.0,45.0,3.4,23.0,97.0,201.26,150.73
2016,6,7,18,45,234.5,32.0,3.25,22.5,61.0,125.43,85.8
2016,6,7,19,0,114.0,19.0,3.1,22.0,25.0,58.54,2.3
2016,6,7,19,15,57.0,9.5,3.0,21.0,12.5,19.84,0.0
2016,6,7,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,6.0,2.25,14.0,7.0,0.0,0.0
2016,6,8,5,0,67.0,12.0,2.3,14.0,14.0,10.24,0.0
2016,6,8,5,15,196.5,25.5,2.35,14.5,46.5,19.85,8.82
2016,6,8,5,30,326.0,39.0,2.4,15.0,79.0,31.88,21.8
2016,6,8,5,45,420.0,48.5,2.45,15.5,124.5,39.0,28.66
2016,6,8,6,0,514.0,58.0,2.5,16.0,170.0,46.01,35.16
2016,6,8,6,15,315.5,92.0,2.5,16.5,167.0,66.98,53.75
2016,6,8,6,30,117.0,126.0,2.5,17.0,164.0,91.87,75.44
2016,6,8,6,45,130.5,147.0,2.55,18.0,195.5,105.72,86.98
2016,6,8,7,0,144.0,168.0,2.6,19.0,227.0,119.2,97.93
2016,6,8,7,15,107.0,188.0,2.6,19.5,235.5,131.05,107.47
2016,6,8,7,30,70.0,208.0,2.6,20.0,244.0,148.88,121.89
2016,6,8,7,45,315.0,188.5,2.65,21.0,372.5,127.1,102.72
2016,6,8,8,0,560.0,169.0,2.7,22.0,501.0,109.24,87.08
2016,6,8,8,15,440.5,228.0,2.75,22.5,502.0,170.09,117.58
2016,6,8,8,30,321.0,287.0,2.8,23.0,503.0,230.59,163.91
2016,6,8,8,45,394.0,280.5,2.9,24.0,563.5,266.74,187.67
2016,6,8,9,0,467.0,274.0,3.0,25.0,624.0,304.04,214.61
2016,6,8,9,15,431.0,307.0,3.05,25.5,642.0,348.56,251.69
2016,6,8,9,30,395.0,340.0,3.1,26.0,660.0,394.21,288.52
2016,6,8,9,45,499.0,316.0,3.2,26.5,738.0,446.34,327.62
2016,6,8,10,0,603.0,292.0,3.3,27.0,816.0,510.95,376.11
2016,6,8,10,15,552.0,330.5,3.35,27.5,821.0,552.15,407.13
2016,6,8,10,30,501.0,369.0,3.4,28.0,826.0,585.74,431.51
2016,6,8,10,45,466.5,386.5,3.5,28.5,819.0,608.9,448.08
2016,6,8,11,0,432.0,404.0,3.6,29.0,812.0,628.19,461.35
2016,6,8,11,15,686.0,262.0,3.7,29.0,919.5,721.85,531.95
2016,6,8,11,30,940.0,120.0,3.8,29.0,1027.0,817.47,602.36
2016,6,8,11,45,696.0,275.0,3.9,29.5,949.0,804.84,588.69
2016,6,8,12,0,452.0,430.0,4.0,30.0,871.0,765.35,555.88
2016,6,8,12,15,480.5,418.0,4.1,30.0,885.5,801.63,582.02
2016,6,8,12,30,509.0,406.0,4.2,30.0,900.0,836.87,606.94
2016,6,8,12,45,699.5,278.0,4.3,30.0,948.5,912.67,663.58
2016,6,8,13,0,890.0,150.0,4.4,30.0,997.0,965.67,700.63
2016,6,8,13,15,886.5,149.0,4.45,29.5,979.0,977.29,710.03
2016,6,8,13,30,883.0,148.0,4.5,29.0,961.0,985.21,717.43
2016,6,8,13,45,877.0,146.5,4.6,29.0,936.0,986.57,719.49
2016,6,8,14,0,871.0,145.0,4.7,29.0,911.0,984.19,719.44
2016,6,8,14,15,863.0,143.0,4.75,29.0,879.5,988.65,723.77
2016,6,8,14,30,855.0,141.0,4.8,29.0,848.0,976.26,717.01
2016,6,8,14,45,822.0,145.5,4.85,29.0,800.5,943.69,696.9
2016,6,8,15,0,789.0,150.0,4.9,29.0,753.0,908.29,674.85
2016,6,8,15,15,797.0,140.0,4.85,28.5,720.0,892.7,666.92
2016,6,8,15,30,805.0,130.0,4.8,28.0,687.0,873.31,656.3
2016,6,8,15,45,722.0,141.0,4.8,27.5,615.5,799.68,608.04
2016,6,8,16,0,639.0,152.0,4.8,27.0,544.0,722.45,556.13
2016,6,8,16,15,505.0,174.0,4.7,26.5,468.0,610.4,474.57
2016,6,8,16,30,371.0,196.0,4.6,26.0,392.0,498.09,390.64
2016,6,8,16,45,342.0,184.5,4.6,25.5,350.5,451.51,356.79
2016,6,8,17,0,313.0,173.0,4.6,25.0,309.0,406.22,322.88
2016,6,8,17,15,297.0,152.0,4.5,24.0,268.0,360.09,288.26
2016,6,8,17,30,281.0,131.0,4.4,23.0,227.0,314.48,252.95
2016,6,8,17,45,255.5,111.5,4.3,22.5,187.5,266.2,213.82
2016,6,8,18,0,230.0,92.0,4.2,22.0,148.0,219.84,175.18
2016,6,8,18,15,187.5,73.0,4.0,21.0,111.5,168.84,132.19
2016,6,8,18,30,145.0,54.0,3.8,20.0,75.0,121.99,92.06
2016,6,8,18,45,72.5,36.5,3.6,19.5,47.0,65.72,44.33
2016,6,8,19,0,0.0,19.0,3.4,19.0,19.0,16.38,0.0
2016,6,8,19,15,0.0,9.5,3.3,18.0,9.5,8.11,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,37.5,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,75.0,13.0,2.9,12.0,15.0,11.1,0.0
2016,6,9,5,15,204.0,26.0,2.95,12.5,47.5,20.25,9.25
2016,6,9,5,30,333.0,39.0,3.0,13.0,80.0,31.91,22.02
2016,6,9,5,45,423.5,48.0,3.05,13.5,125.0,38.59,28.54
2016,6,9,6,0,514.0,57.0,3.1,14.0,170.0,45.19,34.72
2016,6,9,6,15,324.5,91.5,3.05,14.5,169.5,66.7,53.93
2016,6,9,6,30,135.0,126.0,3.0,15.0,169.0,92.04,76.2
2016,6,9,6,45,149.0,146.5,3.0,15.5,202.0,105.63,87.78
2016,6,9,7,0,163.0,167.0,3.0,16.0,235.0,118.86,98.83
2016,6,9,7,15,273.0,175.0,2.9,16.5,305.5,120.1,99.34
2016,6,9,7,30,383.0,183.0,2.8,17.0,376.0,119.45,98.23
2016,6,9,7,45,605.5,137.0,2.75,18.0,478.5,90.96,73.15
2016,6,9,8,0,828.0,91.0,2.7,19.0,581.0,69.19,54.06
2016,6,9,8,15,844.0,93.5,2.65,19.5,628.0,126.07,71.55
2016,6,9,8,30,860.0,96.0,2.6,20.0,675.0,183.45,106.01
2016,6,9,8,45,875.5,97.0,2.55,21.0,719.5,241.1,150.15
2016,6,9,9,0,891.0,98.0,2.5,22.0,764.0,299.8,199.06
2016,6,9,9,15,900.5,99.5,2.45,22.5,802.5,357.82,249.01
2016,6,9,9,30,910.0,101.0,2.4,23.0,841.0,415.73,298.28
2016,6,9,9,45,918.5,102.0,2.4,24.0,874.0,472.49,344.85
2016,6,9,10,0,927.0,103.0,2.4,25.0,907.0,528.52,389.16
2016,6,9,10,15,932.0,104.0,2.4,25.5,933.5,581.74,430.57
2016,6,9,10,30,937.0,105.0,2.4,26.0,960.0,633.4,469.42
2016,6,9,10,45,940.5,105.5,2.45,27.0,979.0,681.96,504.07
2016,6,9,11,0,944.0,106.0,2.5,28.0,998.0,728.4,536.07
2016,6,9,11,15,946.0,106.5,2.55,28.0,1010.5,771.48,567.02
2016,6,9,11,30,948.0,107.0,2.6,28.0,1023.0,811.98,594.42
2016,6,9,11,45,948.5,107.5,2.7,28.5,1027.5,848.61,617.71
2016,6,9,12,0,949.0,108.0,2.8,29.0,1032.0,882.31,638.95
2016,6,9,12,15,948.5,108.0,2.9,29.0,1029.0,911.67,658.58
2016,6,9,12,30,948.0,108.0,3.0,29.0,1026.0,937.77,676.14
2016,6,9,12,45,802.5,207.5,3.2,29.5,979.0,931.63,672.22
2016,6,9,13,0,657.0,307.0,3.4,30.0,932.0,916.71,660.11
2016,6,9,13,15,658.5,298.0,3.55,29.5,915.0,925.16,668.8
2016,6,9,13,30,660.0,289.0,3.7,29.0,898.0,930.26,675.18
2016,6,9,13,45,583.0,317.0,3.85,29.0,844.0,890.36,648.55
2016,6,9,14,0,506.0,345.0,4.0,29.0,790.0,849.0,620.74
2016,6,9,14,15,526.0,320.5,4.1,28.5,769.0,846.97,623.01
2016,6,9,14,30,546.0,296.0,4.2,28.0,748.0,841.61,622.86
2016,6,9,14,45,514.0,287.0,4.3,28.0,697.5,799.72,595.26
2016,6,9,15,0,482.0,278.0,4.4,28.0,647.0,756.03,566.26
2016,6,9,15,15,404.0,287.5,4.45,27.5,585.0,687.84,519.17
2016,6,9,15,30,326.0,297.0,4.5,27.0,523.0,605.53,461.25
2016,6,9,15,45,318.5,276.5,4.55,26.5,485.0,571.1,438.8
2016,6,9,16,0,311.0,256.0,4.6,26.0,447.0,535.55,414.89
2016,6,9,16,15,311.0,232.5,4.55,25.0,410.0,501.76,392.59
2016,6,9,16,30,311.0,209.0,4.5,24.0,373.0,466.6,368.69
2016,6,9,16,45,246.5,194.0,4.5,23.5,315.5,392.94,312.55
2016,6,9,17,0,182.0,179.0,4.5,23.0,258.0,310.44,248.34
2016,6,9,17,15,171.0,157.5,4.4,22.5,224.5,273.84,220.03
2016,6,9,17,30,160.0,136.0,4.3,22.0,191.0,237.67,191.28
2016,6,9,17,45,147.5,114.5,4.25,21.5,158.5,201.23,161.58
2016,6,9,18,0,135.0,93.0,4.2,21.0,126.0,165.56,131.73
2016,6,9,18,15,114.5,72.5,4.0,20.0,96.0,128.44,100.21
2016,6,9,18,30,94.0,52.0,3.8,19.0,66.0,93.01,69.61
2016,6,9,18,45,49.0,35.0,3.65,18.5,42.0,55.87,37.44
2016,6,9,19,0,4.0,18.0,3.5,18.0,18.0,16.26,0.0
2016,6,9,19,15,2.0,9.0,3.35,17.5,9.0,8.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,13.0,12.0,10.24,0.0
2016,6,10,5,15,87.0,27.0,2.2,13.0,37.5,21.17,9.92
2016,6,10,5,30,174.0,42.0,2.3,13.0,63.0,31.99,22.1
2016,6,10,5,45,215.0,59.5,2.4,13.5,98.0,45.58,34.72
2016,6,10,6,0,256.0,77.0,2.5,14.0,133.0,58.19,46.26
2016,6,10,6,15,282.0,95.0,2.55,14.5,171.5,70.71,57.47
2016,6,10,6,30,308.0,113.0,2.6,15.0,210.0,82.85,68.09
2016,6,10,6,45,332.5,128.5,2.7,15.5,250.5,93.02,76.74
2016,6,10,7,0,357.0,144.0,2.8,16.0,291.0,98.47,81.11
2016,6,10,7,15,271.5,179.0,2.85,16.5,299.5,122.44,101.39
2016,6,10,7,30,186.0,214.0,2.9,17.0,308.0,147.32,122.05
2016,6,10,7,45,477.0,157.5,2.95,17.5,432.0,102.99,83.6
2016,6,10,8,0,768.0,101.0,3.0,18.0,556.0,74.89,59.17
2016,6,10,8,15,814.0,98.0,2.95,18.5,615.0,117.42,65.96
2016,6,10,8,30,860.0,95.0,2.9,19.0,674.0,182.01,105.4
2016,6,10,8,45,872.0,97.5,2.9,20.0,717.5,239.96,150.07
2016,6,10,9,0,884.0,100.0,2.9,21.0,761.0,298.6,199.34
2016,6,10,9,15,761.5,171.5,2.85,21.5,762.0,355.5,252.09
2016,6,10,9,30,639.0,243.0,2.8,22.0,763.0,409.91,300.09
2016,6,10,9,45,656.5,241.5,2.75,22.5,794.0,457.33,338.56
2016,6,10,10,0,674.0,240.0,2.7,23.0,825.0,505.63,376.73
2016,6,10,10,15,617.0,290.5,2.65,23.5,838.5,553.37,412.93
2016,6,10,10,30,560.0,341.0,2.6,24.0,852.0,597.99,445.07
2016,6,10,10,45,751.5,223.5,2.6,24.5,924.5,659.3,491.4
2016,6,10,11,0,943.0,106.0,2.6,25.0,997.0,726.83,542.0
2016,6,10,11,15,780.5,222.5,2.65,25.0,966.5,755.85,559.98
2016,6,10,11,30,618.0,339.0,2.7,25.0,936.0,767.49,565.35
2016,6,10,11,45,521.5,382.5,2.8,25.5,888.0,756.91,556.35
2016,6,10,12,0,425.0,426.0,2.9,26.0,840.0,738.58,541.78
2016,6,10,12,15,405.5,427.5,2.95,26.0,822.0,738.39,542.2
2016,6,10,12,30,386.0,429.0,3.0,26.0,804.0,740.06,543.61
2016,6,10,12,45,340.0,445.5,3.1,26.0,773.0,728.94,535.68
2016,6,10,13,0,294.0,462.0,3.2,26.0,742.0,714.73,525.58
2016,6,10,13,15,428.5,404.0,3.25,25.5,803.5,806.94,593.92
2016,6,10,13,30,563.0,346.0,3.3,25.0,865.0,890.45,655.07
2016,6,10,13,45,398.5,388.5,3.4,25.0,751.5,768.67,569.61
2016,6,10,14,0,234.0,431.0,3.5,25.0,638.0,642.71,479.61
2016,6,10,14,15,211.0,417.5,3.55,24.5,599.0,610.72,458.93
2016,6,10,14,30,188.0,404.0,3.6,24.0,560.0,577.65,436.65
2016,6,10,14,45,166.5,385.0,3.7,24.0,518.5,539.57,409.85
2016,6,10,15,0,145.0,366.0,3.8,24.0,477.0,500.92,382.3
2016,6,10,15,15,95.5,327.5,3.8,23.5,399.0,398.7,307.01
2016,6,10,15,30,46.0,289.0,3.8,23.0,321.0,315.4,243.97
2016,6,10,15,45,113.0,282.5,3.85,23.0,354.0,384.16,299.46
2016,6,10,16,0,180.0,276.0,3.9,23.0,387.0,432.0,338.21
2016,6,10,16,15,96.0,227.0,3.9,22.5,285.5,293.47,231.26
2016,6,10,16,30,12.0,178.0,3.9,22.0,184.0,165.42,129.03
2016,6,10,16,45,6.0,155.5,3.9,21.5,158.5,140.32,109.51
2016,6,10,17,0,0.0,133.0,3.9,21.0,133.0,115.65,89.88
2016,6,10,17,15,0.0,115.5,3.85,20.5,115.5,100.15,77.64
2016,6,10,17,30,0.0,98.0,3.8,20.0,98.0,84.61,65.15
2016,6,10,17,45,0.0,81.0,3.8,19.5,81.0,69.54,52.79
2016,6,10,18,0,0.0,64.0,3.8,19.0,64.0,54.42,40.16
2016,6,10,18,15,0.0,48.5,3.7,18.5,48.5,40.7,28.51
2016,6,10,18,30,0.0,33.0,3.6,18.0,33.0,27.27,16.97
2016,6,10,18,45,0.0,21.0,3.5,17.5,21.0,17.32,8.14
2016,6,10,19,0,0.0,9.0,3.4,17.0,9.0,7.4,0.0
2016,6,10,19,15,0.0,4.5,3.3,16.5,4.5,3.84,0.0
2016,6,10,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,11.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,6,11,5,15,143.5,27.5,0.75,12.5,45.0,21.25,10.05
2016,6,11,5,30,287.0,41.0,0.7,13.0,76.0,31.65,21.86
2016,6,11,5,45,367.5,52.5,0.7,13.5,119.0,42.18,31.78
2016,6,11,6,0,448.0,64.0,0.7,14.0,162.0,50.6,39.57
2016,6,11,6,15,504.5,73.0,0.65,15.0,210.5,56.55,44.86
2016,6,11,6,30,561.0,82.0,0.6,16.0,259.0,62.32,49.77
2016,6,11,6,45,633.0,75.5,0.55,17.0,309.5,56.52,44.38
2016,6,11,7,0,705.0,69.0,0.5,18.0,360.0,56.21,43.8
2016,6,11,7,15,722.5,77.0,0.7,18.5,409.0,61.37,48.02
2016,6,11,7,30,740.0,85.0,0.9,19.0,458.0,66.23,51.91
2016,6,11,7,45,708.0,108.0,1.1,20.0,495.0,73.45,57.67
2016,6,11,8,0,676.0,131.0,1.3,21.0,532.0,85.44,67.36
2016,6,11,8,15,638.5,161.0,1.5,21.5,564.0,139.29,87.95
2016,6,11,8,30,601.0,191.0,1.7,22.0,596.0,197.86,127.09
2016,6,11,8,45,646.0,189.5,1.9,23.0,650.0,246.09,161.69
2016,6,11,9,0,691.0,188.0,2.1,24.0,704.0,299.38,203.45
2016,6,11,9,15,706.0,194.5,2.2,24.5,745.5,353.77,248.42
2016,6,11,9,30,721.0,201.0,2.3,25.0,787.0,409.22,293.89
2016,6,11,9,45,453.0,315.0,2.4,25.5,688.5,424.31,311.8
2016,6,11,10,0,185.0,429.0,2.5,26.0,590.0,416.59,308.84
2016,6,11,10,15,118.5,419.0,2.5,26.0,523.0,391.13,291.03
2016,6,11,10,30,52.0,409.0,2.5,26.0,456.0,359.01,267.48
2016,6,11,10,45,162.0,436.5,2.5,26.0,589.0,456.39,339.41
2016,6,11,11,0,272.0,464.0,2.5,26.0,722.0,565.7,418.0
2016,6,11,11,15,226.0,478.5,2.5,26.0,694.5,563.03,415.15
2016,6,11,11,30,180.0,493.0,2.5,26.0,667.0,556.41,409.86
2016,6,11,11,45,127.0,480.5,2.55,26.0,604.0,517.99,382.24
2016,6,11,12,0,74.0,468.0,2.6,26.0,541.0,467.14,345.45
2016,6,11,12,15,287.0,439.5,2.6,26.0,718.5,647.59,477.85
2016,6,11,12,30,500.0,411.0,2.6,26.0,896.0,831.36,605.63
2016,6,11,12,45,285.5,432.0,2.65,26.0,708.0,667.12,489.82
2016,6,11,13,0,71.0,453.0,2.7,26.0,520.0,475.16,351.35
2016,6,11,13,15,63.0,435.5,2.75,26.0,494.5,455.8,338.66
2016,6,11,13,30,55.0,418.0,2.8,26.0,469.0,435.43,324.33
2016,6,11,13,45,161.5,421.5,2.85,26.5,565.0,559.9,416.24
2016,6,11,14,0,268.0,425.0,2.9,27.0,661.0,685.42,505.27
2016,6,11,14,15,301.5,399.5,2.95,27.0,656.5,695.5,513.47
2016,6,11,14,30,335.0,374.0,3.0,27.0,652.0,703.26,520.9
2016,6,11,14,45,243.0,370.5,3.15,27.0,567.0,613.67,457.68
2016,6,11,15,0,151.0,367.0,3.3,27.0,482.0,507.31,381.33
2016,6,11,15,15,291.0,315.5,3.4,26.5,523.0,597.8,452.83
2016,6,11,15,30,431.0,264.0,3.5,26.0,564.0,680.21,516.78
2016,6,11,15,45,267.5,269.0,3.6,26.0,451.0,519.07,398.27
2016,6,11,16,0,104.0,274.0,3.7,26.0,338.0,350.7,270.54
2016,6,11,16,15,52.0,194.5,3.7,25.5,226.5,224.1,173.86
2016,6,11,16,30,0.0,115.0,3.7,25.0,115.0,97.18,72.95
2016,6,11,16,45,93.0,147.0,3.7,24.5,188.0,216.5,171.3
2016,6,11,17,0,186.0,179.0,3.7,24.0,261.0,313.02,249.38
2016,6,11,17,15,380.0,132.0,3.65,23.5,271.5,404.19,323.76
