Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,574.0,85.0,3.6,23.0,282.0,455.41,365.0
2016,6,11,17,45,513.0,78.0,3.55,22.5,232.5,385.02,308.39
2016,6,11,18,0,452.0,71.0,3.5,22.0,183.0,319.31,254.25
2016,6,11,18,15,377.0,60.5,3.4,21.0,139.0,245.98,193.07
2016,6,11,18,30,302.0,50.0,3.3,20.0,95.0,184.94,140.69
2016,6,11,18,45,197.0,35.0,3.25,19.5,60.5,117.13,82.36
2016,6,11,19,0,92.0,20.0,3.2,19.0,26.0,54.8,13.06
2016,6,11,19,15,46.0,10.0,3.2,18.5,13.0,18.12,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,11.1,0.0
2016,6,12,5,15,127.5,27.5,2.4,14.5,43.5,21.22,9.85
2016,6,12,5,30,255.0,42.0,2.5,15.0,74.0,32.28,22.15
2016,6,12,5,45,346.5,53.0,2.65,15.5,117.0,40.52,29.99
2016,6,12,6,0,438.0,64.0,2.8,16.0,160.0,50.54,39.14
2016,6,12,6,15,497.0,73.0,2.8,16.5,208.5,56.5,44.5
2016,6,12,6,30,556.0,82.0,2.8,17.0,257.0,62.28,49.52
2016,6,12,6,45,603.5,87.5,2.85,17.5,308.5,65.11,51.81
2016,6,12,7,0,651.0,93.0,2.9,18.0,360.0,67.9,53.97
2016,6,12,7,15,682.0,98.0,2.8,18.5,411.5,70.05,55.54
2016,6,12,7,30,713.0,103.0,2.7,19.0,463.0,72.11,56.98
2016,6,12,7,45,740.5,106.0,2.65,20.0,513.0,72.7,57.05
2016,6,12,8,0,768.0,109.0,2.6,21.0,563.0,80.39,63.14
2016,6,12,8,15,786.0,112.5,2.55,21.5,610.0,123.95,71.72
2016,6,12,8,30,804.0,116.0,2.5,22.0,657.0,179.48,104.52
2016,6,12,8,45,821.0,117.5,2.45,23.0,701.0,235.25,146.48
2016,6,12,9,0,838.0,119.0,2.4,24.0,745.0,292.46,193.4
2016,6,12,9,15,848.5,121.0,2.4,24.5,783.0,354.22,245.33
2016,6,12,9,30,859.0,123.0,2.4,25.0,821.0,410.1,292.36
2016,6,12,9,45,878.0,118.5,2.45,25.5,856.5,464.78,337.44
2016,6,12,10,0,897.0,114.0,2.5,26.0,892.0,519.76,381.51
2016,6,12,10,15,902.5,115.0,2.6,26.5,918.5,571.8,422.3
2016,6,12,10,30,908.0,116.0,2.7,27.0,945.0,622.41,460.78
2016,6,12,10,45,913.0,116.5,2.8,27.5,965.0,670.67,496.49
2016,6,12,11,0,918.0,117.0,2.9,28.0,985.0,717.04,529.9
2016,6,12,11,15,920.5,117.5,3.0,28.0,997.0,759.55,560.96
2016,6,12,11,30,923.0,118.0,3.1,28.0,1009.0,799.63,589.07
2016,6,12,11,45,923.0,118.5,3.25,28.5,1013.5,835.17,612.13
2016,6,12,12,0,923.0,119.0,3.4,29.0,1018.0,867.87,633.2
2016,6,12,12,15,922.5,119.0,3.5,29.0,1015.5,896.76,652.69
2016,6,12,12,30,922.0,119.0,3.6,29.0,1013.0,922.51,670.15
2016,6,12,12,45,906.0,128.0,3.7,29.0,999.0,938.99,681.6
2016,6,12,13,0,890.0,137.0,3.8,29.0,985.0,951.65,690.7
2016,6,12,13,15,886.5,136.0,3.9,29.0,967.5,963.2,699.21
2016,6,12,13,30,883.0,135.0,4.0,29.0,950.0,971.08,705.43
2016,6,12,13,45,875.0,135.0,4.15,29.0,925.0,971.93,707.46
2016,6,12,14,0,867.0,135.0,4.3,29.0,900.0,969.09,707.21
2016,6,12,14,15,859.0,133.5,4.35,28.5,869.0,961.18,704.59
2016,6,12,14,30,851.0,132.0,4.4,28.0,838.0,949.72,699.72
2016,6,12,14,45,840.5,129.5,4.5,28.0,801.0,943.0,696.99
2016,6,12,15,0,830.0,127.0,4.6,28.0,764.0,921.04,684.04
2016,6,12,15,15,817.0,124.5,4.6,27.5,722.5,893.66,668.39
2016,6,12,15,30,804.0,122.0,4.6,27.0,681.0,863.39,650.65
2016,6,12,15,45,788.5,118.0,4.6,27.0,635.5,826.7,626.99
2016,6,12,16,0,773.0,114.0,4.6,27.0,590.0,787.7,601.53
2016,6,12,16,15,751.5,109.5,4.55,26.5,541.5,741.33,571.42
2016,6,12,16,30,730.0,105.0,4.5,26.0,493.0,697.08,542.37
2016,6,12,16,45,705.5,99.0,4.45,25.5,443.0,644.45,506.04
2016,6,12,17,0,681.0,93.0,4.4,25.0,393.0,591.42,467.78
2016,6,12,17,15,643.5,87.0,4.25,24.0,341.5,530.06,422.57
2016,6,12,17,30,606.0,81.0,4.1,23.0,290.0,470.17,376.87
2016,6,12,17,45,559.0,73.0,3.95,22.5,241.0,404.84,324.52
2016,6,12,18,0,512.0,65.0,3.8,22.0,192.0,342.82,273.05
2016,6,12,18,15,435.5,55.5,3.5,21.0,146.5,270.12,212.02
2016,6,12,18,30,359.0,46.0,3.2,20.0,101.0,204.88,155.88
2016,6,12,18,45,251.0,33.5,2.9,19.5,65.0,132.75,93.57
2016,6,12,19,0,143.0,21.0,2.6,19.0,29.0,69.87,20.16
2016,6,12,19,15,71.5,10.5,2.5,18.5,14.5,23.9,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,2.1,13.0,14.0,10.24,0.0
2016,6,13,5,15,200.0,25.0,2.15,13.5,46.0,19.48,8.61
2016,6,13,5,30,323.0,38.0,2.2,14.0,78.0,30.99,21.14
2016,6,13,5,45,408.0,48.0,2.25,14.5,122.0,38.52,28.37
2016,6,13,6,0,493.0,58.0,2.3,15.0,166.0,45.89,35.2
2016,6,13,6,15,246.5,76.0,2.15,15.5,130.0,55.2,43.55
2016,6,13,6,30,0.0,94.0,2.0,16.0,94.0,74.97,60.91
2016,6,13,6,45,0.5,112.5,1.95,17.0,112.5,89.05,72.82
2016,6,13,7,0,1.0,131.0,1.9,18.0,131.0,103.02,84.36
2016,6,13,7,15,26.5,166.0,1.8,19.0,179.5,122.56,100.39
2016,6,13,7,30,52.0,201.0,1.7,20.0,228.0,144.7,118.22
2016,6,13,7,45,160.0,226.0,1.6,21.0,319.0,154.16,125.13
2016,6,13,8,0,268.0,251.0,1.5,22.0,410.0,160.03,128.99
2016,6,13,8,15,555.0,176.0,1.6,23.0,539.0,142.57,92.7
2016,6,13,8,30,842.0,101.0,1.7,24.0,668.0,181.28,103.37
2016,6,13,8,45,858.5,102.0,1.85,25.0,712.0,238.02,145.59
2016,6,13,9,0,875.0,103.0,2.0,26.0,756.0,295.94,192.79
2016,6,13,9,15,885.0,105.0,2.25,26.5,795.0,353.53,241.65
2016,6,13,9,30,895.0,107.0,2.5,27.0,834.0,411.1,290.24
2016,6,13,9,45,904.0,107.5,2.75,28.0,867.5,466.91,335.92
2016,6,13,10,0,913.0,108.0,3.0,29.0,901.0,522.07,379.7
2016,6,13,10,15,919.0,109.5,3.2,29.0,927.5,575.52,422.38
2016,6,13,10,30,925.0,111.0,3.4,29.0,954.0,627.56,462.97
2016,6,13,10,45,931.0,110.5,3.6,29.5,974.5,676.44,499.44
2016,6,13,11,0,937.0,110.0,3.8,30.0,995.0,723.44,533.69
2016,6,13,11,15,939.5,110.5,3.95,30.0,1008.0,766.69,565.49
2016,6,13,11,30,942.0,111.0,4.1,30.0,1021.0,807.44,594.09
2016,6,13,11,45,944.5,110.0,4.3,30.0,1026.5,844.33,619.42
2016,6,13,12,0,947.0,109.0,4.5,30.0,1032.0,878.41,642.85
2016,6,13,12,15,947.0,109.0,4.65,30.0,1029.5,908.29,663.31
2016,6,13,12,30,947.0,109.0,4.8,30.0,1027.0,934.95,682.03
2016,6,13,12,45,942.0,111.0,4.95,30.0,1016.0,955.55,696.83
2016,6,13,13,0,937.0,113.0,5.1,30.0,1005.0,972.49,709.34
2016,6,13,13,15,934.0,112.0,5.2,29.5,988.0,984.74,720.0
2016,6,13,13,30,931.0,111.0,5.3,29.0,971.0,993.17,728.31
2016,6,13,13,45,924.5,111.0,5.45,29.0,946.5,995.4,731.49
2016,6,13,14,0,918.0,111.0,5.6,29.0,922.0,993.79,732.25
2016,6,13,14,15,911.5,109.5,5.6,28.5,891.0,986.88,730.07
2016,6,13,14,30,905.0,108.0,5.6,28.0,860.0,976.23,725.48
2016,6,13,14,45,894.5,107.5,5.6,27.5,823.0,959.23,716.66
2016,6,13,15,0,884.0,107.0,5.6,27.0,786.0,938.83,705.55
2016,6,13,15,15,872.5,104.5,5.55,26.5,744.0,912.16,689.81
2016,6,13,15,30,861.0,102.0,5.5,26.0,702.0,882.44,671.88
2016,6,13,15,45,848.0,98.5,5.45,25.5,656.0,847.5,650.14
2016,6,13,16,0,835.0,95.0,5.4,25.0,610.0,818.06,632.15
2016,6,13,16,15,815.0,91.5,5.3,24.5,560.5,772.12,601.75
2016,6,13,16,30,795.0,88.0,5.2,24.0,511.0,724.57,569.78
2016,6,13,16,45,773.5,83.0,5.1,23.5,460.0,672.93,534.19
2016,6,13,17,0,752.0,78.0,5.0,23.0,409.0,620.45,496.27
2016,6,13,17,15,716.5,73.0,4.9,22.0,356.5,558.51,450.16
2016,6,13,17,30,681.0,68.0,4.8,21.0,304.0,499.8,404.82
2016,6,13,17,45,634.5,62.0,4.7,20.5,253.5,433.54,351.03
2016,6,13,18,0,588.0,56.0,4.6,20.0,203.0,370.42,297.9
2016,6,13,18,15,513.5,48.5,4.45,19.0,155.5,296.95,235.3
2016,6,13,18,30,439.0,41.0,4.3,18.0,108.0,230.62,177.12
2016,6,13,18,45,324.5,30.5,4.15,17.5,70.0,155.94,111.31
2016,6,13,19,0,210.0,20.0,4.0,17.0,32.0,88.55,29.45
2016,6,13,19,15,105.0,10.0,4.0,16.0,16.0,30.56,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,49.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,6,14,5,0,98.0,13.0,2.9,10.0,15.0,11.1,0.0
2016,6,14,5,15,236.5,25.0,2.95,10.5,49.0,20.57,9.53
2016,6,14,5,30,375.0,37.0,3.0,11.0,83.0,30.31,20.81
2016,6,14,5,45,462.5,45.0,3.1,11.5,128.5,36.26,26.71
2016,6,14,6,0,550.0,53.0,3.2,12.0,174.0,42.18,32.31
2016,6,14,6,15,606.0,59.5,3.2,12.5,224.5,46.62,36.39
2016,6,14,6,30,662.0,66.0,3.2,13.0,275.0,50.99,40.24
2016,6,14,6,45,700.5,70.5,3.2,14.0,327.0,58.43,46.63
2016,6,14,7,0,739.0,75.0,3.2,15.0,379.0,61.24,48.77
2016,6,14,7,15,766.5,79.0,3.2,15.5,431.0,63.47,50.45
2016,6,14,7,30,794.0,83.0,3.2,16.0,483.0,65.61,52.03
2016,6,14,7,45,813.5,87.0,3.2,17.0,533.0,67.52,53.28
2016,6,14,8,0,833.0,91.0,3.2,18.0,583.0,69.31,54.41
2016,6,14,8,15,848.5,93.5,3.3,18.5,630.5,122.58,70.26
2016,6,14,8,30,864.0,96.0,3.4,19.0,678.0,180.01,103.96
2016,6,14,8,45,876.0,98.5,3.5,20.0,721.0,238.13,148.47
2016,6,14,9,0,888.0,101.0,3.6,21.0,764.0,296.95,197.91
2016,6,14,9,15,897.0,103.0,3.7,21.5,802.5,354.96,248.47
2016,6,14,9,30,906.0,105.0,3.8,22.0,841.0,412.83,298.61
2016,6,14,9,45,917.0,104.0,3.9,22.5,875.0,468.95,346.35
2016,6,14,10,0,928.0,103.0,4.0,23.0,909.0,524.59,392.39
2016,6,14,10,15,933.0,104.5,4.1,23.0,935.5,578.25,436.42
2016,6,14,10,30,938.0,106.0,4.2,23.0,962.0,630.38,478.13
2016,6,14,10,45,943.5,105.5,4.35,23.5,982.0,679.51,515.8
2016,6,14,11,0,949.0,105.0,4.5,24.0,1002.0,726.7,551.21
2016,6,14,11,15,951.0,105.5,4.55,24.0,1014.0,770.06,583.82
2016,6,14,11,30,953.0,106.0,4.6,24.0,1026.0,810.85,612.89
2016,6,14,11,45,954.5,105.5,4.7,24.5,1031.5,847.71,637.46
2016,6,14,12,0,956.0,105.0,4.8,25.0,1037.0,881.69,659.91
2016,6,14,12,15,955.5,104.5,4.9,25.0,1034.0,910.94,680.42
2016,6,14,12,30,955.0,104.0,5.0,25.0,1031.0,936.89,698.74
2016,6,14,12,45,950.0,106.0,5.1,25.0,1020.0,957.62,713.61
2016,6,14,13,0,945.0,108.0,5.2,25.0,1009.0,974.67,726.1
2016,6,14,13,15,941.5,107.5,5.25,24.5,991.5,987.0,736.66
2016,6,14,13,30,938.0,107.0,5.3,24.0,974.0,995.48,744.78
2016,6,14,13,45,934.0,105.0,5.4,24.0,949.5,998.14,747.96
2016,6,14,14,0,930.0,103.0,5.5,24.0,925.0,996.87,748.63
2016,6,14,14,15,923.0,101.5,5.5,23.5,893.5,989.38,745.98
2016,6,14,14,30,916.0,100.0,5.5,23.0,862.0,978.12,740.85
2016,6,14,14,45,908.5,98.0,5.55,23.0,825.5,962.17,731.44
2016,6,14,15,0,901.0,96.0,5.6,23.0,789.0,942.68,719.62
2016,6,14,15,15,889.5,94.0,5.55,22.5,746.5,916.15,703.7
2016,6,14,15,30,878.0,92.0,5.5,22.0,704.0,886.54,685.55
2016,6,14,15,45,865.5,88.5,5.5,21.5,658.0,851.52,663.65
2016,6,14,16,0,853.0,85.0,5.5,21.0,612.0,813.87,639.6
2016,6,14,16,15,834.0,82.0,5.4,20.5,562.5,769.22,609.59
2016,6,14,16,30,815.0,79.0,5.3,20.0,513.0,729.59,582.94
2016,6,14,16,45,792.0,75.0,5.25,19.5,462.0,677.31,546.42
2016,6,14,17,0,769.0,71.0,5.2,19.0,411.0,624.28,507.94
2016,6,14,17,15,735.5,67.0,5.1,18.0,359.0,564.13,462.36
2016,6,14,17,30,702.0,63.0,5.0,17.0,307.0,504.86,415.79
2016,6,14,17,45,654.0,58.0,4.95,16.5,256.0,437.84,360.49
2016,6,14,18,0,606.0,53.0,4.9,16.0,205.0,376.09,307.49
2016,6,14,18,15,535.0,46.0,4.75,15.0,158.0,303.81,244.7
2016,6,14,18,30,464.0,39.0,4.6,14.0,111.0,238.3,186.01
2016,6,14,18,45,342.5,29.5,4.5,13.5,72.0,160.97,116.97
2016,6,14,19,0,221.0,20.0,4.4,13.0,33.0,91.9,33.69
2016,6,14,19,15,110.5,10.0,4.3,12.5,16.5,31.79,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.05,9.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.1,9.0,14.0,11.1,0.0
2016,6,15,5,15,189.0,26.5,3.15,9.5,46.0,20.6,9.54
2016,6,15,5,30,315.0,40.0,3.2,10.0,78.0,32.76,23.04
2016,6,15,5,45,415.5,48.0,3.25,10.5,123.5,38.58,28.89
2016,6,15,6,0,516.0,56.0,3.3,11.0,169.0,44.41,34.45
2016,6,15,6,15,574.0,62.5,3.3,11.5,218.5,48.73,38.43
2016,6,15,6,30,632.0,69.0,3.3,12.0,268.0,52.98,42.2
2016,6,15,6,45,681.5,71.5,3.35,12.5,321.5,54.16,43.09
2016,6,15,7,0,731.0,74.0,3.4,13.0,375.0,60.38,48.41
2016,6,15,7,15,759.0,78.0,3.4,13.5,426.5,62.63,50.12
2016,6,15,7,30,787.0,82.0,3.4,14.0,478.0,64.8,51.74
2016,6,15,7,45,810.5,84.5,3.4,15.0,529.0,65.76,52.18
2016,6,15,8,0,834.0,87.0,3.4,16.0,580.0,66.68,52.58
2016,6,15,8,15,849.5,90.0,3.5,16.5,627.0,119.62,68.68
2016,6,15,8,30,865.0,93.0,3.6,17.0,674.0,177.36,102.69
2016,6,15,8,45,875.0,96.0,3.75,17.5,717.0,235.44,147.84
2016,6,15,9,0,885.0,99.0,3.9,18.0,760.0,294.0,198.06
2016,6,15,9,15,894.0,101.0,4.0,18.5,798.5,351.8,249.11
2016,6,15,9,30,903.0,103.0,4.1,19.0,837.0,409.47,299.77
2016,6,15,9,45,914.5,102.0,4.2,19.5,870.5,465.6,348.18
2016,6,15,10,0,926.0,101.0,4.3,20.0,904.0,521.31,394.98
2016,6,15,10,15,931.0,102.0,4.4,20.0,930.5,574.47,439.39
2016,6,15,10,30,936.0,103.0,4.5,20.0,957.0,626.1,481.5
2016,6,15,10,45,938.0,105.0,4.65,20.5,976.0,674.9,519.69
2016,6,15,11,0,940.0,107.0,4.8,21.0,995.0,721.51,555.3
2016,6,15,11,15,942.0,107.5,4.9,21.0,1007.5,764.54,588.49
2016,6,15,11,30,944.0,108.0,5.0,21.0,1020.0,805.03,618.27
2016,6,15,11,45,946.5,107.0,5.1,21.0,1025.0,842.0,644.68
2016,6,15,12,0,949.0,106.0,5.2,21.0,1030.0,876.16,669.08
2016,6,15,12,15,948.5,106.0,5.25,21.0,1028.0,905.7,689.94
2016,6,15,12,30,948.0,106.0,5.3,21.0,1026.0,931.98,708.57
2016,6,15,12,45,942.5,108.5,5.35,21.0,1015.0,952.65,723.36
2016,6,15,13,0,937.0,111.0,5.4,21.0,1004.0,969.66,735.72
2016,6,15,13,15,934.0,110.0,5.4,21.0,987.0,981.98,744.61
2016,6,15,13,30,931.0,109.0,5.4,21.0,970.0,990.47,751.0
2016,6,15,13,45,930.0,106.0,5.45,21.0,947.0,995.03,755.17
2016,6,15,14,0,929.0,103.0,5.5,21.0,924.0,995.67,756.79
2016,6,15,14,15,923.0,101.5,5.45,20.5,893.5,989.19,754.42
2016,6,15,14,30,917.0,100.0,5.4,20.0,863.0,978.92,749.56
2016,6,15,14,45,912.0,97.0,5.4,20.0,827.5,964.3,740.64
2016,6,15,15,0,907.0,94.0,5.4,20.0,792.0,946.02,729.26
2016,6,15,15,15,896.5,92.0,5.3,19.5,750.0,920.32,713.45
2016,6,15,15,30,886.0,90.0,5.2,19.0,708.0,891.47,695.39
2016,6,15,15,45,874.5,86.5,5.15,19.0,662.5,857.13,672.26
2016,6,15,16,0,863.0,83.0,5.1,19.0,617.0,820.08,647.06
2016,6,15,16,15,845.0,80.0,5.05,18.5,568.0,775.93,617.64
2016,6,15,16,30,827.0,77.0,5.0,18.0,519.0,730.02,586.44
2016,6,15,16,45,804.5,73.5,4.95,18.0,467.5,684.9,554.21
2016,6,15,17,0,782.0,70.0,4.9,18.0,416.0,632.33,515.19
2016,6,15,17,15,749.5,66.0,4.75,17.5,364.0,572.28,468.71
2016,6,15,17,30,717.0,62.0,4.6,17.0,312.0,512.99,421.36
2016,6,15,17,45,671.0,57.0,4.45,16.5,260.5,446.36,366.47
2016,6,15,18,0,625.0,52.0,4.3,16.0,209.0,382.61,312.02
2016,6,15,18,15,554.0,45.5,3.95,15.5,161.5,311.9,250.08
2016,6,15,18,30,483.0,39.0,3.6,15.0,114.0,245.9,190.86
2016,6,15,18,45,366.5,29.5,3.25,14.5,74.5,169.05,122.42
2016,6,15,19,0,250.0,20.0,2.9,14.0,35.0,100.07,38.93
2016,6,15,19,15,125.0,10.0,2.7,13.5,17.5,34.93,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,74.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,149.0,12.0,0.6,10.0,16.0,10.24,0.0
2016,6,16,5,15,288.0,22.0,0.75,10.5,50.0,18.04,7.59
2016,6,16,5,30,427.0,32.0,0.9,11.0,84.0,26.18,17.26
2016,6,16,5,45,511.0,38.5,1.1,12.0,129.5,31.13,22.14
2016,6,16,6,0,595.0,45.0,1.3,13.0,175.0,39.24,29.58
2016,6,16,6,15,647.0,50.0,1.35,14.0,225.5,43.08,33.04
2016,6,16,6,30,699.0,55.0,1.4,15.0,276.0,46.9,36.31
2016,6,16,6,45,734.0,59.5,1.45,16.0,327.5,50.11,38.92
2016,6,16,7,0,769.0,64.0,1.5,17.0,379.0,53.23,41.37
2016,6,16,7,15,794.5,67.0,1.45,17.5,431.0,55.05,42.72
2016,6,16,7,30,820.0,70.0,1.4,18.0,483.0,64.75,50.87
2016,6,16,7,45,839.0,73.0,1.35,18.5,533.0,67.1,52.58
2016,6,16,8,0,858.0,76.0,1.3,19.0,583.0,69.31,54.18
2016,6,16,8,15,872.5,78.5,1.3,19.5,630.0,112.77,61.83
2016,6,16,8,30,887.0,81.0,1.3,20.0,677.0,171.22,95.33
2016,6,16,8,45,898.0,83.0,1.3,21.0,720.5,229.92,139.53
2016,6,16,9,0,909.0,85.0,1.3,22.0,764.0,289.19,188.51
2016,6,16,9,15,918.0,86.5,1.4,22.5,802.5,347.83,238.73
2016,6,16,9,30,927.0,88.0,1.5,23.0,841.0,406.32,288.42
2016,6,16,9,45,934.5,89.0,1.6,23.5,873.5,463.41,335.93
2016,6,16,10,0,942.0,90.0,1.7,24.0,906.0,519.67,381.38
2016,6,16,10,15,946.5,91.0,1.85,24.0,932.5,573.29,424.52
2016,6,16,10,30,951.0,92.0,2.0,24.0,959.0,625.3,465.37
2016,6,16,10,45,956.0,91.5,2.2,24.5,979.0,674.6,502.61
2016,6,16,11,0,961.0,91.0,2.4,25.0,999.0,721.87,537.5
2016,6,16,11,15,962.5,91.5,2.55,25.0,1011.5,765.27,569.72
2016,6,16,11,30,964.0,92.0,2.7,25.0,1024.0,806.03,598.12
2016,6,16,11,45,965.5,91.5,2.85,25.5,1029.0,843.14,622.41
2016,6,16,12,0,967.0,91.0,3.0,26.0,1034.0,877.31,644.62
2016,6,16,12,15,966.0,91.0,3.15,26.0,1031.0,906.73,664.9
2016,6,16,12,30,965.0,91.0,3.3,26.0,1028.0,932.79,683.02
2016,6,16,12,45,961.5,92.5,3.45,26.5,1017.5,954.5,696.98
2016,6,16,13,0,958.0,94.0,3.6,27.0,1007.0,972.53,708.58
2016,6,16,13,15,954.5,93.0,3.65,27.0,989.5,984.38,716.97
2016,6,16,13,30,951.0,92.0,3.7,27.0,972.0,992.33,722.98
2016,6,16,13,45,946.5,91.0,3.8,27.0,947.5,995.4,726.27
2016,6,16,14,0,942.0,90.0,3.9,27.0,923.0,994.55,727.14
2016,6,16,14,15,935.5,89.0,3.95,26.5,892.0,987.91,725.46
2016,6,16,14,30,929.0,88.0,4.0,26.0,861.0,977.48,721.4
2016,6,16,14,45,921.0,86.5,4.1,26.0,824.5,961.39,712.52
2016,6,16,15,0,913.0,85.0,4.2,26.0,788.0,941.74,701.31
2016,6,16,15,15,902.0,83.0,4.2,25.5,746.0,915.41,686.39
2016,6,16,15,30,891.0,81.0,4.2,25.0,704.0,885.93,669.26
2016,6,16,15,45,877.5,78.5,4.25,25.0,658.0,850.8,647.0
2016,6,16,16,0,864.0,76.0,4.3,25.0,612.0,813.09,622.74
2016,6,16,16,15,846.5,73.5,4.3,24.5,563.0,769.85,595.24
2016,6,16,16,30,829.0,71.0,4.3,24.0,514.0,724.82,565.96
2016,6,16,16,45,805.5,68.0,4.3,23.5,463.0,673.37,531.32
2016,6,16,17,0,782.0,65.0,4.3,23.0,412.0,626.71,499.18
2016,6,16,17,15,750.0,61.5,4.2,22.5,360.0,567.65,454.83
2016,6,16,17,30,718.0,58.0,4.1,22.0,308.0,509.32,409.56
2016,6,16,17,45,672.5,53.5,4.1,21.5,257.5,443.59,356.91
2016,6,16,18,0,627.0,49.0,4.1,21.0,207.0,380.72,304.52
2016,6,16,18,15,558.0,43.0,3.85,20.0,160.0,309.14,243.72
2016,6,16,18,30,489.0,37.0,3.6,19.0,113.0,246.25,188.33
2016,6,16,18,45,374.5,28.0,3.4,18.5,74.0,170.23,121.55
2016,6,16,19,0,260.0,19.0,3.2,18.0,35.0,102.1,40.87
2016,6,16,19,15,130.0,9.5,3.0,17.5,17.5,35.65,0.0
2016,6,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,1.0,13.0,15.0,9.39,0.0
2016,6,17,5,15,274.5,21.0,1.0,13.5,48.0,17.14,6.71
2016,6,17,5,30,408.0,31.0,1.0,14.0,81.0,25.27,16.21
2016,6,17,5,45,490.5,38.0,1.0,15.0,125.5,30.63,21.4
2016,6,17,6,0,573.0,45.0,1.0,16.0,170.0,39.11,29.09
2016,6,17,6,15,624.5,50.0,0.85,16.5,219.0,42.91,32.55
2016,6,17,6,30,676.0,55.0,0.7,17.0,268.0,46.7,35.85
2016,6,17,6,45,713.0,58.5,0.6,18.0,319.0,49.11,37.75
2016,6,17,7,0,750.0,62.0,0.5,19.0,370.0,51.51,39.55
2016,6,17,7,15,776.0,65.5,0.55,20.0,420.5,53.73,41.14
2016,6,17,7,30,802.0,69.0,0.6,21.0,471.0,63.8,49.42
2016,6,17,7,45,822.0,71.5,0.7,22.0,520.5,65.83,50.73
2016,6,17,8,0,842.0,74.0,0.8,23.0,570.0,67.73,51.94
2016,6,17,8,15,856.5,76.0,0.95,23.5,616.5,109.3,58.77
2016,6,17,8,30,871.0,78.0,1.1,24.0,663.0,166.37,90.69
2016,6,17,8,45,883.0,79.5,1.25,24.5,706.0,223.87,133.54
2016,6,17,9,0,895.0,81.0,1.4,25.0,749.0,282.07,181.52
2016,6,17,9,15,904.0,82.5,1.5,25.5,787.0,339.83,230.54
2016,6,17,9,30,913.0,84.0,1.6,26.0,825.0,397.46,279.11
2016,6,17,9,45,916.0,88.0,1.75,26.5,856.5,454.13,326.05
2016,6,17,10,0,919.0,92.0,1.9,27.0,888.0,509.57,370.66
2016,6,17,10,15,924.0,93.0,2.0,27.5,914.5,562.29,411.76
2016,6,17,10,30,929.0,94.0,2.1,28.0,941.0,613.5,450.46
2016,6,17,10,45,931.5,95.5,2.25,28.5,960.0,661.84,486.23
2016,6,17,11,0,934.0,97.0,2.4,29.0,979.0,708.04,519.58
2016,6,17,11,15,936.0,97.5,2.5,29.0,991.5,750.76,550.59
2016,6,17,11,30,938.0,98.0,2.6,29.0,1004.0,790.95,578.18
2016,6,17,11,45,937.5,99.0,2.75,29.0,1008.5,826.95,602.61
2016,6,17,12,0,937.0,100.0,2.9,29.0,1013.0,860.02,625.09
2016,6,17,12,15,936.5,100.0,3.05,29.0,1010.5,889.18,645.01
2016,6,17,12,30,936.0,100.0,3.2,29.0,1008.0,915.13,662.88
2016,6,17,12,45,917.0,111.0,3.35,29.5,993.5,931.16,673.0
2016,6,17,13,0,898.0,122.0,3.5,30.0,979.0,943.25,680.66
2016,6,17,13,15,894.0,121.5,3.6,29.5,961.5,954.87,690.57
2016,6,17,13,30,890.0,121.0,3.7,29.0,944.0,962.8,698.21
2016,6,17,13,45,886.5,118.5,3.85,29.0,920.5,965.58,701.55
2016,6,17,14,0,883.0,116.0,4.0,29.0,897.0,964.59,702.54
2016,6,17,14,15,875.5,114.5,4.1,28.5,866.5,957.09,700.47
2016,6,17,14,30,868.0,113.0,4.2,28.0,836.0,945.98,696.11
2016,6,17,14,45,860.5,109.5,4.3,28.0,800.0,929.3,686.7
2016,6,17,15,0,853.0,106.0,4.4,28.0,764.0,909.19,675.02
2016,6,17,15,15,841.0,103.5,4.4,27.5,723.0,882.79,659.93
2016,6,17,15,30,829.0,101.0,4.4,27.0,682.0,853.48,642.75
2016,6,17,15,45,815.5,97.5,4.45,27.0,637.0,827.61,626.81
2016,6,17,16,0,802.0,94.0,4.5,27.0,592.0,790.28,602.67
2016,6,17,16,15,782.5,91.0,4.45,26.5,544.0,746.53,574.55
2016,6,17,16,30,763.0,88.0,4.4,26.0,496.0,701.23,544.85
2016,6,17,16,45,739.0,83.5,4.35,25.5,446.5,649.72,509.99
2016,6,17,17,0,715.0,79.0,4.3,25.0,397.0,597.64,472.88
2016,6,17,17,15,681.0,74.5,4.2,24.0,346.5,541.0,431.36
2016,6,17,17,30,647.0,70.0,4.1,23.0,296.0,483.48,387.63
2016,6,17,17,45,601.0,63.5,4.0,22.5,247.0,418.57,335.7
2016,6,17,18,0,555.0,57.0,3.9,22.0,198.0,356.81,284.48
2016,6,17,18,15,484.0,49.5,3.75,21.0,152.5,286.51,225.33
2016,6,17,18,30,413.0,42.0,3.6,20.0,107.0,222.98,170.26
2016,6,17,18,45,305.5,31.5,3.5,19.5,70.0,151.73,108.3
2016,6,17,19,0,198.0,21.0,3.4,19.0,33.0,87.75,36.1
2016,6,17,19,15,99.0,10.5,3.25,18.5,16.5,30.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,6.0,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,130.0,12.0,1.9,12.0,15.0,10.24,0.0
2016,6,18,5,15,264.0,22.0,2.0,12.5,47.5,18.01,7.26
2016,6,18,5,30,398.0,32.0,2.1,13.0,80.0,26.1,16.96
2016,6,18,5,45,480.0,39.5,2.25,13.5,124.5,31.81,22.55
2016,6,18,6,0,562.0,47.0,2.4,14.0,169.0,37.48,27.86
2016,6,18,6,15,615.0,52.5,2.45,15.0,218.0,44.95,34.54
2016,6,18,6,30,668.0,58.0,2.5,16.0,267.0,49.07,38.06
2016,6,18,6,45,704.0,62.0,2.6,17.0,318.0,51.76,40.2
2016,6,18,7,0,740.0,66.0,2.7,18.0,369.0,54.41,42.22
2016,6,18,7,15,767.0,69.5,2.65,18.5,420.0,56.52,43.81
2016,6,18,7,30,794.0,73.0,2.6,19.0,471.0,58.55,45.31
2016,6,18,7,45,814.0,76.0,2.6,20.0,521.0,68.7,53.64
2016,6,18,8,0,834.0,79.0,2.6,21.0,571.0,70.85,55.06
2016,6,18,8,15,849.0,81.5,2.55,21.5,617.5,111.71,61.82
2016,6,18,8,30,864.0,84.0,2.5,22.0,664.0,168.81,94.05
2016,6,18,8,45,876.0,86.0,2.45,23.0,707.0,226.34,137.11
2016,6,18,9,0,888.0,88.0,2.4,24.0,750.0,284.58,185.18
2016,6,18,9,15,897.5,90.0,2.3,24.5,788.5,342.55,234.64
2016,6,18,9,30,907.0,92.0,2.2,25.0,827.0,400.46,283.57
2016,6,18,9,45,909.0,96.5,2.1,25.5,858.5,456.83,330.12
2016,6,18,10,0,911.0,101.0,2.0,26.0,890.0,511.88,373.97
2016,6,18,10,15,916.5,102.0,1.9,26.5,917.0,564.57,414.39
2016,6,18,10,30,922.0,103.0,1.8,27.0,944.0,615.82,452.16
2016,6,18,10,45,926.0,104.0,1.7,27.5,964.0,664.48,486.64
2016,6,18,11,0,930.0,105.0,1.6,28.0,984.0,711.15,518.41
2016,6,18,11,15,932.5,105.5,1.55,28.5,996.5,754.18,547.0
2016,6,18,11,30,935.0,106.0,1.5,29.0,1009.0,794.74,572.18
2016,6,18,11,45,936.5,105.5,1.45,29.5,1014.5,831.09,593.41
2016,6,18,12,0,938.0,105.0,1.4,30.0,1020.0,864.62,612.53
2016,6,18,12,15,937.5,105.0,1.45,30.0,1017.5,893.94,631.27
2016,6,18,12,30,937.0,105.0,1.5,30.0,1015.0,920.05,648.04
2016,6,18,12,45,938.5,102.5,1.6,30.0,1006.0,942.32,663.11
2016,6,18,13,0,940.0,100.0,1.7,30.0,997.0,961.03,676.08
2016,6,18,13,15,937.0,99.0,1.8,30.0,980.0,973.32,685.17
2016,6,18,13,30,934.0,98.0,1.9,30.0,963.0,981.78,692.05
2016,6,18,13,45,930.0,97.0,2.05,30.5,939.5,985.44,695.24
2016,6,18,14,0,926.0,96.0,2.2,31.0,916.0,985.24,696.09
2016,6,18,14,15,920.0,94.5,2.25,30.5,885.5,978.81,694.88
2016,6,18,14,30,914.0,93.0,2.3,30.0,855.0,968.6,691.42
2016,6,18,14,45,905.5,92.0,2.35,30.0,819.0,952.91,683.17
2016,6,18,15,0,897.0,91.0,2.4,30.0,783.0,933.74,672.76
2016,6,18,15,15,887.0,89.0,2.4,29.5,742.0,908.78,659.51
2016,6,18,15,30,877.0,87.0,2.4,29.0,701.0,880.68,644.15
2016,6,18,15,45,862.5,85.0,2.4,29.0,655.5,845.78,622.89
2016,6,18,16,0,848.0,83.0,2.4,29.0,610.0,808.4,599.82
2016,6,18,16,15,830.5,80.0,2.4,28.5,561.5,765.24,573.69
2016,6,18,16,30,813.0,77.0,2.4,28.0,513.0,726.95,550.47
2016,6,18,16,45,789.5,74.0,2.4,28.0,462.5,675.72,516.51
2016,6,18,17,0,766.0,71.0,2.4,28.0,412.0,623.76,480.87
2016,6,18,17,15,734.0,67.0,2.35,27.0,360.5,564.78,439.47
2016,6,18,17,30,702.0,63.0,2.3,26.0,309.0,506.54,396.89
2016,6,18,17,45,657.0,58.0,2.3,25.5,258.5,441.17,346.42
2016,6,18,18,0,612.0,53.0,2.3,25.0,208.0,380.66,297.58
2016,6,18,18,15,542.5,46.0,2.15,24.0,161.0,308.61,238.3
2016,6,18,18,30,473.0,39.0,2.0,23.0,114.0,243.14,182.52
2016,6,18,18,45,361.5,29.5,1.95,22.5,75.0,168.24,118.4
2016,6,18,19,0,250.0,20.0,1.9,22.0,36.0,101.19,42.74
2016,6,18,19,15,125.0,10.0,1.85,21.5,18.0,35.21,0.0
2016,6,18,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,6.0,1.0,16.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,12.0,1.0,17.0,15.0,10.24,0.0
2016,6,19,5,15,276.0,22.0,1.15,17.5,49.0,18.05,6.95
2016,6,19,5,30,415.0,32.0,1.3,18.0,83.0,26.17,16.62
2016,6,19,5,45,499.5,39.5,1.5,18.5,128.5,31.92,22.14
2016,6,19,6,0,584.0,47.0,1.7,19.0,174.0,37.63,27.39
2016,6,19,6,15,637.5,52.5,1.75,19.5,224.0,45.14,34.05
2016,6,19,6,30,691.0,58.0,1.8,20.0,274.0,49.29,37.62
2016,6,19,6,45,729.5,61.5,1.85,21.0,326.5,51.65,39.43
2016,6,19,7,0,768.0,65.0,1.9,22.0,379.0,54.0,41.16
2016,6,19,7,15,794.5,68.5,1.85,22.5,431.0,56.17,42.78
2016,6,19,7,30,821.0,72.0,1.8,23.0,483.0,66.12,50.99
2016,6,19,7,45,843.0,74.0,1.8,24.0,534.0,67.83,52.01
2016,6,19,8,0,865.0,76.0,1.8,25.0,585.0,69.44,52.95
2016,6,19,8,15,880.0,78.5,1.6,25.5,633.0,110.84,59.54
2016,6,19,8,30,895.0,81.0,1.4,26.0,681.0,169.77,91.86
2016,6,19,8,45,908.0,82.0,1.25,27.0,725.0,228.6,134.67
2016,6,19,9,0,921.0,83.0,1.1,28.0,769.0,288.22,182.39
2016,6,19,9,15,930.0,84.5,0.9,28.5,808.0,347.54,231.13
2016,6,19,9,30,939.0,86.0,0.7,29.0,847.0,406.72,278.68
2016,6,19,9,45,947.5,86.0,0.5,30.0,880.5,464.14,322.31
2016,6,19,10,0,956.0,86.0,0.3,31.0,914.0,520.81,362.84
2016,6,19,10,15,961.0,87.0,0.35,31.5,941.0,575.44,402.87
2016,6,19,10,30,966.0,88.0,0.4,32.0,968.0,628.5,440.41
2016,6,19,10,45,969.5,89.0,0.45,32.5,988.0,678.82,474.9
2016,6,19,11,0,973.0,90.0,0.5,33.0,1008.0,727.0,506.94
2016,6,19,11,15,974.5,90.0,0.65,33.5,1021.0,770.59,536.69
2016,6,19,11,30,976.0,90.0,0.8,34.0,1034.0,811.49,562.78
2016,6,19,11,45,975.5,91.5,0.95,34.5,1038.5,849.27,586.43
2016,6,19,12,0,975.0,93.0,1.1,35.0,1043.0,884.01,608.09
2016,6,19,12,15,974.0,93.0,1.25,35.0,1040.5,913.84,627.96
2016,6,19,12,30,973.0,93.0,1.4,35.0,1038.0,940.29,645.83
2016,6,19,12,45,961.5,99.0,1.6,35.5,1025.5,959.36,658.57
2016,6,19,13,0,950.0,105.0,1.8,36.0,1013.0,974.56,668.97
2016,6,19,13,15,946.0,104.5,1.9,36.0,995.0,986.71,677.77
2016,6,19,13,30,942.0,104.0,2.0,36.0,977.0,994.98,684.34
2016,6,19,13,45,938.0,102.0,2.15,36.0,952.0,997.88,688.33
2016,6,19,14,0,934.0,100.0,2.3,36.0,927.0,996.85,690.0
2016,6,19,14,15,927.0,98.5,2.4,35.5,895.5,989.58,688.85
2016,6,19,14,30,920.0,97.0,2.5,35.0,864.0,978.52,685.44
2016,6,19,14,45,911.0,95.0,2.65,35.0,827.0,961.36,677.27
2016,6,19,15,0,902.0,93.0,2.8,35.0,790.0,940.67,666.82
2016,6,19,15,15,890.5,91.0,2.9,34.5,747.5,914.35,653.64
2016,6,19,15,30,879.0,89.0,3.0,34.0,705.0,884.92,638.29
2016,6,19,15,45,863.5,86.5,3.1,34.0,658.5,848.62,616.88
2016,6,19,16,0,848.0,84.0,3.2,34.0,612.0,809.86,593.57
2016,6,19,16,15,829.0,81.5,3.25,33.5,563.0,766.13,567.43
2016,6,19,16,30,810.0,79.0,3.3,33.0,514.0,727.44,544.24
2016,6,19,16,45,785.0,75.5,3.4,32.5,462.5,674.66,510.74
2016,6,19,17,0,760.0,72.0,3.5,32.0,411.0,621.27,475.36
2016,6,19,17,15,727.0,68.0,3.5,31.0,359.5,561.92,433.87
2016,6,19,17,30,694.0,64.0,3.5,30.0,308.0,503.4,391.28
2016,6,19,17,45,647.0,59.0,3.5,29.5,257.5,437.3,340.35
2016,6,19,18,0,600.0,54.0,3.5,29.0,207.0,376.37,291.39
2016,6,19,18,15,531.0,47.0,3.35,27.5,160.0,305.13,233.65
2016,6,19,18,30,462.0,40.0,3.2,26.0,113.0,240.4,179.22
2016,6,19,18,45,350.0,30.5,3.05,25.0,74.5,165.85,116.08
2016,6,19,19,0,238.0,21.0,2.9,24.0,36.0,99.3,42.79
2016,6,19,19,15,119.0,10.5,2.85,23.5,18.0,34.44,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,5.5,1.55,16.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,11.0,1.7,17.0,15.0,9.39,0.0
2016,6,20,5,15,263.5,21.5,1.8,17.5,47.5,17.59,6.5
2016,6,20,5,30,397.0,32.0,1.9,18.0,80.0,26.12,16.55
2016,6,20,5,45,481.0,39.5,2.05,19.0,124.5,31.84,22.0
2016,6,20,6,0,565.0,47.0,2.2,20.0,169.0,37.52,27.16
2016,6,20,6,15,618.0,52.5,2.25,20.5,218.5,45.0,33.77
2016,6,20,6,30,671.0,58.0,2.3,21.0,268.0,49.12,37.3
2016,6,20,6,45,708.5,62.0,2.4,22.0,319.5,51.83,39.42
2016,6,20,7,0,746.0,66.0,2.5,23.0,371.0,54.51,41.42
2016,6,20,7,15,772.5,69.5,2.6,24.0,422.0,56.61,42.88
2016,6,20,7,30,799.0,73.0,2.7,25.0,473.0,58.65,44.25
2016,6,20,7,45,819.5,76.0,2.8,26.0,523.0,68.79,52.39
2016,6,20,8,0,840.0,79.0,2.9,27.0,573.0,70.96,53.78
2016,6,20,8,15,855.5,81.5,2.9,28.0,620.0,110.54,59.71
2016,6,20,8,30,871.0,84.0,2.9,29.0,667.0,168.09,90.78
2016,6,20,8,45,884.0,85.5,2.95,30.0,710.5,225.87,132.71
2016,6,20,9,0,897.0,87.0,3.0,31.0,754.0,284.47,179.85
2016,6,20,9,15,906.0,88.5,3.0,31.5,793.0,342.46,228.35
2016,6,20,9,30,915.0,90.0,3.0,32.0,832.0,400.32,276.45
2016,6,20,9,45,906.5,101.5,3.0,33.0,861.5,458.01,322.78
2016,6,20,10,0,898.0,113.0,3.0,34.0,891.0,513.27,365.52
2016,6,20,10,15,904.5,114.0,3.0,34.5,918.0,565.98,405.57
2016,6,20,10,30,911.0,115.0,3.0,35.0,945.0,617.39,443.35
2016,6,20,10,45,916.0,116.0,3.0,35.5,965.5,666.34,478.22
2016,6,20,11,0,921.0,117.0,3.0,36.0,986.0,713.42,510.76
2016,6,20,11,15,924.0,117.5,3.05,36.0,999.5,756.63,541.17
2016,6,20,11,30,927.0,118.0,3.1,36.0,1013.0,797.46,568.89
2016,6,20,11,45,929.5,117.5,3.15,36.5,1019.0,834.56,591.64
2016,6,20,12,0,932.0,117.0,3.2,37.0,1025.0,868.96,612.46
2016,6,20,12,15,932.5,117.0,3.3,37.0,1023.5,899.25,632.15
2016,6,20,12,30,933.0,117.0,3.4,37.0,1022.0,926.43,649.89
2016,6,20,12,45,936.5,113.0,3.5,37.5,1014.0,949.43,663.67
2016,6,20,13,0,940.0,109.0,3.6,38.0,1006.0,968.9,675.26
2016,6,20,13,15,937.0,108.5,3.7,37.5,989.5,981.96,685.77
2016,6,20,13,30,934.0,108.0,3.8,37.0,973.0,991.21,694.08
2016,6,20,13,45,929.0,107.5,3.9,37.0,949.0,994.72,697.49
2016,6,20,14,0,924.0,107.0,4.0,37.0,925.0,994.38,698.62
2016,6,20,14,15,917.5,105.5,4.05,36.5,894.5,987.79,697.09
2016,6,20,14,30,911.0,104.0,4.1,36.0,864.0,977.42,693.29
2016,6,20,14,45,902.5,102.5,4.2,36.0,828.0,961.51,684.85
2016,6,20,15,0,894.0,101.0,4.3,36.0,792.0,942.09,674.2
2016,6,20,15,15,883.0,98.5,4.3,35.5,750.0,915.97,660.07
2016,6,20,15,30,872.0,96.0,4.3,35.0,708.0,886.75,643.83
2016,6,20,15,45,856.5,94.0,4.35,35.0,662.0,851.29,622.21
2016,6,20,16,0,841.0,92.0,4.4,35.0,616.0,813.42,598.77
2016,6,20,16,15,822.0,89.0,4.35,34.5,566.5,776.89,576.84
2016,6,20,16,30,803.0,86.0,4.3,34.0,517.0,730.71,547.83
2016,6,20,16,45,775.5,83.0,4.25,33.5,465.5,676.92,512.89
2016,6,20,17,0,748.0,80.0,4.2,33.0,414.0,622.71,475.99
2016,6,20,17,15,714.0,75.0,4.05,32.0,362.0,562.0,433.16
2016,6,20,17,30,680.0,70.0,3.9,31.0,310.0,504.47,391.02
2016,6,20,17,45,629.5,64.5,3.8,30.5,259.0,436.62,338.76
2016,6,20,18,0,579.0,59.0,3.7,30.0,208.0,372.26,287.32
2016,6,20,18,15,508.0,51.5,3.35,28.5,160.5,300.51,229.35
2016,6,20,18,30,437.0,44.0,3.0,27.0,113.0,235.42,174.96
2016,6,20,18,45,326.0,33.0,2.7,26.0,74.5,160.84,112.34
2016,6,20,19,0,215.0,22.0,2.4,25.0,36.0,94.34,41.34
2016,6,20,19,15,107.5,11.0,2.4,24.5,18.0,32.49,0.0
2016,6,20,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,70.5,5.5,0.8,17.5,7.0,0.0,0.0
2016,6,21,5,0,141.0,11.0,0.8,18.0,14.0,9.39,0.0
2016,6,21,5,15,276.5,21.5,0.95,19.0,47.5,17.64,6.33
2016,6,21,5,30,412.0,32.0,1.1,20.0,81.0,26.19,16.44
2016,6,21,5,45,495.5,39.0,1.3,21.0,126.0,31.52,21.53
2016,6,21,6,0,579.0,46.0,1.5,22.0,171.0,40.07,29.12
2016,6,21,6,15,632.5,51.5,1.55,23.0,221.0,44.29,32.79
2016,6,21,6,30,686.0,57.0,1.6,24.0,271.0,48.46,36.25
2016,6,21,6,45,723.5,61.0,1.7,25.0,323.5,51.22,38.39
2016,6,21,7,0,761.0,65.0,1.8,26.0,376.0,53.94,40.41
2016,6,21,7,15,788.5,68.5,1.9,27.0,428.0,56.11,41.91
2016,6,21,7,30,816.0,72.0,2.0,28.0,480.0,58.21,43.31
2016,6,21,7,45,836.0,75.0,2.15,29.0,530.5,68.39,51.39
2016,6,21,8,0,856.0,78.0,2.3,30.0,581.0,70.59,52.78
2016,6,21,8,15,871.5,80.5,2.35,31.0,629.0,110.05,58.45
2016,6,21,8,30,887.0,83.0,2.4,32.0,677.0,168.56,89.37
2016,6,21,8,45,898.5,85.0,2.5,33.0,720.5,227.37,131.43
2016,6,21,9,0,910.0,87.0,2.6,34.0,764.0,286.83,178.59
2016,6,21,9,15,919.0,89.0,2.6,34.5,803.0,345.95,227.24
2016,6,21,9,30,928.0,91.0,2.6,35.0,842.0,404.95,275.46
2016,6,21,9,45,933.0,93.0,2.65,36.0,874.5,461.92,320.55
2016,6,21,10,0,938.0,95.0,2.7,37.0,907.0,517.83,363.27
2016,6,21,10,15,942.5,96.0,2.75,37.0,933.5,571.42,404.43
2016,6,21,10,30,947.0,97.0,2.8,37.0,960.0,623.42,443.29
2016,6,21,10,45,947.5,99.5,2.85,37.5,979.0,672.34,477.97
2016,6,21,11,0,948.0,102.0,2.9,38.0,998.0,718.92,510.04
2016,6,21,11,15,949.5,102.5,2.95,38.0,1010.0,762.09,540.14
2016,6,21,11,30,951.0,103.0,3.0,38.0,1022.0,802.66,566.99
2016,6,21,11,45,949.5,104.5,3.1,38.5,1026.0,839.0,589.26
2016,6,21,12,0,948.0,106.0,3.2,39.0,1030.0,872.33,609.47
2016,6,21,12,15,947.0,106.0,3.3,39.0,1027.5,901.68,628.39
2016,6,21,12,30,946.0,106.0,3.4,39.0,1025.0,927.78,645.3
2016,6,21,12,45,939.5,109.0,3.5,39.5,1014.0,948.26,657.37
2016,6,21,13,0,933.0,112.0,3.6,40.0,1003.0,965.08,667.22
2016,6,21,13,15,929.5,111.0,3.65,39.5,985.5,977.21,676.79
