Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,926.0,110.0,3.7,39.0,968.0,985.53,684.16
2016,6,21,13,45,921.0,109.5,3.8,39.0,944.0,989.09,687.58
2016,6,21,14,0,916.0,109.0,3.9,39.0,920.0,988.81,688.74
2016,6,21,14,15,909.5,107.5,4.0,38.5,889.5,982.31,687.58
2016,6,21,14,30,903.0,106.0,4.1,38.0,859.0,972.07,684.16
2016,6,21,14,45,893.5,104.5,4.2,38.0,822.5,955.38,675.27
2016,6,21,15,0,884.0,103.0,4.3,38.0,786.0,935.23,664.21
2016,6,21,15,15,873.0,100.5,4.4,37.5,745.0,909.36,650.79
2016,6,21,15,30,862.0,98.0,4.5,37.0,704.0,880.41,635.23
2016,6,21,15,45,847.5,95.5,4.6,36.5,658.0,845.57,615.55
2016,6,21,16,0,833.0,93.0,4.7,36.0,612.0,816.27,599.33
2016,6,21,16,15,814.0,90.0,4.75,35.5,563.0,772.08,572.47
2016,6,21,16,30,795.0,87.0,4.8,35.0,514.0,726.2,544.07
2016,6,21,16,45,771.5,82.5,4.85,34.5,463.5,673.93,510.47
2016,6,21,17,0,748.0,78.0,4.9,34.0,413.0,620.95,474.73
2016,6,21,17,15,714.5,73.5,4.8,33.0,361.5,561.16,432.47
2016,6,21,17,30,681.0,69.0,4.7,32.0,310.0,504.38,390.81
2016,6,21,17,45,636.5,63.0,4.6,31.0,259.5,439.18,341.11
2016,6,21,18,0,592.0,57.0,4.5,30.0,209.0,376.89,291.65
2016,6,21,18,15,522.5,49.5,4.2,28.5,162.0,305.13,233.45
2016,6,21,18,30,453.0,42.0,3.9,27.0,115.0,239.91,178.7
2016,6,21,18,45,346.0,32.0,3.6,26.0,76.0,166.75,116.75
2016,6,21,19,0,239.0,22.0,3.3,25.0,37.0,101.25,45.47
2016,6,21,19,15,119.5,11.0,3.15,24.0,18.5,35.17,0.0
2016,6,21,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,81.5,5.5,2.1,14.5,7.5,0.0,0.0
2016,6,22,5,0,163.0,11.0,2.3,15.0,15.0,9.39,0.0
2016,6,22,5,15,309.5,21.0,2.4,15.5,50.0,17.28,6.06
2016,6,22,5,30,456.0,31.0,2.5,16.0,85.0,27.79,18.08
2016,6,22,5,45,542.5,37.5,2.65,17.0,132.0,33.21,23.37
2016,6,22,6,0,629.0,44.0,2.8,18.0,179.0,38.65,28.38
2016,6,22,6,15,681.0,48.5,2.85,18.5,230.5,42.15,31.55
2016,6,22,6,30,733.0,53.0,2.9,19.0,282.0,45.66,34.58
2016,6,22,6,45,770.0,56.5,3.0,20.0,335.0,48.21,36.6
2016,6,22,7,0,807.0,60.0,3.1,21.0,388.0,50.74,38.52
2016,6,22,7,15,832.5,63.0,3.15,22.0,441.0,59.86,46.04
2016,6,22,7,30,858.0,66.0,3.2,23.0,494.0,62.55,47.96
2016,6,22,7,45,877.0,68.5,3.3,24.0,545.5,64.68,49.38
2016,6,22,8,0,896.0,71.0,3.4,25.0,597.0,66.69,50.68
2016,6,22,8,15,910.5,73.0,3.45,26.0,645.0,106.56,56.32
2016,6,22,8,30,925.0,75.0,3.5,27.0,693.0,166.84,88.63
2016,6,22,8,45,935.5,77.0,3.55,28.0,737.5,227.64,133.13
2016,6,22,9,0,946.0,79.0,3.6,29.0,782.0,288.96,183.07
2016,6,22,9,15,954.0,80.5,3.65,29.5,821.0,349.44,234.33
2016,6,22,9,30,962.0,82.0,3.7,30.0,860.0,409.63,285.12
2016,6,22,9,45,966.0,84.5,3.75,31.0,893.0,468.4,333.1
2016,6,22,10,0,970.0,87.0,3.8,32.0,926.0,525.97,378.5
2016,6,22,10,15,974.5,88.0,3.85,32.5,953.0,581.18,421.37
2016,6,22,10,30,979.0,89.0,3.9,33.0,980.0,634.73,461.63
2016,6,22,10,45,981.5,90.0,3.95,33.5,1000.0,685.18,498.46
2016,6,22,11,0,984.0,91.0,4.0,34.0,1020.0,733.37,532.64
2016,6,22,11,15,986.0,91.5,4.05,34.0,1033.0,778.33,564.87
2016,6,22,11,30,988.0,92.0,4.1,34.0,1046.0,820.63,593.28
2016,6,22,11,45,988.5,92.5,4.15,34.5,1051.5,858.95,617.17
2016,6,22,12,0,989.0,93.0,4.2,35.0,1057.0,894.22,638.88
2016,6,22,12,15,988.5,93.0,4.25,35.0,1054.5,925.04,658.92
2016,6,22,12,30,988.0,93.0,4.3,35.0,1052.0,952.46,676.77
2016,6,22,12,45,981.5,96.0,4.4,35.5,1041.0,973.74,689.56
2016,6,22,13,0,975.0,99.0,4.5,36.0,1030.0,991.2,699.97
2016,6,22,13,15,972.0,98.0,4.5,35.5,1013.0,1004.21,710.04
2016,6,22,13,30,969.0,97.0,4.5,35.0,996.0,1013.26,717.75
2016,6,22,13,45,963.5,97.0,4.55,35.0,971.0,1016.95,720.99
2016,6,22,14,0,958.0,97.0,4.6,35.0,946.0,1016.68,721.86
2016,6,22,14,15,952.0,95.5,4.6,34.5,915.0,1010.45,720.28
2016,6,22,14,30,946.0,94.0,4.6,34.0,884.0,1000.31,716.33
2016,6,22,14,45,937.5,92.5,4.6,34.0,847.0,984.03,707.04
2016,6,22,15,0,929.0,91.0,4.6,34.0,810.0,964.12,695.49
2016,6,22,15,15,918.5,89.0,4.55,33.5,768.0,938.35,681.31
2016,6,22,15,30,908.0,87.0,4.5,33.0,726.0,909.35,664.94
2016,6,22,15,45,894.0,85.0,4.5,32.5,679.5,874.29,644.61
2016,6,22,16,0,880.0,83.0,4.5,32.0,633.0,836.59,622.25
2016,6,22,16,15,862.5,80.5,4.45,31.5,583.0,793.15,595.4
2016,6,22,16,30,845.0,78.0,4.4,31.0,533.0,747.83,566.8
2016,6,22,16,45,821.5,74.5,4.35,30.5,481.0,701.55,536.98
2016,6,22,17,0,798.0,71.0,4.3,30.0,429.0,647.76,500.72
2016,6,22,17,15,766.0,67.0,4.2,29.0,376.0,587.42,457.92
2016,6,22,17,30,734.0,63.0,4.1,28.0,323.0,527.72,413.91
2016,6,22,17,45,688.5,58.0,4.0,27.0,271.0,460.48,362.24
2016,6,22,18,0,643.0,53.0,3.9,26.0,219.0,396.0,310.52
2016,6,22,18,15,574.5,46.5,3.75,24.5,170.0,325.2,252.29
2016,6,22,18,30,506.0,40.0,3.6,23.0,121.0,258.72,195.57
2016,6,22,18,45,394.0,30.5,3.45,22.0,80.5,181.43,129.11
2016,6,22,19,0,282.0,21.0,3.3,21.0,40.0,112.45,52.47
2016,6,22,19,15,141.0,10.5,3.25,20.5,20.0,39.5,0.0
2016,6,22,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,2.3,13.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,2.5,14.0,15.0,9.39,0.0
2016,6,23,5,15,300.5,21.0,2.55,14.5,49.0,17.28,5.91
2016,6,23,5,30,445.0,31.0,2.6,15.0,83.0,25.48,16.18
2016,6,23,5,45,530.0,37.5,2.65,15.5,129.0,33.16,23.49
2016,6,23,6,0,615.0,44.0,2.7,16.0,175.0,38.58,28.56
2016,6,23,6,15,667.0,49.0,2.8,17.0,226.0,42.47,32.04
2016,6,23,6,30,719.0,54.0,2.9,18.0,277.0,46.35,35.34
2016,6,23,6,45,755.5,57.5,3.05,19.5,329.5,48.85,37.24
2016,6,23,7,0,792.0,61.0,3.2,21.0,382.0,51.32,39.03
2016,6,23,7,15,817.0,64.0,3.3,21.5,434.5,60.35,46.57
2016,6,23,7,30,842.0,67.0,3.4,22.0,487.0,63.0,48.55
2016,6,23,7,45,861.0,69.5,3.5,23.0,537.5,65.1,49.95
2016,6,23,8,0,880.0,72.0,3.6,24.0,588.0,67.08,51.23
2016,6,23,8,15,894.5,74.0,3.7,25.0,636.0,105.5,56.47
2016,6,23,8,30,909.0,76.0,3.8,26.0,684.0,164.82,88.18
2016,6,23,8,45,919.5,78.5,3.9,27.0,727.5,225.03,132.39
2016,6,23,9,0,930.0,81.0,4.0,28.0,771.0,285.79,182.08
2016,6,23,9,15,938.5,82.5,4.05,28.5,810.5,345.53,232.98
2016,6,23,9,30,947.0,84.0,4.1,29.0,850.0,405.06,283.51
2016,6,23,9,45,950.5,87.0,4.2,30.0,883.0,463.21,331.4
2016,6,23,10,0,954.0,90.0,4.3,31.0,916.0,520.14,376.74
2016,6,23,10,15,959.5,91.0,4.35,31.5,943.0,575.09,419.77
2016,6,23,10,30,965.0,92.0,4.4,32.0,970.0,628.54,460.32
2016,6,23,10,45,967.5,93.5,4.5,33.0,990.5,678.79,496.47
2016,6,23,11,0,970.0,95.0,4.6,34.0,1011.0,726.83,529.89
2016,6,23,11,15,972.5,95.5,4.65,34.0,1024.0,771.64,562.24
2016,6,23,11,30,975.0,96.0,4.7,34.0,1037.0,813.88,590.98
2016,6,23,11,45,975.5,96.5,4.8,34.5,1042.5,851.82,615.19
2016,6,23,12,0,976.0,97.0,4.9,35.0,1048.0,886.78,637.28
2016,6,23,12,15,975.5,97.0,4.95,35.0,1046.0,917.32,657.46
2016,6,23,12,30,975.0,97.0,5.0,35.0,1044.0,944.53,675.48
2016,6,23,12,45,970.5,98.5,5.1,35.0,1033.5,966.05,690.2
2016,6,23,13,0,966.0,100.0,5.2,35.0,1023.0,983.82,702.61
2016,6,23,13,15,963.0,99.5,5.25,35.0,1005.5,997.25,711.99
2016,6,23,13,30,960.0,99.0,5.3,35.0,988.0,1006.78,718.99
2016,6,23,13,45,955.5,97.5,5.4,35.0,963.5,1009.95,722.37
2016,6,23,14,0,951.0,96.0,5.5,35.0,939.0,1009.13,723.31
2016,6,23,14,15,944.0,95.0,5.55,34.5,908.0,1002.52,721.8
2016,6,23,14,30,937.0,94.0,5.6,34.0,877.0,992.05,717.87
2016,6,23,14,45,929.0,92.0,5.65,34.0,840.0,975.83,708.73
2016,6,23,15,0,921.0,90.0,5.7,34.0,803.0,955.98,697.25
2016,6,23,15,15,910.0,88.0,5.7,33.0,760.5,929.93,684.21
2016,6,23,15,30,899.0,86.0,5.7,32.0,718.0,900.68,668.85
2016,6,23,15,45,885.5,83.5,5.7,31.5,671.5,865.73,648.0
2016,6,23,16,0,872.0,81.0,5.7,31.0,625.0,828.13,625.07
2016,6,23,16,15,854.0,78.0,5.6,30.5,575.5,783.97,596.74
2016,6,23,16,30,836.0,75.0,5.5,30.0,526.0,737.98,566.71
2016,6,23,16,45,815.0,71.0,5.45,29.5,474.5,693.19,537.23
2016,6,23,17,0,794.0,67.0,5.4,29.0,423.0,640.83,501.37
2016,6,23,17,15,763.0,63.5,5.25,28.0,371.0,581.95,458.65
2016,6,23,17,30,732.0,60.0,5.1,27.0,319.0,523.63,414.77
2016,6,23,17,45,692.5,54.5,4.95,26.0,268.0,459.26,364.46
2016,6,23,18,0,653.0,49.0,4.8,25.0,217.0,397.12,313.82
2016,6,23,18,15,586.5,43.0,4.5,24.0,169.0,325.04,253.3
2016,6,23,18,30,520.0,37.0,4.2,23.0,121.0,258.9,195.93
2016,6,23,18,45,414.5,28.5,3.95,22.0,80.5,186.34,132.74
2016,6,23,19,0,309.0,20.0,3.7,21.0,40.0,119.2,56.42
2016,6,23,19,15,154.5,10.0,3.6,20.5,20.0,42.13,0.0
2016,6,23,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.4,14.0,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.6,14.0,14.0,9.39,0.0
2016,6,24,5,15,286.0,20.5,2.75,14.5,47.5,16.83,5.39
2016,6,24,5,30,432.0,30.0,2.9,15.0,81.0,24.6,15.4
2016,6,24,5,45,517.5,37.0,3.05,16.0,126.5,32.67,22.99
2016,6,24,6,0,603.0,44.0,3.2,17.0,172.0,38.52,28.37
2016,6,24,6,15,657.0,49.0,3.25,17.5,223.0,42.41,31.91
2016,6,24,6,30,711.0,54.0,3.3,18.0,274.0,46.29,35.29
2016,6,24,6,45,747.5,58.0,3.35,19.0,327.0,49.16,37.59
2016,6,24,7,0,784.0,62.0,3.4,20.0,380.0,51.99,39.78
2016,6,24,7,15,811.5,65.5,3.45,20.5,433.0,54.27,41.52
2016,6,24,7,30,839.0,69.0,3.5,21.0,486.0,64.33,49.9
2016,6,24,7,45,858.0,72.0,3.55,22.0,537.5,66.73,51.55
2016,6,24,8,0,877.0,75.0,3.6,23.0,589.0,69.0,53.07
2016,6,24,8,15,893.0,77.5,3.6,23.5,638.0,106.96,58.37
2016,6,24,8,30,909.0,80.0,3.6,24.0,687.0,166.78,90.52
2016,6,24,8,45,920.5,82.5,3.65,25.0,732.0,227.25,135.04
2016,6,24,9,0,932.0,85.0,3.7,26.0,777.0,288.39,185.22
2016,6,24,9,15,942.0,86.5,3.75,26.5,817.5,348.77,236.85
2016,6,24,9,30,952.0,88.0,3.8,27.0,858.0,409.11,288.25
2016,6,24,9,45,959.5,90.0,3.9,27.5,892.5,468.51,337.95
2016,6,24,10,0,967.0,92.0,4.0,28.0,927.0,527.09,385.6
2016,6,24,10,15,973.0,93.0,4.1,28.5,955.5,583.05,429.86
2016,6,24,10,30,979.0,94.0,4.2,29.0,984.0,637.52,471.64
2016,6,24,10,45,982.5,95.5,4.3,30.0,1005.5,689.13,509.09
2016,6,24,11,0,986.0,97.0,4.4,31.0,1027.0,738.58,543.79
2016,6,24,11,15,989.0,97.5,4.45,31.0,1041.0,784.5,577.19
2016,6,24,11,30,992.0,98.0,4.5,31.0,1055.0,827.84,606.93
2016,6,24,11,45,993.0,98.5,4.6,31.5,1061.5,866.88,631.88
2016,6,24,12,0,994.0,99.0,4.7,32.0,1068.0,902.91,654.68
2016,6,24,12,15,994.0,99.0,4.75,32.0,1066.5,934.51,675.67
2016,6,24,12,30,994.0,99.0,4.8,32.0,1065.0,962.73,694.46
2016,6,24,12,45,987.0,103.0,4.9,32.5,1054.0,984.82,708.2
2016,6,24,13,0,980.0,107.0,5.0,33.0,1043.0,1003.09,719.52
2016,6,24,13,15,977.0,106.0,5.05,33.0,1025.5,1016.45,728.9
2016,6,24,13,30,974.0,105.0,5.1,33.0,1008.0,1025.84,735.84
2016,6,24,13,45,969.5,104.0,5.15,33.0,983.5,1029.79,739.42
2016,6,24,14,0,965.0,103.0,5.2,33.0,959.0,1029.7,740.54
2016,6,24,14,15,958.5,101.5,5.2,32.5,927.5,1023.21,738.82
2016,6,24,14,30,952.0,100.0,5.2,32.0,896.0,1012.79,734.66
2016,6,24,14,45,943.5,98.5,5.2,32.0,858.0,996.65,725.32
2016,6,24,15,0,935.0,97.0,5.2,32.0,820.0,976.85,713.66
2016,6,24,15,15,924.0,94.5,5.2,31.5,777.5,950.17,698.92
2016,6,24,15,30,913.0,92.0,5.2,31.0,735.0,920.21,681.9
2016,6,24,15,45,898.0,90.0,5.2,31.0,687.5,884.3,659.31
2016,6,24,16,0,883.0,88.0,5.2,31.0,640.0,845.78,634.77
2016,6,24,16,15,864.5,85.0,5.1,30.5,589.0,800.98,606.34
2016,6,24,16,30,846.0,82.0,5.0,30.0,538.0,761.15,581.06
2016,6,24,16,45,820.5,78.5,4.95,29.5,485.0,706.71,545.03
2016,6,24,17,0,795.0,75.0,4.9,29.0,432.0,651.58,507.32
2016,6,24,17,15,761.5,71.0,4.7,28.0,378.5,590.35,463.09
2016,6,24,17,30,728.0,67.0,4.5,27.0,325.0,529.86,417.84
2016,6,24,17,45,678.5,62.0,4.35,26.5,272.0,460.57,363.48
2016,6,24,18,0,629.0,57.0,4.2,26.0,219.0,396.9,311.57
2016,6,24,18,15,557.0,50.0,3.9,25.0,170.0,322.49,250.02
2016,6,24,18,30,485.0,43.0,3.6,24.0,121.0,254.76,192.14
2016,6,24,18,45,365.5,33.0,3.3,23.0,80.0,175.32,124.63
2016,6,24,19,0,246.0,23.0,3.0,22.0,39.0,105.13,49.92
2016,6,24,19,15,123.0,11.5,2.95,21.0,19.5,36.66,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,57.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,25,5,0,114.0,11.0,1.2,16.0,13.0,9.39,0.0
2016,6,25,5,15,264.5,22.0,1.35,16.5,47.0,18.13,5.9
2016,6,25,5,30,415.0,33.0,1.5,17.0,81.0,27.15,17.4
2016,6,25,5,45,505.0,40.5,1.7,18.0,127.5,32.87,22.97
2016,6,25,6,0,595.0,48.0,1.9,19.0,174.0,38.59,28.19
2016,6,25,6,15,650.5,53.5,1.95,20.0,225.5,46.19,34.88
2016,6,25,6,30,706.0,59.0,2.0,21.0,277.0,50.34,38.37
2016,6,25,6,45,745.0,63.0,2.1,22.0,330.5,53.08,40.51
2016,6,25,7,0,784.0,67.0,2.2,23.0,384.0,55.79,42.54
2016,6,25,7,15,811.5,70.5,2.4,24.0,437.5,57.94,44.02
2016,6,25,7,30,839.0,74.0,2.6,25.0,491.0,60.01,45.42
2016,6,25,7,45,860.0,77.0,2.85,26.5,543.0,70.1,53.39
2016,6,25,8,0,881.0,80.0,3.1,28.0,595.0,72.32,54.7
2016,6,25,8,15,896.0,82.5,3.25,29.0,643.5,109.63,59.37
2016,6,25,8,30,911.0,85.0,3.4,30.0,692.0,169.62,90.49
2016,6,25,8,45,923.0,86.5,3.55,31.0,737.0,229.71,133.49
2016,6,25,9,0,935.0,88.0,3.7,32.0,782.0,290.49,182.16
2016,6,25,9,15,944.0,90.0,3.75,32.5,822.0,351.19,232.8
2016,6,25,9,30,953.0,92.0,3.8,33.0,862.0,411.73,283.14
2016,6,25,9,45,959.5,94.0,3.9,33.5,896.0,470.86,331.45
2016,6,25,10,0,966.0,96.0,4.0,34.0,930.0,529.06,377.66
2016,6,25,10,15,971.0,97.0,4.0,34.5,957.5,584.53,420.3
2016,6,25,10,30,976.0,98.0,4.0,35.0,985.0,638.42,460.37
2016,6,25,10,45,979.0,99.0,4.05,35.5,1005.5,689.27,497.16
2016,6,25,11,0,982.0,100.0,4.1,36.0,1026.0,737.91,531.36
2016,6,25,11,15,984.0,100.5,4.1,36.0,1039.5,783.05,563.26
2016,6,25,11,30,986.0,101.0,4.1,36.0,1053.0,825.53,591.64
2016,6,25,11,45,985.5,102.0,4.1,36.5,1058.0,863.7,614.97
2016,6,25,12,0,985.0,103.0,4.1,37.0,1063.0,898.79,636.08
2016,6,25,12,15,984.5,103.0,4.1,37.0,1061.0,929.82,655.8
2016,6,25,12,30,984.0,103.0,4.1,37.0,1059.0,957.49,673.34
2016,6,25,12,45,982.0,103.0,4.2,37.0,1049.0,980.29,688.37
2016,6,25,13,0,980.0,103.0,4.3,37.0,1039.0,999.36,701.14
2016,6,25,13,15,977.0,102.0,4.3,37.0,1021.5,1012.7,709.85
2016,6,25,13,30,974.0,101.0,4.3,37.0,1004.0,1022.06,716.2
2016,6,25,13,45,968.0,101.0,4.35,37.0,979.0,1025.56,719.29
2016,6,25,14,0,962.0,101.0,4.4,37.0,954.0,1025.05,720.03
2016,6,25,14,15,955.5,99.5,4.4,36.5,923.0,1018.58,718.36
2016,6,25,14,30,949.0,98.0,4.4,36.0,892.0,1008.19,714.34
2016,6,25,14,45,939.5,97.0,4.45,36.0,854.0,991.69,705.31
2016,6,25,15,0,930.0,96.0,4.5,36.0,816.0,971.57,694.03
2016,6,25,15,15,919.0,94.0,4.5,35.5,773.5,945.55,680.12
2016,6,25,15,30,908.0,92.0,4.5,35.0,731.0,916.28,664.01
2016,6,25,15,45,893.0,90.0,4.5,35.0,684.0,880.52,642.13
2016,6,25,16,0,878.0,88.0,4.5,35.0,637.0,842.17,618.37
2016,6,25,16,15,859.5,85.0,4.45,34.5,586.5,797.55,591.12
2016,6,25,16,30,841.0,82.0,4.4,34.0,536.0,757.93,566.91
2016,6,25,16,45,816.0,78.5,4.4,33.5,483.5,704.06,532.33
2016,6,25,17,0,791.0,75.0,4.4,33.0,431.0,649.46,496.04
2016,6,25,17,15,757.5,71.0,4.25,32.0,377.5,588.4,453.19
2016,6,25,17,30,724.0,67.0,4.1,31.0,324.0,528.09,409.23
2016,6,25,17,45,677.5,61.5,3.95,30.0,271.5,460.08,357.64
2016,6,25,18,0,631.0,56.0,3.8,29.0,219.0,397.31,307.88
2016,6,25,18,15,560.0,49.0,3.4,27.5,170.0,323.21,247.82
2016,6,25,18,30,489.0,42.0,3.0,26.0,121.0,255.72,191.11
2016,6,25,18,45,376.5,32.0,2.65,25.0,80.5,178.34,125.67
2016,6,25,19,0,264.0,22.0,2.3,24.0,40.0,109.49,51.9
2016,6,25,19,15,132.0,11.0,2.2,23.5,20.0,38.31,0.0
2016,6,25,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,4,45,62.5,5.0,0.9,17.5,6.5,0.0,0.0
2016,6,26,5,0,125.0,10.0,0.9,18.0,13.0,8.54,0.0
2016,6,26,5,15,272.0,21.0,1.05,18.5,46.5,17.28,4.99
2016,6,26,5,30,419.0,32.0,1.2,19.0,80.0,26.32,16.51
2016,6,26,5,45,504.0,39.5,1.35,20.0,125.5,32.06,22.05
2016,6,26,6,0,589.0,47.0,1.5,21.0,171.0,37.77,27.23
2016,6,26,6,15,643.5,52.5,1.55,21.5,222.0,45.31,33.88
2016,6,26,6,30,698.0,58.0,1.6,22.0,273.0,49.47,37.45
2016,6,26,6,45,735.5,62.5,1.7,23.0,326.0,52.61,39.93
2016,6,26,7,0,773.0,67.0,1.8,24.0,379.0,55.68,42.26
2016,6,26,7,15,800.0,71.0,1.85,25.0,431.5,58.17,44.04
2016,6,26,7,30,827.0,75.0,1.9,26.0,484.0,60.57,45.69
2016,6,26,7,45,846.5,78.0,2.0,27.0,535.5,70.54,53.64
2016,6,26,8,0,866.0,81.0,2.1,28.0,587.0,72.72,55.01
2016,6,26,8,15,881.0,83.5,2.15,29.0,635.0,108.67,59.27
2016,6,26,8,30,896.0,86.0,2.2,30.0,683.0,167.79,89.6
2016,6,26,8,45,908.0,88.0,2.25,31.0,727.5,227.35,131.89
2016,6,26,9,0,920.0,90.0,2.3,32.0,772.0,287.63,179.72
2016,6,26,9,15,929.0,92.0,2.35,32.5,811.5,347.5,229.23
2016,6,26,9,30,938.0,94.0,2.4,33.0,851.0,407.24,278.39
2016,6,26,9,45,948.5,93.0,2.5,34.0,885.5,464.97,324.44
2016,6,26,10,0,959.0,92.0,2.6,35.0,920.0,522.16,368.56
2016,6,26,10,15,964.0,93.0,2.7,35.5,947.5,577.27,410.47
2016,6,26,10,30,969.0,94.0,2.8,36.0,975.0,630.8,449.9
2016,6,26,10,45,973.0,95.0,2.9,37.0,995.5,681.94,485.47
2016,6,26,11,0,977.0,96.0,3.0,38.0,1016.0,730.97,518.41
2016,6,26,11,15,979.0,96.0,3.1,38.0,1029.5,775.49,549.67
2016,6,26,11,30,981.0,96.0,3.2,38.0,1043.0,817.35,577.46
2016,6,26,11,45,981.5,96.5,3.3,38.5,1048.5,855.68,600.94
2016,6,26,12,0,982.0,97.0,3.4,39.0,1054.0,890.99,622.33
2016,6,26,12,15,981.5,97.0,3.5,39.0,1052.0,921.88,642.17
2016,6,26,12,30,981.0,97.0,3.6,39.0,1050.0,949.41,659.93
2016,6,26,12,45,966.5,105.5,3.75,39.0,1036.5,968.7,672.89
2016,6,26,13,0,952.0,114.0,3.9,39.0,1023.0,984.01,683.52
2016,6,26,13,15,948.5,113.0,4.05,39.0,1006.0,996.75,692.65
2016,6,26,13,30,945.0,112.0,4.2,39.0,989.0,1005.6,699.48
2016,6,26,13,45,940.0,111.0,4.35,39.0,964.5,1009.11,703.1
2016,6,26,14,0,935.0,110.0,4.5,39.0,940.0,1008.69,704.4
2016,6,26,14,15,928.0,108.5,4.55,38.5,908.5,1001.98,702.81
2016,6,26,14,30,921.0,107.0,4.6,38.0,877.0,991.44,698.93
2016,6,26,14,45,912.0,105.5,4.7,38.0,840.0,975.32,690.34
2016,6,26,15,0,903.0,104.0,4.8,38.0,803.0,955.64,679.53
2016,6,26,15,15,891.0,101.5,4.85,37.5,760.5,928.77,665.27
2016,6,26,15,30,879.0,99.0,4.9,37.0,718.0,898.77,649.01
2016,6,26,15,45,863.5,96.5,4.95,37.0,671.5,862.84,627.26
2016,6,26,16,0,848.0,94.0,5.0,37.0,625.0,832.51,609.11
2016,6,26,16,15,828.0,91.0,4.95,36.5,575.0,787.17,581.24
2016,6,26,16,30,808.0,88.0,4.9,36.0,525.0,740.14,551.79
2016,6,26,16,45,781.5,84.5,4.85,35.5,472.5,686.39,517.03
2016,6,26,17,0,755.0,81.0,4.8,35.0,420.0,632.09,480.4
2016,6,26,17,15,720.5,76.0,4.55,34.0,367.5,570.74,437.09
2016,6,26,17,30,686.0,71.0,4.3,33.0,315.0,512.65,394.74
2016,6,26,17,45,638.0,65.0,4.05,32.5,263.5,445.15,342.99
2016,6,26,18,0,590.0,59.0,3.8,32.0,212.0,380.86,291.93
2016,6,26,18,15,518.5,51.5,3.35,30.5,164.5,308.02,233.59
2016,6,26,18,30,447.0,44.0,2.9,29.0,117.0,241.87,178.79
2016,6,26,18,45,338.0,33.5,2.5,28.0,77.5,167.34,116.63
2016,6,26,19,0,229.0,23.0,2.1,27.0,38.0,100.99,47.32
2016,6,26,19,15,114.5,11.5,2.05,26.0,19.0,35.0,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,4,45,50.5,5.0,1.05,19.5,6.0,0.0,0.0
2016,6,27,5,0,101.0,10.0,1.1,20.0,12.0,8.54,0.0
2016,6,27,5,15,241.0,21.0,1.3,20.5,44.0,17.24,4.55
2016,6,27,5,30,381.0,32.0,1.5,21.0,76.0,26.22,16.22
2016,6,27,5,45,468.0,40.0,1.7,22.0,120.5,32.33,22.05
2016,6,27,6,0,555.0,48.0,1.9,23.0,165.0,38.38,27.5
2016,6,27,6,15,610.5,54.0,1.95,24.0,215.0,42.58,31.16
2016,6,27,6,30,666.0,60.0,2.0,25.0,265.0,50.85,38.14
2016,6,27,6,45,704.0,65.0,2.05,26.0,316.5,54.29,40.83
2016,6,27,7,0,742.0,70.0,2.1,27.0,368.0,57.64,43.37
2016,6,27,7,15,769.5,74.0,2.25,28.0,420.0,60.01,45.01
2016,6,27,7,30,797.0,78.0,2.4,29.0,472.0,62.29,46.54
2016,6,27,7,45,816.0,81.5,2.6,30.0,522.0,64.0,47.57
2016,6,27,8,0,835.0,85.0,2.8,31.0,572.0,65.59,48.5
2016,6,27,8,15,850.5,87.5,2.9,32.0,619.5,108.86,59.73
2016,6,27,8,30,866.0,90.0,3.0,33.0,667.0,166.26,88.7
2016,6,27,8,45,876.0,93.5,3.1,34.0,710.0,224.77,129.89
2016,6,27,9,0,886.0,97.0,3.2,35.0,753.0,283.82,176.38
2016,6,27,9,15,895.0,99.0,3.15,35.5,791.5,341.81,223.94
2016,6,27,9,30,904.0,101.0,3.1,36.0,830.0,399.71,271.2
2016,6,27,9,45,901.0,108.5,3.05,37.0,860.5,456.39,315.97
2016,6,27,10,0,898.0,116.0,3.0,38.0,891.0,511.26,357.7
2016,6,27,10,15,903.5,117.5,2.95,38.5,918.0,564.11,397.14
2016,6,27,10,30,909.0,119.0,2.9,39.0,945.0,615.57,434.21
2016,6,27,10,45,911.0,121.0,2.85,39.5,964.5,663.67,467.73
2016,6,27,11,0,913.0,123.0,2.8,40.0,984.0,709.66,498.74
2016,6,27,11,15,915.5,124.0,2.8,40.0,997.0,752.97,528.4
2016,6,27,11,30,918.0,125.0,2.8,40.0,1010.0,793.89,555.67
2016,6,27,11,45,917.0,126.0,2.85,40.5,1015.0,829.58,577.03
2016,6,27,12,0,916.0,127.0,2.9,41.0,1020.0,862.42,596.44
2016,6,27,12,15,915.5,127.0,3.05,41.0,1018.0,891.91,615.57
2016,6,27,12,30,915.0,127.0,3.2,41.0,1016.0,918.3,632.83
2016,6,27,12,45,918.0,123.0,3.35,41.0,1007.5,941.06,647.89
2016,6,27,13,0,921.0,119.0,3.5,41.0,999.0,960.35,660.9
2016,6,27,13,15,917.5,118.0,3.65,41.0,982.0,972.78,669.78
2016,6,27,13,30,914.0,117.0,3.8,41.0,965.0,981.43,676.46
2016,6,27,13,45,906.5,117.0,3.95,41.0,940.0,983.46,679.16
2016,6,27,14,0,899.0,117.0,4.1,41.0,915.0,981.7,679.64
2016,6,27,14,15,891.5,115.5,4.2,40.5,884.5,974.71,678.13
2016,6,27,14,30,884.0,114.0,4.3,40.0,854.0,964.03,674.4
2016,6,27,14,45,872.5,113.0,4.45,40.0,817.0,946.55,665.22
2016,6,27,15,0,861.0,112.0,4.6,40.0,780.0,925.72,653.92
2016,6,27,15,15,849.0,109.5,4.65,39.5,738.5,899.69,640.15
2016,6,27,15,30,837.0,107.0,4.7,39.0,697.0,880.1,630.53
2016,6,27,15,45,819.5,105.0,4.8,38.5,650.5,843.66,609.83
2016,6,27,16,0,802.0,103.0,4.9,38.0,604.0,804.92,587.49
2016,6,27,16,15,782.0,99.0,4.85,37.5,555.5,759.89,559.78
2016,6,27,16,30,762.0,95.0,4.8,37.0,507.0,713.28,530.52
2016,6,27,16,45,734.0,91.5,4.8,36.5,456.0,660.1,496.23
2016,6,27,17,0,706.0,88.0,4.8,36.0,405.0,609.35,461.7
2016,6,27,17,15,670.5,82.5,4.6,35.0,354.0,548.89,419.15
2016,6,27,17,30,635.0,77.0,4.4,34.0,303.0,489.63,376.1
2016,6,27,17,45,585.0,70.5,4.2,33.5,253.0,422.81,325.02
2016,6,27,18,0,535.0,64.0,4.0,33.0,203.0,359.46,274.91
2016,6,27,18,15,464.0,55.5,3.45,32.0,157.0,288.46,217.76
2016,6,27,18,30,393.0,47.0,2.9,31.0,111.0,224.15,164.58
2016,6,27,18,45,288.0,35.0,2.4,30.0,73.0,152.34,105.39
2016,6,27,19,0,183.0,23.0,1.9,29.0,35.0,86.81,39.94
2016,6,27,19,15,91.5,11.5,1.8,28.5,17.5,30.01,0.0
2016,6,27,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,45,20.0,4.0,0.8,21.5,4.5,0.0,0.0
2016,6,28,5,0,40.0,8.0,0.8,22.0,9.0,6.83,0.0
2016,6,28,5,15,148.0,23.0,0.8,22.5,38.0,17.87,4.46
2016,6,28,5,30,256.0,38.0,0.8,23.0,67.0,29.35,18.63
2016,6,28,5,45,346.0,49.0,0.85,24.0,109.0,39.47,27.89
2016,6,28,6,0,436.0,60.0,0.9,25.0,151.0,47.6,35.1
2016,6,28,6,15,495.0,68.5,0.85,26.0,199.0,53.26,39.97
2016,6,28,6,30,554.0,77.0,0.8,27.0,247.0,58.78,44.51
2016,6,28,6,45,598.5,83.0,0.75,28.0,297.5,62.09,47.03
2016,6,28,7,0,643.0,89.0,0.7,29.0,348.0,65.32,49.38
2016,6,28,7,15,674.5,94.5,0.55,30.0,398.5,67.93,51.13
2016,6,28,7,30,706.0,100.0,0.4,31.0,449.0,70.42,52.72
2016,6,28,7,45,729.5,104.5,0.3,32.5,498.0,71.99,53.42
2016,6,28,8,0,753.0,109.0,0.2,34.0,547.0,80.6,59.74
2016,6,28,8,15,771.0,113.0,0.2,34.5,594.0,112.0,63.12
2016,6,28,8,30,789.0,117.0,0.2,35.0,641.0,166.81,90.33
2016,6,28,8,45,801.5,121.0,0.25,36.0,684.0,222.56,128.07
2016,6,28,9,0,814.0,125.0,0.3,37.0,727.0,279.33,170.71
2016,6,28,9,15,825.0,127.5,0.45,37.5,765.0,335.36,214.82
2016,6,28,9,30,836.0,130.0,0.6,38.0,803.0,391.73,259.06
2016,6,28,9,45,863.0,120.5,0.75,39.0,840.5,448.94,302.22
2016,6,28,10,0,890.0,111.0,0.9,40.0,878.0,503.39,342.43
2016,6,28,10,15,895.0,112.0,1.05,40.0,904.5,555.17,381.27
2016,6,28,10,30,900.0,113.0,1.2,40.0,931.0,605.53,418.17
2016,6,28,10,45,901.5,116.0,1.4,40.5,950.0,653.65,452.07
2016,6,28,11,0,903.0,119.0,1.6,41.0,969.0,699.66,483.71
2016,6,28,11,15,905.0,119.5,1.7,41.0,981.5,741.8,512.56
2016,6,28,11,30,907.0,120.0,1.8,41.0,994.0,781.53,539.1
2016,6,28,11,45,905.5,121.5,1.95,41.0,999.0,816.82,561.83
2016,6,28,12,0,904.0,123.0,2.1,41.0,1004.0,849.27,582.78
2016,6,28,12,15,903.5,123.0,2.25,41.0,1002.0,878.38,601.68
2016,6,28,12,30,903.0,123.0,2.4,41.0,1000.0,904.43,618.75
2016,6,28,12,45,878.5,138.0,2.55,41.0,984.5,918.91,628.79
2016,6,28,13,0,854.0,153.0,2.7,41.0,969.0,929.33,636.5
2016,6,28,13,15,850.5,152.0,2.85,41.0,953.0,941.46,645.37
2016,6,28,13,30,847.0,151.0,3.0,41.0,937.0,950.06,652.14
2016,6,28,13,45,845.0,147.5,3.15,41.0,914.5,954.22,656.29
2016,6,28,14,0,843.0,144.0,3.3,41.0,892.0,954.72,658.29
2016,6,28,14,15,835.5,142.0,3.4,40.5,862.5,960.63,664.86
2016,6,28,14,30,828.0,140.0,3.5,40.0,833.0,949.88,661.11
2016,6,28,14,45,821.0,136.0,3.65,40.0,798.5,934.02,653.19
2016,6,28,15,0,814.0,132.0,3.8,40.0,764.0,914.74,643.11
2016,6,28,15,15,802.0,129.5,3.85,39.5,723.5,889.26,629.83
2016,6,28,15,30,790.0,127.0,3.9,39.0,683.0,860.86,614.58
2016,6,28,15,45,776.5,122.0,3.95,38.5,639.0,825.78,594.75
2016,6,28,16,0,763.0,117.0,4.0,38.0,595.0,788.27,573.03
2016,6,28,16,15,742.5,113.0,3.95,37.5,547.0,747.77,548.56
2016,6,28,16,30,722.0,109.0,3.9,37.0,499.0,702.07,520.1
2016,6,28,16,45,699.0,102.5,3.9,36.5,450.0,650.57,486.83
2016,6,28,17,0,676.0,96.0,3.9,36.0,401.0,598.51,451.51
2016,6,28,17,15,640.0,90.5,3.75,35.0,350.5,538.92,410.01
2016,6,28,17,30,604.0,85.0,3.6,34.0,300.0,480.58,367.93
2016,6,28,17,45,559.0,76.5,3.5,33.5,251.0,415.64,318.71
2016,6,28,18,0,514.0,68.0,3.4,33.0,202.0,353.75,270.09
2016,6,28,18,15,443.0,59.0,3.15,31.5,156.0,283.13,214.08
2016,6,28,18,30,372.0,50.0,2.9,30.0,110.0,219.16,161.71
2016,6,28,18,45,271.0,37.0,2.65,29.0,72.5,146.94,102.15
2016,6,28,19,0,170.0,24.0,2.4,28.0,35.0,84.68,39.21
2016,6,28,19,15,85.0,12.0,2.3,27.0,17.5,29.08,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.0,2.25,18.5,35.5,13.64,1.83
2016,6,29,5,30,329.0,34.0,2.3,19.0,71.0,27.86,17.67
2016,6,29,5,45,425.5,42.5,2.4,19.5,115.0,34.29,23.96
2016,6,29,6,0,522.0,51.0,2.5,20.0,159.0,40.67,29.84
2016,6,29,6,15,580.0,57.5,2.55,21.0,208.5,45.13,33.79
2016,6,29,6,30,638.0,64.0,2.6,22.0,258.0,49.53,37.5
2016,6,29,6,45,684.5,67.5,2.7,23.0,311.0,56.14,42.97
2016,6,29,7,0,731.0,71.0,2.8,24.0,364.0,58.33,44.53
2016,6,29,7,15,760.0,75.0,2.85,24.5,416.0,60.68,46.27
2016,6,29,7,30,789.0,79.0,2.9,25.0,468.0,62.94,47.91
2016,6,29,7,45,815.0,80.5,2.95,26.0,519.5,63.34,47.86
2016,6,29,8,0,841.0,82.0,3.0,27.0,571.0,72.95,55.48
2016,6,29,8,15,857.0,85.0,3.0,28.0,619.0,106.15,59.14
2016,6,29,8,30,873.0,88.0,3.0,29.0,667.0,164.34,88.62
2016,6,29,8,45,888.5,88.5,3.05,30.0,712.0,222.19,129.55
2016,6,29,9,0,904.0,89.0,3.1,31.0,757.0,281.15,176.53
2016,6,29,9,15,914.0,91.0,3.15,31.5,796.5,340.45,226.0
2016,6,29,9,30,924.0,93.0,3.2,32.0,836.0,399.77,275.35
2016,6,29,9,45,926.5,97.0,3.3,32.5,869.0,457.29,322.53
2016,6,29,10,0,929.0,101.0,3.4,33.0,902.0,513.55,367.37
2016,6,29,10,15,935.0,102.5,3.5,33.5,929.5,568.21,409.61
2016,6,29,10,30,941.0,104.0,3.6,34.0,957.0,621.49,449.53
2016,6,29,10,45,946.0,104.0,3.75,34.5,978.0,671.37,486.06
2016,6,29,11,0,951.0,104.0,3.9,35.0,999.0,719.29,520.27
2016,6,29,11,15,953.5,104.5,4.0,35.0,1012.5,763.72,552.21
2016,6,29,11,30,956.0,105.0,4.1,35.0,1026.0,805.63,581.03
2016,6,29,11,45,957.5,105.0,4.2,35.5,1032.5,843.69,604.96
2016,6,29,12,0,959.0,105.0,4.3,36.0,1039.0,878.89,626.84
2016,6,29,12,15,959.0,105.0,4.4,35.5,1037.5,909.82,648.52
2016,6,29,12,30,959.0,105.0,4.5,35.0,1036.0,937.51,668.2
2016,6,29,12,45,954.0,107.0,4.6,35.0,1025.5,959.14,682.68
2016,6,29,13,0,949.0,109.0,4.7,35.0,1015.0,977.08,694.9
2016,6,29,13,15,946.5,108.0,4.75,34.5,999.0,990.77,705.7
2016,6,29,13,30,944.0,107.0,4.8,34.0,983.0,1000.59,714.29
2016,6,29,13,45,940.0,106.0,4.9,34.0,959.0,1005.1,718.59
2016,6,29,14,0,936.0,105.0,5.0,34.0,935.0,1005.7,720.51
2016,6,29,14,15,930.0,103.5,5.0,33.5,905.0,999.99,719.23
2016,6,29,14,30,924.0,102.0,5.0,33.0,875.0,990.45,715.6
2016,6,29,14,45,916.5,100.5,5.0,32.5,839.0,975.75,708.68
2016,6,29,15,0,909.0,99.0,5.0,32.0,803.0,957.45,699.45
2016,6,29,15,15,899.0,96.5,4.95,31.5,762.0,932.33,685.33
2016,6,29,15,30,889.0,94.0,4.9,31.0,721.0,903.97,669.02
2016,6,29,15,45,876.5,91.5,4.85,30.5,675.5,870.41,649.07
2016,6,29,16,0,864.0,89.0,4.8,30.0,630.0,834.16,627.08
2016,6,29,16,15,846.5,86.0,4.65,29.0,580.5,790.86,600.57
2016,6,29,16,30,829.0,83.0,4.5,28.0,531.0,752.61,577.3
2016,6,29,16,45,807.5,79.0,4.4,27.5,480.0,701.19,543.21
2016,6,29,17,0,786.0,75.0,4.3,27.0,429.0,648.78,507.44
2016,6,29,17,15,754.0,70.5,4.15,26.0,376.0,588.31,463.99
2016,6,29,17,30,722.0,66.0,4.0,25.0,323.0,528.46,419.37
2016,6,29,17,45,679.0,60.5,3.85,24.0,271.5,462.39,368.08
2016,6,29,18,0,636.0,55.0,3.7,23.0,220.0,401.11,318.33
2016,6,29,18,15,566.5,48.5,3.5,22.0,171.0,327.8,257.13
2016,6,29,18,30,497.0,42.0,3.3,21.0,122.0,260.87,199.28
2016,6,29,18,45,385.5,32.0,3.1,20.5,81.5,182.98,131.71
2016,6,29,19,0,274.0,22.0,2.9,20.0,41.0,113.49,55.25
2016,6,29,19,15,137.0,11.0,2.8,19.5,20.5,39.88,0.0
2016,6,29,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,16.0,2.75,14.5,38.0,12.88,1.15
2016,6,30,5,30,405.0,32.0,2.8,15.0,76.0,26.38,16.72
2016,6,30,5,45,497.5,39.5,2.85,15.5,122.5,32.12,22.49
2016,6,30,6,0,590.0,47.0,2.9,16.0,169.0,37.86,27.88
2016,6,30,6,15,409.0,80.0,2.85,17.0,176.0,59.49,47.02
2016,6,30,6,30,228.0,113.0,2.8,18.0,183.0,82.06,66.62
2016,6,30,6,45,242.5,132.5,2.75,19.0,219.0,94.57,77.09
2016,6,30,7,0,257.0,152.0,2.7,20.0,255.0,106.61,86.89
2016,6,30,7,15,393.0,145.5,2.6,20.5,327.5,98.61,79.58
2016,6,30,7,30,529.0,139.0,2.5,21.0,400.0,94.64,75.77
2016,6,30,7,45,704.5,109.0,2.45,22.0,495.0,74.6,58.23
2016,6,30,8,0,880.0,79.0,2.4,23.0,590.0,71.67,55.33
2016,6,30,8,15,895.0,81.5,2.25,24.0,639.0,105.13,58.76
2016,6,30,8,30,910.0,84.0,2.1,25.0,688.0,165.15,89.22
2016,6,30,8,45,922.5,86.0,2.0,26.0,733.0,225.72,132.58
2016,6,30,9,0,935.0,88.0,1.9,27.0,778.0,287.08,181.86
2016,6,30,9,15,944.0,90.0,1.85,28.0,818.0,347.94,232.39
2016,6,30,9,30,953.0,92.0,1.8,29.0,858.0,408.68,282.25
2016,6,30,9,45,961.0,93.0,1.8,30.0,893.0,467.87,329.66
2016,6,30,10,0,969.0,94.0,1.8,31.0,928.0,526.3,374.71
2016,6,30,10,15,974.0,95.0,1.85,31.5,956.0,582.15,417.2
2016,6,30,10,30,979.0,96.0,1.9,32.0,984.0,636.43,457.11
2016,6,30,10,45,982.0,97.0,2.0,33.0,1004.5,687.66,492.92
2016,6,30,11,0,985.0,98.0,2.1,34.0,1025.0,736.7,526.02
2016,6,30,11,15,987.5,98.5,2.1,34.5,1038.5,782.58,556.47
2016,6,30,11,30,990.0,99.0,2.1,35.0,1052.0,825.84,583.26
2016,6,30,11,45,990.5,99.5,2.15,35.5,1058.0,864.77,606.63
2016,6,30,12,0,991.0,100.0,2.2,36.0,1064.0,900.67,627.9
2016,6,30,12,15,990.5,100.0,2.35,36.0,1062.0,932.12,648.49
2016,6,30,12,30,990.0,100.0,2.5,36.0,1060.0,960.17,667.03
2016,6,30,12,45,980.0,105.0,2.65,36.5,1048.0,980.76,679.61
2016,6,30,13,0,970.0,110.0,2.8,37.0,1036.0,997.44,689.86
2016,6,30,13,15,966.5,109.0,2.9,37.0,1018.5,1010.59,699.06
2016,6,30,13,30,963.0,108.0,3.0,37.0,1001.0,1019.78,705.96
2016,6,30,13,45,957.0,107.5,3.1,37.0,976.0,1023.1,709.39
2016,6,30,14,0,951.0,107.0,3.2,37.0,951.0,1022.43,710.52
2016,6,30,14,15,944.0,106.0,3.3,36.5,919.5,1016.36,709.9
2016,6,30,14,30,937.0,105.0,3.4,36.0,888.0,1006.41,706.97
2016,6,30,14,45,926.5,103.5,3.5,36.0,850.0,988.87,697.86
2016,6,30,15,0,916.0,102.0,3.6,36.0,812.0,967.75,686.52
2016,6,30,15,15,904.5,100.0,3.6,35.5,769.5,941.77,672.83
2016,6,30,15,30,893.0,98.0,3.6,35.0,727.0,912.59,657.01
2016,6,30,15,45,876.0,96.0,3.65,35.0,679.5,875.66,634.9
2016,6,30,16,0,859.0,94.0,3.7,35.0,632.0,836.28,610.96
2016,6,30,16,15,839.5,91.0,3.7,34.0,581.5,799.21,590.49
2016,6,30,16,30,820.0,88.0,3.7,33.0,531.0,752.2,562.67
2016,6,30,16,45,792.0,84.5,3.75,32.5,478.0,696.9,527.39
2016,6,30,17,0,764.0,81.0,3.8,32.0,425.0,641.11,490.3
2016,6,30,17,15,729.0,76.5,3.75,31.0,372.0,579.54,447.33
2016,6,30,17,30,694.0,72.0,3.7,30.0,319.0,521.33,405.08
2016,6,30,17,45,641.5,66.5,3.65,29.5,266.5,451.38,351.44
2016,6,30,18,0,589.0,61.0,3.6,29.0,214.0,385.01,298.6
2016,6,30,18,15,515.0,53.5,3.4,27.5,165.5,310.78,238.8
2016,6,30,18,30,441.0,46.0,3.2,26.0,117.0,243.43,182.58
2016,6,30,18,45,322.5,35.0,3.05,25.0,77.5,165.03,116.86
2016,6,30,19,0,204.0,24.0,2.9,24.0,38.0,95.82,45.35
2016,6,30,19,15,102.0,12.0,2.8,23.0,19.0,33.03,0.0
2016,6,30,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,17.5,1.7,16.5,33.5,14.09,1.26
2016,7,1,5,30,299.0,35.0,1.8,17.0,67.0,28.74,18.5
2016,7,1,5,45,391.0,45.0,1.9,17.5,110.5,36.35,25.94
2016,7,1,6,0,483.0,55.0,2.0,18.0,154.0,43.81,32.84
2016,7,1,6,15,544.5,62.5,2.0,19.0,203.5,48.91,37.38
2016,7,1,6,30,606.0,70.0,2.0,20.0,253.0,53.91,41.64
2016,7,1,6,45,648.0,76.0,2.0,21.0,304.5,57.47,44.5
2016,7,1,7,0,690.0,82.0,2.0,22.0,356.0,60.94,47.16
2016,7,1,7,15,721.0,86.5,1.95,23.0,408.0,63.11,48.65
2016,7,1,7,30,752.0,91.0,1.9,24.0,460.0,71.24,55.14
2016,7,1,7,45,775.0,95.0,1.85,25.0,511.0,72.95,56.13
2016,7,1,8,0,798.0,99.0,1.8,26.0,562.0,74.56,57.03
2016,7,1,8,15,816.0,102.5,1.75,27.0,610.0,105.22,60.11
2016,7,1,8,30,834.0,106.0,1.7,28.0,658.0,162.4,88.97
2016,7,1,8,45,848.0,108.5,1.7,29.0,702.5,220.06,129.57
2016,7,1,9,0,862.0,111.0,1.7,30.0,747.0,285.34,180.75
2016,7,1,9,15,873.0,113.5,1.7,30.5,786.5,343.2,228.28
