Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,884.0,116.0,1.7,31.0,826.0,401.23,275.73
2016,7,1,9,45,892.0,118.0,1.7,32.0,860.0,457.61,320.3
2016,7,1,10,0,900.0,120.0,1.7,33.0,894.0,513.35,362.76
2016,7,1,10,15,906.5,121.5,1.7,33.5,922.0,567.06,402.94
2016,7,1,10,30,913.0,123.0,1.7,34.0,950.0,619.49,440.79
2016,7,1,10,45,917.5,124.0,1.75,35.0,971.0,668.81,474.59
2016,7,1,11,0,922.0,125.0,1.8,36.0,992.0,716.24,505.93
2016,7,1,11,15,924.5,125.5,1.85,36.0,1005.5,759.79,535.95
2016,7,1,11,30,927.0,126.0,1.9,36.0,1019.0,800.93,563.61
2016,7,1,11,45,928.0,126.5,2.0,36.5,1025.0,838.35,586.45
2016,7,1,12,0,929.0,127.0,2.1,37.0,1031.0,873.01,607.42
2016,7,1,12,15,928.5,127.0,2.2,37.0,1029.0,903.1,626.74
2016,7,1,12,30,928.0,127.0,2.3,37.0,1027.0,930.05,644.17
2016,7,1,12,45,922.0,129.0,2.4,37.5,1016.5,950.55,656.29
2016,7,1,13,0,916.0,131.0,2.5,38.0,1006.0,967.43,666.28
2016,7,1,13,15,912.5,130.0,2.65,37.5,989.0,980.23,677.11
2016,7,1,13,30,909.0,129.0,2.8,37.0,972.0,989.27,685.77
2016,7,1,13,45,903.5,128.0,2.95,37.0,948.0,992.61,689.61
2016,7,1,14,0,898.0,127.0,3.1,37.0,924.0,992.14,691.21
2016,7,1,14,15,890.5,125.5,3.2,36.5,893.5,985.5,690.13
2016,7,1,14,30,883.0,124.0,3.3,36.0,863.0,975.16,686.83
2016,7,1,14,45,873.5,121.5,3.45,36.0,826.0,958.33,678.37
2016,7,1,15,0,864.0,119.0,3.6,36.0,789.0,938.04,667.7
2016,7,1,15,15,851.5,116.5,3.7,35.5,747.0,922.04,660.86
2016,7,1,15,30,839.0,114.0,3.8,35.0,705.0,892.25,644.91
2016,7,1,15,45,823.5,110.5,3.95,34.5,659.0,855.91,624.69
2016,7,1,16,0,808.0,107.0,4.1,34.0,613.0,817.11,602.42
2016,7,1,16,15,787.5,103.5,4.1,33.0,564.0,772.08,576.0
2016,7,1,16,30,767.0,100.0,4.1,32.0,515.0,725.44,547.84
2016,7,1,16,45,741.5,95.0,4.2,31.5,463.5,672.19,513.44
2016,7,1,17,0,716.0,90.0,4.3,31.0,412.0,621.39,478.82
2016,7,1,17,15,680.0,84.5,4.2,30.0,360.0,560.07,435.35
2016,7,1,17,30,644.0,79.0,4.1,29.0,308.0,499.94,391.16
2016,7,1,17,45,596.0,72.0,4.1,28.0,257.5,433.03,340.12
2016,7,1,18,0,548.0,65.0,4.1,27.0,207.0,369.36,289.5
2016,7,1,18,15,475.0,56.5,3.9,26.0,160.0,296.46,229.69
2016,7,1,18,30,402.0,48.0,3.7,25.0,113.0,230.41,173.85
2016,7,1,18,45,294.0,36.0,3.55,24.0,74.5,156.64,111.49
2016,7,1,19,0,186.0,24.0,3.4,23.0,36.0,89.78,42.17
2016,7,1,19,15,93.0,12.0,3.2,22.5,18.0,31.1,0.0
2016,7,1,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,18.0,1.9,15.5,31.0,13.99,0.69
2016,7,2,5,30,235.0,36.0,2.0,16.0,62.0,27.8,17.74
2016,7,2,5,45,325.0,48.5,2.1,17.0,104.0,37.21,26.73
2016,7,2,6,0,415.0,61.0,2.2,18.0,146.0,48.53,36.95
2016,7,2,6,15,477.0,70.5,2.25,18.5,194.0,54.96,42.75
2016,7,2,6,30,539.0,80.0,2.3,19.0,242.0,61.21,48.2
2016,7,2,6,45,587.0,86.5,2.35,20.0,293.0,64.82,51.06
2016,7,2,7,0,635.0,93.0,2.4,21.0,344.0,68.34,53.74
2016,7,2,7,15,521.5,131.0,2.35,22.0,356.5,91.01,72.69
2016,7,2,7,30,408.0,169.0,2.3,23.0,369.0,111.86,89.67
2016,7,2,7,45,582.0,140.0,2.3,24.0,459.0,93.72,73.79
2016,7,2,8,0,756.0,111.0,2.3,25.0,549.0,82.25,63.7
2016,7,2,8,15,775.5,115.0,2.3,26.0,596.5,111.16,66.28
2016,7,2,8,30,795.0,119.0,2.3,27.0,644.0,166.49,94.25
2016,7,2,8,45,812.0,121.0,2.3,28.0,688.5,222.09,133.38
2016,7,2,9,0,829.0,123.0,2.3,29.0,733.0,279.22,178.56
2016,7,2,9,15,840.5,126.0,2.3,29.5,772.5,336.77,226.16
2016,7,2,9,30,852.0,129.0,2.3,30.0,812.0,394.71,273.89
2016,7,2,9,45,872.0,124.0,2.35,30.5,849.0,453.33,321.08
2016,7,2,10,0,892.0,119.0,2.4,31.0,886.0,508.58,364.67
2016,7,2,10,15,898.0,120.5,2.4,31.5,913.5,561.65,405.29
2016,7,2,10,30,904.0,122.0,2.4,32.0,941.0,613.41,443.57
2016,7,2,10,45,909.5,122.5,2.45,33.0,962.0,662.58,478.05
2016,7,2,11,0,915.0,123.0,2.5,34.0,983.0,709.95,510.12
2016,7,2,11,15,917.5,123.5,2.55,34.0,996.5,753.23,540.65
2016,7,2,11,30,920.0,124.0,2.6,34.0,1010.0,794.12,568.77
2016,7,2,11,45,922.0,124.0,2.65,34.5,1016.0,831.69,591.86
2016,7,2,12,0,924.0,124.0,2.7,35.0,1022.0,866.57,613.01
2016,7,2,12,15,923.5,124.0,2.8,35.0,1020.5,896.51,632.54
2016,7,2,12,30,923.0,124.0,2.9,35.0,1019.0,923.33,650.13
2016,7,2,12,45,924.0,121.5,3.0,35.5,1010.5,946.0,663.78
2016,7,2,13,0,925.0,119.0,3.1,36.0,1002.0,965.17,675.28
2016,7,2,13,15,921.5,118.5,3.2,35.5,985.5,978.38,685.95
2016,7,2,13,30,918.0,118.0,3.3,35.0,969.0,987.82,694.44
2016,7,2,13,45,913.5,116.5,3.45,35.0,945.0,991.54,698.39
2016,7,2,14,0,909.0,115.0,3.6,35.0,921.0,991.4,700.05
2016,7,2,14,15,902.0,113.5,3.7,34.5,891.0,985.07,699.0
2016,7,2,14,30,895.0,112.0,3.8,34.0,861.0,974.99,695.67
2016,7,2,14,45,886.0,110.0,3.95,34.0,824.5,958.88,687.38
2016,7,2,15,0,877.0,108.0,4.1,34.0,788.0,939.28,676.84
2016,7,2,15,15,865.5,105.5,4.15,33.5,746.5,913.54,663.09
2016,7,2,15,30,854.0,103.0,4.2,33.0,705.0,884.72,647.22
2016,7,2,15,45,839.0,100.5,4.3,33.0,659.5,858.84,632.11
2016,7,2,16,0,824.0,98.0,4.4,33.0,614.0,821.17,608.83
2016,7,2,16,15,804.5,94.5,4.4,32.0,565.0,776.47,582.45
2016,7,2,16,30,785.0,91.0,4.4,31.0,516.0,730.09,554.28
2016,7,2,16,45,759.0,87.0,4.45,30.5,464.5,676.96,519.61
2016,7,2,17,0,733.0,83.0,4.5,30.0,413.0,623.29,483.01
2016,7,2,17,15,699.0,78.0,4.4,29.0,361.5,565.53,441.87
2016,7,2,17,30,665.0,73.0,4.3,28.0,310.0,506.39,398.18
2016,7,2,17,45,616.5,67.0,4.25,27.0,259.0,439.38,346.71
2016,7,2,18,0,568.0,61.0,4.2,26.0,208.0,375.64,295.69
2016,7,2,18,15,497.0,53.0,4.0,25.0,161.0,303.19,235.88
2016,7,2,18,30,426.0,45.0,3.8,24.0,114.0,237.41,179.84
2016,7,2,18,45,315.5,34.0,3.65,23.0,75.0,162.41,116.03
2016,7,2,19,0,205.0,23.0,3.5,22.0,36.0,95.58,44.84
2016,7,2,19,15,102.5,11.5,3.35,21.5,18.0,32.89,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,17.0,1.4,15.5,32.0,13.7,0.0
2016,7,3,5,30,285.0,34.0,1.4,16.0,64.0,27.9,17.77
2016,7,3,5,45,376.5,44.5,1.45,17.0,107.0,35.94,25.62
2016,7,3,6,0,468.0,55.0,1.5,18.0,150.0,43.81,32.83
2016,7,3,6,15,435.5,75.0,1.5,19.0,183.0,56.2,43.75
2016,7,3,6,30,403.0,95.0,1.5,20.0,216.0,69.2,54.93
2016,7,3,6,45,449.0,102.5,1.5,21.0,261.0,73.79,58.58
2016,7,3,7,0,495.0,110.0,1.5,22.0,306.0,78.26,62.0
2016,7,3,7,15,617.5,101.5,1.45,23.0,380.0,72.37,56.53
2016,7,3,7,30,740.0,93.0,1.4,24.0,454.0,72.64,56.31
2016,7,3,7,45,764.0,97.0,1.35,25.0,505.0,74.3,57.25
2016,7,3,8,0,788.0,101.0,1.3,26.0,556.0,75.85,58.1
2016,7,3,8,15,806.0,104.5,1.3,26.5,604.0,104.85,60.72
2016,7,3,8,30,824.0,108.0,1.3,27.0,652.0,161.48,89.1
2016,7,3,8,45,838.5,110.5,1.3,28.0,696.0,218.71,129.22
2016,7,3,9,0,853.0,113.0,1.3,29.0,740.0,283.54,179.95
2016,7,3,9,15,864.0,115.5,1.25,29.5,779.5,340.98,226.95
2016,7,3,9,30,875.0,118.0,1.2,30.0,819.0,398.61,273.79
2016,7,3,9,45,896.0,112.5,1.2,31.0,856.5,454.51,317.66
2016,7,3,10,0,917.0,107.0,1.2,32.0,894.0,510.96,360.4
2016,7,3,10,15,923.0,108.0,1.2,32.5,922.0,564.9,400.58
2016,7,3,10,30,929.0,109.0,1.2,33.0,950.0,617.47,438.32
2016,7,3,10,45,933.5,110.0,1.3,34.0,971.0,667.53,472.86
2016,7,3,11,0,938.0,111.0,1.4,35.0,992.0,715.65,504.96
2016,7,3,11,15,940.5,111.5,1.5,35.0,1006.0,759.85,535.74
2016,7,3,11,30,943.0,112.0,1.6,35.0,1020.0,801.57,563.79
2016,7,3,11,45,945.0,112.0,1.7,35.5,1026.0,839.89,587.2
2016,7,3,12,0,947.0,112.0,1.8,36.0,1032.0,875.41,608.71
2016,7,3,12,15,946.5,112.0,1.9,36.0,1030.5,905.91,628.29
2016,7,3,12,30,946.0,112.0,2.0,36.0,1029.0,933.18,645.94
2016,7,3,12,45,934.0,118.5,2.1,36.5,1017.0,952.61,657.47
2016,7,3,13,0,922.0,125.0,2.2,37.0,1005.0,968.25,666.77
2016,7,3,13,15,918.5,124.0,2.3,37.0,988.5,981.12,675.88
2016,7,3,13,30,915.0,123.0,2.4,37.0,972.0,990.2,682.79
2016,7,3,13,45,910.0,122.0,2.55,37.0,948.0,994.04,687.1
2016,7,3,14,0,905.0,121.0,2.7,37.0,924.0,994.06,689.16
2016,7,3,14,15,898.0,119.0,2.8,36.5,893.5,987.37,688.18
2016,7,3,14,30,891.0,117.0,2.9,36.0,863.0,976.93,684.97
2016,7,3,14,45,882.0,115.0,3.05,36.0,826.5,960.97,677.29
2016,7,3,15,0,873.0,113.0,3.2,36.0,790.0,941.52,667.39
2016,7,3,15,15,861.0,110.5,3.3,35.5,748.5,915.48,654.22
2016,7,3,15,30,849.0,108.0,3.4,35.0,707.0,895.96,645.2
2016,7,3,15,45,834.0,105.0,3.5,34.5,661.0,860.38,625.42
2016,7,3,16,0,819.0,102.0,3.6,34.0,615.0,822.3,603.7
2016,7,3,16,15,799.0,98.5,3.7,33.5,565.5,777.34,576.86
2016,7,3,16,30,779.0,95.0,3.8,33.0,516.0,730.73,548.27
2016,7,3,16,45,753.0,90.5,3.9,32.5,465.0,677.23,514.07
2016,7,3,17,0,727.0,86.0,4.0,32.0,414.0,623.18,477.78
2016,7,3,17,15,691.5,81.0,4.0,31.0,361.5,564.93,437.03
2016,7,3,17,30,656.0,76.0,4.0,30.0,309.0,505.15,393.54
2016,7,3,17,45,607.5,69.5,4.0,29.0,258.5,437.9,342.52
2016,7,3,18,0,559.0,63.0,4.0,28.0,208.0,373.93,291.9
2016,7,3,18,15,487.0,54.5,3.9,26.5,160.5,300.82,232.67
2016,7,3,18,30,415.0,46.0,3.8,25.0,113.0,234.5,177.02
2016,7,3,18,45,305.5,34.5,3.75,24.0,74.5,159.84,113.77
2016,7,3,19,0,196.0,23.0,3.7,23.0,36.0,93.15,42.87
2016,7,3,19,15,98.0,11.5,3.55,22.0,18.0,31.96,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,4,5,15,149.0,16.5,1.6,15.5,32.0,13.3,0.0
2016,7,4,5,30,298.0,33.0,1.6,16.0,64.0,27.09,17.03
2016,7,4,5,45,390.0,42.5,1.65,16.5,106.5,34.32,24.25
2016,7,4,6,0,482.0,52.0,1.7,17.0,149.0,41.44,30.88
2016,7,4,6,15,377.5,80.0,1.65,18.0,169.0,59.34,46.68
2016,7,4,6,30,273.0,108.0,1.6,19.0,189.0,79.24,63.88
2016,7,4,6,45,299.5,124.0,1.55,20.0,228.5,89.83,72.66
2016,7,4,7,0,326.0,140.0,1.5,21.0,268.0,100.07,80.9
2016,7,4,7,15,539.0,114.0,1.5,22.0,361.0,80.47,63.65
2016,7,4,7,30,752.0,88.0,1.5,23.0,454.0,69.14,53.58
2016,7,4,7,45,776.0,91.5,1.5,24.0,504.5,70.59,54.39
2016,7,4,8,0,800.0,95.0,1.5,25.0,555.0,71.97,55.12
2016,7,4,8,15,818.0,98.0,1.6,26.0,603.5,100.43,57.43
2016,7,4,8,30,836.0,101.0,1.7,27.0,652.0,157.42,85.67
2016,7,4,8,45,850.0,103.5,1.8,28.0,696.5,222.74,132.12
2016,7,4,9,0,864.0,106.0,1.9,29.0,741.0,280.87,178.15
2016,7,4,9,15,875.0,108.5,1.95,29.5,780.5,338.91,226.26
2016,7,4,9,30,886.0,111.0,2.0,30.0,820.0,397.13,274.39
2016,7,4,9,45,890.0,115.0,2.15,31.0,853.0,453.54,319.87
2016,7,4,10,0,894.0,119.0,2.3,32.0,886.0,508.91,363.1
2016,7,4,10,15,900.5,120.5,2.4,32.0,914.0,562.46,404.99
2016,7,4,10,30,907.0,122.0,2.5,32.0,942.0,614.75,444.85
2016,7,4,10,45,911.0,123.0,2.7,32.5,963.0,663.64,480.8
2016,7,4,11,0,915.0,124.0,2.9,33.0,984.0,710.61,514.5
2016,7,4,11,15,918.0,125.0,3.05,33.0,998.0,754.78,546.4
2016,7,4,11,30,921.0,126.0,3.2,33.0,1012.0,796.6,576.0
2016,7,4,11,45,922.5,126.0,3.35,33.5,1018.0,833.97,599.77
2016,7,4,12,0,924.0,126.0,3.5,34.0,1024.0,868.6,621.62
2016,7,4,12,15,923.5,126.0,3.6,34.0,1022.5,898.69,641.46
2016,7,4,12,30,923.0,126.0,3.7,34.0,1021.0,925.66,659.33
2016,7,4,12,45,930.5,119.5,3.85,34.0,1014.5,950.74,676.33
2016,7,4,13,0,938.0,113.0,4.0,34.0,1008.0,972.37,691.18
2016,7,4,13,15,935.0,112.5,4.1,34.0,991.5,986.23,700.89
2016,7,4,13,30,932.0,112.0,4.2,34.0,975.0,996.28,708.33
2016,7,4,13,45,927.5,110.5,4.3,34.0,951.5,1000.07,711.9
2016,7,4,14,0,923.0,109.0,4.4,34.0,928.0,999.96,713.13
2016,7,4,14,15,917.0,107.5,4.4,33.5,898.0,994.55,712.01
2016,7,4,14,30,911.0,106.0,4.4,33.0,868.0,985.33,708.57
2016,7,4,14,45,904.0,103.5,4.4,33.0,832.0,970.4,700.08
2016,7,4,15,0,897.0,101.0,4.4,33.0,796.0,951.86,689.35
2016,7,4,15,15,886.0,99.0,4.35,32.5,755.0,926.73,675.46
2016,7,4,15,30,875.0,97.0,4.3,32.0,714.0,898.45,659.45
2016,7,4,15,45,863.0,93.5,4.3,31.5,668.5,864.68,639.85
2016,7,4,16,0,851.0,90.0,4.3,31.0,623.0,828.19,618.19
2016,7,4,16,15,832.5,87.0,4.2,30.5,573.5,792.09,596.12
2016,7,4,16,30,814.0,84.0,4.1,30.0,524.0,746.12,566.8
2016,7,4,16,45,792.0,80.0,4.1,29.5,473.0,694.87,533.53
2016,7,4,17,0,770.0,76.0,4.1,29.0,422.0,642.69,498.59
2016,7,4,17,15,737.5,71.5,3.95,28.0,370.0,582.46,455.73
2016,7,4,17,30,705.0,67.0,3.8,27.0,318.0,522.91,411.75
2016,7,4,17,45,660.5,61.0,3.7,26.5,266.5,456.06,359.72
2016,7,4,18,0,616.0,55.0,3.6,26.0,215.0,394.29,309.61
2016,7,4,18,15,547.0,48.0,3.4,25.0,166.5,321.35,249.47
2016,7,4,18,30,478.0,41.0,3.2,24.0,118.0,254.83,192.67
2016,7,4,18,45,367.0,31.0,3.05,23.5,78.0,177.69,126.44
2016,7,4,19,0,256.0,21.0,2.9,23.0,38.0,108.48,49.39
2016,7,4,19,15,128.0,10.5,2.85,22.0,19.0,37.99,0.0
2016,7,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,167.5,15.5,1.75,14.5,32.5,12.49,0.0
2016,7,5,5,30,335.0,31.0,1.8,15.0,65.0,25.47,15.68
2016,7,5,5,45,428.0,40.0,1.9,15.5,109.0,32.4,22.66
2016,7,5,6,0,521.0,49.0,2.0,16.0,153.0,39.23,29.05
2016,7,5,6,15,260.5,66.5,2.0,17.0,118.5,48.94,37.71
2016,7,5,6,30,0.0,84.0,2.0,18.0,84.0,67.43,53.85
2016,7,5,6,45,0.0,101.5,2.05,19.0,101.5,80.89,65.25
2016,7,5,7,0,0.0,119.0,2.1,20.0,119.0,94.24,76.3
2016,7,5,7,15,119.0,158.5,2.1,20.5,216.5,114.0,92.72
2016,7,5,7,30,238.0,198.0,2.1,21.0,314.0,132.66,107.91
2016,7,5,7,45,536.0,141.0,2.15,22.0,438.5,93.96,74.58
2016,7,5,8,0,834.0,84.0,2.2,23.0,563.0,65.13,49.81
2016,7,5,8,15,850.5,86.5,2.3,23.5,611.5,102.86,59.67
2016,7,5,8,30,867.0,89.0,2.4,24.0,660.0,160.59,88.23
2016,7,5,8,45,881.5,90.5,2.5,25.0,704.5,218.83,129.67
2016,7,5,9,0,896.0,92.0,2.6,26.0,749.0,278.11,177.53
2016,7,5,9,15,905.5,94.0,2.75,26.5,788.5,337.1,227.64
2016,7,5,9,30,915.0,96.0,2.9,27.0,828.0,396.08,277.73
2016,7,5,9,45,925.5,95.5,3.05,28.0,862.5,453.33,324.96
2016,7,5,10,0,936.0,95.0,3.2,29.0,897.0,510.12,370.36
2016,7,5,10,15,941.0,96.0,3.3,29.0,924.5,564.53,414.02
2016,7,5,10,30,946.0,97.0,3.4,29.0,952.0,617.44,455.39
2016,7,5,10,45,950.0,98.0,3.55,29.5,973.0,668.01,493.2
2016,7,5,11,0,954.0,99.0,3.7,30.0,994.0,716.56,528.55
2016,7,5,11,15,956.5,99.5,3.8,30.0,1007.5,761.43,561.43
2016,7,5,11,30,959.0,100.0,3.9,30.0,1021.0,803.78,590.99
2016,7,5,11,45,960.0,100.0,4.0,30.5,1027.0,841.86,615.41
2016,7,5,12,0,961.0,100.0,4.1,31.0,1033.0,877.01,637.72
2016,7,5,12,15,960.5,100.0,4.2,31.0,1032.0,907.84,658.38
2016,7,5,12,30,960.0,100.0,4.3,31.0,1031.0,935.38,676.9
2016,7,5,12,45,953.0,103.5,4.4,31.5,1020.0,956.86,690.11
2016,7,5,13,0,946.0,107.0,4.5,32.0,1009.0,974.61,700.95
2016,7,5,13,15,943.0,106.5,4.5,31.5,992.5,988.53,711.74
2016,7,5,13,30,940.0,106.0,4.5,31.0,976.0,998.6,720.18
2016,7,5,13,45,935.0,105.0,4.55,31.0,952.5,1002.39,723.52
2016,7,5,14,0,930.0,104.0,4.6,31.0,929.0,1002.27,724.47
2016,7,5,14,15,924.0,102.5,4.6,30.5,899.0,996.8,723.27
2016,7,5,14,30,918.0,101.0,4.6,30.0,869.0,987.5,719.7
2016,7,5,14,45,910.0,99.0,4.65,30.0,832.5,972.05,710.97
2016,7,5,15,0,902.0,97.0,4.7,30.0,796.0,953.0,700.12
2016,7,5,15,15,891.5,95.0,4.65,29.5,755.0,928.21,686.14
2016,7,5,15,30,881.0,93.0,4.6,29.0,714.0,900.22,669.99
2016,7,5,15,45,867.5,90.0,4.6,29.0,668.0,865.52,648.15
2016,7,5,16,0,854.0,87.0,4.6,29.0,622.0,828.17,624.35
2016,7,5,16,15,836.0,84.5,4.55,28.5,573.0,785.35,597.42
2016,7,5,16,30,818.0,82.0,4.5,28.0,524.0,747.73,573.88
2016,7,5,16,45,794.0,78.0,4.45,27.5,472.5,694.84,538.8
2016,7,5,17,0,770.0,74.0,4.4,27.0,421.0,641.18,502.34
2016,7,5,17,15,737.5,70.0,4.3,26.0,368.5,581.52,459.51
2016,7,5,17,30,705.0,66.0,4.2,25.0,316.0,522.53,415.54
2016,7,5,17,45,658.5,60.5,4.15,24.5,264.5,455.09,362.51
2016,7,5,18,0,612.0,55.0,4.1,24.0,213.0,392.92,311.58
2016,7,5,18,15,542.0,48.0,3.95,23.0,165.0,319.67,250.59
2016,7,5,18,30,472.0,41.0,3.8,22.0,117.0,252.95,193.08
2016,7,5,18,45,360.0,31.0,3.7,21.0,77.5,175.71,126.38
2016,7,5,19,0,248.0,21.0,3.6,20.0,38.0,106.36,48.07
2016,7,5,19,15,124.0,10.5,3.5,19.5,19.0,37.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,176.5,15.0,2.8,13.5,33.0,12.1,0.0
2016,7,6,5,30,353.0,30.0,2.8,14.0,66.0,24.69,15.0
2016,7,6,5,45,448.0,38.5,2.85,14.5,110.5,31.25,21.72
2016,7,6,6,0,543.0,47.0,2.9,15.0,155.0,37.75,27.85
2016,7,6,6,15,286.5,77.0,2.85,15.5,135.5,56.6,44.72
2016,7,6,6,30,30.0,107.0,2.8,16.0,116.0,81.15,66.36
2016,7,6,6,45,35.5,127.5,2.8,17.0,140.0,95.56,78.59
2016,7,6,7,0,41.0,148.0,2.8,18.0,164.0,109.7,90.3
2016,7,6,7,15,95.5,176.5,2.75,19.0,221.0,128.78,105.95
2016,7,6,7,30,150.0,205.0,2.7,20.0,278.0,141.48,115.87
2016,7,6,7,45,497.5,143.5,2.7,21.0,422.0,95.61,76.31
2016,7,6,8,0,845.0,82.0,2.7,22.0,566.0,73.05,56.74
2016,7,6,8,15,861.0,84.5,2.75,22.5,614.0,101.48,58.9
2016,7,6,8,30,877.0,87.0,2.8,23.0,662.0,159.79,87.71
2016,7,6,8,45,889.0,89.5,2.85,24.0,706.5,218.92,130.05
2016,7,6,9,0,901.0,92.0,2.9,25.0,751.0,278.81,178.72
2016,7,6,9,15,910.5,93.5,3.0,25.5,790.5,337.79,229.09
2016,7,6,9,30,920.0,95.0,3.1,26.0,830.0,396.75,279.42
2016,7,6,9,45,918.5,102.0,3.25,27.0,862.0,455.05,327.83
2016,7,6,10,0,917.0,109.0,3.4,28.0,894.0,511.7,373.35
2016,7,6,10,15,922.5,110.0,3.55,28.5,921.5,565.59,416.05
2016,7,6,10,30,928.0,111.0,3.7,29.0,949.0,618.06,456.42
2016,7,6,10,45,932.0,112.0,3.85,29.5,970.0,667.98,493.8
2016,7,6,11,0,936.0,113.0,4.0,30.0,991.0,715.93,528.78
2016,7,6,11,15,938.0,113.5,4.1,30.0,1004.5,759.9,561.1
2016,7,6,11,30,940.0,114.0,4.2,30.0,1018.0,801.37,590.55
2016,7,6,11,45,941.5,114.0,4.3,30.5,1024.0,839.4,615.04
2016,7,6,12,0,943.0,114.0,4.4,31.0,1030.0,874.62,637.47
2016,7,6,12,15,942.5,114.0,4.5,31.0,1028.0,905.2,658.03
2016,7,6,12,30,942.0,114.0,4.6,31.0,1026.0,932.56,676.49
2016,7,6,12,45,943.5,111.0,4.7,31.0,1017.5,955.64,692.25
2016,7,6,13,0,945.0,108.0,4.8,31.0,1009.0,975.15,705.97
2016,7,6,13,15,941.5,107.0,4.85,30.5,992.0,988.17,716.67
2016,7,6,13,30,938.0,106.0,4.9,30.0,975.0,997.32,725.02
2016,7,6,13,45,933.5,104.5,5.0,30.0,951.0,1001.13,728.91
2016,7,6,14,0,929.0,103.0,5.1,30.0,927.0,1001.0,730.36
2016,7,6,14,15,921.5,101.5,5.15,29.5,896.0,994.12,728.6
2016,7,6,14,30,914.0,100.0,5.2,29.0,865.0,983.42,724.42
2016,7,6,14,45,906.0,98.0,5.3,29.0,828.5,968.01,716.03
2016,7,6,15,0,898.0,96.0,5.4,29.0,792.0,949.01,705.25
2016,7,6,15,15,886.0,94.0,5.35,28.5,750.0,922.92,690.13
2016,7,6,15,30,874.0,92.0,5.3,28.0,708.0,893.7,672.82
2016,7,6,15,45,860.5,89.0,5.3,27.5,661.5,859.15,651.96
2016,7,6,16,0,847.0,86.0,5.3,27.0,615.0,821.98,629.02
2016,7,6,16,15,827.5,83.0,5.2,26.5,566.0,777.58,600.1
2016,7,6,16,30,808.0,80.0,5.1,26.0,517.0,738.44,574.63
2016,7,6,16,45,784.0,76.0,5.05,25.5,465.5,685.92,539.05
2016,7,6,17,0,760.0,72.0,5.0,25.0,414.0,632.65,502.19
2016,7,6,17,15,727.0,68.0,4.8,24.0,362.0,573.1,458.3
2016,7,6,17,30,694.0,64.0,4.6,23.0,310.0,514.31,413.47
2016,7,6,17,45,648.5,58.5,4.45,22.5,259.5,447.96,360.39
2016,7,6,18,0,603.0,53.0,4.3,22.0,209.0,386.6,309.37
2016,7,6,18,15,534.5,46.5,4.05,21.0,161.5,315.08,249.08
2016,7,6,18,30,466.0,40.0,3.8,20.0,114.0,249.95,192.29
2016,7,6,18,45,357.0,30.0,3.6,19.5,75.0,173.99,125.77
2016,7,6,19,0,248.0,20.0,3.4,19.0,36.0,105.46,46.59
2016,7,6,19,15,124.0,10.0,3.3,18.5,18.0,36.86,0.0
2016,7,6,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,173.0,14.0,2.45,13.5,31.5,11.26,0.0
2016,7,7,5,30,346.0,28.0,2.4,14.0,63.0,22.95,13.48
2016,7,7,5,45,440.5,36.0,2.4,14.5,106.0,29.15,19.87
2016,7,7,6,0,535.0,44.0,2.4,15.0,149.0,35.3,25.68
2016,7,7,6,15,278.5,74.0,2.35,15.5,130.0,54.43,42.8
2016,7,7,6,30,22.0,104.0,2.3,16.0,111.0,79.17,64.61
2016,7,7,6,45,27.5,124.0,2.3,17.0,134.0,93.3,76.61
2016,7,7,7,0,33.0,144.0,2.3,18.0,157.0,107.18,88.1
2016,7,7,7,15,97.0,174.0,2.3,19.0,219.5,127.32,104.67
2016,7,7,7,30,161.0,204.0,2.3,20.0,282.0,141.07,115.47
2016,7,7,7,45,498.0,139.5,2.35,21.0,417.5,93.21,74.26
2016,7,7,8,0,835.0,75.0,2.4,22.0,553.0,68.32,52.74
2016,7,7,8,15,851.0,77.5,2.45,22.5,600.5,95.86,54.88
2016,7,7,8,30,867.0,80.0,2.5,23.0,648.0,153.46,83.16
2016,7,7,8,45,880.0,81.5,2.6,24.0,692.0,211.37,124.51
2016,7,7,9,0,893.0,83.0,2.7,25.0,736.0,270.15,172.32
2016,7,7,9,15,902.5,85.0,2.8,25.5,775.0,328.94,222.54
2016,7,7,9,30,912.0,87.0,2.9,26.0,814.0,387.74,272.76
2016,7,7,9,45,919.0,88.0,3.0,27.0,848.0,444.52,319.92
2016,7,7,10,0,926.0,89.0,3.1,28.0,882.0,500.51,364.93
2016,7,7,10,15,931.5,90.5,3.25,28.5,909.5,555.09,408.21
2016,7,7,10,30,937.0,92.0,3.4,29.0,937.0,608.26,449.12
2016,7,7,10,45,940.0,93.0,3.55,29.5,957.5,657.85,486.32
2016,7,7,11,0,943.0,94.0,3.7,30.0,978.0,705.36,521.02
2016,7,7,11,15,945.0,94.5,3.8,30.0,991.5,749.47,553.45
2016,7,7,11,30,947.0,95.0,3.9,30.0,1005.0,791.05,582.45
2016,7,7,11,45,947.0,96.0,4.05,30.5,1010.5,828.81,606.97
2016,7,7,12,0,947.0,97.0,4.2,31.0,1016.0,863.64,629.37
2016,7,7,12,15,947.0,97.0,4.25,31.0,1015.0,894.52,649.91
2016,7,7,12,30,947.0,97.0,4.3,31.0,1014.0,922.19,668.33
2016,7,7,12,45,934.5,104.0,4.4,31.5,1002.0,941.71,680.3
2016,7,7,13,0,922.0,111.0,4.5,32.0,990.0,957.42,689.85
2016,7,7,13,15,919.0,110.5,4.5,31.5,974.0,971.12,700.53
2016,7,7,13,30,916.0,110.0,4.5,31.0,958.0,981.08,708.9
2016,7,7,13,45,911.0,109.0,4.55,31.0,934.5,984.85,712.2
2016,7,7,14,0,906.0,108.0,4.6,31.0,911.0,984.78,713.17
2016,7,7,14,15,899.5,107.0,4.6,30.5,881.0,979.49,712.04
2016,7,7,14,30,893.0,106.0,4.6,30.0,851.0,970.48,708.6
2016,7,7,14,45,884.5,104.0,4.65,30.0,815.5,954.9,699.72
2016,7,7,15,0,876.0,102.0,4.7,30.0,780.0,935.81,688.78
2016,7,7,15,15,865.0,99.5,4.7,29.5,739.0,910.55,674.73
2016,7,7,15,30,854.0,97.0,4.7,29.0,698.0,882.18,658.51
2016,7,7,15,45,840.5,94.0,4.7,29.0,653.0,848.18,636.98
2016,7,7,16,0,827.0,91.0,4.7,29.0,608.0,819.79,619.24
2016,7,7,16,15,808.5,88.0,4.65,28.5,559.5,776.36,591.71
2016,7,7,16,30,790.0,85.0,4.6,28.0,511.0,731.18,562.54
2016,7,7,16,45,766.0,81.0,4.55,27.5,460.5,679.3,527.95
2016,7,7,17,0,742.0,77.0,4.5,27.0,410.0,626.7,491.85
2016,7,7,17,15,708.5,72.5,4.4,26.0,359.0,566.92,448.71
2016,7,7,17,30,675.0,68.0,4.3,25.0,308.0,510.15,406.24
2016,7,7,17,45,629.5,62.5,4.25,24.5,257.5,444.77,354.69
2016,7,7,18,0,584.0,57.0,4.2,24.0,207.0,382.34,303.54
2016,7,7,18,15,514.0,49.5,4.0,23.0,160.0,309.79,243.07
2016,7,7,18,30,444.0,42.0,3.8,22.0,113.0,243.83,186.23
2016,7,7,18,45,335.5,31.5,3.65,21.0,74.5,168.61,121.16
2016,7,7,19,0,227.0,21.0,3.5,20.0,36.0,100.54,42.75
2016,7,7,19,15,113.5,10.5,3.35,19.5,18.0,34.98,0.0
2016,7,7,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,182.0,13.5,2.45,13.5,31.5,10.87,0.0
2016,7,8,5,30,364.0,27.0,2.5,14.0,63.0,22.17,12.74
2016,7,8,5,45,455.0,35.0,2.55,14.5,106.0,28.4,19.2
2016,7,8,6,0,546.0,43.0,2.6,15.0,149.0,34.59,25.03
2016,7,8,6,15,286.5,74.0,2.55,15.5,131.0,54.52,42.87
2016,7,8,6,30,27.0,105.0,2.5,16.0,113.0,79.77,65.15
2016,7,8,6,45,32.0,125.0,2.5,17.0,136.5,93.89,77.14
2016,7,8,7,0,37.0,145.0,2.5,18.0,160.0,107.76,88.63
2016,7,8,7,15,417.5,107.0,2.45,19.0,306.5,74.4,59.24
2016,7,8,7,30,798.0,69.0,2.4,20.0,453.0,56.15,43.11
2016,7,8,7,45,818.5,72.0,2.4,21.0,503.5,66.11,51.3
2016,7,8,8,0,839.0,75.0,2.4,22.0,554.0,68.39,52.83
2016,7,8,8,15,854.5,77.5,2.4,22.5,601.5,95.48,54.78
2016,7,8,8,30,870.0,80.0,2.4,23.0,649.0,153.29,82.98
2016,7,8,8,45,882.5,82.0,2.4,24.0,693.5,211.7,124.6
2016,7,8,9,0,895.0,84.0,2.4,25.0,738.0,270.94,172.64
2016,7,8,9,15,904.5,85.5,2.45,25.5,777.0,329.56,222.59
2016,7,8,9,30,914.0,87.0,2.5,26.0,816.0,388.17,272.48
2016,7,8,9,45,922.5,88.0,2.55,27.0,850.0,445.73,319.95
2016,7,8,10,0,931.0,89.0,2.6,28.0,884.0,502.67,365.33
2016,7,8,10,15,936.0,90.0,2.7,28.5,911.5,556.93,408.07
2016,7,8,10,30,941.0,91.0,2.8,29.0,939.0,609.71,448.35
2016,7,8,10,45,945.5,91.0,2.9,30.0,960.0,659.67,484.46
2016,7,8,11,0,950.0,91.0,3.0,31.0,981.0,707.64,517.98
2016,7,8,11,15,952.0,91.5,3.1,31.5,994.5,752.09,549.15
2016,7,8,11,30,954.0,92.0,3.2,32.0,1008.0,793.98,576.68
2016,7,8,11,45,955.0,92.5,3.3,32.5,1014.0,832.38,600.99
2016,7,8,12,0,956.0,93.0,3.4,33.0,1020.0,867.87,623.22
2016,7,8,12,15,955.5,92.5,3.5,33.0,1018.0,898.15,643.25
2016,7,8,12,30,955.0,92.0,3.6,33.0,1016.0,925.12,661.18
2016,7,8,12,45,949.0,95.0,3.75,33.5,1006.0,946.96,674.76
2016,7,8,13,0,943.0,98.0,3.9,34.0,996.0,965.11,686.03
2016,7,8,13,15,939.5,97.0,4.0,34.0,979.5,977.98,695.14
2016,7,8,13,30,936.0,96.0,4.1,34.0,963.0,986.98,701.91
2016,7,8,13,45,931.5,95.0,4.2,34.0,939.0,991.15,705.73
2016,7,8,14,0,927.0,94.0,4.3,34.0,915.0,991.42,707.2
2016,7,8,14,15,920.5,93.0,4.35,33.5,885.0,985.9,706.26
2016,7,8,14,30,914.0,92.0,4.4,33.0,855.0,976.6,703.0
2016,7,8,14,45,905.5,90.0,4.45,33.0,818.5,960.62,694.05
2016,7,8,15,0,897.0,88.0,4.5,33.0,782.0,941.07,682.85
2016,7,8,15,15,886.0,86.0,4.55,32.5,741.0,915.81,669.25
2016,7,8,15,30,875.0,84.0,4.6,32.0,700.0,887.39,653.47
2016,7,8,15,45,861.5,81.5,4.7,31.5,654.5,853.28,633.95
2016,7,8,16,0,848.0,79.0,4.8,31.0,609.0,816.56,612.51
2016,7,8,16,15,830.0,76.5,4.8,30.5,560.5,773.82,585.92
2016,7,8,16,30,812.0,74.0,4.8,30.0,512.0,729.29,557.61
2016,7,8,16,45,789.5,70.5,4.85,29.5,461.5,685.09,529.16
2016,7,8,17,0,767.0,67.0,4.9,29.0,411.0,633.23,494.34
2016,7,8,17,15,735.5,63.5,4.8,28.0,359.5,574.93,452.75
2016,7,8,17,30,704.0,60.0,4.7,27.0,308.0,517.26,409.74
2016,7,8,17,45,661.0,54.5,4.65,26.5,258.0,451.79,358.3
2016,7,8,18,0,618.0,49.0,4.6,26.0,208.0,388.92,306.95
2016,7,8,18,15,550.5,43.0,4.3,25.0,161.0,317.29,247.18
2016,7,8,18,30,483.0,37.0,4.0,24.0,114.0,254.33,192.68
2016,7,8,18,45,375.5,28.0,3.75,23.5,75.0,178.92,127.1
2016,7,8,19,0,268.0,19.0,3.5,23.0,36.0,110.35,44.67
2016,7,8,19,15,134.0,9.5,3.35,22.0,18.0,38.93,0.0
2016,7,8,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,1.45,16.5,31.0,9.63,0.0
2016,7,9,5,30,390.0,24.0,1.5,17.0,62.0,21.44,11.86
2016,7,9,5,45,480.5,31.0,1.55,17.5,105.0,27.43,18.08
2016,7,9,6,0,571.0,38.0,1.6,18.0,148.0,33.4,23.66
2016,7,9,6,15,626.0,42.5,1.7,19.0,196.5,37.0,26.93
2016,7,9,6,30,681.0,47.0,1.8,20.0,245.0,40.6,30.04
2016,7,9,6,45,719.0,50.5,1.95,21.0,296.0,43.26,32.18
2016,7,9,7,0,757.0,54.0,2.1,22.0,347.0,51.94,39.45
2016,7,9,7,15,783.5,57.0,2.25,23.0,398.0,54.81,41.6
2016,7,9,7,30,810.0,60.0,2.4,24.0,449.0,57.58,43.62
2016,7,9,7,45,830.0,62.0,2.55,25.0,499.0,59.45,44.84
2016,7,9,8,0,850.0,64.0,2.7,26.0,549.0,61.22,45.96
2016,7,9,8,15,865.0,66.0,2.8,26.5,596.0,87.73,47.8
2016,7,9,8,30,880.0,68.0,2.9,27.0,643.0,145.6,75.37
2016,7,9,8,45,755.5,136.0,3.0,28.0,653.5,220.21,134.54
2016,7,9,9,0,631.0,204.0,3.1,29.0,664.0,281.91,187.97
2016,7,9,9,15,775.5,139.5,3.2,29.5,736.0,325.42,220.19
2016,7,9,9,30,920.0,75.0,3.3,30.0,808.0,380.95,263.79
2016,7,9,9,45,919.0,81.5,3.45,30.5,840.0,439.17,312.34
2016,7,9,10,0,918.0,88.0,3.6,31.0,872.0,495.82,358.25
2016,7,9,10,15,923.5,89.0,3.7,31.0,899.5,549.7,401.42
2016,7,9,10,30,929.0,90.0,3.8,31.0,927.0,602.18,442.4
2016,7,9,10,45,932.5,91.0,3.9,31.5,948.0,651.8,479.35
2016,7,9,11,0,936.0,92.0,4.0,32.0,969.0,699.4,513.82
2016,7,9,11,15,939.0,92.5,4.1,32.0,982.5,744.03,546.46
2016,7,9,11,30,942.0,93.0,4.2,32.0,996.0,786.21,575.7
2016,7,9,11,45,943.5,93.0,4.3,32.0,1002.5,824.2,601.27
2016,7,9,12,0,945.0,93.0,4.4,32.0,1009.0,859.33,624.86
2016,7,9,12,15,945.0,93.0,4.5,32.0,1008.0,890.2,645.58
2016,7,9,12,30,945.0,93.0,4.6,32.0,1007.0,917.84,664.2
2016,7,9,12,45,944.0,92.5,4.75,32.0,998.5,940.74,680.11
2016,7,9,13,0,943.0,92.0,4.9,32.0,990.0,960.05,694.03
2016,7,9,13,15,940.5,91.5,4.95,32.0,974.0,974.25,704.01
2016,7,9,13,30,938.0,91.0,5.0,32.0,958.0,984.64,711.63
2016,7,9,13,45,935.0,89.0,5.1,32.0,935.5,989.17,715.92
2016,7,9,14,0,932.0,87.0,5.2,32.0,913.0,989.76,717.79
2016,7,9,14,15,926.5,86.0,5.25,31.5,883.5,985.11,717.48
2016,7,9,14,30,921.0,85.0,5.3,31.0,854.0,976.64,714.76
2016,7,9,14,45,914.5,83.0,5.4,31.0,818.5,962.38,707.14
2016,7,9,15,0,908.0,81.0,5.5,31.0,783.0,944.49,697.13
2016,7,9,15,15,898.5,79.0,5.5,30.5,742.5,920.32,683.7
2016,7,9,15,30,889.0,77.0,5.5,30.0,702.0,892.9,668.01
2016,7,9,15,45,877.5,74.5,5.5,29.5,657.5,860.09,648.46
2016,7,9,16,0,866.0,72.0,5.5,29.0,613.0,824.52,626.77
2016,7,9,16,15,849.5,69.5,5.4,28.0,564.5,782.35,600.85
2016,7,9,16,30,833.0,67.0,5.3,27.0,516.0,738.23,573.06
2016,7,9,16,45,813.0,64.0,5.25,26.5,466.0,689.26,540.18
2016,7,9,17,0,793.0,61.0,5.2,26.0,416.0,639.23,505.82
2016,7,9,17,15,763.0,57.5,5.1,25.0,364.5,586.51,468.21
2016,7,9,17,30,733.0,54.0,5.0,24.0,313.0,528.53,424.33
2016,7,9,17,45,692.0,49.5,4.9,23.5,262.5,463.99,372.74
2016,7,9,18,0,651.0,45.0,4.8,23.0,212.0,401.8,321.05
2016,7,9,18,15,586.0,39.5,4.65,22.0,164.5,330.21,260.51
2016,7,9,18,30,521.0,34.0,4.5,21.0,117.0,264.44,202.79
2016,7,9,18,45,411.5,26.0,4.35,20.5,77.0,187.0,134.23
2016,7,9,19,0,302.0,18.0,4.2,20.0,37.0,117.2,45.95
2016,7,9,19,15,151.0,9.0,4.1,19.5,18.5,42.53,0.0
2016,7,9,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,14.0,3.2,11.5,31.5,11.36,0.0
2016,7,10,5,30,378.0,28.0,3.4,12.0,63.0,23.16,13.47
2016,7,10,5,45,479.5,35.0,3.6,13.0,108.0,28.57,19.42
2016,7,10,6,0,581.0,42.0,3.8,14.0,153.0,37.02,27.26
2016,7,10,6,15,638.0,47.5,3.85,14.5,203.5,41.34,31.31
2016,7,10,6,30,695.0,53.0,3.9,15.0,254.0,45.65,35.16
2016,7,10,6,45,736.0,56.5,3.95,15.5,306.5,48.15,37.29
2016,7,10,7,0,777.0,60.0,4.0,16.0,359.0,50.67,39.34
2016,7,10,7,15,803.5,63.0,4.0,16.5,411.5,52.61,40.83
2016,7,10,7,30,830.0,66.0,4.0,17.0,464.0,62.06,48.83
2016,7,10,7,45,851.0,68.5,4.05,18.0,515.5,64.24,50.33
2016,7,10,8,0,872.0,71.0,4.1,19.0,567.0,66.3,51.71
2016,7,10,8,15,887.5,73.0,4.1,19.5,615.5,92.96,53.35
2016,7,10,8,30,903.0,75.0,4.1,20.0,664.0,152.48,82.34
2016,7,10,8,45,914.5,77.0,4.1,21.0,708.5,212.76,125.95
2016,7,10,9,0,926.0,79.0,4.1,22.0,753.0,273.75,176.41
2016,7,10,9,15,935.0,80.5,4.1,22.5,793.0,334.12,228.95
2016,7,10,9,30,944.0,82.0,4.1,23.0,833.0,394.39,281.42
2016,7,10,9,45,949.5,84.0,4.2,23.5,867.0,453.29,331.97
2016,7,10,10,0,955.0,86.0,4.3,24.0,901.0,511.21,380.32
2016,7,10,10,15,960.5,87.5,4.35,24.5,929.5,567.51,425.84
2016,7,10,10,30,966.0,89.0,4.4,25.0,958.0,622.34,468.76
2016,7,10,10,45,969.5,90.0,4.45,25.5,979.5,673.84,507.98
2016,7,10,11,0,973.0,91.0,4.5,26.0,1001.0,723.22,544.55
2016,7,10,11,15,975.5,91.5,4.6,26.5,1015.5,769.17,577.98
2016,7,10,11,30,978.0,92.0,4.7,27.0,1030.0,812.52,607.52
2016,7,10,11,45,978.5,93.0,4.8,27.5,1036.5,852.0,633.55
2016,7,10,12,0,979.0,94.0,4.9,28.0,1043.0,888.46,657.36
2016,7,10,12,15,979.5,94.0,4.95,28.0,1042.0,920.88,679.38
2016,7,10,12,30,980.0,94.0,5.0,28.0,1041.0,949.98,699.18
2016,7,10,12,45,971.5,99.0,5.1,28.5,1031.0,972.15,713.29
2016,7,10,13,0,963.0,104.0,5.2,29.0,1021.0,990.48,724.92
2016,7,10,13,15,960.5,103.5,5.2,29.0,1005.0,1005.3,735.07
2016,7,10,13,30,958.0,103.0,5.2,29.0,989.0,1016.21,742.76
2016,7,10,13,45,956.0,100.5,5.25,29.0,966.0,1021.65,747.36
2016,7,10,14,0,954.0,98.0,5.3,29.0,943.0,1023.05,749.45
2016,7,10,14,15,948.5,96.5,5.3,29.0,912.5,1018.11,747.11
2016,7,10,14,30,943.0,95.0,5.3,29.0,882.0,1009.22,742.32
2016,7,10,14,45,937.0,93.0,5.35,29.0,846.0,995.47,734.76
2016,7,10,15,0,931.0,91.0,5.4,29.0,810.0,977.95,724.77
2016,7,10,15,15,921.0,89.0,5.35,28.5,768.5,953.13,710.69
2016,7,10,15,30,911.0,87.0,5.3,28.0,727.0,924.97,694.31
2016,7,10,15,45,899.0,84.0,5.25,28.0,680.5,890.78,672.3
2016,7,10,16,0,887.0,81.0,5.2,28.0,634.0,853.74,648.23
2016,7,10,16,15,869.5,78.5,5.1,27.5,584.0,810.2,620.39
2016,7,10,16,30,852.0,76.0,5.0,27.0,534.0,764.7,590.77
2016,7,10,16,45,830.5,72.0,4.95,26.5,482.0,719.2,560.88
2016,7,10,17,0,809.0,68.0,4.9,26.0,430.0,665.69,524.42
2016,7,10,17,15,778.0,64.5,4.7,25.5,377.0,605.79,480.39
2016,7,10,17,30,747.0,61.0,4.5,25.0,324.0,546.34,434.79
2016,7,10,17,45,703.0,56.0,4.35,24.5,271.5,478.63,381.31
2016,7,10,18,0,659.0,51.0,4.2,24.0,219.0,413.48,327.91
2016,7,10,18,15,590.0,44.5,3.85,23.0,169.5,338.17,264.94
2016,7,10,18,30,521.0,38.0,3.5,22.0,120.0,271.93,207.27
2016,7,10,18,45,405.0,29.0,3.2,21.0,78.5,191.21,136.84
2016,7,10,19,0,289.0,20.0,2.9,20.0,37.0,117.64,43.62
2016,7,10,19,15,144.5,10.0,2.9,19.5,18.5,42.0,0.0
2016,7,10,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,13.5,1.65,13.5,30.5,10.94,0.0
2016,7,11,5,30,366.0,27.0,1.6,14.0,61.0,22.29,12.52
2016,7,11,5,45,470.0,34.5,1.6,15.0,106.0,28.14,18.88
2016,7,11,6,0,574.0,42.0,1.6,16.0,151.0,37.01,27.03
2016,7,11,6,15,633.0,47.5,1.6,17.0,201.5,41.34,30.99
2016,7,11,6,30,692.0,53.0,1.6,18.0,252.0,45.65,34.74
2016,7,11,6,45,734.5,56.5,1.65,19.0,305.0,48.16,36.77
2016,7,11,7,0,777.0,60.0,1.7,20.0,358.0,50.69,38.72
2016,7,11,7,15,804.5,63.5,1.8,21.0,411.0,53.01,40.42
2016,7,11,7,30,832.0,67.0,1.9,22.0,464.0,62.77,48.45
2016,7,11,7,45,853.0,69.0,2.05,23.0,515.5,64.6,49.6
2016,7,11,8,0,874.0,71.0,2.2,24.0,567.0,66.33,50.67
2016,7,11,8,15,889.0,73.5,2.25,25.0,615.5,92.88,52.26
2016,7,11,8,30,904.0,76.0,2.3,26.0,664.0,152.85,80.52
2016,7,11,8,45,915.5,77.5,2.4,27.0,708.5,212.91,122.67
2016,7,11,9,0,927.0,79.0,2.5,28.0,753.0,273.68,171.45
2016,7,11,9,15,935.5,81.0,2.55,28.5,793.0,334.4,222.64
