Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,944.0,83.0,2.6,29.0,833.0,394.98,273.66
2016,7,11,9,45,945.0,88.0,2.65,29.5,866.0,454.44,322.84
2016,7,11,10,0,946.0,93.0,2.7,30.0,899.0,512.47,369.39
2016,7,11,10,15,951.0,94.0,2.75,30.5,927.0,567.8,412.42
2016,7,11,10,30,956.0,95.0,2.8,31.0,955.0,621.61,452.9
2016,7,11,10,45,958.5,96.5,2.9,31.5,975.5,672.55,490.25
2016,7,11,11,0,961.0,98.0,3.0,32.0,996.0,721.31,525.01
2016,7,11,11,15,963.0,98.5,3.05,32.0,1009.5,766.54,557.36
2016,7,11,11,30,965.0,99.0,3.1,32.0,1023.0,809.18,586.24
2016,7,11,11,45,965.0,100.0,3.15,32.5,1029.0,847.93,610.37
2016,7,11,12,0,965.0,101.0,3.2,33.0,1035.0,883.69,632.33
2016,7,11,12,15,964.5,101.0,3.25,33.0,1033.5,915.01,652.62
2016,7,11,12,30,964.0,101.0,3.3,33.0,1032.0,943.0,670.78
2016,7,11,12,45,961.5,101.0,3.4,33.5,1022.5,965.72,684.54
2016,7,11,13,0,959.0,101.0,3.5,34.0,1013.0,984.74,696.0
2016,7,11,13,15,956.0,100.5,3.55,33.5,996.5,999.0,707.09
2016,7,11,13,30,953.0,100.0,3.6,33.0,980.0,1009.37,715.89
2016,7,11,13,45,948.0,99.0,3.65,33.0,956.0,1013.38,719.35
2016,7,11,14,0,943.0,98.0,3.7,33.0,932.0,1013.41,720.47
2016,7,11,14,15,936.5,97.0,3.8,33.0,901.5,1008.05,718.62
2016,7,11,14,30,930.0,96.0,3.9,33.0,871.0,998.82,714.43
2016,7,11,14,45,921.5,94.5,4.0,33.0,834.5,983.37,706.33
2016,7,11,15,0,913.0,93.0,4.1,33.0,798.0,964.29,695.93
2016,7,11,15,15,902.0,91.0,4.1,32.5,756.0,938.87,682.26
2016,7,11,15,30,891.0,89.0,4.1,32.0,714.0,910.22,666.39
2016,7,11,15,45,877.0,86.5,4.2,31.5,668.0,875.35,646.69
2016,7,11,16,0,863.0,84.0,4.3,31.0,622.0,837.82,624.87
2016,7,11,16,15,845.0,81.0,4.3,30.5,572.5,794.04,597.95
2016,7,11,16,30,827.0,78.0,4.3,30.0,523.0,755.43,574.21
2016,7,11,16,45,803.0,75.0,4.35,29.5,471.5,703.25,540.4
2016,7,11,17,0,779.0,72.0,4.4,29.0,420.0,650.25,505.18
2016,7,11,17,15,746.5,67.5,4.3,28.0,367.5,589.39,462.23
2016,7,11,17,30,714.0,63.0,4.2,27.0,315.0,529.2,417.8
2016,7,11,17,45,668.5,58.0,4.1,26.5,263.0,462.15,365.43
2016,7,11,18,0,623.0,53.0,4.0,26.0,211.0,400.2,314.96
2016,7,11,18,15,552.0,46.0,3.75,25.0,163.0,325.47,253.13
2016,7,11,18,30,481.0,39.0,3.5,24.0,115.0,257.44,194.81
2016,7,11,18,45,365.5,29.5,3.25,23.0,75.0,178.47,126.57
2016,7,11,19,0,250.0,20.0,3.0,22.0,35.0,106.34,35.87
2016,7,11,19,15,125.0,10.0,2.95,21.0,17.5,37.57,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,197.0,12.5,2.25,13.5,30.5,10.12,0.0
2016,7,12,5,30,394.0,25.0,2.3,14.0,61.0,22.51,12.54
2016,7,12,5,45,494.0,32.5,2.4,14.5,106.0,28.94,19.57
2016,7,12,6,0,594.0,40.0,2.5,15.0,151.0,35.37,25.67
2016,7,12,6,15,651.5,45.0,2.5,16.0,202.0,39.35,29.35
2016,7,12,6,30,709.0,50.0,2.5,17.0,253.0,43.34,32.84
2016,7,12,6,45,749.0,53.5,2.5,18.0,306.0,45.95,34.98
2016,7,12,7,0,789.0,57.0,2.5,19.0,359.0,48.56,37.02
2016,7,12,7,15,815.5,60.5,2.5,20.0,412.0,57.69,44.65
2016,7,12,7,30,842.0,64.0,2.5,21.0,465.0,60.82,46.98
2016,7,12,7,45,862.0,66.0,2.5,22.0,516.0,62.69,48.19
2016,7,12,8,0,882.0,68.0,2.5,23.0,567.0,64.45,49.3
2016,7,12,8,15,896.5,70.5,2.55,24.0,615.5,90.75,50.89
2016,7,12,8,30,911.0,73.0,2.6,25.0,664.0,151.12,79.33
2016,7,12,8,45,922.0,74.5,2.7,26.0,708.5,211.54,121.93
2016,7,12,9,0,933.0,76.0,2.8,27.0,753.0,272.6,171.26
2016,7,12,9,15,941.5,78.0,2.9,27.5,793.0,333.71,223.16
2016,7,12,9,30,950.0,80.0,3.0,28.0,833.0,394.67,274.93
2016,7,12,9,45,955.0,82.0,3.15,28.5,867.0,453.83,324.47
2016,7,12,10,0,960.0,84.0,3.3,29.0,901.0,511.95,371.79
2016,7,12,10,15,965.0,85.0,3.45,29.5,928.5,567.99,416.12
2016,7,12,10,30,970.0,86.0,3.6,30.0,956.0,622.49,457.92
2016,7,12,10,45,973.0,86.5,3.75,30.5,977.0,673.58,496.07
2016,7,12,11,0,976.0,87.0,3.9,31.0,998.0,722.48,531.63
2016,7,12,11,15,978.0,87.5,4.0,31.0,1012.0,768.3,565.12
2016,7,12,11,30,980.0,88.0,4.1,31.0,1026.0,811.47,594.7
2016,7,12,11,45,980.5,88.5,4.2,31.5,1032.5,850.67,619.76
2016,7,12,12,0,981.0,89.0,4.3,32.0,1039.0,886.82,642.61
2016,7,12,12,15,981.0,89.0,4.35,32.0,1037.5,918.91,663.77
2016,7,12,12,30,981.0,89.0,4.4,32.0,1036.0,947.62,682.71
2016,7,12,12,45,968.0,97.0,4.5,32.0,1024.5,968.61,696.91
2016,7,12,13,0,955.0,105.0,4.6,32.0,1013.0,985.62,708.65
2016,7,12,13,15,952.0,104.5,4.6,32.0,996.5,999.94,718.26
2016,7,12,13,30,949.0,104.0,4.6,32.0,980.0,1010.38,725.47
2016,7,12,13,45,946.0,102.0,4.65,32.0,957.0,1015.38,729.57
2016,7,12,14,0,943.0,100.0,4.7,32.0,934.0,1016.38,731.18
2016,7,12,14,15,937.0,99.0,4.7,31.5,903.5,1011.57,730.5
2016,7,12,14,30,931.0,98.0,4.7,31.0,873.0,1002.86,727.44
2016,7,12,14,45,924.5,95.0,4.75,31.0,837.0,987.74,719.19
2016,7,12,15,0,918.0,92.0,4.8,31.0,801.0,968.88,708.57
2016,7,12,15,15,907.5,90.0,4.8,30.5,759.5,943.82,694.92
2016,7,12,15,30,897.0,88.0,4.8,30.0,718.0,915.5,679.03
2016,7,12,15,45,885.5,85.0,4.8,30.0,672.5,882.08,658.19
2016,7,12,16,0,874.0,82.0,4.8,30.0,627.0,845.83,635.29
2016,7,12,16,15,856.5,79.5,4.7,29.5,577.0,802.66,608.04
2016,7,12,16,30,839.0,77.0,4.6,29.0,527.0,757.57,579.06
2016,7,12,16,45,818.0,73.0,4.6,28.5,475.5,712.96,550.42
2016,7,12,17,0,797.0,69.0,4.6,28.0,424.0,660.24,515.15
2016,7,12,17,15,765.0,65.0,4.45,27.0,371.0,599.5,472.09
2016,7,12,17,30,733.0,61.0,4.3,26.0,318.0,539.33,427.45
2016,7,12,17,45,689.0,56.0,4.15,25.5,266.0,472.19,374.74
2016,7,12,18,0,645.0,51.0,4.0,25.0,214.0,407.61,322.0
2016,7,12,18,15,574.5,44.5,3.65,24.0,165.0,332.17,259.2
2016,7,12,18,30,504.0,38.0,3.3,23.0,116.0,266.14,201.97
2016,7,12,18,45,386.5,28.5,2.95,22.5,75.5,185.1,131.21
2016,7,12,19,0,269.0,19.0,2.6,22.0,35.0,110.87,33.97
2016,7,12,19,15,134.5,9.5,2.5,21.0,17.5,39.45,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,5,15,182.0,13.0,1.65,14.5,29.5,11.1,0.0
2016,7,13,5,30,364.0,26.0,1.7,15.0,59.0,21.49,11.5
2016,7,13,5,45,468.0,34.0,1.75,15.5,103.5,27.78,18.46
2016,7,13,6,0,572.0,42.0,1.8,16.0,148.0,37.07,27.05
2016,7,13,6,15,632.5,47.5,1.75,17.0,199.0,41.39,31.02
2016,7,13,6,30,693.0,53.0,1.7,18.0,250.0,45.71,34.79
2016,7,13,6,45,734.5,57.0,1.65,19.0,303.5,48.61,37.17
2016,7,13,7,0,776.0,61.0,1.6,20.0,357.0,51.49,39.42
2016,7,13,7,15,804.0,64.5,1.55,21.0,410.0,53.79,41.1
2016,7,13,7,30,832.0,68.0,1.5,22.0,463.0,63.45,49.04
2016,7,13,7,45,853.5,71.0,1.5,23.5,515.0,65.96,50.66
2016,7,13,8,0,875.0,74.0,1.5,25.0,567.0,68.34,52.14
2016,7,13,8,15,890.0,76.5,1.5,26.0,616.0,94.05,53.38
2016,7,13,8,30,905.0,79.0,1.5,27.0,665.0,154.26,81.25
2016,7,13,8,45,917.5,80.5,1.5,28.0,710.5,214.75,123.12
2016,7,13,9,0,930.0,82.0,1.5,29.0,756.0,276.05,171.61
2016,7,13,9,15,939.0,84.0,1.45,30.0,796.5,337.28,221.87
2016,7,13,9,30,948.0,86.0,1.4,31.0,837.0,398.43,271.56
2016,7,13,9,45,946.0,93.0,1.4,32.0,869.5,458.59,319.3
2016,7,13,10,0,944.0,100.0,1.4,33.0,902.0,517.01,363.83
2016,7,13,10,15,949.5,101.0,1.45,33.5,930.5,572.72,405.66
2016,7,13,10,30,955.0,102.0,1.5,34.0,959.0,626.97,445.0
2016,7,13,10,45,959.0,102.5,1.55,35.0,980.5,678.21,480.02
2016,7,13,11,0,963.0,103.0,1.6,36.0,1002.0,727.39,512.4
2016,7,13,11,15,965.0,103.5,1.65,36.0,1015.5,772.92,543.57
2016,7,13,11,30,967.0,104.0,1.7,36.0,1029.0,815.84,571.46
2016,7,13,11,45,968.5,104.0,1.8,36.5,1035.5,855.2,595.34
2016,7,13,12,0,970.0,104.0,1.9,37.0,1042.0,891.62,617.22
2016,7,13,12,15,969.0,104.0,1.95,37.0,1040.5,922.84,636.62
2016,7,13,12,30,968.0,104.0,2.0,37.0,1039.0,950.68,653.97
2016,7,13,12,45,966.5,103.5,2.15,37.5,1029.5,974.08,668.31
2016,7,13,13,0,965.0,103.0,2.3,38.0,1020.0,993.78,680.44
2016,7,13,13,15,961.5,102.5,2.4,38.0,1003.0,1007.8,690.15
2016,7,13,13,30,958.0,102.0,2.5,38.0,986.0,1017.87,697.61
2016,7,13,13,45,953.0,101.0,2.6,38.0,962.0,1022.02,701.64
2016,7,13,14,0,948.0,100.0,2.7,38.0,938.0,1022.16,703.38
2016,7,13,14,15,941.5,99.0,2.75,37.5,907.0,1016.89,702.97
2016,7,13,14,30,935.0,98.0,2.8,37.0,876.0,1007.7,700.31
2016,7,13,14,45,926.0,96.5,2.9,37.0,839.0,991.8,692.53
2016,7,13,15,0,917.0,95.0,3.0,37.0,802.0,972.24,682.52
2016,7,13,15,15,905.5,92.5,3.05,36.5,759.5,945.78,669.16
2016,7,13,15,30,894.0,90.0,3.1,36.0,717.0,916.06,653.63
2016,7,13,15,45,879.0,88.0,3.2,35.5,670.5,880.8,634.62
2016,7,13,16,0,864.0,86.0,3.3,35.0,624.0,842.92,613.54
2016,7,13,16,15,845.5,83.0,3.35,34.5,574.0,798.69,587.5
2016,7,13,16,30,827.0,80.0,3.4,34.0,524.0,759.74,564.56
2016,7,13,16,45,801.5,77.0,3.5,33.5,471.5,706.35,531.18
2016,7,13,17,0,776.0,74.0,3.6,33.0,419.0,652.24,496.38
2016,7,13,17,15,742.0,69.5,3.55,32.0,366.0,590.39,453.91
2016,7,13,17,30,708.0,65.0,3.5,31.0,313.0,529.34,409.99
2016,7,13,17,45,658.5,60.0,3.45,30.0,260.5,460.11,357.92
2016,7,13,18,0,609.0,55.0,3.4,29.0,208.0,396.74,307.97
2016,7,13,18,15,535.5,47.5,3.2,27.5,160.0,320.81,246.69
2016,7,13,18,30,462.0,40.0,3.0,26.0,112.0,251.85,188.83
2016,7,13,18,45,340.0,30.0,2.9,25.0,72.0,170.92,119.74
2016,7,13,19,0,218.0,20.0,2.8,24.0,32.0,96.93,25.29
2016,7,13,19,15,109.0,10.0,2.65,23.5,16.0,34.01,0.0
2016,7,13,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.0,0.7,19.5,27.5,11.1,0.0
2016,7,14,5,30,325.0,26.0,0.8,20.0,55.0,21.43,10.98
2016,7,14,5,45,428.0,35.0,0.95,21.0,98.5,28.51,18.58
2016,7,14,6,0,531.0,44.0,1.1,22.0,142.0,35.52,25.0
2016,7,14,6,15,594.0,50.5,1.1,23.0,192.0,40.21,29.19
2016,7,14,6,30,657.0,57.0,1.1,24.0,242.0,48.8,36.55
2016,7,14,6,45,700.0,61.5,1.15,25.0,295.0,51.93,39.04
2016,7,14,7,0,743.0,66.0,1.2,26.0,348.0,55.03,41.41
2016,7,14,7,15,773.0,70.0,1.2,27.0,400.5,57.54,43.2
2016,7,14,7,30,803.0,74.0,1.2,28.0,453.0,59.97,44.88
2016,7,14,7,45,825.0,77.0,1.25,29.0,505.0,61.5,45.77
2016,7,14,8,0,847.0,80.0,1.3,30.0,557.0,71.82,53.88
2016,7,14,8,15,863.5,82.5,1.35,31.0,606.0,96.47,54.79
2016,7,14,8,30,880.0,85.0,1.4,32.0,655.0,155.39,81.39
2016,7,14,8,45,892.5,87.5,1.5,33.0,700.0,215.22,121.96
2016,7,14,9,0,905.0,90.0,1.6,34.0,745.0,275.9,168.98
2016,7,14,9,15,915.0,92.0,1.7,34.5,785.0,336.11,218.03
2016,7,14,9,30,925.0,94.0,1.8,35.0,825.0,396.38,267.07
2016,7,14,9,45,934.0,94.5,1.9,35.5,860.0,454.92,313.89
2016,7,14,10,0,943.0,95.0,2.0,36.0,895.0,512.85,358.9
2016,7,14,10,15,948.0,96.0,2.1,36.5,923.5,568.26,400.71
2016,7,14,10,30,953.0,97.0,2.2,37.0,952.0,622.17,440.08
2016,7,14,10,45,957.0,98.0,2.3,37.5,973.0,673.73,476.62
2016,7,14,11,0,961.0,99.0,2.4,38.0,994.0,723.24,510.72
2016,7,14,11,15,963.0,99.5,2.45,38.0,1008.0,768.7,542.11
2016,7,14,11,30,965.0,100.0,2.5,38.0,1022.0,811.56,570.1
2016,7,14,11,45,965.5,100.5,2.65,38.0,1028.5,850.49,595.36
2016,7,14,12,0,966.0,101.0,2.8,38.0,1035.0,886.43,618.68
2016,7,14,12,15,966.0,101.0,2.9,38.0,1033.5,918.38,639.15
2016,7,14,12,30,966.0,101.0,3.0,38.0,1032.0,947.01,657.57
2016,7,14,12,45,958.5,105.0,3.15,38.0,1021.5,969.1,672.35
2016,7,14,13,0,951.0,109.0,3.3,38.0,1011.0,987.41,684.9
2016,7,14,13,15,947.5,108.0,3.35,38.0,994.5,1000.88,693.87
2016,7,14,13,30,944.0,107.0,3.4,38.0,978.0,1010.43,700.56
2016,7,14,13,45,939.0,106.0,3.5,38.0,954.0,1014.59,704.41
2016,7,14,14,0,934.0,105.0,3.6,38.0,930.0,1014.79,705.97
2016,7,14,14,15,927.0,104.0,3.6,37.5,899.0,1009.14,704.82
2016,7,14,14,30,920.0,103.0,3.6,37.0,868.0,999.64,701.41
2016,7,14,14,45,911.0,101.0,3.65,37.0,831.5,983.41,692.75
2016,7,14,15,0,902.0,99.0,3.7,37.0,795.0,963.56,681.87
2016,7,14,15,15,891.0,97.0,3.75,36.5,753.0,938.41,669.02
2016,7,14,15,30,880.0,95.0,3.8,36.0,711.0,910.04,654.0
2016,7,14,15,45,865.0,92.5,3.85,35.5,664.5,874.59,634.16
2016,7,14,16,0,850.0,90.0,3.9,35.0,618.0,836.57,612.34
2016,7,14,16,15,831.0,87.0,3.85,34.5,568.5,800.18,590.85
2016,7,14,16,30,812.0,84.0,3.8,34.0,519.0,753.66,562.05
2016,7,14,16,45,786.5,80.5,3.8,33.5,466.5,700.18,527.99
2016,7,14,17,0,761.0,77.0,3.8,33.0,414.0,646.01,492.59
2016,7,14,17,15,726.5,72.5,3.7,32.0,361.5,584.38,449.85
2016,7,14,17,30,692.0,68.0,3.6,31.0,309.0,523.6,405.91
2016,7,14,17,45,642.5,62.0,3.55,30.0,257.0,456.5,355.32
2016,7,14,18,0,593.0,56.0,3.5,29.0,205.0,390.33,303.25
2016,7,14,18,15,518.0,48.5,3.35,27.5,157.0,314.44,241.99
2016,7,14,18,30,443.0,41.0,3.2,26.0,109.0,245.69,184.31
2016,7,14,18,45,321.0,30.5,3.05,25.0,70.0,165.17,115.46
2016,7,14,19,0,199.0,20.0,2.9,24.0,31.0,91.27,19.47
2016,7,14,19,15,99.5,10.0,2.8,23.5,15.5,31.86,0.0
2016,7,14,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,13.5,1.6,16.5,26.0,11.52,0.0
2016,7,15,5,30,296.0,27.0,1.7,17.0,52.0,22.3,11.6
2016,7,15,5,45,401.5,36.0,1.85,17.5,94.5,29.3,19.53
2016,7,15,6,0,507.0,45.0,2.0,18.0,137.0,36.26,26.06
2016,7,15,6,15,571.5,51.5,2.05,19.0,186.5,40.88,30.28
2016,7,15,6,30,636.0,58.0,2.1,20.0,236.0,45.47,34.27
2016,7,15,6,45,680.0,63.0,2.15,21.0,288.5,52.99,40.65
2016,7,15,7,0,724.0,68.0,2.2,22.0,341.0,56.42,43.34
2016,7,15,7,15,755.0,72.0,2.2,23.0,393.5,58.86,45.09
2016,7,15,7,30,786.0,76.0,2.2,24.0,446.0,61.23,46.75
2016,7,15,7,45,809.0,79.0,2.2,25.0,497.5,62.69,47.6
2016,7,15,8,0,832.0,82.0,2.2,26.0,549.0,64.09,48.39
2016,7,15,8,15,849.5,84.5,2.2,27.0,597.5,96.84,56.54
2016,7,15,8,30,867.0,87.0,2.2,28.0,646.0,155.1,83.27
2016,7,15,8,45,881.0,89.0,2.25,29.0,691.5,214.14,124.0
2016,7,15,9,0,895.0,91.0,2.3,30.0,737.0,274.2,171.46
2016,7,15,9,15,905.0,93.0,2.4,30.5,777.0,333.91,221.19
2016,7,15,9,30,915.0,95.0,2.5,31.0,817.0,393.67,270.97
2016,7,15,9,45,920.5,98.0,2.65,32.0,851.5,452.19,318.36
2016,7,15,10,0,926.0,101.0,2.8,33.0,886.0,509.79,363.51
2016,7,15,10,15,932.0,102.0,2.9,33.5,914.5,564.95,406.02
2016,7,15,10,30,938.0,103.0,3.0,34.0,943.0,618.74,446.18
2016,7,15,10,45,942.5,103.5,3.15,34.5,964.5,669.61,483.27
2016,7,15,11,0,947.0,104.0,3.3,35.0,986.0,718.52,517.99
2016,7,15,11,15,950.0,104.5,3.4,35.0,1000.5,764.2,550.59
2016,7,15,11,30,953.0,105.0,3.5,35.0,1015.0,807.4,579.97
2016,7,15,11,45,955.0,105.0,3.6,35.5,1022.0,846.77,604.58
2016,7,15,12,0,957.0,105.0,3.7,36.0,1029.0,883.27,627.14
2016,7,15,12,15,956.5,105.0,3.75,36.0,1027.5,914.64,647.34
2016,7,15,12,30,956.0,105.0,3.8,36.0,1026.0,942.69,665.44
2016,7,15,12,45,953.5,105.5,3.9,36.0,1017.0,965.94,680.8
2016,7,15,13,0,951.0,106.0,4.0,36.0,1008.0,985.52,693.94
2016,7,15,13,15,948.0,105.0,4.0,36.0,991.5,999.43,703.02
2016,7,15,13,30,945.0,104.0,4.0,36.0,975.0,1009.43,709.77
2016,7,15,13,45,940.5,103.0,4.05,36.0,951.5,1014.05,713.57
2016,7,15,14,0,936.0,102.0,4.1,36.0,928.0,1014.7,715.04
2016,7,15,14,15,930.0,101.0,4.1,35.5,898.0,1009.97,714.43
2016,7,15,14,30,924.0,100.0,4.1,35.0,868.0,1001.38,711.51
2016,7,15,14,45,916.5,97.5,4.15,35.0,831.5,985.96,703.17
2016,7,15,15,0,909.0,95.0,4.2,35.0,795.0,966.85,692.55
2016,7,15,15,15,898.0,93.0,4.15,34.5,753.5,941.52,678.8
2016,7,15,15,30,887.0,91.0,4.1,34.0,712.0,912.95,662.9
2016,7,15,15,45,874.0,88.0,4.1,33.5,665.5,878.46,643.2
2016,7,15,16,0,861.0,85.0,4.1,33.0,619.0,841.24,621.44
2016,7,15,16,15,842.5,82.5,4.05,32.5,569.5,797.61,594.76
2016,7,15,16,30,824.0,80.0,4.0,32.0,520.0,759.33,571.4
2016,7,15,16,45,800.5,76.0,4.0,31.5,468.0,706.28,537.29
2016,7,15,17,0,777.0,72.0,4.0,31.0,416.0,652.36,501.75
2016,7,15,17,15,743.5,68.0,3.9,30.0,363.5,591.29,459.32
2016,7,15,17,30,710.0,64.0,3.8,29.0,311.0,530.96,415.29
2016,7,15,17,45,662.0,59.0,3.7,28.0,259.0,462.36,363.02
2016,7,15,18,0,614.0,54.0,3.6,27.0,207.0,399.45,312.81
2016,7,15,18,15,540.0,46.5,3.45,26.0,158.5,322.87,249.92
2016,7,15,18,30,466.0,39.0,3.3,25.0,110.0,253.34,190.72
2016,7,15,18,45,342.5,29.0,3.15,24.0,70.5,171.51,120.03
2016,7,15,19,0,219.0,19.0,3.0,23.0,31.0,96.08,15.69
2016,7,15,19,15,109.5,9.5,2.9,22.5,15.5,33.85,0.0
2016,7,15,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,152.0,13.0,2.15,15.5,25.5,11.1,0.0
2016,7,16,5,30,304.0,26.0,2.2,16.0,51.0,21.48,10.77
2016,7,16,5,45,409.5,35.0,2.3,16.5,94.0,28.52,18.91
2016,7,16,6,0,515.0,44.0,2.4,17.0,137.0,35.51,25.51
2016,7,16,6,15,580.0,50.5,2.4,18.0,187.0,40.18,29.79
2016,7,16,6,30,645.0,57.0,2.4,19.0,237.0,48.78,37.31
2016,7,16,6,45,690.0,61.5,2.45,20.0,289.5,51.9,39.87
2016,7,16,7,0,735.0,66.0,2.5,21.0,342.0,55.0,42.3
2016,7,16,7,15,765.5,70.0,2.45,21.5,395.0,57.51,44.23
2016,7,16,7,30,796.0,74.0,2.4,22.0,448.0,59.94,46.05
2016,7,16,7,45,819.5,76.5,2.4,23.0,500.0,61.13,46.69
2016,7,16,8,0,843.0,79.0,2.4,24.0,552.0,71.11,54.73
2016,7,16,8,15,860.0,82.0,2.4,25.0,601.0,95.34,55.82
2016,7,16,8,30,877.0,85.0,2.4,26.0,650.0,154.56,83.23
2016,7,16,8,45,890.5,87.0,2.45,27.0,695.5,214.16,124.71
2016,7,16,9,0,904.0,89.0,2.5,28.0,741.0,274.73,173.05
2016,7,16,9,15,914.0,90.5,2.6,28.5,781.5,334.65,223.48
2016,7,16,9,30,924.0,92.0,2.7,29.0,822.0,394.62,273.97
2016,7,16,9,45,931.5,94.0,2.85,30.0,856.5,453.75,322.32
2016,7,16,10,0,939.0,96.0,3.0,31.0,891.0,512.15,368.55
2016,7,16,10,15,944.5,97.0,3.1,31.5,919.5,567.77,411.88
2016,7,16,10,30,950.0,98.0,3.2,32.0,948.0,621.94,452.75
2016,7,16,10,45,953.5,99.5,3.3,32.5,969.5,673.61,490.6
2016,7,16,11,0,957.0,101.0,3.4,33.0,991.0,723.21,525.91
2016,7,16,11,15,959.5,101.5,3.5,33.0,1005.5,769.01,558.88
2016,7,16,11,30,962.0,102.0,3.6,33.0,1020.0,812.26,588.42
2016,7,16,11,45,963.0,102.0,3.7,33.5,1026.5,851.21,612.96
2016,7,16,12,0,964.0,102.0,3.8,34.0,1033.0,887.18,635.38
2016,7,16,12,15,964.0,102.0,3.9,34.0,1032.0,919.19,656.44
2016,7,16,12,30,964.0,102.0,4.0,34.0,1031.0,947.88,675.38
2016,7,16,12,45,958.5,104.5,4.1,34.0,1021.0,970.45,690.44
2016,7,16,13,0,953.0,107.0,4.2,34.0,1011.0,989.27,703.21
2016,7,16,13,15,950.0,106.5,4.25,34.0,994.5,1003.74,713.05
2016,7,16,13,30,947.0,106.0,4.3,34.0,978.0,1014.31,720.53
2016,7,16,13,45,942.5,105.0,4.35,34.0,954.0,1019.01,724.41
2016,7,16,14,0,938.0,104.0,4.4,34.0,930.0,1019.73,725.91
2016,7,16,14,15,931.5,102.5,4.4,33.5,899.5,1014.06,724.68
2016,7,16,14,30,925.0,101.0,4.4,33.0,869.0,1004.48,721.09
2016,7,16,14,45,917.0,99.0,4.45,33.0,832.5,989.14,712.68
2016,7,16,15,0,909.0,97.0,4.5,33.0,796.0,970.12,701.97
2016,7,16,15,15,898.0,95.0,4.45,32.5,754.5,944.81,688.08
2016,7,16,15,30,887.0,93.0,4.4,32.0,713.0,916.25,672.01
2016,7,16,15,45,873.0,90.5,4.4,31.5,666.5,881.46,651.86
2016,7,16,16,0,859.0,88.0,4.4,31.0,620.0,843.99,629.67
2016,7,16,16,15,840.5,85.0,4.35,30.5,570.0,807.64,607.75
2016,7,16,16,30,822.0,82.0,4.3,30.0,520.0,761.12,578.35
2016,7,16,16,45,798.0,78.0,4.25,29.5,468.0,707.71,543.47
2016,7,16,17,0,774.0,74.0,4.2,29.0,416.0,653.48,507.18
2016,7,16,17,15,740.0,69.5,4.05,28.0,363.0,591.54,463.53
2016,7,16,17,30,706.0,65.0,3.9,27.0,310.0,530.38,418.38
2016,7,16,17,45,658.0,59.5,3.8,26.5,258.0,461.32,364.57
2016,7,16,18,0,610.0,54.0,3.7,26.0,206.0,398.04,313.1
2016,7,16,18,15,535.0,47.0,3.5,25.0,157.5,321.7,250.03
2016,7,16,18,30,460.0,40.0,3.3,24.0,109.0,252.47,190.75
2016,7,16,18,45,335.0,29.5,3.1,23.0,69.5,169.78,118.91
2016,7,16,19,0,210.0,19.0,2.9,22.0,30.0,93.3,9.22
2016,7,16,19,15,105.0,9.5,2.85,21.5,15.0,32.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,174.0,12.0,1.8,13.5,26.0,10.24,0.0
2016,7,17,5,30,348.0,24.0,1.9,14.0,52.0,19.85,9.38
2016,7,17,5,45,455.0,32.0,2.0,14.5,96.0,26.18,17.04
2016,7,17,6,0,562.0,40.0,2.1,15.0,140.0,35.37,25.6
2016,7,17,6,15,325.0,72.5,2.0,16.0,135.0,53.95,42.21
2016,7,17,6,30,88.0,105.0,1.9,17.0,130.0,77.76,63.09
2016,7,17,6,45,95.5,127.0,1.85,18.0,159.0,92.48,75.62
2016,7,17,7,0,103.0,149.0,1.8,19.0,188.0,106.8,87.47
2016,7,17,7,15,262.0,153.0,1.75,20.0,271.0,107.14,87.12
2016,7,17,7,30,421.0,157.0,1.7,21.0,354.0,105.44,85.02
2016,7,17,7,45,648.0,114.0,1.65,22.0,456.5,78.15,61.31
2016,7,17,8,0,875.0,71.0,1.6,23.0,559.0,66.35,50.91
2016,7,17,8,15,890.5,73.5,1.65,24.0,608.5,90.71,51.94
2016,7,17,8,30,906.0,76.0,1.7,25.0,658.0,151.22,79.78
2016,7,17,8,45,919.0,77.5,1.8,26.0,703.5,212.07,122.2
2016,7,17,9,0,932.0,79.0,1.9,27.0,749.0,273.82,171.63
2016,7,17,9,15,941.0,80.5,2.05,27.5,789.5,335.06,223.34
2016,7,17,9,30,950.0,82.0,2.2,28.0,830.0,396.2,274.99
2016,7,17,9,45,952.5,86.0,2.35,28.5,864.0,456.3,324.93
2016,7,17,10,0,955.0,90.0,2.5,29.0,898.0,515.12,372.4
2016,7,17,10,15,960.5,91.0,2.65,29.5,926.5,571.61,416.67
2016,7,17,10,30,966.0,92.0,2.8,30.0,955.0,626.62,458.47
2016,7,17,10,45,968.5,94.0,2.95,31.0,976.5,678.88,496.06
2016,7,17,11,0,971.0,96.0,3.1,32.0,998.0,728.94,530.88
2016,7,17,11,15,973.0,96.5,3.2,32.0,1012.0,775.02,564.05
2016,7,17,11,30,975.0,97.0,3.3,32.0,1026.0,818.46,593.51
2016,7,17,11,45,975.0,98.0,3.45,32.5,1032.5,857.97,618.65
2016,7,17,12,0,975.0,99.0,3.6,33.0,1039.0,894.41,641.64
2016,7,17,12,15,975.0,99.0,3.75,33.0,1037.5,926.76,663.22
2016,7,17,12,30,975.0,99.0,3.9,33.0,1036.0,955.75,682.66
2016,7,17,12,45,968.5,101.5,4.05,33.0,1026.0,977.67,697.62
2016,7,17,13,0,962.0,104.0,4.2,33.0,1016.0,995.76,710.25
2016,7,17,13,15,959.5,103.5,4.25,33.0,999.5,1010.82,720.5
2016,7,17,13,30,957.0,103.0,4.3,33.0,983.0,1021.95,728.36
2016,7,17,13,45,952.0,102.0,4.4,33.0,959.0,1026.21,732.26
2016,7,17,14,0,947.0,101.0,4.5,33.0,935.0,1026.45,733.75
2016,7,17,14,15,940.5,100.0,4.55,32.5,904.5,1021.25,733.12
2016,7,17,14,30,934.0,99.0,4.6,32.0,874.0,1012.13,730.08
2016,7,17,14,45,926.0,97.0,4.7,32.0,837.5,996.68,721.76
2016,7,17,15,0,918.0,95.0,4.8,32.0,801.0,977.52,711.45
2016,7,17,15,15,907.0,93.0,4.8,31.5,758.5,952.03,697.64
2016,7,17,15,30,896.0,91.0,4.8,31.0,716.0,923.25,681.6
2016,7,17,15,45,882.0,88.5,4.8,30.5,669.5,888.18,661.16
2016,7,17,16,0,868.0,86.0,4.8,30.0,623.0,850.42,638.63
2016,7,17,16,15,849.5,83.0,4.7,29.0,572.5,805.94,611.77
2016,7,17,16,30,831.0,80.0,4.6,28.0,522.0,766.82,588.22
2016,7,17,16,45,807.0,76.5,4.6,27.5,470.0,713.63,553.3
2016,7,17,17,0,783.0,73.0,4.6,27.0,418.0,659.58,516.93
2016,7,17,17,15,748.5,68.5,4.5,26.0,364.5,596.85,472.37
2016,7,17,17,30,714.0,64.0,4.4,25.0,311.0,534.95,426.18
2016,7,17,17,45,667.0,58.5,4.3,24.5,258.5,466.01,371.84
2016,7,17,18,0,620.0,53.0,4.2,24.0,206.0,402.67,319.72
2016,7,17,18,15,544.0,46.0,4.0,23.0,157.5,325.27,255.09
2016,7,17,18,30,468.0,39.0,3.8,22.0,109.0,255.12,194.37
2016,7,17,18,45,344.0,28.5,3.6,21.0,69.5,172.28,121.23
2016,7,17,19,0,220.0,18.0,3.4,20.0,30.0,95.14,2.31
2016,7,17,19,15,110.0,9.0,3.3,19.0,15.0,33.7,0.0
2016,7,17,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.5,1.85,13.5,25.0,9.82,0.0
2016,7,18,5,30,344.0,23.0,1.9,14.0,50.0,19.0,8.44
2016,7,18,5,45,450.5,31.0,2.0,14.5,94.0,27.61,18.23
2016,7,18,6,0,557.0,39.0,2.1,15.0,138.0,34.48,24.8
2016,7,18,6,15,296.0,69.5,2.1,15.5,124.0,51.64,40.24
2016,7,18,6,30,35.0,100.0,2.1,16.0,110.0,76.07,61.86
2016,7,18,6,45,40.5,120.5,2.1,17.0,134.5,90.58,74.28
2016,7,18,7,0,46.0,141.0,2.1,18.0,159.0,104.85,86.17
2016,7,18,7,15,79.0,168.0,2.05,18.5,203.0,122.92,101.21
2016,7,18,7,30,112.0,195.0,2.0,19.0,247.0,135.11,110.98
2016,7,18,7,45,174.5,216.0,2.0,20.0,308.0,148.36,121.27
2016,7,18,8,0,237.0,237.0,2.0,21.0,369.0,152.98,124.19
2016,7,18,8,15,569.0,156.0,1.95,22.0,511.0,115.97,78.34
2016,7,18,8,30,901.0,75.0,1.9,23.0,653.0,149.83,79.56
2016,7,18,8,45,913.5,76.5,1.9,24.0,698.5,210.35,122.14
2016,7,18,9,0,926.0,78.0,1.9,25.0,744.0,271.7,171.65
2016,7,18,9,15,935.5,79.5,1.95,25.5,784.5,332.78,223.51
2016,7,18,9,30,945.0,81.0,2.0,26.0,825.0,393.84,275.27
2016,7,18,9,45,949.0,84.5,2.05,26.5,859.0,453.95,325.25
2016,7,18,10,0,953.0,88.0,2.1,27.0,893.0,512.94,372.78
2016,7,18,10,15,958.0,89.0,2.2,27.5,921.5,569.12,416.84
2016,7,18,10,30,963.0,90.0,2.3,28.0,950.0,623.76,458.33
2016,7,18,10,45,966.5,91.0,2.4,29.0,971.5,675.73,495.64
2016,7,18,11,0,970.0,92.0,2.5,30.0,993.0,725.58,530.21
2016,7,18,11,15,972.5,92.5,2.65,30.0,1007.0,771.98,563.92
2016,7,18,11,30,975.0,93.0,2.8,30.0,1021.0,815.79,593.85
2016,7,18,11,45,975.5,93.0,2.95,30.5,1027.0,854.83,618.81
2016,7,18,12,0,976.0,93.0,3.1,31.0,1033.0,890.8,641.63
2016,7,18,12,15,976.0,93.0,3.25,31.0,1032.0,923.13,663.33
2016,7,18,12,30,976.0,93.0,3.4,31.0,1031.0,952.08,682.87
2016,7,18,12,45,974.0,92.5,3.55,31.5,1022.0,975.22,697.33
2016,7,18,13,0,972.0,92.0,3.7,32.0,1013.0,994.57,709.42
2016,7,18,13,15,969.0,91.5,3.8,32.0,996.5,1009.11,719.64
2016,7,18,13,30,966.0,91.0,3.9,32.0,980.0,1019.67,727.48
2016,7,18,13,45,962.5,90.0,4.0,32.0,956.0,1025.23,732.27
2016,7,18,14,0,959.0,89.0,4.1,32.0,932.0,1026.74,734.63
2016,7,18,14,15,953.0,87.5,4.1,31.5,901.5,1021.29,733.55
2016,7,18,14,30,947.0,86.0,4.1,31.0,871.0,1011.85,730.05
2016,7,18,14,45,939.5,84.5,4.2,31.0,834.5,997.08,722.33
2016,7,18,15,0,932.0,83.0,4.3,31.0,798.0,978.57,712.24
2016,7,18,15,15,921.5,81.0,4.3,30.5,756.0,953.11,698.46
2016,7,18,15,30,911.0,79.0,4.3,30.0,714.0,924.3,682.42
2016,7,18,15,45,898.5,76.5,4.35,29.5,667.5,890.0,662.76
2016,7,18,16,0,886.0,74.0,4.4,29.0,621.0,852.88,640.92
2016,7,18,16,15,868.5,71.5,4.35,28.5,571.0,809.05,613.67
2016,7,18,16,30,851.0,69.0,4.3,28.0,521.0,763.26,584.59
2016,7,18,16,45,828.5,66.0,4.25,27.5,469.0,711.45,550.59
2016,7,18,17,0,806.0,63.0,4.2,27.0,417.0,658.69,515.12
2016,7,18,17,15,774.0,59.5,4.1,26.0,364.0,603.86,477.16
2016,7,18,17,30,742.0,56.0,4.0,25.0,311.0,543.63,432.41
2016,7,18,17,45,697.5,51.0,3.95,24.5,259.0,475.42,378.85
2016,7,18,18,0,653.0,46.0,3.9,24.0,207.0,409.9,325.15
2016,7,18,18,15,581.5,40.0,3.75,23.0,158.0,333.78,261.47
2016,7,18,18,30,510.0,34.0,3.6,22.0,109.0,264.18,200.89
2016,7,18,18,45,388.5,25.0,3.45,21.0,69.5,181.21,126.66
2016,7,18,19,0,267.0,16.0,3.3,20.0,30.0,104.89,0.0
2016,7,18,19,15,133.5,8.0,3.2,19.5,15.0,38.49,0.0
2016,7,18,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,190.5,10.5,1.8,13.5,25.0,8.96,0.0
2016,7,19,5,30,381.0,21.0,1.8,14.0,50.0,18.92,8.04
2016,7,19,5,45,485.5,28.0,1.85,14.5,94.0,25.0,15.95
2016,7,19,6,0,590.0,35.0,1.9,15.0,138.0,31.11,21.82
2016,7,19,6,15,650.0,40.0,1.9,15.5,188.5,35.25,25.73
2016,7,19,6,30,710.0,45.0,1.9,16.0,239.0,39.39,29.47
2016,7,19,6,45,750.0,48.0,1.9,17.0,291.5,41.75,31.44
2016,7,19,7,0,790.0,51.0,1.9,18.0,344.0,49.92,38.41
2016,7,19,7,15,817.5,54.0,1.85,19.0,397.0,52.93,40.74
2016,7,19,7,30,845.0,57.0,1.8,20.0,450.0,55.84,42.92
2016,7,19,7,45,865.0,59.0,1.75,21.0,501.5,57.82,44.28
2016,7,19,8,0,885.0,61.0,1.7,22.0,553.0,59.72,45.53
2016,7,19,8,15,900.0,63.0,1.7,23.0,601.5,83.49,46.48
2016,7,19,8,30,915.0,65.0,1.7,24.0,650.0,144.12,74.24
2016,7,19,8,45,926.0,66.5,1.7,25.0,695.0,205.13,117.04
2016,7,19,9,0,937.0,68.0,1.7,26.0,740.0,266.81,166.75
2016,7,19,9,15,945.5,69.5,1.75,27.0,780.0,328.19,218.31
2016,7,19,9,30,954.0,71.0,1.8,28.0,820.0,389.43,269.44
2016,7,19,9,45,955.5,76.0,1.9,29.0,854.5,450.21,319.05
2016,7,19,10,0,957.0,81.0,2.0,30.0,889.0,509.6,365.83
2016,7,19,10,15,962.0,82.0,2.15,30.0,917.5,565.99,410.52
2016,7,19,10,30,967.0,83.0,2.3,30.0,946.0,620.84,452.88
2016,7,19,10,45,969.5,84.5,2.45,30.5,967.0,672.79,491.13
2016,7,19,11,0,972.0,86.0,2.6,31.0,988.0,722.54,526.78
2016,7,19,11,15,974.0,86.5,2.7,31.5,1002.0,768.67,558.83
2016,7,19,11,30,976.0,87.0,2.8,32.0,1016.0,812.15,586.73
2016,7,19,11,45,976.5,88.0,2.95,32.5,1022.5,852.08,612.09
2016,7,19,12,0,977.0,89.0,3.1,33.0,1029.0,888.96,635.31
2016,7,19,12,15,976.5,89.0,3.2,33.0,1027.5,920.88,656.24
2016,7,19,12,30,976.0,89.0,3.3,33.0,1026.0,949.37,675.01
2016,7,19,12,45,967.5,94.0,3.4,33.0,1016.0,971.79,689.97
2016,7,19,13,0,959.0,99.0,3.5,33.0,1006.0,990.35,702.59
2016,7,19,13,15,956.0,98.0,3.55,32.5,989.5,1004.35,713.56
2016,7,19,13,30,953.0,97.0,3.6,32.0,973.0,1014.41,722.2
2016,7,19,13,45,949.5,95.5,3.7,32.0,949.5,1019.49,726.71
2016,7,19,14,0,946.0,94.0,3.8,32.0,926.0,1020.55,728.82
2016,7,19,14,15,940.0,93.0,3.85,31.5,895.5,1015.72,728.47
2016,7,19,14,30,934.0,92.0,3.9,31.0,865.0,1006.97,725.74
2016,7,19,14,45,927.0,89.5,4.0,31.0,829.0,991.8,717.79
2016,7,19,15,0,920.0,87.0,4.1,31.0,793.0,972.87,707.46
2016,7,19,15,15,909.5,85.5,4.1,30.5,751.0,948.21,694.24
2016,7,19,15,30,899.0,84.0,4.1,30.0,709.0,920.26,678.78
2016,7,19,15,45,886.5,81.0,4.2,30.0,663.0,885.71,657.91
2016,7,19,16,0,874.0,78.0,4.3,30.0,617.0,848.37,634.92
2016,7,19,16,15,856.5,75.5,4.3,29.0,567.0,804.93,609.46
2016,7,19,16,30,839.0,73.0,4.3,28.0,517.0,759.56,582.03
2016,7,19,16,45,816.0,69.5,4.3,27.5,465.0,713.8,552.53
2016,7,19,17,0,793.0,66.0,4.3,27.0,413.0,660.04,516.42
2016,7,19,17,15,760.5,62.0,4.2,26.0,360.0,598.75,473.5
2016,7,19,17,30,728.0,58.0,4.1,25.0,307.0,538.12,428.41
2016,7,19,17,45,682.0,53.0,4.1,24.5,255.5,469.63,374.61
2016,7,19,18,0,636.0,48.0,4.1,24.0,204.0,403.96,320.76
2016,7,19,18,15,562.5,41.5,3.9,23.0,155.5,327.07,256.36
2016,7,19,18,30,489.0,35.0,3.7,22.0,107.0,260.09,197.8
2016,7,19,18,45,364.5,26.0,3.55,21.0,67.5,177.53,123.61
2016,7,19,19,0,240.0,17.0,3.4,20.0,28.0,99.71,0.0
2016,7,19,19,15,120.0,8.5,3.25,19.5,14.0,35.79,0.0
2016,7,19,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,1.7,13.5,24.0,8.96,0.0
2016,7,20,5,30,368.0,21.0,1.8,14.0,48.0,18.94,7.64
2016,7,20,5,45,474.5,28.5,1.9,15.0,92.0,25.46,16.25
2016,7,20,6,0,581.0,36.0,2.0,16.0,136.0,31.98,22.46
2016,7,20,6,15,642.0,41.0,2.05,17.0,186.0,36.07,26.27
2016,7,20,6,30,703.0,46.0,2.1,18.0,236.0,40.17,29.9
2016,7,20,6,45,744.0,49.0,2.15,19.0,289.0,42.49,31.82
2016,7,20,7,0,785.0,52.0,2.2,20.0,342.0,50.59,38.66
2016,7,20,7,15,812.5,55.0,2.1,21.0,395.0,53.58,40.96
2016,7,20,7,30,840.0,58.0,2.0,22.0,448.0,56.47,43.11
2016,7,20,7,45,860.5,60.5,1.95,23.0,499.5,58.8,44.74
2016,7,20,8,0,881.0,63.0,1.9,24.0,551.0,61.02,46.25
2016,7,20,8,15,896.5,65.0,1.75,25.0,600.0,84.52,47.09
2016,7,20,8,30,912.0,67.0,1.6,26.0,649.0,145.1,74.53
2016,7,20,8,45,924.0,68.5,1.5,27.0,694.5,206.22,116.93
2016,7,20,9,0,936.0,70.0,1.4,28.0,740.0,268.12,166.16
2016,7,20,9,15,945.0,71.5,1.3,28.5,780.5,329.7,217.44
2016,7,20,9,30,954.0,73.0,1.2,29.0,821.0,391.19,268.24
2016,7,20,9,45,953.0,79.5,1.2,30.0,855.0,452.23,317.04
2016,7,20,10,0,952.0,86.0,1.2,31.0,889.0,511.63,362.61
2016,7,20,10,15,957.5,87.0,1.35,31.5,917.5,568.14,405.88
2016,7,20,10,30,963.0,88.0,1.5,32.0,946.0,623.18,446.74
2016,7,20,10,45,967.5,88.5,1.7,33.0,968.0,675.48,483.87
2016,7,20,11,0,972.0,89.0,1.9,34.0,990.0,725.74,518.45
2016,7,20,11,15,974.5,89.5,2.05,34.0,1004.0,772.34,551.53
2016,7,20,11,30,977.0,90.0,2.2,34.0,1018.0,816.33,580.77
2016,7,20,11,45,978.5,89.5,2.35,34.5,1025.0,855.87,605.51
2016,7,20,12,0,980.0,89.0,2.5,35.0,1032.0,892.38,628.18
2016,7,20,12,15,980.0,89.0,2.6,35.0,1031.0,924.87,649.16
2016,7,20,12,30,980.0,89.0,2.7,35.0,1030.0,953.95,668.02
2016,7,20,12,45,977.0,90.0,2.85,35.0,1020.5,977.69,684.02
2016,7,20,13,0,974.0,91.0,3.0,35.0,1011.0,997.65,697.77
2016,7,20,13,15,971.0,90.5,3.1,35.0,994.5,1012.25,707.92
2016,7,20,13,30,968.0,90.0,3.2,35.0,978.0,1022.86,715.73
2016,7,20,13,45,964.0,89.0,3.3,35.0,954.5,1027.97,720.26
2016,7,20,14,0,960.0,88.0,3.4,35.0,931.0,1029.01,722.43
2016,7,20,14,15,954.0,87.0,3.5,34.5,900.5,1024.08,722.48
2016,7,20,14,30,948.0,86.0,3.6,34.0,870.0,1015.17,720.15
2016,7,20,14,45,940.5,84.5,3.7,34.0,833.5,1000.39,712.69
2016,7,20,15,0,933.0,83.0,3.8,34.0,797.0,981.84,702.9
2016,7,20,15,15,922.5,81.0,3.85,33.5,754.5,956.32,689.73
2016,7,20,15,30,912.0,79.0,3.9,33.0,712.0,927.45,674.29
2016,7,20,15,45,898.5,77.0,3.95,33.0,665.5,892.77,653.5
2016,7,20,16,0,885.0,75.0,4.0,33.0,619.0,855.32,630.68
2016,7,20,16,15,867.5,72.5,4.05,32.0,569.0,811.46,605.68
2016,7,20,16,30,850.0,70.0,4.1,31.0,519.0,765.63,578.68
2016,7,20,16,45,826.0,67.0,4.15,30.5,466.5,712.63,544.69
2016,7,20,17,0,802.0,64.0,4.2,30.0,414.0,664.87,513.61
2016,7,20,17,15,769.5,60.0,4.2,29.0,361.0,603.14,471.34
2016,7,20,17,30,737.0,56.0,4.2,28.0,308.0,542.04,426.67
2016,7,20,17,45,689.5,51.5,4.2,27.0,255.5,472.81,373.61
2016,7,20,18,0,642.0,47.0,4.2,26.0,203.0,406.53,320.36
2016,7,20,18,15,569.0,40.5,4.1,24.5,154.5,329.5,256.83
2016,7,20,18,30,496.0,34.0,4.0,23.0,106.0,259.2,196.28
2016,7,20,18,45,369.5,25.0,3.9,22.0,66.5,178.55,123.07
2016,7,20,19,0,243.0,16.0,3.8,21.0,27.0,99.4,0.0
2016,7,20,19,15,121.5,8.0,3.65,20.5,13.5,35.79,0.0
2016,7,20,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.5,2.05,13.5,23.0,8.96,0.0
2016,7,21,5,30,343.0,21.0,2.1,14.0,46.0,18.93,7.14
