Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,451.5,29.0,2.15,15.0,89.0,25.87,16.56
2016,7,21,6,0,560.0,37.0,2.2,16.0,132.0,32.8,23.16
2016,7,21,6,15,622.5,42.5,2.2,16.5,182.0,37.26,27.36
2016,7,21,6,30,685.0,48.0,2.2,17.0,232.0,41.7,31.38
2016,7,21,6,45,727.5,51.5,2.25,18.0,284.5,44.34,33.58
2016,7,21,7,0,770.0,55.0,2.3,19.0,337.0,46.99,35.68
2016,7,21,7,15,798.5,58.0,2.3,20.0,390.0,55.57,42.86
2016,7,21,7,30,827.0,61.0,2.3,21.0,443.0,58.42,44.97
2016,7,21,7,45,848.0,63.5,2.3,22.0,494.5,60.7,46.55
2016,7,21,8,0,869.0,66.0,2.3,23.0,546.0,62.87,48.02
2016,7,21,8,15,884.5,68.0,2.3,24.0,594.5,85.92,48.73
2016,7,21,8,30,900.0,70.0,2.3,25.0,643.0,145.9,76.06
2016,7,21,8,45,911.5,72.0,2.35,26.0,688.0,206.69,118.63
2016,7,21,9,0,923.0,74.0,2.4,27.0,733.0,268.23,168.19
2016,7,21,9,15,932.0,75.5,2.45,27.5,773.0,329.17,219.84
2016,7,21,9,30,941.0,77.0,2.5,28.0,813.0,390.03,271.39
2016,7,21,9,45,946.5,78.5,2.55,29.0,847.5,449.16,319.97
2016,7,21,10,0,952.0,80.0,2.6,30.0,882.0,507.3,366.08
2016,7,21,10,15,957.0,81.0,2.7,30.5,910.0,563.56,410.01
2016,7,21,10,30,962.0,82.0,2.8,31.0,938.0,618.29,451.38
2016,7,21,10,45,965.0,83.0,2.9,31.5,959.0,670.03,489.36
2016,7,21,11,0,968.0,84.0,3.0,32.0,980.0,719.61,524.73
2016,7,21,11,15,970.0,84.5,3.1,32.5,994.0,765.68,556.79
2016,7,21,11,30,972.0,85.0,3.2,33.0,1008.0,809.1,584.58
2016,7,21,11,45,972.5,85.5,3.35,33.5,1014.5,848.54,609.61
2016,7,21,12,0,973.0,86.0,3.5,34.0,1021.0,884.9,632.49
2016,7,21,12,15,973.0,86.0,3.65,34.0,1019.5,917.17,653.94
2016,7,21,12,30,973.0,86.0,3.8,34.0,1018.0,946.03,673.25
2016,7,21,12,45,961.5,93.0,3.95,34.0,1007.0,967.6,687.94
2016,7,21,13,0,950.0,100.0,4.1,34.0,996.0,985.21,700.23
2016,7,21,13,15,947.0,99.0,4.2,34.0,979.5,999.14,710.01
2016,7,21,13,30,944.0,98.0,4.3,34.0,963.0,1009.14,717.42
2016,7,21,13,45,940.5,96.5,4.45,34.0,940.0,1014.19,722.08
2016,7,21,14,0,937.0,95.0,4.6,34.0,917.0,1015.25,724.34
2016,7,21,14,15,931.0,93.5,4.6,33.5,886.5,1009.91,723.32
2016,7,21,14,30,925.0,92.0,4.6,33.0,856.0,1000.66,719.92
2016,7,21,14,45,918.5,89.5,4.65,33.0,820.5,986.02,711.92
2016,7,21,15,0,912.0,87.0,4.7,33.0,785.0,967.64,701.57
2016,7,21,15,15,901.5,85.0,4.7,32.5,743.0,942.5,687.95
2016,7,21,15,30,891.0,83.0,4.7,32.0,701.0,914.08,672.2
2016,7,21,15,45,879.5,80.0,4.7,31.5,655.5,880.53,652.85
2016,7,21,16,0,868.0,77.0,4.7,31.0,610.0,844.15,631.36
2016,7,21,16,15,850.5,74.5,4.65,30.0,560.5,800.8,605.67
2016,7,21,16,30,833.0,72.0,4.6,29.0,511.0,755.53,578.08
2016,7,21,16,45,811.5,68.0,4.55,28.5,459.5,703.82,544.04
2016,7,21,17,0,790.0,64.0,4.5,28.0,408.0,657.2,512.97
2016,7,21,17,15,758.0,60.5,4.4,27.0,355.5,596.87,470.92
2016,7,21,17,30,726.0,57.0,4.3,26.0,303.0,537.16,426.55
2016,7,21,17,45,682.0,51.5,4.2,25.5,251.5,469.18,373.07
2016,7,21,18,0,638.0,46.0,4.1,25.0,200.0,403.88,319.49
2016,7,21,18,15,565.5,40.0,3.9,24.0,152.0,327.79,255.82
2016,7,21,18,30,493.0,34.0,3.7,23.0,104.0,258.31,195.33
2016,7,21,18,45,372.5,24.5,3.5,22.0,65.0,179.45,122.67
2016,7,21,19,0,252.0,15.0,3.3,21.0,26.0,99.01,0.0
2016,7,21,19,15,126.0,7.5,3.15,20.5,13.0,36.51,0.0
2016,7,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,174.5,10.5,1.75,15.5,22.5,8.96,0.0
2016,7,22,5,30,349.0,21.0,1.9,16.0,45.0,18.99,6.51
2016,7,22,5,45,456.5,28.5,2.05,16.5,88.0,25.47,16.05
2016,7,22,6,0,564.0,36.0,2.2,17.0,131.0,31.96,22.29
2016,7,22,6,15,628.0,41.5,2.25,18.0,181.5,36.46,26.47
2016,7,22,6,30,692.0,47.0,2.3,19.0,232.0,40.95,30.44
2016,7,22,6,45,735.0,51.0,2.4,20.0,285.0,44.03,33.02
2016,7,22,7,0,778.0,55.0,2.5,21.0,338.0,47.09,35.47
2016,7,22,7,15,807.0,58.0,2.6,22.0,392.0,55.66,42.58
2016,7,22,7,30,836.0,61.0,2.7,23.0,446.0,58.53,44.69
2016,7,22,7,45,858.0,63.5,2.85,24.0,498.0,60.84,46.29
2016,7,22,8,0,880.0,66.0,3.0,25.0,550.0,63.04,47.77
2016,7,22,8,15,896.0,68.0,3.05,26.0,600.0,86.26,48.49
2016,7,22,8,30,912.0,70.0,3.1,27.0,650.0,147.09,76.0
2016,7,22,8,45,924.5,72.0,3.2,28.0,695.5,208.88,119.04
2016,7,22,9,0,937.0,74.0,3.3,29.0,741.0,271.53,169.27
2016,7,22,9,15,946.0,75.0,3.35,30.0,782.0,333.02,220.85
2016,7,22,9,30,955.0,76.0,3.4,31.0,823.0,394.41,272.14
2016,7,22,9,45,948.0,86.5,3.5,32.0,855.5,456.37,322.76
2016,7,22,10,0,941.0,97.0,3.6,33.0,888.0,516.02,369.78
2016,7,22,10,15,947.0,98.5,3.65,33.5,917.0,572.89,413.73
2016,7,22,10,30,953.0,100.0,3.7,34.0,946.0,628.37,455.2
2016,7,22,10,45,957.5,100.5,3.8,34.5,968.0,680.48,493.19
2016,7,22,11,0,962.0,101.0,3.9,35.0,990.0,730.58,528.69
2016,7,22,11,15,964.5,101.5,3.95,35.0,1004.5,777.03,561.77
2016,7,22,11,30,967.0,102.0,4.0,35.0,1019.0,820.9,591.16
2016,7,22,11,45,968.5,102.0,4.05,35.5,1025.5,860.81,615.93
2016,7,22,12,0,970.0,102.0,4.1,36.0,1032.0,897.74,638.55
2016,7,22,12,15,969.5,102.0,4.1,36.0,1031.0,929.81,659.0
2016,7,22,12,30,969.0,102.0,4.1,36.0,1030.0,958.48,677.25
2016,7,22,12,45,970.0,99.5,4.2,36.0,1021.5,982.61,693.17
2016,7,22,13,0,971.0,97.0,4.3,36.0,1013.0,1003.01,706.82
2016,7,22,13,15,968.0,96.5,4.3,35.5,996.0,1017.73,717.91
2016,7,22,13,30,965.0,96.0,4.3,35.0,979.0,1028.46,726.66
2016,7,22,13,45,960.0,95.0,4.35,35.0,955.0,1032.72,730.26
2016,7,22,14,0,955.0,94.0,4.4,35.0,931.0,1032.9,731.44
2016,7,22,14,15,948.5,93.0,4.4,34.5,900.0,1027.59,730.52
2016,7,22,14,30,942.0,92.0,4.4,34.0,869.0,1018.32,727.21
2016,7,22,14,45,934.0,90.0,4.4,33.5,832.0,1002.64,719.88
2016,7,22,15,0,926.0,88.0,4.4,33.0,795.0,983.2,710.19
2016,7,22,15,15,915.0,86.0,4.4,32.5,752.5,957.36,696.32
2016,7,22,15,30,904.0,84.0,4.4,32.0,710.0,928.2,680.21
2016,7,22,15,45,887.0,83.0,4.45,31.5,662.5,891.76,659.3
2016,7,22,16,0,870.0,82.0,4.5,31.0,615.0,852.79,636.38
2016,7,22,16,15,851.0,79.0,4.45,30.5,564.5,807.56,608.37
2016,7,22,16,30,832.0,76.0,4.4,30.0,514.0,760.49,578.59
2016,7,22,16,45,793.0,76.5,4.4,29.5,458.5,707.74,544.29
2016,7,22,17,0,754.0,77.0,4.4,29.0,403.0,647.92,503.94
2016,7,22,17,15,718.0,72.0,4.25,28.0,350.0,584.46,459.04
2016,7,22,17,30,682.0,67.0,4.1,27.0,297.0,524.75,414.73
2016,7,22,17,45,617.0,62.5,3.95,26.5,243.5,448.04,354.67
2016,7,22,18,0,552.0,58.0,3.8,26.0,190.0,376.16,296.29
2016,7,22,18,15,474.0,49.0,3.6,25.0,142.5,298.58,232.08
2016,7,22,18,30,396.0,40.0,3.4,24.0,95.0,228.65,172.16
2016,7,22,18,45,272.0,27.5,3.25,23.5,58.0,147.52,99.13
2016,7,22,19,0,148.0,15.0,3.1,23.0,21.0,69.78,0.0
2016,7,22,19,15,74.0,7.5,3.0,22.5,10.5,24.12,0.0
2016,7,22,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,5,15,100.5,11.5,1.45,16.5,18.5,9.82,0.0
2016,7,23,5,30,201.0,23.0,1.6,17.0,37.0,18.95,5.77
2016,7,23,5,45,323.0,34.5,1.8,18.0,78.5,28.16,18.15
2016,7,23,6,0,445.0,46.0,2.0,19.0,120.0,37.21,26.6
2016,7,23,6,15,514.5,54.0,2.0,20.0,168.5,42.9,31.83
2016,7,23,6,30,584.0,62.0,2.0,21.0,217.0,48.51,36.75
2016,7,23,6,45,642.0,66.0,2.05,22.0,270.5,50.88,38.66
2016,7,23,7,0,700.0,70.0,2.1,23.0,324.0,58.08,44.62
2016,7,23,7,15,733.0,75.0,2.25,24.0,377.5,61.21,46.96
2016,7,23,7,30,766.0,80.0,2.4,25.0,431.0,64.23,49.14
2016,7,23,7,45,793.5,82.5,2.55,26.0,483.5,65.26,49.61
2016,7,23,8,0,821.0,85.0,2.7,27.0,536.0,66.27,50.05
2016,7,23,8,15,839.5,88.0,2.85,28.0,585.5,88.39,50.72
2016,7,23,8,30,858.0,91.0,3.0,29.0,635.0,155.92,84.28
2016,7,23,8,45,871.5,93.5,3.15,30.5,680.5,215.36,124.92
2016,7,23,9,0,885.0,96.0,3.3,32.0,726.0,275.79,172.28
2016,7,23,9,15,896.0,98.0,3.45,32.5,767.0,335.89,222.21
2016,7,23,9,30,907.0,100.0,3.6,33.0,808.0,396.19,272.37
2016,7,23,9,45,913.0,103.0,3.75,34.0,842.5,455.16,320.04
2016,7,23,10,0,919.0,106.0,3.9,35.0,877.0,513.27,365.52
2016,7,23,10,15,925.0,107.5,3.9,35.5,906.0,569.14,408.33
2016,7,23,10,30,931.0,109.0,3.9,36.0,935.0,623.65,448.73
2016,7,23,10,45,927.0,115.0,3.95,36.5,954.5,673.96,484.96
2016,7,23,11,0,923.0,121.0,4.0,37.0,974.0,721.61,518.25
2016,7,23,11,15,926.0,121.5,4.05,37.0,988.0,767.02,550.38
2016,7,23,11,30,929.0,122.0,4.1,37.0,1002.0,810.01,579.6
2016,7,23,11,45,905.0,138.5,4.15,37.5,1001.0,842.28,599.29
2016,7,23,12,0,881.0,155.0,4.2,38.0,1000.0,870.04,615.98
2016,7,23,12,15,880.5,155.0,4.25,38.0,998.5,900.26,635.51
2016,7,23,12,30,880.0,155.0,4.3,38.0,997.0,927.42,653.07
2016,7,23,12,45,848.5,173.0,4.35,38.5,979.0,953.3,668.44
2016,7,23,13,0,817.0,191.0,4.4,39.0,961.0,961.98,672.91
2016,7,23,13,15,812.5,189.5,4.45,38.5,944.5,973.8,682.42
2016,7,23,13,30,808.0,188.0,4.5,38.0,928.0,981.95,689.72
2016,7,23,13,45,784.0,196.0,4.55,38.0,899.0,976.47,687.08
2016,7,23,14,0,760.0,204.0,4.6,38.0,870.0,977.51,688.8
2016,7,23,14,15,750.5,201.0,4.6,38.0,839.5,968.44,683.89
2016,7,23,14,30,741.0,198.0,4.6,38.0,809.0,955.88,676.92
2016,7,23,14,45,711.0,202.5,4.6,38.0,767.5,928.03,660.18
2016,7,23,15,0,681.0,207.0,4.6,38.0,726.0,897.33,641.64
2016,7,23,15,15,664.5,201.5,4.6,37.5,685.0,866.65,624.35
2016,7,23,15,30,648.0,196.0,4.6,37.0,644.0,833.44,605.11
2016,7,23,15,45,627.5,189.0,4.6,36.5,598.0,792.89,580.45
2016,7,23,16,0,607.0,182.0,4.6,36.0,552.0,750.54,554.14
2016,7,23,16,15,581.0,173.0,4.5,35.5,504.0,693.61,517.05
2016,7,23,16,30,555.0,164.0,4.4,35.0,456.0,643.28,483.68
2016,7,23,16,45,539.5,149.5,4.35,34.5,408.5,594.65,451.07
2016,7,23,17,0,524.0,135.0,4.3,34.0,361.0,545.31,417.02
2016,7,23,17,15,483.0,123.5,4.05,33.0,310.5,481.79,371.58
2016,7,23,17,30,442.0,112.0,3.8,32.0,260.0,420.57,326.36
2016,7,23,17,45,413.5,95.0,3.55,31.0,214.5,363.09,282.56
2016,7,23,18,0,385.0,78.0,3.3,30.0,169.0,307.44,238.38
2016,7,23,18,15,313.5,62.5,3.05,28.5,125.0,235.6,180.39
2016,7,23,18,30,242.0,47.0,2.8,27.0,81.0,171.2,126.93
2016,7,23,18,45,164.0,30.0,2.55,26.0,48.5,110.65,72.2
2016,7,23,19,0,86.0,13.0,2.3,25.0,16.0,36.52,0.0
2016,7,23,19,15,43.0,6.5,2.25,24.0,8.0,5.55,0.0
2016,7,23,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,11.5,0.85,18.5,18.0,9.82,0.0
2016,7,24,5,30,201.0,23.0,0.9,19.0,36.0,19.02,4.91
2016,7,24,5,45,316.5,35.0,0.95,20.0,77.0,28.65,18.34
2016,7,24,6,0,432.0,47.0,1.0,21.0,118.0,38.07,27.1
2016,7,24,6,15,503.5,55.5,1.0,21.5,167.0,44.13,32.68
2016,7,24,6,30,575.0,64.0,1.0,22.0,216.0,50.09,37.96
2016,7,24,6,45,426.5,98.0,1.05,23.0,224.0,71.24,55.99
2016,7,24,7,0,278.0,132.0,1.1,24.0,232.0,94.63,75.47
2016,7,24,7,15,271.5,156.0,1.1,25.0,266.5,109.16,87.06
2016,7,24,7,30,265.0,180.0,1.1,26.0,301.0,122.99,97.82
2016,7,24,7,45,329.0,191.0,1.1,27.5,359.0,129.68,102.31
2016,7,24,8,0,393.0,202.0,1.1,29.0,417.0,128.86,100.63
2016,7,24,8,15,611.0,154.0,1.15,30.0,523.5,116.41,75.71
2016,7,24,8,30,829.0,106.0,1.2,31.0,630.0,155.32,83.82
2016,7,24,8,45,835.5,113.0,1.25,32.0,674.0,216.01,125.35
2016,7,24,9,0,842.0,120.0,1.3,33.0,718.0,277.09,172.65
2016,7,24,9,15,854.0,122.5,1.35,33.5,759.0,336.58,220.67
2016,7,24,9,30,866.0,125.0,1.4,34.0,800.0,400.26,271.5
2016,7,24,9,45,856.0,138.0,1.45,35.0,830.0,455.85,315.14
2016,7,24,10,0,846.0,151.0,1.5,36.0,860.0,512.85,357.9
2016,7,24,10,15,853.5,153.0,1.6,36.5,889.0,567.84,398.56
2016,7,24,10,30,861.0,155.0,1.7,37.0,918.0,621.87,437.24
2016,7,24,10,45,843.5,170.5,1.85,37.5,933.0,670.1,470.95
2016,7,24,11,0,826.0,186.0,2.0,38.0,948.0,714.73,501.28
2016,7,24,11,15,829.5,187.0,2.1,38.0,962.0,758.97,531.71
2016,7,24,11,30,833.0,188.0,2.2,38.0,976.0,801.15,560.27
2016,7,24,11,45,799.0,211.0,2.3,38.5,971.5,829.67,577.79
2016,7,24,12,0,765.0,234.0,2.4,39.0,967.0,861.84,597.07
2016,7,24,12,15,764.5,234.0,2.5,39.0,965.5,891.63,616.77
2016,7,24,12,30,764.0,234.0,2.6,39.0,964.0,918.47,634.53
2016,7,24,12,45,733.0,250.5,2.75,39.0,946.0,929.64,642.18
2016,7,24,13,0,702.0,267.0,2.9,39.0,928.0,936.46,647.21
2016,7,24,13,15,697.0,265.0,2.95,39.0,911.5,946.77,654.47
2016,7,24,13,30,692.0,263.0,3.0,39.0,895.0,953.63,659.61
2016,7,24,13,45,650.0,279.0,3.15,39.0,860.5,937.86,650.55
2016,7,24,14,0,608.0,295.0,3.3,39.0,826.0,917.98,638.96
2016,7,24,14,15,597.0,289.5,3.35,38.5,796.0,903.36,632.35
2016,7,24,14,30,586.0,284.0,3.4,38.0,766.0,887.72,624.97
2016,7,24,14,45,539.0,292.0,3.5,37.5,720.5,848.39,601.63
2016,7,24,15,0,492.0,300.0,3.6,37.0,675.0,807.26,576.8
2016,7,24,15,15,475.5,289.0,3.65,36.5,635.0,774.4,557.76
2016,7,24,15,30,459.0,278.0,3.7,36.0,595.0,739.74,537.15
2016,7,24,15,45,419.5,270.5,3.8,35.5,545.0,670.47,492.51
2016,7,24,16,0,380.0,263.0,3.9,35.0,495.0,618.8,458.76
2016,7,24,16,15,356.5,245.0,3.9,34.0,448.5,569.62,427.05
2016,7,24,16,30,333.0,227.0,3.9,33.0,402.0,520.53,394.52
2016,7,24,16,45,299.5,207.0,3.9,32.0,351.5,462.02,353.99
2016,7,24,17,0,266.0,187.0,3.9,31.0,301.0,405.06,313.4
2016,7,24,17,15,236.5,162.0,3.75,30.0,254.0,346.86,270.61
2016,7,24,17,30,207.0,137.0,3.6,29.0,207.0,290.41,227.86
2016,7,24,17,45,175.5,111.0,3.45,28.0,162.5,222.67,174.98
2016,7,24,18,0,144.0,85.0,3.3,27.0,118.0,169.23,131.92
2016,7,24,18,15,109.5,60.0,3.15,26.0,81.5,118.06,89.75
2016,7,24,18,30,75.0,35.0,3.0,25.0,45.0,76.94,55.25
2016,7,24,18,45,37.5,20.5,2.85,24.0,25.5,36.59,20.41
2016,7,24,19,0,0.0,6.0,2.7,23.0,6.0,5.12,0.0
2016,7,24,19,15,0.0,3.0,2.55,22.5,3.0,2.56,0.0
2016,7,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,9.0,0.8,15.5,11.5,7.68,0.0
2016,7,25,5,30,81.0,18.0,0.9,16.0,23.0,13.92,1.46
2016,7,25,5,45,158.5,37.5,1.0,17.0,59.0,28.66,18.55
2016,7,25,6,0,236.0,57.0,1.1,18.0,95.0,43.03,31.73
2016,7,25,6,15,298.0,74.0,1.1,18.5,140.0,55.1,42.65
2016,7,25,6,30,360.0,91.0,1.1,19.0,185.0,66.81,53.01
2016,7,25,6,45,418.0,103.5,1.15,20.0,236.0,75.0,59.92
2016,7,25,7,0,476.0,116.0,1.2,21.0,287.0,82.94,66.4
2016,7,25,7,15,514.5,127.0,1.3,22.0,338.0,89.41,71.44
2016,7,25,7,30,553.0,138.0,1.4,23.0,389.0,95.6,76.13
2016,7,25,7,45,591.0,144.0,1.55,24.5,441.0,99.22,78.41
2016,7,25,8,0,629.0,150.0,1.7,26.0,493.0,100.64,78.83
2016,7,25,8,15,653.0,157.0,1.75,27.0,542.0,120.25,79.15
2016,7,25,8,30,677.0,164.0,1.8,28.0,591.0,172.72,104.24
2016,7,25,8,45,702.0,166.5,1.9,29.5,637.5,225.21,139.42
2016,7,25,9,0,727.0,169.0,2.0,31.0,684.0,280.48,181.4
2016,7,25,9,15,741.5,174.0,2.05,32.0,725.5,337.03,226.55
2016,7,25,9,30,756.0,179.0,2.1,33.0,767.0,394.62,272.23
2016,7,25,9,45,831.0,147.0,2.2,34.0,820.0,453.12,316.99
2016,7,25,10,0,906.0,115.0,2.3,35.0,873.0,515.2,363.69
2016,7,25,10,15,912.5,116.5,2.3,35.5,902.0,570.89,405.45
2016,7,25,10,30,919.0,118.0,2.3,36.0,931.0,625.31,444.84
2016,7,25,10,45,917.5,122.5,2.35,36.5,951.0,675.6,480.28
2016,7,25,11,0,916.0,127.0,2.4,37.0,971.0,723.48,512.98
2016,7,25,11,15,919.0,128.0,2.4,37.0,985.5,769.19,544.26
2016,7,25,11,30,922.0,129.0,2.4,37.0,1000.0,812.52,572.75
2016,7,25,11,45,904.5,141.5,2.45,37.5,1001.0,846.49,593.0
2016,7,25,12,0,887.0,154.0,2.5,38.0,1002.0,876.47,610.65
2016,7,25,12,15,886.5,154.0,2.55,38.0,1001.0,906.94,629.85
2016,7,25,12,30,886.0,154.0,2.6,38.0,1000.0,934.33,647.11
2016,7,25,12,45,863.5,166.5,2.7,38.0,984.5,963.4,665.86
2016,7,25,13,0,841.0,179.0,2.8,38.0,969.0,975.75,674.33
2016,7,25,13,15,836.5,178.0,2.85,38.0,952.0,988.28,682.76
2016,7,25,13,30,832.0,177.0,2.9,38.0,935.0,997.06,689.0
2016,7,25,13,45,802.5,188.0,2.95,38.0,904.5,989.36,685.22
2016,7,25,14,0,773.0,199.0,3.0,38.0,874.0,987.55,685.32
2016,7,25,14,15,763.5,196.0,3.05,37.5,843.0,978.4,682.37
2016,7,25,14,30,754.0,193.0,3.1,37.0,812.0,965.73,677.32
2016,7,25,14,45,715.0,202.0,3.2,37.0,768.5,933.73,659.03
2016,7,25,15,0,676.0,211.0,3.3,37.0,725.0,898.86,638.86
2016,7,25,15,15,659.0,205.0,3.35,36.5,683.0,867.19,621.56
2016,7,25,15,30,642.0,199.0,3.4,36.0,641.0,833.01,602.13
2016,7,25,15,45,601.5,199.5,3.45,35.5,591.0,775.44,566.33
2016,7,25,16,0,561.0,200.0,3.5,35.0,541.0,725.17,534.59
2016,7,25,16,15,534.5,189.5,3.5,34.0,492.5,674.72,503.25
2016,7,25,16,30,508.0,179.0,3.5,33.0,444.0,623.87,470.71
2016,7,25,16,45,462.5,169.5,3.5,32.5,391.5,559.66,426.35
2016,7,25,17,0,417.0,160.0,3.5,32.0,339.0,497.35,382.17
2016,7,25,17,15,377.5,144.0,3.35,30.5,289.5,434.59,337.67
2016,7,25,17,30,338.0,128.0,3.2,29.0,240.0,362.11,284.19
2016,7,25,17,45,287.0,108.5,3.1,28.0,192.0,295.24,232.35
2016,7,25,18,0,236.0,89.0,3.0,27.0,144.0,232.81,182.33
2016,7,25,18,15,183.0,66.5,2.85,26.0,102.5,170.3,131.0
2016,7,25,18,30,130.0,44.0,2.7,25.0,61.0,112.57,82.78
2016,7,25,18,45,78.5,25.5,2.55,24.0,34.0,65.07,39.66
2016,7,25,19,0,27.0,7.0,2.4,23.0,7.0,13.98,0.0
2016,7,25,19,15,13.5,3.5,2.3,22.5,3.5,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,26,5,15,61.0,10.0,0.4,20.5,13.5,8.54,0.0
2016,7,26,5,30,122.0,20.0,0.5,21.0,27.0,15.54,1.17
2016,7,26,5,45,221.0,36.0,0.6,22.0,65.0,27.75,17.28
2016,7,26,6,0,320.0,52.0,0.7,23.0,103.0,39.75,28.24
2016,7,26,6,15,390.5,64.5,0.75,24.0,150.0,48.84,36.31
2016,7,26,6,30,461.0,77.0,0.8,25.0,197.0,57.72,43.95
2016,7,26,6,45,519.5,85.5,0.85,26.0,248.5,65.15,50.11
2016,7,26,7,0,578.0,94.0,0.9,27.0,300.0,70.17,54.04
2016,7,26,7,15,615.5,101.5,0.85,28.0,352.0,74.05,56.87
2016,7,26,7,30,653.0,109.0,0.8,29.0,404.0,77.74,59.47
2016,7,26,7,45,687.0,113.0,0.8,30.0,456.5,78.79,59.84
2016,7,26,8,0,721.0,117.0,0.8,31.0,509.0,79.8,60.19
2016,7,26,8,15,742.5,121.5,0.8,32.0,558.0,100.34,60.58
2016,7,26,8,30,764.0,126.0,0.8,33.0,607.0,156.23,86.08
2016,7,26,8,45,784.0,128.5,0.8,34.0,653.0,219.17,128.37
2016,7,26,9,0,804.0,131.0,0.8,35.0,699.0,277.15,171.94
2016,7,26,9,15,816.0,134.0,0.75,35.5,739.5,334.97,217.5
2016,7,26,9,30,828.0,137.0,0.7,36.0,780.0,393.35,263.07
2016,7,26,9,45,834.5,141.0,0.65,37.0,814.0,450.56,305.96
2016,7,26,10,0,841.0,145.0,0.6,38.0,848.0,507.2,346.57
2016,7,26,10,15,848.0,147.0,0.5,38.0,876.0,561.75,385.04
2016,7,26,10,30,855.0,149.0,0.4,38.0,904.0,615.28,421.17
2016,7,26,10,45,855.0,153.5,0.35,38.5,924.0,665.28,453.15
2016,7,26,11,0,855.0,158.0,0.3,39.0,944.0,713.21,482.54
2016,7,26,11,15,857.5,159.0,0.4,39.0,958.0,757.76,512.14
2016,7,26,11,30,860.0,160.0,0.5,39.0,972.0,800.06,539.93
2016,7,26,11,45,835.0,177.0,0.65,39.5,970.0,831.97,560.22
2016,7,26,12,0,810.0,194.0,0.8,40.0,968.0,859.55,577.35
2016,7,26,12,15,809.0,194.0,0.95,40.0,966.5,888.89,596.73
2016,7,26,12,30,808.0,194.0,1.1,40.0,965.0,915.23,614.31
2016,7,26,12,45,799.5,197.0,1.25,40.5,954.0,934.23,626.26
2016,7,26,13,0,791.0,200.0,1.4,41.0,943.0,949.68,636.17
2016,7,26,13,15,786.0,198.0,1.5,41.0,925.5,960.27,643.96
2016,7,26,13,30,781.0,196.0,1.6,41.0,908.0,967.24,649.75
2016,7,26,13,45,744.0,211.0,1.75,41.0,875.5,966.1,651.44
2016,7,26,14,0,707.0,226.0,1.9,41.0,843.0,951.82,645.33
2016,7,26,14,15,696.5,222.5,1.95,40.5,812.5,941.37,641.91
2016,7,26,14,30,686.0,219.0,2.0,40.0,782.0,927.58,636.45
2016,7,26,14,45,636.5,232.0,2.1,40.0,736.0,889.31,614.42
2016,7,26,15,0,587.0,245.0,2.2,40.0,690.0,843.31,587.07
2016,7,26,15,15,569.0,237.5,2.3,39.5,649.0,810.78,569.81
2016,7,26,15,30,551.0,230.0,2.4,39.0,608.0,776.25,550.76
2016,7,26,15,45,506.5,229.0,2.5,39.0,558.0,723.26,517.46
2016,7,26,16,0,462.0,228.0,2.6,39.0,508.0,670.22,483.49
2016,7,26,16,15,435.5,214.5,2.65,38.0,461.0,619.69,452.72
2016,7,26,16,30,409.0,201.0,2.7,37.0,414.0,569.05,420.86
2016,7,26,16,45,370.5,186.5,2.8,36.5,364.0,493.78,369.85
2016,7,26,17,0,332.0,172.0,2.9,36.0,314.0,436.28,329.82
2016,7,26,17,15,295.5,152.5,2.8,35.0,266.5,376.57,287.24
2016,7,26,17,30,259.0,133.0,2.7,34.0,219.0,319.28,245.08
2016,7,26,17,45,222.0,110.0,2.6,33.0,174.5,260.21,200.17
2016,7,26,18,0,185.0,87.0,2.5,32.0,130.0,204.1,156.12
2016,7,26,18,15,139.5,63.0,2.3,31.0,91.0,145.75,109.2
2016,7,26,18,30,94.0,39.0,2.1,30.0,52.0,91.13,64.67
2016,7,26,18,45,56.0,22.0,1.95,29.0,29.0,51.7,29.09
2016,7,26,19,0,18.0,5.0,1.8,28.0,6.0,9.61,0.0
2016,7,26,19,15,9.0,2.5,1.65,27.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,9.0,0.2,25.5,12.0,7.68,0.0
2016,7,27,5,30,96.0,18.0,0.3,26.0,24.0,13.96,0.0
2016,7,27,5,45,181.5,35.0,0.4,26.5,59.0,26.88,16.11
2016,7,27,6,0,267.0,52.0,0.5,27.0,94.0,39.53,27.51
2016,7,27,6,15,334.5,65.5,0.5,28.0,138.0,49.24,35.99
2016,7,27,6,30,402.0,79.0,0.5,29.0,182.0,58.72,44.0
2016,7,27,6,45,451.5,89.5,0.5,30.0,230.0,65.71,49.68
2016,7,27,7,0,501.0,100.0,0.5,31.0,278.0,72.5,54.99
2016,7,27,7,15,539.0,108.5,0.55,31.5,328.0,78.5,59.63
2016,7,27,7,30,577.0,117.0,0.6,32.0,378.0,82.63,62.66
2016,7,27,7,45,602.5,125.5,0.65,33.0,426.5,86.36,65.17
2016,7,27,8,0,628.0,134.0,0.7,34.0,475.0,89.82,67.42
2016,7,27,8,15,651.0,140.0,0.8,35.0,521.5,108.99,67.82
2016,7,27,8,30,674.0,146.0,0.9,36.0,568.0,160.58,91.54
2016,7,27,8,45,682.0,155.0,1.05,37.0,609.5,214.55,127.65
2016,7,27,9,0,690.0,164.0,1.2,38.0,651.0,269.32,168.81
2016,7,27,9,15,704.5,168.5,1.35,38.0,690.5,323.35,211.52
2016,7,27,9,30,719.0,173.0,1.5,38.0,730.0,378.45,255.2
2016,7,27,9,45,720.5,181.5,1.65,38.5,761.5,432.08,296.82
2016,7,27,10,0,722.0,190.0,1.8,39.0,793.0,484.95,336.73
2016,7,27,10,15,731.0,193.0,1.95,39.0,821.0,536.52,375.35
2016,7,27,10,30,740.0,196.0,2.1,39.0,849.0,587.62,412.72
2016,7,27,10,45,727.5,209.5,2.25,39.5,864.5,633.14,444.39
2016,7,27,11,0,715.0,223.0,2.4,40.0,880.0,675.99,473.41
2016,7,27,11,15,719.5,224.5,2.55,40.0,894.0,718.31,502.73
2016,7,27,11,30,724.0,226.0,2.7,40.0,908.0,758.96,530.51
2016,7,27,11,45,692.5,248.5,2.85,40.5,904.5,787.22,548.09
2016,7,27,12,0,661.0,271.0,3.0,41.0,901.0,811.22,562.66
2016,7,27,12,15,660.5,270.5,3.1,41.0,900.0,838.0,580.55
2016,7,27,12,30,660.0,270.0,3.2,41.0,899.0,862.15,596.65
2016,7,27,12,45,635.0,283.5,3.35,41.0,884.0,873.54,604.36
2016,7,27,13,0,610.0,297.0,3.5,41.0,869.0,881.08,609.7
2016,7,27,13,15,605.0,294.0,3.55,40.5,853.0,889.31,616.93
2016,7,27,13,30,600.0,291.0,3.6,40.0,837.0,894.35,622.21
2016,7,27,13,45,567.5,301.5,3.7,40.0,807.0,880.12,613.65
2016,7,27,14,0,535.0,312.0,3.8,40.0,777.0,865.13,604.64
2016,7,27,14,15,524.5,305.5,3.85,39.5,748.0,851.99,598.57
2016,7,27,14,30,514.0,299.0,3.9,39.0,719.0,836.17,590.75
2016,7,27,14,45,479.0,301.0,3.95,38.5,679.0,802.73,570.75
2016,7,27,15,0,444.0,303.0,4.0,38.0,639.0,767.52,549.4
2016,7,27,15,15,427.5,291.0,4.0,37.5,600.0,734.32,529.57
2016,7,27,15,30,411.0,279.0,4.0,37.0,561.0,682.34,497.03
2016,7,27,15,45,382.5,267.5,4.05,37.0,515.5,636.75,466.89
2016,7,27,16,0,354.0,256.0,4.1,37.0,470.0,591.02,436.16
2016,7,27,16,15,331.5,238.5,4.0,36.0,425.0,543.83,405.53
2016,7,27,16,30,309.0,221.0,3.9,35.0,380.0,496.78,374.23
2016,7,27,16,45,284.5,199.5,3.85,34.5,334.5,444.08,337.38
2016,7,27,17,0,260.0,178.0,3.8,34.0,289.0,392.21,300.25
2016,7,27,17,15,230.0,154.5,3.6,33.0,243.0,335.41,258.76
2016,7,27,17,30,200.0,131.0,3.4,32.0,197.0,280.48,217.48
2016,7,27,17,45,173.5,106.5,3.2,31.0,156.0,228.46,177.25
2016,7,27,18,0,147.0,82.0,3.0,30.0,115.0,178.31,137.29
2016,7,27,18,15,110.5,57.5,2.8,29.0,79.0,125.3,94.13
2016,7,27,18,30,74.0,33.0,2.6,28.0,43.0,74.85,52.63
2016,7,27,18,45,44.0,18.5,2.4,27.5,23.5,42.14,22.19
2016,7,27,19,0,14.0,4.0,2.2,27.0,4.0,7.57,0.0
2016,7,27,19,15,7.0,2.0,2.05,26.5,2.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,5,15,43.5,8.5,1.15,21.5,11.0,7.26,0.0
2016,7,28,5,30,87.0,17.0,1.2,22.0,22.0,13.19,0.0
2016,7,28,5,45,175.5,34.0,1.25,23.0,57.0,26.13,15.66
2016,7,28,6,0,264.0,51.0,1.3,24.0,92.0,38.79,27.22
2016,7,28,6,15,331.5,65.0,1.25,24.5,136.5,48.89,36.23
2016,7,28,6,30,399.0,79.0,1.2,25.0,181.0,58.72,44.79
2016,7,28,6,45,457.5,88.5,1.2,26.0,230.5,65.11,50.08
2016,7,28,7,0,516.0,98.0,1.2,27.0,280.0,72.84,56.31
2016,7,28,7,15,554.0,106.0,1.2,28.0,330.0,76.89,59.28
2016,7,28,7,30,592.0,114.0,1.2,29.0,380.0,80.75,62.01
2016,7,28,7,45,626.5,119.0,1.25,30.0,430.5,82.25,62.74
2016,7,28,8,0,661.0,124.0,1.3,31.0,481.0,83.69,63.41
2016,7,28,8,15,683.0,129.0,1.35,32.0,528.5,103.17,63.78
2016,7,28,8,30,705.0,134.0,1.4,33.0,576.0,155.96,88.26
2016,7,28,8,45,724.0,137.5,1.45,34.0,620.0,209.83,124.41
2016,7,28,9,0,743.0,141.0,1.5,35.0,664.0,265.68,166.87
2016,7,28,9,15,757.0,144.5,1.55,35.5,704.0,326.71,215.14
2016,7,28,9,30,771.0,148.0,1.6,36.0,744.0,382.89,259.8
2016,7,28,9,45,762.5,161.0,1.65,37.0,773.0,437.77,302.26
2016,7,28,10,0,754.0,174.0,1.7,38.0,802.0,490.63,341.62
2016,7,28,10,15,762.0,176.5,1.8,38.5,830.0,541.8,379.26
2016,7,28,10,30,770.0,179.0,1.9,39.0,858.0,592.28,415.27
2016,7,28,10,45,766.5,187.0,2.0,39.5,876.5,639.07,447.68
2016,7,28,11,0,763.0,195.0,2.1,40.0,895.0,683.73,477.77
2016,7,28,11,15,767.0,196.0,2.2,40.0,909.0,725.88,506.71
2016,7,28,11,30,771.0,197.0,2.3,40.0,923.0,766.18,533.98
2016,7,28,11,45,749.5,212.5,2.45,40.0,922.5,802.49,557.97
2016,7,28,12,0,728.0,228.0,2.6,40.0,922.0,830.66,576.62
2016,7,28,12,15,727.5,228.0,2.7,40.0,920.5,859.28,595.66
2016,7,28,12,30,727.0,228.0,2.8,40.0,919.0,885.06,612.8
2016,7,28,12,45,683.0,253.5,2.9,40.0,898.0,891.73,616.84
2016,7,28,13,0,639.0,279.0,3.0,40.0,877.0,893.43,617.88
2016,7,28,13,15,633.5,276.5,3.1,40.0,861.0,901.91,624.32
2016,7,28,13,30,628.0,274.0,3.2,40.0,845.0,907.11,628.71
2016,7,28,13,45,602.0,281.5,3.3,40.0,817.0,898.28,623.86
2016,7,28,14,0,576.0,289.0,3.4,40.0,789.0,883.43,615.35
2016,7,28,14,15,565.5,283.0,3.45,39.5,760.0,870.56,609.63
2016,7,28,14,30,555.0,277.0,3.5,39.0,731.0,854.88,602.08
2016,7,28,14,45,524.0,278.5,3.55,39.0,691.5,824.44,583.2
2016,7,28,15,0,493.0,280.0,3.6,39.0,652.0,792.03,562.97
2016,7,28,15,15,476.5,269.5,3.6,38.5,612.5,759.4,543.86
2016,7,28,15,30,460.0,259.0,3.6,38.0,573.0,725.0,523.31
2016,7,28,15,45,431.5,249.5,3.65,37.5,528.0,679.4,494.77
2016,7,28,16,0,403.0,240.0,3.7,37.0,483.0,616.43,454.02
2016,7,28,16,15,379.0,224.5,3.65,36.0,437.5,568.46,423.36
2016,7,28,16,30,355.0,209.0,3.6,35.0,392.0,520.61,391.87
2016,7,28,16,45,326.5,190.5,3.6,34.5,345.0,466.34,354.16
2016,7,28,17,0,298.0,172.0,3.6,34.0,298.0,413.17,316.28
2016,7,28,17,15,265.5,151.0,3.4,33.0,252.0,355.81,274.54
2016,7,28,17,30,233.0,130.0,3.2,32.0,206.0,300.54,233.11
2016,7,28,17,45,199.5,106.0,3.05,31.0,163.0,243.39,188.97
2016,7,28,18,0,166.0,82.0,2.9,30.0,120.0,188.79,145.52
2016,7,28,18,15,125.5,58.5,2.7,29.0,82.5,134.16,101.0
2016,7,28,18,30,85.0,35.0,2.5,28.0,45.0,82.64,58.48
2016,7,28,18,45,50.0,19.5,2.35,27.5,24.5,45.8,23.63
2016,7,28,19,0,15.0,4.0,2.2,27.0,4.0,7.88,0.0
2016,7,28,19,15,7.5,2.0,2.1,26.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,15,35.5,7.5,1.05,21.5,9.0,6.4,0.0
2016,7,29,5,30,71.0,15.0,1.1,22.0,18.0,11.63,0.0
2016,7,29,5,45,149.0,33.0,1.15,22.5,52.0,25.3,14.93
2016,7,29,6,0,227.0,51.0,1.2,23.0,86.0,38.65,27.19
2016,7,29,6,15,290.5,67.5,1.2,23.5,129.5,50.48,37.73
2016,7,29,6,30,354.0,84.0,1.2,24.0,173.0,61.97,47.75
2016,7,29,6,45,409.0,95.5,1.2,25.0,221.5,69.56,54.08
2016,7,29,7,0,464.0,107.0,1.2,26.0,270.0,76.93,60.0
2016,7,29,7,15,503.0,117.0,1.2,27.0,319.5,82.89,64.56
2016,7,29,7,30,542.0,127.0,1.2,28.0,369.0,88.62,68.81
2016,7,29,7,45,575.5,134.0,1.2,29.5,419.0,92.27,71.11
2016,7,29,8,0,609.0,141.0,1.2,31.0,469.0,94.57,72.26
2016,7,29,8,15,632.5,147.5,1.2,32.0,516.0,113.73,72.68
2016,7,29,8,30,656.0,154.0,1.2,33.0,563.0,164.75,96.65
2016,7,29,8,45,674.0,159.5,1.25,34.0,607.0,217.07,131.66
2016,7,29,9,0,692.0,165.0,1.3,35.0,651.0,271.37,172.6
2016,7,29,9,15,707.0,169.0,1.3,35.5,690.5,325.48,215.24
2016,7,29,9,30,722.0,173.0,1.3,36.0,730.0,380.71,258.55
2016,7,29,9,45,698.5,195.5,1.35,37.0,755.0,434.92,300.11
2016,7,29,10,0,675.0,218.0,1.4,38.0,780.0,485.83,337.56
2016,7,29,10,15,684.5,221.5,1.45,38.5,807.5,536.04,373.73
2016,7,29,10,30,694.0,225.0,1.5,39.0,835.0,585.96,408.57
2016,7,29,10,45,692.0,232.5,1.6,39.5,854.0,631.39,439.66
2016,7,29,11,0,690.0,240.0,1.7,40.0,873.0,675.11,468.79
2016,7,29,11,15,694.5,242.0,1.8,40.0,887.0,717.13,497.31
2016,7,29,11,30,699.0,244.0,1.9,40.0,901.0,757.57,524.37
2016,7,29,11,45,683.0,256.5,2.05,40.5,902.0,788.85,544.12
2016,7,29,12,0,667.0,269.0,2.2,41.0,903.0,816.94,561.57
2016,7,29,12,15,666.5,269.0,2.3,41.0,902.0,844.36,579.69
2016,7,29,12,30,666.0,269.0,2.4,41.0,901.0,869.12,596.05
2016,7,29,12,45,672.0,262.0,2.55,41.0,895.0,890.69,611.01
2016,7,29,13,0,678.0,255.0,2.7,41.0,889.0,909.32,624.19
2016,7,29,13,15,673.0,253.0,2.75,40.5,873.0,919.08,632.31
2016,7,29,13,30,668.0,251.0,2.8,40.0,857.0,925.48,638.5
2016,7,29,13,45,638.5,260.5,2.9,40.0,828.0,915.58,633.06
2016,7,29,14,0,609.0,270.0,3.0,40.0,799.0,902.03,625.46
2016,7,29,14,15,598.5,265.0,3.1,39.5,769.5,890.26,620.9
2016,7,29,14,30,588.0,260.0,3.2,39.0,740.0,875.39,614.32
2016,7,29,14,45,555.0,263.0,3.3,39.0,699.5,839.52,592.52
2016,7,29,15,0,522.0,266.0,3.4,39.0,659.0,806.38,572.22
2016,7,29,15,15,505.0,256.5,3.45,38.5,619.5,773.71,553.47
2016,7,29,15,30,488.0,247.0,3.5,38.0,580.0,739.22,533.19
2016,7,29,15,45,457.0,239.5,3.6,37.5,534.0,692.73,504.33
2016,7,29,16,0,426.0,232.0,3.7,37.0,488.0,645.71,474.5
2016,7,29,16,15,401.5,217.5,3.7,36.0,442.0,580.14,432.2
2016,7,29,16,30,377.0,203.0,3.7,35.0,396.0,532.11,400.85
2016,7,29,16,45,346.5,186.0,3.7,34.5,349.0,477.08,362.6
2016,7,29,17,0,316.0,169.0,3.7,34.0,302.0,423.28,324.26
2016,7,29,17,15,282.0,148.5,3.6,32.5,255.0,364.6,282.22
2016,7,29,17,30,248.0,128.0,3.5,31.0,208.0,308.12,240.32
2016,7,29,17,45,212.5,105.0,3.4,30.0,164.5,250.21,195.34
2016,7,29,18,0,177.0,82.0,3.3,29.0,121.0,195.1,151.19
2016,7,29,18,15,133.5,58.5,3.1,28.0,83.5,138.43,104.75
2016,7,29,18,30,90.0,35.0,2.9,27.0,46.0,85.16,60.53
2016,7,29,18,45,45.0,19.5,2.75,26.5,25.0,44.03,21.52
2016,7,29,19,0,0.0,4.0,2.6,26.0,4.0,3.41,0.0
2016,7,29,19,15,0.0,2.0,2.45,25.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.35,21.5,9.5,8.11,0.0
2016,7,30,5,30,0.0,19.0,1.5,22.0,19.0,15.38,0.0
2016,7,30,5,45,121.5,34.5,1.7,22.5,53.0,26.88,16.07
2016,7,30,6,0,243.0,50.0,1.9,23.0,87.0,38.0,26.59
2016,7,30,6,15,310.5,65.0,1.9,23.5,131.0,48.81,36.28
2016,7,30,6,30,378.0,80.0,1.9,24.0,175.0,59.34,45.5
2016,7,30,6,45,436.0,90.0,1.9,25.0,224.0,66.03,51.09
2016,7,30,7,0,494.0,100.0,1.9,26.0,273.0,72.54,56.32
2016,7,30,7,15,533.5,109.0,1.95,27.0,323.0,79.14,61.47
2016,7,30,7,30,573.0,118.0,2.0,28.0,373.0,83.65,64.74
2016,7,30,7,45,609.0,123.0,2.05,29.5,424.0,85.02,65.22
2016,7,30,8,0,645.0,128.0,2.1,31.0,475.0,86.34,65.65
2016,7,30,8,15,668.5,134.0,2.15,31.5,522.5,106.36,66.6
2016,7,30,8,30,692.0,140.0,2.2,32.0,570.0,159.28,91.8
2016,7,30,8,45,714.5,142.0,2.25,33.0,615.5,212.12,127.44
2016,7,30,9,0,737.0,144.0,2.3,34.0,661.0,267.37,169.75
2016,7,30,9,15,751.0,148.0,2.4,34.5,701.5,328.68,218.81
2016,7,30,9,30,765.0,152.0,2.5,35.0,742.0,385.07,264.23
2016,7,30,9,45,809.0,136.5,2.65,36.0,785.0,439.43,306.61
2016,7,30,10,0,853.0,121.0,2.8,37.0,828.0,498.62,351.45
2016,7,30,10,15,860.0,122.5,2.9,37.5,856.5,552.14,391.87
2016,7,30,10,30,867.0,124.0,3.0,38.0,885.0,604.55,430.23
2016,7,30,10,45,871.0,126.0,3.1,38.5,906.5,654.12,465.5
2016,7,30,11,0,875.0,128.0,3.2,39.0,928.0,701.87,498.53
2016,7,30,11,15,878.0,128.5,3.25,39.0,942.5,745.69,529.05
2016,7,30,11,30,881.0,129.0,3.3,39.0,957.0,787.21,556.95
2016,7,30,11,45,874.5,135.0,3.4,39.0,961.0,823.28,580.32
2016,7,30,12,0,868.0,141.0,3.5,39.0,965.0,856.2,601.64
2016,7,30,12,15,868.0,141.0,3.55,39.0,964.5,886.45,620.98
2016,7,30,12,30,868.0,141.0,3.6,39.0,964.0,913.67,638.41
2016,7,30,12,45,827.0,166.0,3.65,39.0,944.5,936.21,652.92
2016,7,30,13,0,786.0,191.0,3.7,39.0,925.0,942.09,657.05
2016,7,30,13,15,782.0,189.5,3.75,39.0,908.5,953.88,665.12
2016,7,30,13,30,778.0,188.0,3.8,39.0,892.0,962.1,671.02
2016,7,30,13,45,769.0,187.0,3.85,39.0,868.5,962.32,672.04
2016,7,30,14,0,760.0,186.0,3.9,39.0,845.0,958.91,670.94
2016,7,30,14,15,751.5,183.0,3.9,38.5,815.0,959.45,673.61
2016,7,30,14,30,743.0,180.0,3.9,38.0,785.0,947.57,668.5
2016,7,30,14,45,722.5,180.5,3.9,38.0,747.0,924.47,654.96
2016,7,30,15,0,702.0,181.0,3.9,38.0,709.0,898.42,639.59
2016,7,30,15,15,686.5,176.0,3.9,37.5,668.0,868.53,623.01
2016,7,30,15,30,671.0,171.0,3.9,37.0,627.0,836.05,604.58
2016,7,30,15,45,643.0,168.0,3.9,36.5,580.5,792.13,578.27
2016,7,30,16,0,615.0,165.0,3.9,36.0,534.0,746.72,550.41
2016,7,30,16,15,589.5,157.0,3.85,35.0,486.0,697.15,519.69
2016,7,30,16,30,564.0,149.0,3.8,34.0,438.0,639.54,482.61
2016,7,30,16,45,525.5,141.0,3.75,33.5,387.0,579.89,441.65
2016,7,30,17,0,487.0,133.0,3.7,33.0,336.0,521.47,400.44
2016,7,30,17,15,445.0,120.5,3.55,32.0,287.0,457.34,354.35
2016,7,30,17,30,403.0,108.0,3.4,31.0,238.0,395.73,308.54
2016,7,30,17,45,348.0,93.0,3.25,30.5,190.5,326.76,254.81
2016,7,30,18,0,293.0,78.0,3.1,30.0,143.0,262.64,203.26
2016,7,30,18,15,227.5,59.5,2.95,29.0,101.5,194.83,147.97
2016,7,30,18,30,162.0,41.0,2.8,28.0,60.0,124.32,89.67
2016,7,30,18,45,94.0,23.0,2.65,27.0,33.0,66.92,33.03
2016,7,30,19,0,26.0,5.0,2.5,26.0,6.0,12.02,0.0
2016,7,30,19,15,13.0,2.5,2.45,25.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
