Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,8.0,1.3,18.5,12.0,6.83,0.0
2016,7,31,5,30,156.0,16.0,1.5,19.0,24.0,13.05,0.0
2016,7,31,5,45,270.5,28.5,1.7,20.0,61.0,23.22,13.18
2016,7,31,6,0,385.0,41.0,1.9,21.0,98.0,33.16,22.69
2016,7,31,6,15,458.5,50.0,1.9,22.0,144.5,39.75,28.71
2016,7,31,6,30,532.0,59.0,1.9,23.0,191.0,46.19,34.39
2016,7,31,6,45,583.0,65.5,1.9,24.0,242.0,50.38,37.9
2016,7,31,7,0,634.0,72.0,1.9,25.0,293.0,54.47,41.19
2016,7,31,7,15,670.0,77.5,2.05,26.0,344.5,57.58,43.52
2016,7,31,7,30,706.0,83.0,2.2,27.0,396.0,60.57,45.7
2016,7,31,7,45,733.0,87.0,2.35,28.0,447.0,68.06,51.58
2016,7,31,8,0,760.0,91.0,2.5,29.0,498.0,69.91,52.69
2016,7,31,8,15,780.0,94.5,2.6,29.5,546.5,91.45,53.59
2016,7,31,8,30,800.0,98.0,2.7,30.0,595.0,148.32,80.11
2016,7,31,8,45,817.0,100.0,2.8,31.0,640.5,205.84,119.78
2016,7,31,9,0,834.0,102.0,2.9,32.0,686.0,271.16,170.95
2016,7,31,9,15,846.0,104.5,2.9,32.5,726.0,329.6,219.24
2016,7,31,9,30,858.0,107.0,2.9,33.0,766.0,388.41,267.74
2016,7,31,9,45,842.5,122.5,2.95,34.0,794.5,445.67,313.8
2016,7,31,10,0,827.0,138.0,3.0,35.0,823.0,499.15,355.28
2016,7,31,10,15,834.5,140.0,3.0,35.0,851.5,553.49,397.08
2016,7,31,10,30,842.0,142.0,3.0,35.0,880.0,604.8,435.61
2016,7,31,10,45,841.5,147.0,3.05,35.5,900.0,656.59,472.41
2016,7,31,11,0,841.0,152.0,3.1,36.0,920.0,704.22,505.34
2016,7,31,11,15,844.5,153.0,3.1,36.0,934.0,742.19,532.13
2016,7,31,11,30,848.0,154.0,3.1,36.0,948.0,783.49,560.46
2016,7,31,11,45,834.5,164.0,3.1,36.5,950.5,826.5,587.05
2016,7,31,12,0,821.0,174.0,3.1,37.0,953.0,857.7,605.53
2016,7,31,12,15,821.0,174.0,3.15,37.0,952.0,888.08,625.02
2016,7,31,12,30,821.0,174.0,3.2,37.0,951.0,915.44,642.58
2016,7,31,12,45,832.5,164.5,3.25,37.0,946.5,941.24,659.19
2016,7,31,13,0,844.0,155.0,3.3,37.0,942.0,963.75,673.8
2016,7,31,13,15,840.0,153.5,3.35,37.0,925.5,975.95,682.03
2016,7,31,13,30,836.0,152.0,3.4,37.0,909.0,984.4,688.11
2016,7,31,13,45,808.5,163.0,3.45,37.0,879.0,978.78,685.52
2016,7,31,14,0,781.0,174.0,3.5,37.0,849.0,969.15,680.61
2016,7,31,14,15,772.0,171.5,3.55,36.5,819.0,960.62,677.92
2016,7,31,14,30,763.0,169.0,3.6,36.0,789.0,948.56,673.05
2016,7,31,14,45,722.5,180.0,3.65,36.0,745.5,925.17,659.57
2016,7,31,15,0,682.0,191.0,3.7,36.0,702.0,891.02,639.14
2016,7,31,15,15,665.5,185.5,3.7,35.5,661.0,859.93,621.67
2016,7,31,15,30,649.0,180.0,3.7,35.0,620.0,826.33,602.33
2016,7,31,15,45,606.5,181.5,3.75,34.5,570.0,774.32,570.15
2016,7,31,16,0,564.0,183.0,3.8,34.0,520.0,714.76,531.79
2016,7,31,16,15,537.5,173.5,3.75,33.5,472.5,664.9,499.31
2016,7,31,16,30,511.0,164.0,3.7,33.0,425.0,614.67,465.77
2016,7,31,16,45,468.5,155.0,3.7,32.5,374.0,552.78,422.83
2016,7,31,17,0,426.0,146.0,3.7,32.0,323.0,492.6,379.96
2016,7,31,17,15,385.5,131.0,3.6,31.0,274.5,429.41,334.21
2016,7,31,17,30,345.0,116.0,3.5,30.0,226.0,368.74,288.77
2016,7,31,17,45,294.0,98.0,3.4,29.0,179.5,289.75,227.57
2016,7,31,18,0,243.0,80.0,3.3,28.0,133.0,228.35,178.11
2016,7,31,18,15,185.0,59.0,3.15,27.0,93.0,164.48,125.47
2016,7,31,18,30,127.0,38.0,3.0,26.0,53.0,105.97,76.27
2016,7,31,18,45,72.5,21.0,2.85,25.0,28.5,56.18,24.94
2016,7,31,19,0,18.0,4.0,2.7,24.0,4.0,8.79,0.0
2016,7,31,19,15,9.0,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,8.0,0.85,18.5,10.5,6.83,0.0
2016,8,1,5,30,121.0,16.0,0.9,19.0,21.0,12.49,0.0
2016,8,1,5,45,235.0,29.5,1.0,19.5,57.5,24.08,13.77
2016,8,1,6,0,349.0,43.0,1.1,20.0,94.0,34.82,24.19
2016,8,1,6,15,423.5,53.0,1.15,20.5,140.0,42.12,30.96
2016,8,1,6,30,498.0,63.0,1.2,21.0,186.0,49.24,37.33
2016,8,1,6,45,394.0,93.0,1.25,22.0,204.5,67.82,53.29
2016,8,1,7,0,290.0,123.0,1.3,23.0,223.0,89.1,71.16
2016,8,1,7,15,489.0,105.0,1.35,24.0,307.0,74.94,58.65
2016,8,1,7,30,688.0,87.0,1.4,25.0,391.0,63.15,48.26
2016,8,1,7,45,719.0,90.0,1.45,26.0,442.0,70.14,53.76
2016,8,1,8,0,750.0,93.0,1.5,27.0,493.0,71.23,54.23
2016,8,1,8,15,770.5,97.0,1.55,27.5,541.5,93.1,55.37
2016,8,1,8,30,791.0,101.0,1.6,28.0,590.0,149.89,82.15
2016,8,1,8,45,809.0,102.5,1.65,29.0,635.5,206.77,121.44
2016,8,1,9,0,827.0,104.0,1.7,30.0,681.0,265.37,167.57
2016,8,1,9,15,839.0,106.5,1.75,30.5,721.5,329.6,220.13
2016,8,1,9,30,851.0,109.0,1.8,31.0,762.0,388.11,268.28
2016,8,1,9,45,864.5,108.5,1.9,32.0,798.0,445.13,313.82
2016,8,1,10,0,878.0,108.0,2.0,33.0,834.0,502.13,357.83
2016,8,1,10,15,885.0,109.5,2.1,33.5,862.5,557.02,399.59
2016,8,1,10,30,892.0,111.0,2.2,34.0,891.0,610.72,439.16
2016,8,1,10,45,893.0,114.0,2.3,35.0,912.0,660.48,473.82
2016,8,1,11,0,894.0,117.0,2.4,36.0,933.0,708.07,505.83
2016,8,1,11,15,897.0,118.0,2.45,36.0,947.0,753.12,537.16
2016,8,1,11,30,900.0,119.0,2.5,36.0,961.0,795.82,565.36
2016,8,1,11,45,895.5,123.0,2.6,36.5,966.5,832.55,587.97
2016,8,1,12,0,891.0,127.0,2.7,37.0,972.0,866.16,608.46
2016,8,1,12,15,891.0,127.0,2.75,37.0,970.5,896.96,628.04
2016,8,1,12,30,891.0,127.0,2.8,37.0,969.0,924.62,645.65
2016,8,1,12,45,881.0,132.0,2.9,37.0,958.0,944.34,658.7
2016,8,1,13,0,871.0,137.0,3.0,37.0,947.0,960.37,669.6
2016,8,1,13,15,867.0,136.0,3.05,37.0,930.5,972.85,678.05
2016,8,1,13,30,863.0,135.0,3.1,37.0,914.0,981.63,684.34
2016,8,1,13,45,852.0,137.0,3.2,37.0,889.0,982.75,686.36
2016,8,1,14,0,841.0,139.0,3.3,37.0,864.0,980.17,686.23
2016,8,1,14,15,833.0,136.5,3.35,36.5,833.5,985.76,692.48
2016,8,1,14,30,825.0,134.0,3.4,36.0,803.0,974.12,687.94
2016,8,1,14,45,809.0,134.5,3.45,36.0,765.5,954.39,677.0
2016,8,1,15,0,793.0,135.0,3.5,36.0,728.0,931.38,664.05
2016,8,1,15,15,779.0,131.5,3.55,35.5,686.5,902.89,648.87
2016,8,1,15,30,765.0,128.0,3.6,35.0,645.0,871.49,631.65
2016,8,1,15,45,739.5,126.5,3.65,34.5,597.5,834.66,610.59
2016,8,1,16,0,714.0,125.0,3.7,34.0,550.0,790.86,584.47
2016,8,1,16,15,690.0,120.0,3.7,33.0,501.0,742.86,555.89
2016,8,1,16,30,666.0,115.0,3.7,32.0,452.0,693.72,525.76
2016,8,1,16,45,625.5,110.5,3.7,31.5,400.0,631.73,484.24
2016,8,1,17,0,585.0,106.0,3.7,31.0,348.0,570.57,441.27
2016,8,1,17,15,542.5,97.5,3.6,30.0,297.5,505.06,394.29
2016,8,1,17,30,500.0,89.0,3.5,29.0,247.0,441.58,347.02
2016,8,1,17,45,435.5,78.5,3.45,28.0,197.5,361.4,284.96
2016,8,1,18,0,371.0,68.0,3.4,27.0,148.0,292.78,229.56
2016,8,1,18,15,293.5,53.0,3.25,26.0,105.5,218.87,168.32
2016,8,1,18,30,216.0,38.0,3.1,25.0,63.0,153.34,112.09
2016,8,1,18,45,108.0,19.0,3.0,24.0,31.5,73.12,30.35
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,2,5,15,63.5,7.5,0.7,17.5,10.5,6.4,0.0
2016,8,2,5,30,127.0,15.0,0.7,18.0,21.0,12.21,0.0
2016,8,2,5,45,241.0,28.5,0.75,18.5,57.0,23.27,13.04
2016,8,2,6,0,355.0,42.0,0.8,19.0,93.0,34.04,23.62
2016,8,2,6,15,430.5,52.0,0.85,19.5,139.5,41.39,30.46
2016,8,2,6,30,506.0,62.0,0.9,20.0,186.0,48.56,36.9
2016,8,2,6,45,562.5,68.5,0.95,21.0,237.0,52.64,40.37
2016,8,2,7,0,619.0,75.0,1.0,22.0,288.0,56.67,43.63
2016,8,2,7,15,656.5,81.0,1.05,23.0,340.0,60.04,46.21
2016,8,2,7,30,694.0,87.0,1.1,24.0,392.0,63.28,48.61
2016,8,2,7,45,722.0,91.5,1.2,25.5,443.5,65.26,49.77
2016,8,2,8,0,750.0,96.0,1.3,27.0,495.0,73.45,56.08
2016,8,2,8,15,771.0,99.5,1.4,27.5,544.0,95.2,56.89
2016,8,2,8,30,792.0,103.0,1.5,28.0,593.0,151.83,83.56
2016,8,2,8,45,805.5,107.5,1.6,29.0,638.0,210.31,124.27
2016,8,2,9,0,819.0,112.0,1.7,30.0,683.0,270.02,171.37
2016,8,2,9,15,832.0,115.0,1.85,30.5,724.0,329.44,220.42
2016,8,2,9,30,845.0,118.0,2.0,31.0,765.0,393.24,272.53
2016,8,2,9,45,854.5,120.5,2.2,32.0,800.5,450.72,318.61
2016,8,2,10,0,864.0,123.0,2.4,33.0,836.0,507.81,362.96
2016,8,2,10,15,871.5,124.5,2.5,33.5,865.5,562.47,404.61
2016,8,2,10,30,879.0,126.0,2.6,34.0,895.0,616.02,444.15
2016,8,2,10,45,868.0,138.0,2.75,34.5,912.5,664.8,479.21
2016,8,2,11,0,857.0,150.0,2.9,35.0,930.0,710.36,511.06
2016,8,2,11,15,861.0,151.0,3.0,35.0,945.0,754.96,542.61
2016,8,2,11,30,865.0,152.0,3.1,35.0,960.0,797.42,572.13
2016,8,2,11,45,845.0,166.5,3.25,35.5,961.0,839.81,598.94
2016,8,2,12,0,825.0,181.0,3.4,36.0,962.0,869.99,617.65
2016,8,2,12,15,825.5,181.0,3.5,36.0,961.5,901.1,638.01
2016,8,2,12,30,826.0,181.0,3.6,36.0,961.0,929.18,656.42
2016,8,2,12,45,831.0,176.0,3.7,36.0,954.5,953.55,672.54
2016,8,2,13,0,836.0,171.0,3.8,36.0,948.0,974.59,686.63
2016,8,2,13,15,832.0,170.0,3.85,36.0,931.5,987.38,695.32
2016,8,2,13,30,828.0,169.0,3.9,36.0,915.0,996.43,701.81
2016,8,2,13,45,802.0,178.5,3.95,36.0,885.5,990.49,698.96
2016,8,2,14,0,776.0,188.0,4.0,36.0,856.0,980.52,693.76
2016,8,2,14,15,767.0,185.0,4.0,35.5,825.5,980.83,696.41
2016,8,2,14,30,758.0,182.0,4.0,35.0,795.0,968.3,690.88
2016,8,2,14,45,731.5,185.0,4.0,35.0,754.5,941.76,675.02
2016,8,2,15,0,705.0,188.0,4.0,35.0,714.0,912.28,657.31
2016,8,2,15,15,689.0,182.5,3.95,34.5,672.0,881.16,639.56
2016,8,2,15,30,673.0,177.0,3.9,34.0,630.0,847.42,619.91
2016,8,2,15,45,645.0,173.0,3.9,33.5,582.5,802.09,592.42
2016,8,2,16,0,617.0,169.0,3.9,33.0,535.0,755.24,563.26
2016,8,2,16,15,590.5,160.5,3.85,32.5,485.5,703.96,529.96
2016,8,2,16,30,564.0,152.0,3.8,32.0,436.0,645.37,490.87
2016,8,2,16,45,528.0,142.0,3.75,31.5,385.0,585.15,449.31
2016,8,2,17,0,492.0,132.0,3.7,31.0,334.0,525.97,407.31
2016,8,2,17,15,449.0,119.0,3.55,30.0,284.0,460.16,359.58
2016,8,2,17,30,406.0,106.0,3.4,29.0,234.0,396.99,312.13
2016,8,2,17,45,354.5,90.0,3.3,28.0,186.5,328.57,258.85
2016,8,2,18,0,303.0,74.0,3.2,27.0,139.0,264.63,207.18
2016,8,2,18,15,233.5,55.5,3.05,26.0,97.5,194.17,148.87
2016,8,2,18,30,164.0,37.0,2.9,25.0,56.0,130.96,94.87
2016,8,2,18,45,82.0,18.5,2.8,24.0,28.0,62.83,21.25
2016,8,2,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,3,5,15,57.0,7.5,1.1,16.5,9.5,6.4,0.0
2016,8,3,5,30,114.0,15.0,1.2,17.0,19.0,12.8,0.0
2016,8,3,5,45,234.5,29.5,1.3,18.0,56.5,24.22,13.62
2016,8,3,6,0,355.0,44.0,1.4,19.0,94.0,35.88,25.13
2016,8,3,6,15,434.5,54.5,1.4,19.5,142.0,43.6,32.33
2016,8,3,6,30,514.0,65.0,1.4,20.0,190.0,51.14,39.13
2016,8,3,6,45,572.0,72.5,1.45,21.0,242.5,55.93,43.21
2016,8,3,7,0,630.0,80.0,1.5,22.0,295.0,60.61,47.04
2016,8,3,7,15,669.0,86.0,1.5,23.0,348.5,63.87,49.5
2016,8,3,7,30,708.0,92.0,1.5,24.0,402.0,67.02,51.79
2016,8,3,7,45,734.5,97.5,1.55,25.5,454.0,69.53,53.37
2016,8,3,8,0,761.0,103.0,1.6,27.0,506.0,78.77,60.52
2016,8,3,8,15,782.5,107.0,1.65,27.5,556.5,101.37,61.43
2016,8,3,8,30,804.0,111.0,1.7,28.0,607.0,159.29,88.88
2016,8,3,8,45,812.5,118.0,1.8,29.0,651.5,219.69,131.21
2016,8,3,9,0,821.0,125.0,1.9,30.0,696.0,280.75,179.47
2016,8,3,9,15,834.5,128.0,2.05,31.0,737.5,340.68,228.37
2016,8,3,9,30,848.0,131.0,2.2,32.0,779.0,401.33,277.52
2016,8,3,9,45,857.0,134.0,2.35,33.0,814.5,460.56,324.54
2016,8,3,10,0,866.0,137.0,2.5,34.0,850.0,519.45,369.73
2016,8,3,10,15,873.5,138.5,2.65,34.5,879.5,575.02,411.89
2016,8,3,10,30,881.0,140.0,2.8,35.0,909.0,628.94,451.61
2016,8,3,10,45,856.5,159.5,2.95,35.5,922.0,679.79,487.6
2016,8,3,11,0,832.0,179.0,3.1,36.0,935.0,724.23,518.19
2016,8,3,11,15,835.5,180.0,3.25,36.0,950.0,769.27,549.98
2016,8,3,11,30,839.0,181.0,3.4,36.0,965.0,812.16,579.82
2016,8,3,11,45,802.0,206.0,3.6,36.0,959.5,840.6,599.21
2016,8,3,12,0,765.0,231.0,3.8,36.0,954.0,872.35,620.29
2016,8,3,12,15,764.5,231.0,3.9,36.0,952.5,902.34,640.59
2016,8,3,12,30,764.0,231.0,4.0,36.0,951.0,929.32,658.73
2016,8,3,12,45,758.5,231.5,4.1,36.0,941.0,948.97,671.88
2016,8,3,13,0,753.0,232.0,4.2,36.0,931.0,965.13,682.93
2016,8,3,13,15,748.0,230.0,4.25,36.0,914.0,975.76,690.31
2016,8,3,13,30,743.0,228.0,4.3,36.0,897.0,982.77,695.53
2016,8,3,13,45,709.0,240.5,4.4,36.0,864.5,971.97,689.77
2016,8,3,14,0,675.0,253.0,4.5,36.0,832.0,957.16,681.07
2016,8,3,14,15,664.0,248.0,4.55,35.5,801.5,944.62,675.58
2016,8,3,14,30,653.0,243.0,4.6,35.0,771.0,928.75,667.92
2016,8,3,14,45,624.0,244.5,4.65,34.5,730.0,898.38,650.26
2016,8,3,15,0,595.0,246.0,4.7,34.0,689.0,860.83,627.79
2016,8,3,15,15,577.5,237.5,4.65,33.5,647.5,827.18,607.61
2016,8,3,15,30,560.0,229.0,4.6,33.0,606.0,791.47,585.74
2016,8,3,15,45,541.0,218.0,4.6,32.5,561.0,749.97,559.77
2016,8,3,16,0,522.0,207.0,4.6,32.0,516.0,707.04,532.35
2016,8,3,16,15,495.5,195.0,4.45,31.0,467.5,655.64,498.88
2016,8,3,16,30,469.0,183.0,4.3,30.0,419.0,603.97,464.39
2016,8,3,16,45,453.5,165.0,4.2,29.5,372.5,554.36,430.01
2016,8,3,17,0,438.0,147.0,4.1,29.0,326.0,504.28,394.32
2016,8,3,17,15,396.5,131.0,3.9,28.0,276.0,438.57,345.86
2016,8,3,17,30,355.0,115.0,3.7,27.0,226.0,375.48,297.8
2016,8,3,17,45,328.0,95.0,3.5,26.0,182.0,319.4,253.68
2016,8,3,18,0,301.0,75.0,3.3,25.0,138.0,265.21,209.24
2016,8,3,18,15,231.0,55.5,3.1,24.0,96.0,193.46,149.35
2016,8,3,18,30,161.0,36.0,2.9,23.0,54.0,128.92,93.61
2016,8,3,18,45,80.5,18.0,2.75,22.5,27.0,61.29,15.48
2016,8,3,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,27.5,6.5,2.1,13.5,7.5,5.55,0.0
2016,8,4,5,30,55.0,13.0,2.1,14.0,15.0,11.1,0.0
2016,8,4,5,45,170.5,30.5,2.15,14.5,51.0,23.55,13.08
2016,8,4,6,0,286.0,48.0,2.2,15.0,87.0,36.79,26.32
2016,8,4,6,15,361.5,61.5,2.1,15.5,133.0,46.68,35.57
2016,8,4,6,30,437.0,75.0,2.0,16.0,179.0,56.36,44.38
2016,8,4,6,45,218.5,77.5,1.95,17.0,129.5,58.59,46.29
2016,8,4,7,0,0.0,80.0,1.9,18.0,80.0,65.29,51.93
2016,8,4,7,15,17.5,122.5,1.8,19.0,130.0,96.7,78.76
2016,8,4,7,30,35.0,165.0,1.7,20.0,180.0,121.27,99.07
2016,8,4,7,45,93.5,197.0,1.65,21.0,244.5,142.14,115.81
2016,8,4,8,0,152.0,229.0,1.6,22.0,309.0,155.2,125.72
2016,8,4,8,15,457.5,176.0,1.55,23.0,450.0,127.39,88.94
2016,8,4,8,30,763.0,123.0,1.5,24.0,591.0,157.42,90.32
2016,8,4,8,45,773.0,130.0,1.5,25.5,635.0,222.47,136.75
2016,8,4,9,0,783.0,137.0,1.5,27.0,679.0,281.59,183.35
2016,8,4,9,15,796.5,140.0,1.65,27.5,720.0,339.38,231.24
2016,8,4,9,30,810.0,143.0,1.8,28.0,761.0,397.94,279.66
2016,8,4,9,45,803.5,155.0,1.95,29.0,792.0,455.7,326.08
2016,8,4,10,0,797.0,167.0,2.1,30.0,823.0,511.58,369.43
2016,8,4,10,15,805.0,169.5,2.25,30.5,851.5,565.57,410.68
2016,8,4,10,30,813.0,172.0,2.4,31.0,880.0,618.78,450.13
2016,8,4,10,45,777.5,198.5,2.55,31.5,889.0,662.77,481.64
2016,8,4,11,0,742.0,225.0,2.7,32.0,898.0,705.13,510.9
2016,8,4,11,15,746.0,226.5,2.85,32.0,912.0,748.79,542.05
2016,8,4,11,30,750.0,228.0,3.0,32.0,926.0,790.62,571.48
2016,8,4,11,45,707.0,256.5,3.15,32.5,918.5,816.03,587.45
2016,8,4,12,0,664.0,285.0,3.3,33.0,911.0,836.1,599.63
2016,8,4,12,15,663.0,284.5,3.45,33.0,909.0,862.9,618.39
2016,8,4,12,30,662.0,284.0,3.6,33.0,907.0,886.95,635.21
2016,8,4,12,45,658.0,283.0,3.8,33.0,897.5,904.87,648.26
2016,8,4,13,0,654.0,282.0,4.0,33.0,888.0,919.6,659.26
2016,8,4,13,15,648.5,279.5,4.05,32.5,871.0,928.25,666.98
2016,8,4,13,30,643.0,277.0,4.1,32.0,854.0,933.52,672.61
2016,8,4,13,45,600.0,292.0,4.2,32.0,819.5,914.55,660.37
2016,8,4,14,0,557.0,307.0,4.3,32.0,785.0,891.19,645.33
2016,8,4,14,15,546.0,300.5,4.3,31.5,755.0,877.27,638.38
2016,8,4,14,30,535.0,294.0,4.3,31.0,725.0,860.57,629.5
2016,8,4,14,45,504.5,293.5,4.35,30.5,684.5,828.36,609.84
2016,8,4,15,0,474.0,293.0,4.4,30.0,644.0,794.2,588.66
2016,8,4,15,15,457.0,281.5,4.35,29.5,604.0,760.09,567.42
2016,8,4,15,30,440.0,270.0,4.3,29.0,564.0,724.26,544.71
2016,8,4,15,45,421.5,255.5,4.3,28.5,521.0,665.38,505.84
2016,8,4,16,0,403.0,241.0,4.3,28.0,478.0,623.43,478.08
2016,8,4,16,15,378.5,224.5,4.2,27.0,431.0,573.61,444.53
2016,8,4,16,30,354.0,208.0,4.1,26.0,384.0,523.96,410.27
2016,8,4,16,45,337.5,186.5,4.1,25.5,339.5,475.09,375.34
2016,8,4,17,0,321.0,165.0,4.1,25.0,295.0,426.26,339.47
2016,8,4,17,15,285.5,144.0,4.0,24.0,247.5,365.42,293.34
2016,8,4,17,30,250.0,123.0,3.9,23.0,200.0,306.94,247.6
2016,8,4,17,45,223.5,100.0,3.8,22.0,158.5,253.83,204.77
2016,8,4,18,0,197.0,77.0,3.7,21.0,117.0,202.57,161.97
2016,8,4,18,15,145.0,53.5,3.6,20.0,78.5,140.35,109.13
2016,8,4,18,30,93.0,30.0,3.5,19.0,40.0,82.14,58.63
2016,8,4,18,45,46.5,15.0,3.4,18.5,20.0,37.85,3.37
2016,8,4,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,7.0,2.25,12.5,8.5,0.0,0.0
2016,8,5,5,30,88.0,14.0,2.3,13.0,17.0,11.95,0.0
2016,8,5,5,45,217.0,29.5,2.4,13.5,54.5,22.92,12.38
2016,8,5,6,0,346.0,45.0,2.5,14.0,92.0,36.92,26.49
2016,8,5,6,15,427.0,56.0,2.5,14.5,140.0,45.02,34.22
2016,8,5,6,30,508.0,67.0,2.5,15.0,188.0,52.92,41.5
2016,8,5,6,45,254.0,65.0,2.5,16.0,125.5,47.3,36.48
2016,8,5,7,0,0.0,63.0,2.5,17.0,63.0,52.2,40.63
2016,8,5,7,15,0.0,84.0,2.45,17.5,84.0,68.89,55.06
2016,8,5,7,30,0.0,105.0,2.4,18.0,105.0,85.06,68.78
2016,8,5,7,45,0.0,112.5,2.35,19.0,112.5,91.21,73.51
2016,8,5,8,0,0.0,120.0,2.3,20.0,120.0,97.28,78.11
2016,8,5,8,15,2.0,148.5,2.25,20.5,150.0,118.88,91.62
2016,8,5,8,30,4.0,177.0,2.2,21.0,180.0,141.16,108.79
2016,8,5,8,45,9.0,204.0,2.2,22.0,210.5,163.43,125.36
2016,8,5,9,0,14.0,231.0,2.2,23.0,241.0,186.66,142.45
2016,8,5,9,15,45.5,289.0,2.2,23.5,323.0,234.57,177.85
2016,8,5,9,30,77.0,347.0,2.2,24.0,405.0,293.19,221.12
2016,8,5,9,45,480.0,238.0,2.2,25.0,629.5,382.65,282.67
2016,8,5,10,0,883.0,129.0,2.2,26.0,854.0,524.14,384.97
2016,8,5,10,15,890.0,130.5,2.25,26.5,883.0,579.91,427.7
2016,8,5,10,30,897.0,132.0,2.3,27.0,912.0,634.46,468.6
2016,8,5,10,45,888.0,142.0,2.35,27.5,930.5,684.06,504.56
2016,8,5,11,0,879.0,152.0,2.4,28.0,949.0,730.59,537.25
2016,8,5,11,15,882.5,153.0,2.45,28.5,963.5,776.04,568.5
2016,8,5,11,30,886.0,154.0,2.5,29.0,978.0,819.2,597.23
2016,8,5,11,45,872.5,163.5,2.6,29.5,980.0,863.6,625.42
2016,8,5,12,0,859.0,173.0,2.7,30.0,982.0,895.85,645.43
2016,8,5,12,15,858.5,173.0,2.75,30.0,980.5,927.1,665.76
2016,8,5,12,30,858.0,173.0,2.8,30.0,979.0,955.11,684.0
2016,8,5,12,45,877.5,159.0,2.9,30.5,976.0,971.04,693.56
2016,8,5,13,0,897.0,145.0,3.0,31.0,973.0,998.11,710.38
2016,8,5,13,15,893.0,144.0,3.1,31.0,956.0,1011.13,719.66
2016,8,5,13,30,889.0,143.0,3.2,31.0,939.0,1020.31,726.75
2016,8,5,13,45,867.5,150.5,3.3,31.5,910.0,1031.06,733.52
2016,8,5,14,0,846.0,158.0,3.4,32.0,881.0,1024.01,729.1
2016,8,5,14,15,837.0,155.5,3.45,31.5,849.5,1015.15,726.35
2016,8,5,14,30,828.0,153.0,3.5,31.0,818.0,1002.5,721.27
2016,8,5,14,45,808.0,154.0,3.6,31.0,778.0,979.09,708.19
2016,8,5,15,0,788.0,155.0,3.7,31.0,738.0,952.37,692.96
2016,8,5,15,15,772.5,151.0,3.7,30.5,695.0,929.17,680.79
2016,8,5,15,30,757.0,147.0,3.7,30.0,652.0,895.69,661.65
2016,8,5,15,45,737.0,142.0,3.75,29.5,604.5,854.41,637.31
2016,8,5,16,0,717.0,137.0,3.8,29.0,557.0,811.04,611.12
2016,8,5,16,15,691.0,131.0,3.8,28.5,506.0,759.7,578.62
2016,8,5,16,30,665.0,125.0,3.8,28.0,455.0,707.31,544.66
2016,8,5,16,45,638.0,115.5,3.8,27.5,403.5,649.65,505.74
2016,8,5,17,0,611.0,106.0,3.8,27.0,352.0,591.83,464.91
2016,8,5,17,15,566.0,97.0,3.7,26.0,299.5,522.5,414.37
2016,8,5,17,30,521.0,88.0,3.6,25.0,247.0,455.39,363.52
2016,8,5,17,45,469.0,75.5,3.5,24.5,197.5,383.47,306.14
2016,8,5,18,0,417.0,63.0,3.4,24.0,148.0,315.64,249.86
2016,8,5,18,15,328.5,49.0,3.25,23.0,104.0,232.26,179.95
2016,8,5,18,30,240.0,35.0,3.1,22.0,60.0,161.59,117.01
2016,8,5,18,45,120.0,17.5,3.0,21.0,30.0,74.12,0.58
2016,8,5,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.5,1.7,13.5,7.5,0.0,0.0
2016,8,6,5,30,69.0,13.0,1.7,14.0,15.0,11.1,0.0
2016,8,6,5,45,192.0,29.0,1.75,14.5,51.0,22.49,11.68
2016,8,6,6,0,315.0,45.0,1.8,15.0,87.0,34.7,24.43
2016,8,6,6,15,397.5,56.5,1.75,15.5,134.0,45.39,34.39
2016,8,6,6,30,480.0,68.0,1.7,16.0,181.0,53.66,41.98
2016,8,6,6,45,259.5,96.0,1.7,17.0,159.5,71.27,57.42
2016,8,6,7,0,39.0,124.0,1.7,18.0,138.0,93.1,76.14
2016,8,6,7,15,240.0,130.5,1.7,19.0,233.0,93.22,75.72
2016,8,6,7,30,441.0,137.0,1.7,20.0,328.0,94.28,76.08
2016,8,6,7,45,414.5,164.5,1.7,21.0,362.0,109.67,88.56
2016,8,6,8,0,388.0,192.0,1.7,22.0,396.0,124.09,99.94
2016,8,6,8,15,595.5,150.0,1.8,22.5,497.0,116.94,78.11
2016,8,6,8,30,803.0,108.0,1.9,23.0,598.0,158.66,90.12
2016,8,6,8,45,820.0,110.5,2.0,24.0,644.0,217.38,131.99
2016,8,6,9,0,837.0,113.0,2.1,25.0,690.0,277.73,180.7
2016,8,6,9,15,849.5,116.0,2.25,25.5,731.5,338.49,232.06
2016,8,6,9,30,862.0,119.0,2.4,26.0,773.0,403.29,286.25
2016,8,6,9,45,863.0,125.5,2.55,27.0,806.5,461.54,333.99
2016,8,6,10,0,864.0,132.0,2.7,28.0,840.0,518.46,379.08
2016,8,6,10,15,871.0,133.5,2.85,28.5,869.0,573.29,421.87
2016,8,6,10,30,878.0,135.0,3.0,29.0,898.0,626.94,462.48
2016,8,6,10,45,873.5,142.5,3.2,29.5,917.0,676.58,499.16
2016,8,6,11,0,869.0,150.0,3.4,30.0,936.0,723.6,533.02
2016,8,6,11,15,872.5,151.0,3.55,30.0,950.5,768.62,565.79
2016,8,6,11,30,876.0,152.0,3.7,30.0,965.0,811.38,596.22
2016,8,6,11,45,867.5,159.0,3.85,30.0,968.5,857.08,627.14
2016,8,6,12,0,859.0,166.0,4.0,30.0,972.0,891.09,650.13
2016,8,6,12,15,858.5,165.5,4.1,30.0,971.0,921.78,670.74
2016,8,6,12,30,858.0,165.0,4.2,30.0,970.0,949.2,689.23
2016,8,6,12,45,847.0,170.5,4.3,30.5,958.0,969.21,701.51
2016,8,6,13,0,836.0,176.0,4.4,31.0,946.0,985.37,711.37
2016,8,6,13,15,831.5,174.5,4.45,30.5,929.5,997.2,721.14
2016,8,6,13,30,827.0,173.0,4.5,30.0,913.0,1005.23,728.62
2016,8,6,13,45,817.0,173.0,4.55,30.0,887.5,1005.52,729.75
2016,8,6,14,0,807.0,173.0,4.6,30.0,862.0,1001.98,728.55
2016,8,6,14,15,798.0,170.5,4.6,29.5,831.0,993.19,725.25
2016,8,6,14,30,789.0,168.0,4.6,29.0,800.0,980.73,719.66
2016,8,6,14,45,778.5,164.0,4.65,29.0,763.0,961.73,708.68
2016,8,6,15,0,768.0,160.0,4.7,29.0,726.0,947.37,701.01
2016,8,6,15,15,753.0,155.5,4.65,28.5,683.5,916.93,683.15
2016,8,6,15,30,738.0,151.0,4.6,28.0,641.0,883.68,663.36
2016,8,6,15,45,722.5,144.0,4.6,28.0,595.0,844.6,638.37
2016,8,6,16,0,707.0,137.0,4.6,28.0,549.0,803.24,611.57
2016,8,6,16,15,681.5,131.0,4.55,27.0,499.0,752.55,579.88
2016,8,6,16,30,656.0,125.0,4.5,26.0,449.0,700.81,546.67
2016,8,6,16,45,627.0,116.5,4.45,25.5,398.0,642.96,506.59
2016,8,6,17,0,598.0,108.0,4.4,25.0,347.0,585.1,464.83
2016,8,6,17,15,553.0,98.5,4.3,24.0,295.0,515.67,413.45
2016,8,6,17,30,508.0,89.0,4.2,23.0,243.0,448.5,361.8
2016,8,6,17,45,455.5,76.5,4.1,22.5,194.0,373.13,300.96
2016,8,6,18,0,403.0,64.0,4.0,22.0,145.0,307.16,245.39
2016,8,6,18,15,313.0,49.0,3.8,21.0,101.0,225.45,175.95
2016,8,6,18,30,223.0,34.0,3.6,20.0,57.0,153.78,111.18
2016,8,6,18,45,111.5,17.0,3.45,19.0,28.5,70.06,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,35.5,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,71.0,13.0,2.5,13.0,15.0,11.1,0.0
2016,8,7,5,45,225.5,27.0,2.7,13.5,53.0,22.25,11.19
2016,8,7,6,0,380.0,41.0,2.9,14.0,91.0,33.66,23.56
2016,8,7,6,15,464.0,51.0,2.9,14.5,140.0,41.09,30.71
2016,8,7,6,30,548.0,61.0,2.9,15.0,189.0,48.38,37.46
2016,8,7,6,45,330.5,95.5,2.95,16.0,178.5,69.29,55.92
2016,8,7,7,0,113.0,130.0,3.0,17.0,168.0,94.62,77.83
2016,8,7,7,15,197.0,147.5,3.0,18.0,227.0,107.17,88.19
2016,8,7,7,30,281.0,165.0,3.0,19.0,286.0,114.56,93.88
2016,8,7,7,45,550.5,126.0,3.0,20.0,401.0,87.28,69.87
2016,8,7,8,0,820.0,87.0,3.0,21.0,516.0,68.39,53.26
2016,8,7,8,15,840.0,90.5,3.0,22.0,567.0,93.98,55.13
2016,8,7,8,30,860.0,94.0,3.0,23.0,618.0,155.28,85.31
2016,8,7,8,45,874.0,97.5,3.0,24.0,664.5,224.55,135.7
2016,8,7,9,0,888.0,101.0,3.0,25.0,711.0,287.43,186.9
2016,8,7,9,15,899.5,103.0,3.05,25.5,753.0,349.31,239.67
2016,8,7,9,30,911.0,105.0,3.1,26.0,795.0,411.41,292.42
2016,8,7,9,45,896.5,119.5,3.15,27.0,825.0,472.06,342.45
2016,8,7,10,0,882.0,134.0,3.2,28.0,855.0,529.54,388.08
2016,8,7,10,15,889.5,136.0,3.25,28.5,884.5,586.11,432.0
2016,8,7,10,30,897.0,138.0,3.3,29.0,914.0,641.53,473.62
2016,8,7,10,45,887.0,148.0,3.35,29.5,932.0,690.63,509.36
2016,8,7,11,0,877.0,158.0,3.4,30.0,950.0,742.78,545.86
2016,8,7,11,15,880.5,159.0,3.4,30.5,964.5,789.75,577.93
2016,8,7,11,30,884.0,160.0,3.4,31.0,979.0,825.37,601.71
2016,8,7,11,45,866.5,172.5,3.45,31.5,980.0,869.8,629.75
2016,8,7,12,0,849.0,185.0,3.5,32.0,981.0,901.19,648.9
2016,8,7,12,15,848.5,184.5,3.55,32.0,979.5,931.9,668.94
2016,8,7,12,30,848.0,184.0,3.6,32.0,978.0,959.36,686.88
2016,8,7,12,45,857.0,176.5,3.7,32.5,972.0,985.72,703.05
2016,8,7,13,0,866.0,169.0,3.8,33.0,966.0,1008.66,717.04
2016,8,7,13,15,862.0,167.5,3.85,33.0,948.5,1021.34,725.72
2016,8,7,13,30,858.0,166.0,3.9,33.0,931.0,1030.12,732.14
2016,8,7,13,45,829.0,176.5,3.95,33.0,900.0,1022.25,728.1
2016,8,7,14,0,800.0,187.0,4.0,33.0,869.0,1010.13,721.58
2016,8,7,14,15,790.5,184.0,4.0,32.5,837.0,1009.88,723.99
2016,8,7,14,30,781.0,181.0,4.0,32.0,805.0,996.52,717.97
2016,8,7,14,45,756.0,183.0,4.05,32.0,764.0,969.85,702.29
2016,8,7,15,0,731.0,185.0,4.1,32.0,723.0,940.11,684.64
2016,8,7,15,15,714.5,179.5,4.1,31.5,679.5,907.73,666.25
2016,8,7,15,30,698.0,174.0,4.1,31.0,636.0,872.65,645.87
2016,8,7,15,45,680.5,166.0,4.1,31.0,589.5,831.58,619.91
2016,8,7,16,0,663.0,158.0,4.1,31.0,543.0,788.41,592.23
2016,8,7,16,15,635.5,150.0,4.05,30.0,492.0,734.98,559.04
2016,8,7,16,30,608.0,142.0,4.0,29.0,441.0,680.71,523.89
2016,8,7,16,45,588.0,129.0,4.0,28.5,391.5,626.69,487.04
2016,8,7,17,0,568.0,116.0,4.0,28.0,342.0,572.08,448.55
2016,8,7,17,15,521.5,105.5,3.8,27.0,289.5,496.7,393.19
2016,8,7,17,30,475.0,95.0,3.6,26.0,237.0,430.41,342.65
2016,8,7,17,45,433.5,79.5,3.45,25.0,189.0,364.47,290.47
2016,8,7,18,0,392.0,64.0,3.3,24.0,141.0,301.83,238.67
2016,8,7,18,15,302.5,48.5,3.1,23.0,97.0,220.35,170.08
2016,8,7,18,30,213.0,33.0,2.9,22.0,53.0,148.89,105.41
2016,8,7,18,45,106.5,16.5,2.7,21.0,26.5,67.22,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,35.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,70.0,12.0,1.7,14.0,14.0,10.24,0.0
2016,8,8,5,45,205.5,27.0,1.95,15.0,50.0,21.01,9.77
2016,8,8,6,0,341.0,42.0,2.2,16.0,86.0,34.49,24.02
2016,8,8,6,15,425.5,53.0,2.15,16.5,133.5,42.69,31.83
2016,8,8,6,30,510.0,64.0,2.1,17.0,181.0,50.69,39.17
2016,8,8,6,45,490.5,77.5,2.1,18.0,214.0,59.67,47.04
2016,8,8,7,0,471.0,91.0,2.1,19.0,247.0,66.53,52.81
2016,8,8,7,15,606.5,86.5,2.05,20.0,323.0,63.9,50.18
2016,8,8,7,30,742.0,82.0,2.0,21.0,399.0,66.3,51.88
2016,8,8,7,45,772.5,85.0,2.0,22.0,452.5,67.61,52.58
2016,8,8,8,0,803.0,88.0,2.0,23.0,506.0,68.9,53.26
2016,8,8,8,15,823.0,91.5,2.0,24.0,556.0,94.52,55.15
2016,8,8,8,30,843.0,95.0,2.0,25.0,606.0,154.84,84.74
2016,8,8,8,45,855.0,99.0,2.05,26.0,652.0,216.39,128.83
2016,8,8,9,0,867.0,103.0,2.1,27.0,698.0,284.74,183.69
2016,8,8,9,15,878.5,105.5,2.2,27.5,739.5,345.81,235.05
2016,8,8,9,30,890.0,108.0,2.3,28.0,781.0,407.14,286.4
2016,8,8,9,45,877.0,122.0,2.4,29.0,810.5,466.86,334.97
2016,8,8,10,0,864.0,136.0,2.5,30.0,840.0,523.29,379.18
2016,8,8,10,15,871.0,137.5,2.65,30.5,869.5,578.66,421.85
2016,8,8,10,30,878.0,139.0,2.8,31.0,899.0,632.51,462.11
2016,8,8,10,45,857.5,156.0,2.95,31.5,913.0,684.14,499.21
2016,8,8,11,0,837.0,173.0,3.1,32.0,927.0,729.54,530.96
2016,8,8,11,15,840.5,174.0,3.2,32.0,941.5,774.97,563.26
2016,8,8,11,30,844.0,175.0,3.3,32.0,956.0,818.22,593.53
2016,8,8,11,45,811.0,197.0,3.45,32.5,952.0,847.71,612.49
2016,8,8,12,0,778.0,219.0,3.6,33.0,948.0,880.08,632.81
2016,8,8,12,15,777.5,219.0,3.7,33.0,946.5,910.32,653.28
2016,8,8,12,30,777.0,219.0,3.8,33.0,945.0,937.47,671.36
2016,8,8,12,45,741.0,238.5,3.95,33.0,925.5,947.01,678.38
2016,8,8,13,0,705.0,258.0,4.1,33.0,906.0,951.78,681.95
2016,8,8,13,15,700.0,255.5,4.2,32.5,889.0,961.37,690.68
2016,8,8,13,30,695.0,253.0,4.3,32.0,872.0,967.42,697.18
2016,8,8,13,45,664.0,263.0,4.45,32.0,841.0,956.18,690.64
2016,8,8,14,0,633.0,273.0,4.6,32.0,810.0,941.05,681.64
2016,8,8,14,15,621.5,267.5,4.65,31.5,779.5,927.34,675.19
2016,8,8,14,30,610.0,262.0,4.7,31.0,749.0,910.38,666.65
2016,8,8,14,45,596.5,255.0,4.8,31.0,712.5,882.88,650.16
2016,8,8,15,0,583.0,248.0,4.9,31.0,676.0,856.94,634.53
2016,8,8,15,15,564.5,240.0,4.9,30.0,634.0,822.78,615.02
2016,8,8,15,30,546.0,232.0,4.9,29.0,592.0,786.64,593.78
2016,8,8,15,45,550.0,212.0,4.95,28.5,552.0,756.27,575.95
2016,8,8,16,0,554.0,192.0,5.0,28.0,512.0,723.06,555.72
2016,8,8,16,15,525.5,181.5,4.95,27.5,463.0,670.19,519.63
2016,8,8,16,30,497.0,171.0,4.9,27.0,414.0,617.13,482.67
2016,8,8,16,45,502.0,148.5,4.85,26.5,370.0,576.71,455.05
2016,8,8,17,0,507.0,126.0,4.8,26.0,326.0,533.81,424.62
2016,8,8,17,15,460.5,113.5,4.6,25.0,275.0,465.1,372.8
2016,8,8,17,30,414.0,101.0,4.4,24.0,224.0,399.38,321.61
2016,8,8,17,45,388.5,82.5,4.2,23.0,179.5,342.39,275.7
2016,8,8,18,0,363.0,64.0,4.0,22.0,135.0,287.0,229.03
2016,8,8,18,15,275.5,48.0,3.75,21.0,92.0,207.46,161.22
2016,8,8,18,30,188.0,32.0,3.5,20.0,49.0,137.78,96.8
2016,8,8,18,45,94.0,16.0,3.25,19.5,24.5,47.1,0.0
2016,8,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,27.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,9,5,30,54.0,10.0,2.6,14.0,12.0,8.54,0.0
2016,8,9,5,45,178.5,26.5,2.75,14.5,46.5,20.58,9.01
2016,8,9,6,0,303.0,43.0,2.9,15.0,81.0,33.2,22.95
2016,8,9,6,15,386.0,55.0,2.9,15.5,127.5,44.31,33.35
2016,8,9,6,30,469.0,67.0,2.9,16.0,174.0,53.02,41.37
2016,8,9,6,45,234.5,75.0,2.9,17.0,128.5,54.26,42.45
2016,8,9,7,0,0.0,83.0,2.9,18.0,83.0,67.32,53.72
2016,8,9,7,15,0.0,103.5,2.85,18.5,103.5,83.0,67.13
2016,8,9,7,30,0.0,124.0,2.8,19.0,124.0,98.48,80.12
2016,8,9,7,45,17.5,162.0,2.75,20.0,171.5,125.83,102.78
2016,8,9,8,0,35.0,200.0,2.7,21.0,219.0,144.34,117.52
2016,8,9,8,15,58.0,232.0,2.65,21.5,266.0,167.72,129.17
2016,8,9,8,30,81.0,264.0,2.6,22.0,313.0,198.53,150.61
2016,8,9,8,45,183.5,283.0,2.55,23.0,405.5,232.65,171.4
2016,8,9,9,0,286.0,302.0,2.5,24.0,498.0,281.16,204.46
2016,8,9,9,15,284.5,323.5,2.5,24.5,528.5,319.91,235.06
2016,8,9,9,30,283.0,345.0,2.5,25.0,559.0,358.74,265.44
2016,8,9,9,45,279.5,363.5,2.5,25.5,583.0,394.66,293.09
2016,8,9,10,0,276.0,382.0,2.5,26.0,607.0,430.22,319.8
2016,8,9,10,15,572.5,262.0,2.55,26.5,749.5,519.57,385.92
2016,8,9,10,30,869.0,142.0,2.6,27.0,892.0,630.84,468.09
2016,8,9,10,45,852.0,157.0,2.65,27.5,908.0,682.89,505.22
2016,8,9,11,0,835.0,172.0,2.7,28.0,924.0,728.8,537.31
2016,8,9,11,15,839.0,173.0,2.75,28.5,938.5,774.54,568.78
2016,8,9,11,30,843.0,174.0,2.8,29.0,953.0,818.13,598.04
2016,8,9,11,45,813.0,194.5,2.9,29.5,950.0,848.75,617.69
2016,8,9,12,0,783.0,215.0,3.0,30.0,947.0,882.24,638.68
2016,8,9,12,15,783.0,214.5,3.05,30.0,945.5,912.54,658.81
2016,8,9,12,30,783.0,214.0,3.1,30.0,944.0,939.74,676.68
2016,8,9,12,45,753.0,230.0,3.2,30.5,926.5,951.67,683.72
2016,8,9,13,0,723.0,246.0,3.3,31.0,909.0,959.13,688.03
2016,8,9,13,15,718.0,244.0,3.35,31.0,892.0,969.31,695.37
2016,8,9,13,30,713.0,242.0,3.4,31.0,875.0,975.92,700.47
2016,8,9,13,45,678.5,253.5,3.45,31.0,843.0,962.86,692.55
2016,8,9,14,0,644.0,265.0,3.5,31.0,811.0,945.8,681.98
2016,8,9,14,15,633.0,260.0,3.5,30.5,780.0,932.97,676.02
2016,8,9,14,30,622.0,255.0,3.5,30.0,749.0,916.86,667.89
2016,8,9,14,45,580.0,261.5,3.55,30.0,705.0,874.7,640.75
2016,8,9,15,0,538.0,268.0,3.6,30.0,661.0,835.52,615.34
2016,8,9,15,15,519.5,258.0,3.55,29.5,619.5,800.04,593.69
2016,8,9,15,30,501.0,248.0,3.5,29.0,578.0,762.7,570.44
2016,8,9,15,45,459.5,242.5,3.5,28.5,527.5,707.7,534.18
2016,8,9,16,0,418.0,237.0,3.5,28.0,477.0,636.29,485.84
2016,8,9,16,15,392.0,220.5,3.5,27.5,429.0,584.45,450.72
2016,8,9,16,30,366.0,204.0,3.5,27.0,381.0,532.86,414.81
2016,8,9,16,45,326.5,185.0,3.5,26.5,330.0,468.55,368.2
2016,8,9,17,0,287.0,166.0,3.5,26.0,279.0,406.33,321.9
2016,8,9,17,15,252.0,142.5,3.4,25.0,231.0,344.18,274.85
2016,8,9,17,30,217.0,119.0,3.3,24.0,183.0,284.35,228.06
2016,8,9,17,45,176.5,93.0,3.25,23.0,138.0,220.64,176.58
2016,8,9,18,0,136.0,67.0,3.2,22.0,93.0,159.98,126.16
2016,8,9,18,15,95.0,43.5,3.05,21.0,59.0,105.48,79.88
2016,8,9,18,30,54.0,20.0,2.9,20.0,25.0,53.05,33.6
2016,8,9,18,45,27.0,10.0,2.8,19.5,12.5,18.14,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
