Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,14.5,3.0,1.25,14.5,3.5,0.0,0.0
2016,8,10,5,30,29.0,6.0,1.4,15.0,7.0,5.12,0.0
2016,8,10,5,45,112.5,24.5,1.55,15.5,37.5,18.92,7.28
2016,8,10,6,0,196.0,43.0,1.7,16.0,68.0,32.83,22.49
2016,8,10,6,15,269.5,60.5,1.7,16.5,112.0,45.61,34.34
2016,8,10,6,30,343.0,78.0,1.7,17.0,156.0,58.05,45.6
2016,8,10,6,45,246.0,102.5,1.7,17.5,165.5,75.33,60.83
2016,8,10,7,0,149.0,127.0,1.7,18.0,175.0,92.99,76.06
2016,8,10,7,15,155.5,150.5,1.65,19.0,209.0,108.26,88.7
2016,8,10,7,30,162.0,174.0,1.6,20.0,243.0,123.04,100.62
2016,8,10,7,45,383.5,160.5,1.55,21.0,351.5,107.07,86.34
2016,8,10,8,0,605.0,147.0,1.5,22.0,460.0,100.42,80.11
2016,8,10,8,15,631.0,154.5,1.45,23.0,509.0,123.93,82.13
2016,8,10,8,30,657.0,162.0,1.4,24.0,558.0,176.86,109.41
2016,8,10,8,45,672.5,170.0,1.4,25.0,602.5,231.66,148.35
2016,8,10,9,0,688.0,178.0,1.4,26.0,647.0,288.22,192.85
2016,8,10,9,15,704.5,183.0,1.4,26.5,688.5,344.42,238.63
2016,8,10,9,30,721.0,188.0,1.4,27.0,730.0,401.98,285.1
2016,8,10,9,45,792.5,160.0,1.4,28.0,781.5,461.39,330.68
2016,8,10,10,0,864.0,132.0,1.4,29.0,833.0,523.04,377.0
2016,8,10,10,15,872.0,133.5,1.4,29.5,862.5,578.69,418.61
2016,8,10,10,30,880.0,135.0,1.4,30.0,892.0,633.26,457.95
2016,8,10,10,45,860.5,151.0,1.4,31.0,907.0,684.72,492.36
2016,8,10,11,0,841.0,167.0,1.4,32.0,922.0,730.2,521.42
2016,8,10,11,15,845.0,167.5,1.5,32.0,936.5,775.75,553.04
2016,8,10,11,30,849.0,168.0,1.6,32.0,951.0,819.11,582.69
2016,8,10,11,45,825.0,184.5,1.7,32.5,949.5,851.43,602.84
2016,8,10,12,0,801.0,201.0,1.8,33.0,948.0,879.34,619.85
2016,8,10,12,15,800.5,200.5,1.95,33.0,946.5,908.78,639.62
2016,8,10,12,30,800.0,200.0,2.1,33.0,945.0,935.11,657.45
2016,8,10,12,45,797.0,199.5,2.25,33.0,935.5,955.87,671.87
2016,8,10,13,0,794.0,199.0,2.4,33.0,926.0,973.15,684.24
2016,8,10,13,15,789.0,197.5,2.55,33.0,908.0,983.98,692.7
2016,8,10,13,30,784.0,196.0,2.7,33.0,890.0,991.11,698.98
2016,8,10,13,45,755.5,205.0,2.85,33.0,859.0,992.18,701.59
2016,8,10,14,0,727.0,214.0,3.0,33.0,828.0,979.59,695.67
2016,8,10,14,15,716.5,210.0,3.15,32.5,796.5,967.91,691.85
2016,8,10,14,30,706.0,206.0,3.3,32.0,765.0,952.78,685.77
2016,8,10,14,45,684.0,204.5,3.45,32.0,725.0,925.63,670.43
2016,8,10,15,0,662.0,203.0,3.6,32.0,685.0,895.57,653.09
2016,8,10,15,15,644.0,197.0,3.65,31.5,642.5,862.11,634.06
2016,8,10,15,30,626.0,191.0,3.7,31.0,600.0,826.2,613.12
2016,8,10,15,45,606.5,181.5,3.8,30.5,554.0,783.24,586.99
2016,8,10,16,0,587.0,172.0,3.9,30.0,508.0,731.38,554.22
2016,8,10,16,15,558.0,163.0,3.9,29.0,458.5,678.51,520.27
2016,8,10,16,30,529.0,154.0,3.9,28.0,409.0,625.41,485.11
2016,8,10,16,45,500.0,140.5,3.95,27.5,359.5,567.4,444.5
2016,8,10,17,0,471.0,127.0,4.0,27.0,310.0,509.97,403.04
2016,8,10,17,15,424.0,113.5,3.85,26.0,259.5,441.29,351.7
2016,8,10,17,30,377.0,100.0,3.7,25.0,209.0,375.78,300.95
2016,8,10,17,45,322.0,83.0,3.6,24.0,162.5,305.23,244.33
2016,8,10,18,0,267.0,66.0,3.5,23.0,116.0,239.71,189.79
2016,8,10,18,15,192.0,46.0,3.35,22.0,76.0,166.47,127.69
2016,8,10,18,30,117.0,26.0,3.2,21.0,36.0,99.91,65.88
2016,8,10,18,45,58.5,13.0,3.05,20.5,18.0,31.9,0.0
2016,8,10,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,14.5,3.5,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,15.0,7.0,5.12,0.0
2016,8,11,5,45,132.5,23.5,1.35,15.5,38.0,18.21,6.21
2016,8,11,6,0,230.0,41.0,1.6,16.0,69.0,31.47,21.27
2016,8,11,6,15,309.5,56.5,1.6,16.5,114.0,42.91,31.95
2016,8,11,6,30,389.0,72.0,1.6,17.0,159.0,54.08,42.11
2016,8,11,6,45,457.0,82.0,1.6,18.0,211.0,61.02,48.21
2016,8,11,7,0,525.0,92.0,1.6,19.0,263.0,69.68,55.56
2016,8,11,7,15,568.0,101.0,1.6,20.0,315.5,74.72,59.56
2016,8,11,7,30,611.0,110.0,1.6,21.0,368.0,79.54,63.25
2016,8,11,7,45,651.5,114.5,1.6,22.5,421.5,80.88,63.76
2016,8,11,8,0,692.0,119.0,1.6,24.0,475.0,82.21,64.25
2016,8,11,8,15,716.5,124.5,1.6,25.0,525.5,107.73,66.73
2016,8,11,8,30,741.0,130.0,1.6,26.0,576.0,164.45,95.6
2016,8,11,8,45,766.0,131.5,1.65,27.0,624.0,221.42,135.76
2016,8,11,9,0,791.0,133.0,1.7,28.0,672.0,286.31,186.78
2016,8,11,9,15,805.0,137.0,1.7,28.5,714.0,346.08,235.99
2016,8,11,9,30,819.0,141.0,1.7,29.0,756.0,406.68,285.45
2016,8,11,9,45,853.0,131.5,1.75,30.0,798.5,465.62,331.81
2016,8,11,10,0,887.0,122.0,1.8,31.0,841.0,527.73,379.0
2016,8,11,10,15,894.5,123.5,1.8,31.5,870.5,584.32,421.35
2016,8,11,10,30,902.0,125.0,1.8,32.0,900.0,639.72,461.33
2016,8,11,10,45,905.5,127.0,1.8,32.5,922.0,691.56,497.47
2016,8,11,11,0,909.0,129.0,1.8,33.0,944.0,741.38,531.07
2016,8,11,11,15,912.5,130.0,1.8,33.0,958.5,788.17,562.82
2016,8,11,11,30,916.0,131.0,1.8,33.0,973.0,832.54,591.09
2016,8,11,11,45,913.0,134.0,1.85,33.5,978.5,870.75,614.01
2016,8,11,12,0,910.0,137.0,1.9,34.0,984.0,905.78,634.79
2016,8,11,12,15,910.0,137.0,1.9,34.0,982.5,937.54,654.22
2016,8,11,12,30,910.0,137.0,1.9,34.0,981.0,965.99,671.58
2016,8,11,12,45,892.0,146.0,1.95,34.5,967.0,982.41,680.76
2016,8,11,13,0,874.0,155.0,2.0,35.0,953.0,994.69,687.59
2016,8,11,13,15,869.5,154.0,2.05,34.5,935.0,1021.4,706.2
2016,8,11,13,30,865.0,153.0,2.1,34.0,917.0,1029.96,713.78
2016,8,11,13,45,852.5,154.5,2.2,34.0,890.0,1029.24,715.13
2016,8,11,14,0,840.0,156.0,2.3,34.0,863.0,1024.56,714.23
2016,8,11,14,15,830.5,153.5,2.35,34.0,831.0,1014.85,709.83
2016,8,11,14,30,821.0,151.0,2.4,34.0,799.0,1001.36,703.22
2016,8,11,14,45,802.5,151.0,2.45,34.0,759.5,977.99,690.53
2016,8,11,15,0,784.0,151.0,2.5,34.0,720.0,951.32,675.79
2016,8,11,15,15,767.5,147.0,2.6,33.5,676.0,926.75,664.13
2016,8,11,15,30,751.0,143.0,2.7,33.0,632.0,891.98,645.63
2016,8,11,15,45,725.0,139.5,2.8,32.5,583.0,846.62,619.8
2016,8,11,16,0,699.0,136.0,2.9,32.0,534.0,799.5,592.21
2016,8,11,16,15,671.0,129.5,2.95,31.5,483.0,745.95,559.21
2016,8,11,16,30,643.0,123.0,3.0,31.0,432.0,691.55,524.74
2016,8,11,16,45,603.0,116.0,3.15,30.5,379.0,626.88,481.74
2016,8,11,17,0,563.0,109.0,3.3,30.0,326.0,563.07,437.22
2016,8,11,17,15,514.0,99.0,3.2,28.5,273.5,486.01,382.06
2016,8,11,17,30,465.0,89.0,3.1,27.0,221.0,418.89,331.84
2016,8,11,17,45,397.5,75.5,3.05,26.0,172.0,340.53,269.9
2016,8,11,18,0,330.0,62.0,3.0,25.0,123.0,268.47,210.63
2016,8,11,18,15,240.5,45.0,2.9,24.0,81.5,188.6,143.43
2016,8,11,18,30,151.0,28.0,2.8,23.0,40.0,116.57,74.47
2016,8,11,18,45,75.5,14.0,2.7,22.0,20.0,38.79,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,29.5,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,59.0,8.0,0.9,17.0,9.0,6.83,0.0
2016,8,12,5,45,189.0,22.5,1.0,17.5,42.0,18.47,5.58
2016,8,12,6,0,319.0,37.0,1.1,18.0,75.0,30.29,20.03
2016,8,12,6,15,407.5,48.0,1.05,18.5,122.0,38.62,27.95
2016,8,12,6,30,496.0,59.0,1.0,19.0,169.0,46.76,35.38
2016,8,12,6,45,556.0,67.0,1.0,20.0,221.0,52.08,40.04
2016,8,12,7,0,616.0,75.0,1.0,21.0,273.0,57.29,44.39
2016,8,12,7,15,656.5,81.5,0.9,22.0,326.5,61.05,47.34
2016,8,12,7,30,697.0,88.0,0.8,23.0,380.0,64.67,50.07
2016,8,12,7,45,727.5,92.5,0.75,24.5,433.0,66.65,51.23
2016,8,12,8,0,758.0,97.0,0.7,26.0,486.0,75.02,57.69
2016,8,12,8,15,780.0,101.0,0.65,26.5,536.0,102.0,60.15
2016,8,12,8,30,802.0,105.0,0.6,27.0,586.0,160.63,89.43
2016,8,12,8,45,819.5,108.0,0.55,28.0,632.5,220.27,131.28
2016,8,12,9,0,837.0,111.0,0.5,29.0,679.0,281.61,179.19
2016,8,12,9,15,849.5,114.0,0.5,30.0,720.5,342.87,228.36
2016,8,12,9,30,862.0,117.0,0.5,31.0,762.0,407.95,279.35
2016,8,12,9,45,875.5,117.0,0.5,32.0,799.0,467.07,324.45
2016,8,12,10,0,889.0,117.0,0.5,33.0,836.0,526.13,367.67
2016,8,12,10,15,896.0,118.5,0.6,33.5,865.5,582.56,409.03
2016,8,12,10,30,903.0,120.0,0.7,34.0,895.0,637.74,448.19
2016,8,12,10,45,908.0,121.0,0.8,34.5,917.0,689.77,484.08
2016,8,12,11,0,913.0,122.0,0.9,35.0,939.0,739.89,517.74
2016,8,12,11,15,916.0,123.0,1.0,35.0,953.5,786.44,549.4
2016,8,12,11,30,919.0,124.0,1.1,35.0,968.0,830.5,577.54
2016,8,12,11,45,918.5,125.0,1.2,35.5,974.0,869.07,600.77
2016,8,12,12,0,918.0,126.0,1.3,36.0,980.0,904.56,622.01
2016,8,12,12,15,918.0,126.0,1.45,36.0,978.5,936.38,642.93
2016,8,12,12,30,918.0,126.0,1.6,36.0,977.0,964.86,661.87
2016,8,12,12,45,910.0,129.5,1.8,36.0,965.5,985.65,676.85
2016,8,12,13,0,902.0,133.0,2.0,36.0,954.0,1002.61,689.6
2016,8,12,13,15,898.5,132.0,2.1,36.0,936.5,1015.77,699.01
2016,8,12,13,30,895.0,131.0,2.2,36.0,919.0,1025.06,706.22
2016,8,12,13,45,887.0,130.5,2.35,36.0,894.0,1026.49,709.34
2016,8,12,14,0,879.0,130.0,2.5,36.0,869.0,1024.0,710.19
2016,8,12,14,15,871.0,128.0,2.6,35.5,837.0,1016.11,708.81
2016,8,12,14,30,863.0,126.0,2.7,35.0,805.0,1004.43,705.17
2016,8,12,14,45,849.5,124.5,2.85,35.0,766.0,996.73,703.08
2016,8,12,15,0,836.0,123.0,3.0,35.0,727.0,972.71,690.65
2016,8,12,15,15,821.5,120.0,3.05,34.5,683.5,942.75,675.08
2016,8,12,15,30,807.0,117.0,3.1,34.0,640.0,909.75,657.38
2016,8,12,15,45,787.5,113.0,3.15,34.0,592.0,868.27,632.54
2016,8,12,16,0,768.0,109.0,3.2,34.0,544.0,824.52,605.87
2016,8,12,16,15,742.5,104.5,3.2,33.5,492.5,778.08,577.87
2016,8,12,16,30,717.0,100.0,3.2,33.0,441.0,725.67,545.11
2016,8,12,16,45,684.0,93.5,3.25,32.5,388.0,664.31,505.31
2016,8,12,17,0,651.0,87.0,3.3,32.0,335.0,603.22,464.19
2016,8,12,17,15,603.0,79.5,3.15,31.0,282.0,531.43,412.75
2016,8,12,17,30,555.0,72.0,3.0,30.0,229.0,462.19,361.04
2016,8,12,17,45,490.5,62.0,2.9,29.0,179.0,383.67,299.89
2016,8,12,18,0,426.0,52.0,2.8,28.0,129.0,310.56,240.34
2016,8,12,18,15,322.0,39.0,2.65,27.0,86.0,222.05,166.62
2016,8,12,18,30,218.0,26.0,2.5,26.0,43.0,142.12,86.56
2016,8,12,18,45,109.0,13.0,2.35,25.0,21.5,49.83,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,13,5,45,178.5,17.0,0.35,21.5,38.0,13.66,1.91
2016,8,13,6,0,357.0,34.0,0.4,22.0,76.0,27.85,17.58
2016,8,13,6,15,446.5,43.5,0.45,22.5,123.0,35.06,24.42
2016,8,13,6,30,536.0,53.0,0.5,23.0,170.0,42.15,30.82
2016,8,13,6,45,593.0,60.0,0.55,24.0,222.0,46.92,34.93
2016,8,13,7,0,650.0,67.0,0.6,25.0,274.0,51.59,38.78
2016,8,13,7,15,689.5,72.0,0.7,26.0,327.5,54.53,41.01
2016,8,13,7,30,729.0,77.0,0.8,27.0,381.0,62.56,47.46
2016,8,13,7,45,756.5,81.5,0.95,28.5,433.5,65.07,49.05
2016,8,13,8,0,784.0,86.0,1.1,30.0,486.0,67.47,50.52
2016,8,13,8,15,805.0,89.5,1.15,31.0,536.5,95.64,53.32
2016,8,13,8,30,826.0,93.0,1.2,32.0,587.0,155.38,82.82
2016,8,13,8,45,841.0,96.0,1.3,33.0,633.0,216.07,125.37
2016,8,13,9,0,856.0,99.0,1.4,34.0,679.0,283.79,178.15
2016,8,13,9,15,868.5,101.5,1.4,34.5,720.5,344.85,227.64
2016,8,13,9,30,881.0,104.0,1.4,35.0,762.0,406.3,276.93
2016,8,13,9,45,891.0,105.5,1.45,36.0,798.0,466.07,323.22
2016,8,13,10,0,901.0,107.0,1.5,37.0,834.0,525.39,367.41
2016,8,13,10,15,908.0,108.5,1.5,37.5,863.5,582.41,408.85
2016,8,13,10,30,915.0,110.0,1.5,38.0,893.0,638.16,447.85
2016,8,13,10,45,916.0,113.5,1.5,38.5,914.0,690.22,482.96
2016,8,13,11,0,917.0,117.0,1.5,39.0,935.0,740.01,515.39
2016,8,13,11,15,920.0,117.5,1.55,39.0,949.5,786.28,546.2
2016,8,13,11,30,923.0,118.0,1.6,39.0,964.0,830.03,573.3
2016,8,13,11,45,914.0,125.0,1.65,39.5,967.5,867.01,594.78
2016,8,13,12,0,905.0,132.0,1.7,40.0,971.0,900.41,613.97
2016,8,13,12,15,905.0,132.0,1.8,40.0,969.5,931.92,633.79
2016,8,13,12,30,905.0,132.0,1.9,40.0,968.0,960.13,651.66
2016,8,13,12,45,887.5,141.0,2.05,40.0,954.0,976.84,663.25
2016,8,13,13,0,870.0,150.0,2.2,40.0,940.0,989.44,672.55
2016,8,13,13,15,866.0,148.5,2.35,39.5,922.5,1001.4,683.03
2016,8,13,13,30,862.0,147.0,2.5,39.0,905.0,1023.85,699.99
2016,8,13,13,45,844.5,152.0,2.65,39.0,877.0,1021.63,700.58
2016,8,13,14,0,827.0,157.0,2.8,39.0,849.0,1015.43,699.02
2016,8,13,14,15,818.0,154.0,2.9,38.5,817.5,1005.58,696.35
2016,8,13,14,30,809.0,151.0,3.0,38.0,786.0,991.98,691.42
2016,8,13,14,45,786.5,152.5,3.1,38.0,745.5,966.18,677.45
2016,8,13,15,0,764.0,154.0,3.2,38.0,705.0,945.05,666.44
2016,8,13,15,15,747.5,150.0,3.3,37.5,661.5,913.27,649.88
2016,8,13,15,30,731.0,146.0,3.4,37.0,618.0,878.74,631.34
2016,8,13,15,45,702.0,143.5,3.5,36.5,569.0,832.06,604.42
2016,8,13,16,0,673.0,141.0,3.6,36.0,520.0,783.81,575.88
2016,8,13,16,15,645.0,134.0,3.65,35.5,469.5,730.3,542.8
2016,8,13,16,30,617.0,127.0,3.7,35.0,419.0,676.0,508.33
2016,8,13,16,45,578.0,118.5,3.8,34.5,366.5,611.22,464.76
2016,8,13,17,0,539.0,110.0,3.9,34.0,314.0,541.13,415.8
2016,8,13,17,15,489.0,99.5,3.75,32.5,262.5,470.56,365.44
2016,8,13,17,30,439.0,89.0,3.6,31.0,211.0,403.35,315.34
2016,8,13,17,45,378.5,74.0,3.5,30.0,163.5,328.52,256.6
2016,8,13,18,0,318.0,59.0,3.4,29.0,116.0,259.28,200.04
2016,8,13,18,15,226.5,42.0,3.2,28.0,75.5,179.09,133.17
2016,8,13,18,30,135.0,25.0,3.0,27.0,35.0,104.14,58.41
2016,8,13,18,45,67.5,12.5,2.85,26.0,17.5,34.65,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,19.0,0.35,22.5,33.0,14.77,1.66
2016,8,14,6,0,247.0,38.0,0.4,23.0,66.0,29.32,18.63
2016,8,14,6,15,332.0,52.0,0.45,23.5,111.0,39.77,28.27
2016,8,14,6,30,417.0,66.0,0.5,24.0,156.0,50.02,37.38
2016,8,14,6,45,471.0,77.5,0.6,25.0,206.0,60.12,46.02
2016,8,14,7,0,525.0,89.0,0.7,26.0,256.0,67.61,52.17
2016,8,14,7,15,568.5,97.5,0.65,27.0,308.0,72.35,55.82
2016,8,14,7,30,612.0,106.0,0.6,28.0,360.0,76.9,59.19
2016,8,14,7,45,639.0,114.5,0.6,29.5,411.0,81.03,61.98
2016,8,14,8,0,666.0,123.0,0.6,31.0,462.0,84.91,64.5
2016,8,14,8,15,690.5,129.0,0.65,32.0,511.5,111.8,67.51
2016,8,14,8,30,715.0,135.0,0.7,33.0,561.0,167.54,95.62
2016,8,14,8,45,726.0,143.0,0.8,34.0,605.0,225.34,135.86
2016,8,14,9,0,737.0,151.0,0.9,35.0,649.0,284.26,181.1
2016,8,14,9,15,752.0,155.5,1.0,35.5,690.0,342.69,227.36
2016,8,14,9,30,767.0,160.0,1.1,36.0,731.0,402.18,274.03
2016,8,14,9,45,794.0,155.0,1.25,36.5,771.0,463.03,320.65
2016,8,14,10,0,821.0,150.0,1.4,37.0,811.0,521.67,364.67
2016,8,14,10,15,829.5,152.0,1.55,37.5,840.0,577.38,405.49
2016,8,14,10,30,838.0,154.0,1.7,38.0,869.0,632.23,444.5
2016,8,14,10,45,813.0,173.5,1.85,38.5,882.0,679.06,476.72
2016,8,14,11,0,788.0,193.0,2.0,39.0,895.0,721.49,505.09
2016,8,14,11,15,792.0,194.5,2.15,39.0,909.5,766.0,535.69
2016,8,14,11,30,796.0,196.0,2.3,39.0,924.0,808.5,564.5
2016,8,14,11,45,759.5,220.5,2.45,39.0,918.5,842.52,586.55
2016,8,14,12,0,723.0,245.0,2.6,39.0,913.0,866.63,602.23
2016,8,14,12,15,722.5,245.0,2.7,39.0,912.0,895.57,621.42
2016,8,14,12,30,722.0,245.0,2.8,39.0,911.0,921.54,638.63
2016,8,14,12,45,769.0,213.5,2.95,39.0,916.0,958.64,663.26
2016,8,14,13,0,816.0,182.0,3.1,39.0,921.0,984.49,680.4
2016,8,14,13,15,811.0,180.0,3.2,39.0,903.5,994.83,687.77
2016,8,14,13,30,806.0,178.0,3.3,39.0,886.0,1001.37,693.05
2016,8,14,13,45,757.0,199.5,3.4,39.0,849.0,993.74,689.69
2016,8,14,14,0,708.0,221.0,3.5,39.0,812.0,973.25,678.49
2016,8,14,14,15,697.5,216.5,3.6,38.5,780.5,960.85,673.87
2016,8,14,14,30,687.0,212.0,3.7,38.0,749.0,945.03,667.04
2016,8,14,14,45,645.0,220.0,3.8,37.5,704.5,907.53,646.19
2016,8,14,15,0,603.0,228.0,3.9,37.0,660.0,861.32,618.77
2016,8,14,15,15,584.5,220.0,3.9,36.5,618.0,826.3,598.44
2016,8,14,15,30,566.0,212.0,3.9,36.0,576.0,789.27,576.38
2016,8,14,15,45,534.0,205.0,3.95,35.5,527.5,739.36,545.13
2016,8,14,16,0,502.0,198.0,4.0,35.0,479.0,688.8,512.78
2016,8,14,16,15,473.0,185.5,4.0,34.0,430.5,634.58,478.09
2016,8,14,16,30,444.0,173.0,4.0,33.0,382.0,580.38,442.37
2016,8,14,16,45,413.0,157.0,4.0,32.5,333.0,521.25,401.08
2016,8,14,17,0,382.0,141.0,4.0,32.0,284.0,463.13,359.3
2016,8,14,17,15,338.0,123.0,3.85,30.5,235.0,381.68,299.57
2016,8,14,17,30,294.0,105.0,3.7,29.0,186.0,318.36,251.27
2016,8,14,17,45,250.5,83.5,3.6,28.0,142.0,254.31,200.08
2016,8,14,18,0,207.0,62.0,3.5,27.0,98.0,193.86,150.13
2016,8,14,18,15,141.5,40.5,3.3,26.0,61.5,126.56,93.45
2016,8,14,18,30,76.0,19.0,3.1,25.0,25.0,60.61,29.21
2016,8,14,18,45,38.0,9.5,2.95,24.5,12.5,21.6,0.0
2016,8,14,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,15,5,45,32.0,19.0,1.55,17.5,22.5,15.46,1.09
2016,8,15,6,0,64.0,38.0,1.7,18.0,45.0,29.92,19.46
2016,8,15,6,15,88.5,59.5,1.7,18.5,75.0,45.69,33.95
2016,8,15,6,30,113.0,81.0,1.7,19.0,105.0,61.12,47.8
2016,8,15,6,45,128.5,103.5,1.7,20.0,138.5,76.76,61.41
2016,8,15,7,0,144.0,126.0,1.7,21.0,172.0,91.99,74.3
2016,8,15,7,15,158.5,147.0,1.65,22.0,206.0,105.94,85.73
2016,8,15,7,30,173.0,168.0,1.6,23.0,240.0,119.51,96.53
2016,8,15,7,45,477.0,129.5,1.6,24.0,363.5,88.97,70.18
2016,8,15,8,0,781.0,91.0,1.6,25.0,487.0,71.18,54.75
2016,8,15,8,15,803.0,95.0,1.6,25.5,537.5,101.07,58.37
2016,8,15,8,30,825.0,99.0,1.6,26.0,588.0,161.42,89.64
2016,8,15,8,45,839.5,103.0,1.6,27.0,634.5,222.97,134.14
2016,8,15,9,0,854.0,107.0,1.6,28.0,681.0,285.83,184.64
2016,8,15,9,15,866.5,109.5,1.7,29.0,723.5,352.32,239.17
2016,8,15,9,30,879.0,112.0,1.8,30.0,766.0,413.95,289.44
2016,8,15,9,45,886.5,115.0,1.95,31.0,801.5,473.96,337.33
2016,8,15,10,0,894.0,118.0,2.1,32.0,837.0,533.27,383.01
2016,8,15,10,15,901.5,120.0,2.2,32.5,866.5,590.85,426.46
2016,8,15,10,30,909.0,122.0,2.3,33.0,896.0,647.23,467.62
2016,8,15,10,45,901.5,130.0,2.45,33.5,914.5,697.38,503.4
2016,8,15,11,0,894.0,138.0,2.6,34.0,933.0,744.5,536.12
2016,8,15,11,15,897.5,139.0,2.7,34.0,947.5,790.89,568.61
2016,8,15,11,30,901.0,140.0,2.8,34.0,962.0,834.89,597.83
2016,8,15,11,45,887.5,149.5,2.95,34.5,964.0,869.59,619.48
2016,8,15,12,0,874.0,159.0,3.1,35.0,966.0,912.06,646.06
2016,8,15,12,15,874.0,159.0,3.2,35.0,964.5,944.03,666.77
2016,8,15,12,30,874.0,159.0,3.3,35.0,963.0,972.66,685.45
2016,8,15,12,45,852.0,170.0,3.4,35.5,947.0,987.81,694.28
2016,8,15,13,0,830.0,181.0,3.5,36.0,931.0,998.54,700.5
2016,8,15,13,15,825.5,179.5,3.6,35.5,913.5,1010.01,710.25
2016,8,15,13,30,821.0,178.0,3.7,35.0,896.0,1017.66,717.74
2016,8,15,13,45,803.5,181.5,3.8,35.0,868.0,1013.42,716.41
2016,8,15,14,0,786.0,185.0,3.9,35.0,840.0,1014.96,718.96
2016,8,15,14,15,776.0,182.0,3.95,34.5,808.0,1004.27,714.96
2016,8,15,14,30,766.0,179.0,4.0,34.0,776.0,989.94,708.8
2016,8,15,14,45,747.5,177.5,4.05,34.0,736.0,965.37,694.62
2016,8,15,15,0,729.0,176.0,4.1,34.0,696.0,937.66,678.44
2016,8,15,15,15,711.0,170.5,4.1,33.0,652.5,903.21,660.2
2016,8,15,15,30,693.0,165.0,4.1,32.0,609.0,866.14,639.91
2016,8,15,15,45,669.5,159.0,4.1,31.5,561.0,821.17,612.6
2016,8,15,16,0,646.0,153.0,4.1,31.0,513.0,774.44,583.62
2016,8,15,16,15,616.5,145.0,4.05,30.0,462.0,719.09,548.88
2016,8,15,16,30,587.0,137.0,4.0,29.0,411.0,663.09,512.26
2016,8,15,16,45,551.5,126.5,3.95,28.5,359.0,593.81,463.65
2016,8,15,17,0,516.0,116.0,3.9,28.0,307.0,532.56,419.34
2016,8,15,17,15,465.5,103.5,3.7,27.0,255.5,460.26,365.37
2016,8,15,17,30,415.0,91.0,3.5,26.0,204.0,391.43,312.02
2016,8,15,17,45,355.5,75.0,3.3,25.0,156.5,317.23,252.31
2016,8,15,18,0,296.0,59.0,3.1,24.0,109.0,248.62,194.95
2016,8,15,18,15,206.5,40.5,2.9,23.0,69.5,168.86,126.78
2016,8,15,18,30,117.0,22.0,2.7,22.0,30.0,90.92,41.08
2016,8,15,18,45,58.5,11.0,2.55,21.5,15.0,30.15,0.0
2016,8,15,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,18.5,0.65,16.5,33.0,14.41,0.0
2016,8,16,6,0,265.0,37.0,0.7,17.0,66.0,28.65,18.43
2016,8,16,6,15,355.0,50.5,0.7,17.5,112.0,38.81,28.14
2016,8,16,6,30,445.0,64.0,0.7,18.0,158.0,51.01,39.2
2016,8,16,6,45,507.0,74.0,0.7,19.0,210.0,57.71,45.1
2016,8,16,7,0,569.0,84.0,0.7,20.0,262.0,64.22,50.6
2016,8,16,7,15,613.0,92.0,0.7,21.0,316.0,68.8,54.23
2016,8,16,7,30,657.0,100.0,0.7,22.0,370.0,73.2,57.59
2016,8,16,7,45,687.0,107.0,0.75,23.5,422.5,76.53,59.83
2016,8,16,8,0,717.0,114.0,0.8,25.0,475.0,79.68,61.87
2016,8,16,8,15,741.5,119.0,0.85,26.0,526.0,109.08,65.5
2016,8,16,8,30,766.0,124.0,0.9,27.0,577.0,167.5,95.99
2016,8,16,8,45,778.0,131.0,0.95,28.0,622.5,228.05,139.5
2016,8,16,9,0,790.0,138.0,1.0,29.0,668.0,295.11,192.24
2016,8,16,9,15,805.0,141.5,1.05,30.0,710.5,355.2,240.61
2016,8,16,9,30,820.0,145.0,1.1,31.0,753.0,416.25,289.02
2016,8,16,9,45,816.5,155.0,1.15,32.0,785.0,475.22,334.67
2016,8,16,10,0,813.0,165.0,1.2,33.0,817.0,532.55,377.27
2016,8,16,10,15,822.0,167.5,1.2,33.5,846.5,588.8,417.9
2016,8,16,10,30,831.0,170.0,1.2,34.0,876.0,644.28,456.49
2016,8,16,10,45,812.5,186.0,1.3,34.5,891.0,692.11,489.26
2016,8,16,11,0,794.0,202.0,1.4,35.0,906.0,736.16,518.58
2016,8,16,11,15,798.0,203.5,1.45,35.0,920.5,781.13,548.77
2016,8,16,11,30,802.0,205.0,1.5,35.0,935.0,824.04,577.08
2016,8,16,11,45,776.5,222.0,1.6,35.5,933.0,861.15,599.82
2016,8,16,12,0,751.0,239.0,1.7,36.0,931.0,888.48,616.25
2016,8,16,12,15,750.5,239.0,1.8,36.0,929.0,918.19,635.95
2016,8,16,12,30,750.0,239.0,1.9,36.0,927.0,944.82,653.63
2016,8,16,12,45,753.5,234.0,2.0,36.5,919.0,967.2,667.03
2016,8,16,13,0,757.0,229.0,2.1,37.0,911.0,986.24,678.43
2016,8,16,13,15,751.5,227.0,2.2,36.5,893.0,995.98,687.12
2016,8,16,13,30,746.0,225.0,2.3,36.0,875.0,1002.01,693.78
2016,8,16,13,45,719.0,232.0,2.4,36.0,844.5,991.9,689.24
2016,8,16,14,0,692.0,239.0,2.5,36.0,814.0,977.89,682.47
2016,8,16,14,15,680.5,234.5,2.55,35.5,781.5,964.44,677.06
2016,8,16,14,30,669.0,230.0,2.6,35.0,749.0,947.57,669.52
2016,8,16,14,45,648.5,226.5,2.7,35.0,709.5,919.54,653.73
2016,8,16,15,0,628.0,223.0,2.8,35.0,670.0,888.59,635.92
2016,8,16,15,15,609.0,215.5,2.85,34.5,626.5,846.72,611.95
2016,8,16,15,30,590.0,208.0,2.9,34.0,583.0,809.09,590.24
2016,8,16,15,45,570.5,197.0,3.0,34.0,537.0,765.36,563.12
2016,8,16,16,0,551.0,186.0,3.1,34.0,491.0,720.18,534.48
2016,8,16,16,15,520.5,174.5,3.1,33.0,440.5,663.99,499.05
2016,8,16,16,30,490.0,163.0,3.1,32.0,390.0,607.81,462.51
2016,8,16,16,45,462.0,147.0,3.1,31.5,340.5,548.95,422.03
2016,8,16,17,0,434.0,131.0,3.1,31.0,291.0,490.73,380.67
2016,8,16,17,15,385.5,115.0,2.95,29.5,240.0,419.58,328.87
2016,8,16,17,30,337.0,99.0,2.8,28.0,189.0,351.9,277.52
2016,8,16,17,45,286.5,79.0,2.7,27.0,144.0,282.4,222.16
2016,8,16,18,0,236.0,59.0,2.6,26.0,99.0,217.49,168.49
2016,8,16,18,15,159.0,38.5,2.5,25.0,61.0,144.37,106.37
2016,8,16,18,30,82.0,18.0,2.4,24.0,23.0,69.54,23.66
2016,8,16,18,45,41.0,9.0,2.3,23.0,11.5,22.23,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,101.5,18.5,1.0,20.0,29.0,14.37,0.0
2016,8,17,6,0,203.0,37.0,1.1,21.0,58.0,28.47,17.79
2016,8,17,6,15,288.0,53.0,1.2,21.5,102.5,40.36,28.9
2016,8,17,6,30,373.0,69.0,1.3,22.0,147.0,51.98,39.32
2016,8,17,6,45,429.5,82.0,1.45,23.0,196.5,61.0,47.15
2016,8,17,7,0,486.0,95.0,1.6,24.0,246.0,69.75,54.48
2016,8,17,7,15,531.0,105.0,1.6,25.0,298.0,76.1,59.54
2016,8,17,7,30,576.0,115.0,1.6,26.0,350.0,83.62,65.43
2016,8,17,7,45,605.0,124.5,1.6,27.0,401.0,88.23,68.76
2016,8,17,8,0,634.0,134.0,1.6,28.0,452.0,92.56,71.8
2016,8,17,8,15,660.5,140.5,1.7,29.0,502.0,120.82,75.44
2016,8,17,8,30,687.0,147.0,1.8,30.0,552.0,175.6,104.34
2016,8,17,8,45,697.5,156.5,1.95,31.0,596.0,233.0,145.51
2016,8,17,9,0,708.0,166.0,2.1,32.0,640.0,291.53,191.51
2016,8,17,9,15,723.5,171.0,2.15,32.5,681.5,349.14,238.04
2016,8,17,9,30,739.0,176.0,2.2,33.0,723.0,407.93,285.07
2016,8,17,9,45,768.5,170.5,2.25,34.0,763.0,465.48,329.38
2016,8,17,10,0,798.0,165.0,2.3,35.0,803.0,526.72,374.9
2016,8,17,10,15,807.0,167.5,2.35,35.0,832.5,582.19,416.63
2016,8,17,10,30,816.0,170.0,2.4,35.0,862.0,636.92,456.7
2016,8,17,10,45,797.0,186.5,2.45,35.5,876.5,684.11,489.29
2016,8,17,11,0,778.0,203.0,2.5,36.0,891.0,730.83,520.42
2016,8,17,11,15,782.5,204.0,2.55,36.0,905.0,776.17,551.39
2016,8,17,11,30,787.0,205.0,2.6,36.0,919.0,813.98,577.06
2016,8,17,11,45,762.0,222.0,2.65,36.5,917.5,850.95,599.68
2016,8,17,12,0,737.0,239.0,2.7,37.0,916.0,878.17,615.79
2016,8,17,12,15,736.5,239.0,2.75,37.0,914.0,907.41,634.95
2016,8,17,12,30,736.0,239.0,2.8,37.0,912.0,933.62,652.06
2016,8,17,12,45,743.5,231.0,2.9,37.5,905.5,956.52,665.9
2016,8,17,13,0,751.0,223.0,3.0,38.0,899.0,976.15,677.62
2016,8,17,13,15,745.5,221.0,3.05,37.5,881.0,985.67,685.64
2016,8,17,13,30,740.0,219.0,3.1,37.0,863.0,991.5,691.61
2016,8,17,13,45,708.5,229.0,3.15,37.0,831.0,979.81,685.37
2016,8,17,14,0,677.0,239.0,3.2,37.0,799.0,964.16,676.84
2016,8,17,14,15,665.5,234.0,3.25,36.5,767.0,950.14,670.81
2016,8,17,14,30,654.0,229.0,3.3,36.0,735.0,932.77,662.63
2016,8,17,14,45,624.5,230.0,3.35,36.0,693.5,900.28,642.91
2016,8,17,15,0,595.0,231.0,3.4,36.0,652.0,859.86,618.09
2016,8,17,15,15,575.5,222.5,3.4,35.5,609.5,823.28,596.77
2016,8,17,15,30,556.0,214.0,3.4,35.0,567.0,784.75,573.79
2016,8,17,15,45,512.5,210.0,3.45,34.5,515.5,727.67,537.45
2016,8,17,16,0,469.0,206.0,3.5,34.0,464.0,670.61,500.33
2016,8,17,16,15,439.5,192.0,3.5,33.0,415.0,615.21,464.69
2016,8,17,16,30,410.0,178.0,3.5,32.0,366.0,559.99,428.03
2016,8,17,16,45,358.0,163.0,3.5,31.5,313.0,471.96,365.09
2016,8,17,17,0,306.0,148.0,3.5,31.0,260.0,403.62,314.68
2016,8,17,17,15,265.5,126.0,3.35,29.5,211.5,338.09,265.99
2016,8,17,17,30,225.0,104.0,3.2,28.0,163.0,275.47,217.64
2016,8,17,17,45,174.5,78.5,3.05,27.0,118.0,205.42,161.2
2016,8,17,18,0,124.0,53.0,2.9,26.0,73.0,139.23,106.59
2016,8,17,18,15,79.5,32.0,2.75,25.0,43.0,86.23,61.32
2016,8,17,18,30,35.0,11.0,2.6,24.0,13.0,30.77,3.53
2016,8,17,18,45,17.5,5.5,2.5,23.5,6.5,10.9,0.0
2016,8,17,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,18,5,45,34.0,13.5,1.4,17.5,17.0,10.89,0.0
2016,8,18,6,0,68.0,27.0,1.6,18.0,34.0,21.34,12.04
2016,8,18,6,15,111.5,52.5,1.6,18.5,72.0,40.07,29.0
2016,8,18,6,30,155.0,78.0,1.6,19.0,110.0,58.05,45.08
2016,8,18,6,45,202.0,102.5,1.65,19.5,157.0,74.82,59.84
2016,8,18,7,0,249.0,127.0,1.7,20.0,204.0,91.06,73.8
2016,8,18,7,15,285.5,148.5,1.7,21.0,252.5,104.84,85.16
2016,8,18,7,30,322.0,170.0,1.7,22.0,301.0,118.13,95.82
2016,8,18,7,45,317.5,183.0,1.75,23.5,327.0,125.47,101.04
2016,8,18,8,0,313.0,196.0,1.8,25.0,353.0,132.38,105.78
2016,8,18,8,15,354.0,210.0,1.9,26.0,404.5,156.69,111.3
2016,8,18,8,30,395.0,224.0,2.0,27.0,456.0,199.23,135.54
2016,8,18,8,45,442.0,239.5,2.1,28.0,518.5,244.62,166.6
2016,8,18,9,0,489.0,255.0,2.2,29.0,581.0,301.4,208.84
2016,8,18,9,15,506.0,264.5,2.25,29.5,620.5,350.69,247.76
2016,8,18,9,30,523.0,274.0,2.3,30.0,660.0,401.71,287.77
2016,8,18,9,45,551.5,274.0,2.4,31.0,698.5,452.2,326.06
2016,8,18,10,0,580.0,274.0,2.5,32.0,737.0,504.99,365.11
2016,8,18,10,15,590.5,279.5,2.55,32.5,765.0,554.33,401.33
2016,8,18,10,30,601.0,285.0,2.6,33.0,793.0,603.65,436.55
2016,8,18,10,45,561.5,315.5,2.65,33.5,800.0,640.67,461.79
2016,8,18,11,0,522.0,346.0,2.7,34.0,807.0,673.03,483.02
2016,8,18,11,15,527.0,349.0,2.7,34.0,821.0,711.21,509.2
2016,8,18,11,30,532.0,352.0,2.7,34.0,835.0,748.19,534.13
2016,8,18,11,45,493.0,377.0,2.7,34.5,826.5,766.51,544.36
2016,8,18,12,0,454.0,402.0,2.7,35.0,818.0,780.54,551.65
2016,8,18,12,15,453.5,402.0,2.7,35.0,817.0,803.03,566.49
2016,8,18,12,30,453.0,402.0,2.7,35.0,816.0,823.34,579.8
2016,8,18,12,45,493.0,375.5,2.7,35.0,821.5,855.37,601.82
2016,8,18,13,0,533.0,349.0,2.7,35.0,827.0,885.57,622.54
2016,8,18,13,15,527.5,344.5,2.7,35.0,810.0,890.24,625.83
2016,8,18,13,30,522.0,340.0,2.7,35.0,793.0,891.92,627.5
2016,8,18,13,45,470.5,355.0,2.7,35.0,754.5,863.76,608.99
2016,8,18,14,0,419.0,370.0,2.7,35.0,716.0,816.87,578.82
2016,8,18,14,15,408.0,359.5,2.75,34.5,685.5,798.66,569.63
2016,8,18,14,30,397.0,349.0,2.8,34.0,655.0,778.34,558.77
2016,8,18,14,45,366.5,341.0,2.85,34.0,612.5,739.6,533.97
2016,8,18,15,0,336.0,333.0,2.9,34.0,570.0,699.77,508.24
2016,8,18,15,15,320.0,315.0,2.95,33.0,529.5,661.96,486.07
2016,8,18,15,30,304.0,297.0,3.0,32.0,489.0,623.1,462.63
2016,8,18,15,45,283.0,275.5,3.15,31.5,443.0,574.9,431.34
2016,8,18,16,0,262.0,254.0,3.3,31.0,397.0,526.42,399.08
2016,8,18,16,15,240.5,229.0,3.3,30.0,350.5,456.1,350.65
2016,8,18,16,30,219.0,204.0,3.3,29.0,304.0,404.32,314.36
2016,8,18,16,45,196.0,176.5,3.3,28.5,257.5,348.88,273.55
2016,8,18,17,0,173.0,149.0,3.3,28.0,211.0,294.33,232.3
2016,8,18,17,15,146.5,120.0,3.2,26.5,166.5,236.5,187.93
2016,8,18,17,30,120.0,91.0,3.1,25.0,122.0,180.11,143.15
2016,8,18,17,45,60.0,70.5,3.05,24.0,86.0,117.37,91.12
2016,8,18,18,0,0.0,50.0,3.0,23.0,50.0,46.2,31.92
2016,8,18,18,15,0.0,29.0,2.85,22.5,29.0,25.19,14.0
2016,8,18,18,30,0.0,8.0,2.7,22.0,8.0,6.57,0.0
2016,8,18,18,45,0.0,4.0,2.55,21.5,4.0,3.41,0.0
2016,8,18,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,13.5,1.4,16.5,17.0,10.88,0.0
2016,8,19,6,0,71.0,27.0,1.6,17.0,34.0,21.34,12.0
2016,8,19,6,15,117.5,51.5,1.65,17.5,72.0,39.38,28.5
2016,8,19,6,30,164.0,76.0,1.7,18.0,110.0,56.76,44.12
2016,8,19,6,45,217.0,100.0,1.75,18.5,158.0,73.31,58.76
2016,8,19,7,0,270.0,124.0,1.8,19.0,206.0,89.36,72.64
2016,8,19,7,15,308.5,144.0,1.75,20.0,255.0,102.33,83.38
2016,8,19,7,30,347.0,164.0,1.7,21.0,304.0,114.87,93.45
2016,8,19,7,45,394.0,176.5,1.65,22.0,356.0,122.68,99.31
2016,8,19,8,0,441.0,189.0,1.6,23.0,408.0,124.52,100.07
2016,8,19,8,15,468.0,201.5,1.45,24.0,456.0,151.96,105.54
2016,8,19,8,30,495.0,214.0,1.3,25.0,504.0,199.85,132.71
2016,8,19,8,45,465.5,232.0,1.15,26.5,522.5,244.75,166.02
2016,8,19,9,0,436.0,250.0,1.0,28.0,541.0,286.01,198.66
2016,8,19,9,15,516.0,244.5,0.95,28.5,609.5,340.79,239.14
2016,8,19,9,30,596.0,239.0,0.9,29.0,678.0,404.49,286.4
2016,8,19,9,45,552.0,274.5,0.85,30.0,696.0,454.02,323.7
2016,8,19,10,0,508.0,310.0,0.8,31.0,714.0,498.33,355.29
2016,8,19,10,15,518.0,317.0,0.75,31.5,742.0,545.25,387.85
2016,8,19,10,30,528.0,324.0,0.7,32.0,770.0,592.31,419.34
2016,8,19,10,45,538.5,327.0,0.7,33.0,791.5,636.45,447.51
2016,8,19,11,0,549.0,330.0,0.7,34.0,813.0,680.24,474.55
2016,8,19,11,15,554.0,332.5,0.7,34.0,827.0,718.94,499.55
2016,8,19,11,30,559.0,335.0,0.7,34.0,841.0,756.35,523.31
2016,8,19,11,45,564.0,334.5,0.75,34.5,847.5,789.63,543.79
2016,8,19,12,0,569.0,334.0,0.8,35.0,854.0,821.09,562.89
2016,8,19,12,15,568.5,333.5,0.85,35.0,852.5,845.61,578.69
2016,8,19,12,30,568.0,333.0,0.9,35.0,851.0,867.6,592.96
2016,8,19,12,45,562.5,332.5,1.0,35.5,840.5,882.2,602.21
2016,8,19,13,0,557.0,332.0,1.1,36.0,830.0,893.85,609.72
2016,8,19,13,15,551.5,328.0,1.25,35.5,813.0,899.11,616.69
2016,8,19,13,30,546.0,324.0,1.4,35.0,796.0,901.33,621.85
2016,8,19,13,45,536.5,318.5,1.55,35.0,771.0,895.05,620.47
2016,8,19,14,0,527.0,313.0,1.7,35.0,746.0,885.79,617.23
2016,8,19,14,15,515.0,305.5,1.85,34.5,715.0,869.14,610.53
2016,8,19,14,30,503.0,298.0,2.0,34.0,684.0,849.78,601.98
2016,8,19,14,45,489.0,287.5,2.15,34.0,647.5,822.83,587.15
2016,8,19,15,0,475.0,277.0,2.3,34.0,611.0,793.6,570.6
2016,8,19,15,15,456.0,265.0,2.45,33.5,569.5,755.96,549.21
2016,8,19,15,30,437.0,253.0,2.6,33.0,528.0,716.72,526.23
2016,8,19,15,45,414.0,238.5,2.8,32.5,482.5,652.26,485.77
2016,8,19,16,0,391.0,224.0,3.0,32.0,437.0,605.74,456.31
2016,8,19,16,15,363.5,206.5,3.1,31.0,389.0,551.73,420.98
2016,8,19,16,30,336.0,189.0,3.2,30.0,341.0,498.23,384.83
2016,8,19,16,45,301.5,168.0,3.35,29.5,292.0,435.92,340.13
2016,8,19,17,0,267.0,147.0,3.5,29.0,243.0,375.39,295.28
2016,8,19,17,15,229.5,123.0,3.45,27.5,195.5,311.08,246.81
2016,8,19,17,30,192.0,99.0,3.4,26.0,148.0,249.36,198.46
2016,8,19,17,45,149.5,73.0,3.35,25.0,106.0,184.68,145.66
2016,8,19,18,0,107.0,47.0,3.3,24.0,64.0,122.84,94.01
2016,8,19,18,15,66.5,27.5,3.15,23.0,36.5,74.33,51.58
2016,8,19,18,30,26.0,8.0,3.0,22.0,9.0,22.38,0.0
2016,8,19,18,45,13.0,4.0,2.9,21.5,4.5,8.02,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
