Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,5,45,36.5,13.5,0.6,16.5,17.0,10.87,0.0
2016,8,20,6,0,73.0,27.0,0.7,17.0,34.0,21.33,11.9
2016,8,20,6,15,120.5,51.5,0.7,17.5,72.0,39.36,28.49
2016,8,20,6,30,168.0,76.0,0.7,18.0,110.0,56.75,44.11
2016,8,20,6,45,215.5,99.5,0.7,18.5,156.5,72.95,58.42
2016,8,20,7,0,263.0,123.0,0.7,19.0,203.0,88.66,71.96
2016,8,20,7,15,301.0,143.0,0.7,20.0,251.0,101.64,82.65
2016,8,20,7,30,339.0,163.0,0.7,21.0,299.0,114.18,92.68
2016,8,20,7,45,373.5,179.0,0.7,22.0,348.0,123.9,100.09
2016,8,20,8,0,408.0,195.0,0.7,23.0,397.0,133.24,107.05
2016,8,20,8,15,434.5,208.5,0.7,24.0,444.0,155.4,108.49
2016,8,20,8,30,461.0,222.0,0.7,25.0,491.0,201.93,135.15
2016,8,20,8,45,479.5,234.0,0.75,26.5,534.0,249.53,168.57
2016,8,20,9,0,498.0,246.0,0.8,28.0,577.0,299.46,206.11
2016,8,20,9,15,515.5,255.5,0.85,28.5,616.5,349.47,245.15
2016,8,20,9,30,533.0,265.0,0.9,29.0,656.0,401.26,285.17
2016,8,20,9,45,623.0,231.0,1.0,30.0,709.5,453.93,324.14
2016,8,20,10,0,713.0,197.0,1.1,31.0,763.0,513.47,367.76
2016,8,20,10,15,722.5,200.0,1.15,31.5,791.0,566.59,406.46
2016,8,20,10,30,732.0,203.0,1.2,32.0,819.0,619.24,443.63
2016,8,20,10,45,715.5,219.0,1.3,33.0,834.0,665.18,474.3
2016,8,20,11,0,699.0,235.0,1.4,34.0,849.0,707.96,501.87
2016,8,20,11,15,703.5,236.5,1.45,34.0,863.0,750.8,530.81
2016,8,20,11,30,708.0,238.0,1.5,34.0,877.0,791.87,558.09
2016,8,20,11,45,685.5,254.0,1.6,34.5,875.5,821.48,576.45
2016,8,20,12,0,663.0,270.0,1.7,35.0,874.0,847.18,592.12
2016,8,20,12,15,662.5,270.0,1.8,35.0,872.5,874.48,610.47
2016,8,20,12,30,662.0,270.0,1.9,35.0,871.0,898.97,626.97
2016,8,20,12,45,672.5,260.5,2.0,35.5,865.0,922.12,641.68
2016,8,20,13,0,683.0,251.0,2.1,36.0,859.0,942.31,654.52
2016,8,20,13,15,677.5,248.5,2.2,36.0,842.0,950.42,660.93
2016,8,20,13,30,672.0,246.0,2.3,36.0,825.0,955.02,665.34
2016,8,20,13,45,635.5,257.5,2.45,36.0,792.5,938.6,656.41
2016,8,20,14,0,599.0,269.0,2.6,36.0,760.0,914.13,642.56
2016,8,20,14,15,587.0,263.5,2.75,35.5,729.0,899.03,636.53
2016,8,20,14,30,575.0,258.0,2.9,35.0,698.0,881.03,628.44
2016,8,20,14,45,547.0,256.0,3.05,34.5,657.5,848.22,610.19
2016,8,20,15,0,519.0,254.0,3.2,34.0,617.0,813.32,590.27
2016,8,20,15,15,499.5,244.0,3.3,33.5,575.0,776.35,568.63
2016,8,20,15,30,480.0,234.0,3.4,33.0,533.0,737.68,545.41
2016,8,20,15,45,453.0,222.0,3.5,32.5,487.0,688.65,514.41
2016,8,20,16,0,426.0,210.0,3.6,32.0,441.0,638.98,482.23
2016,8,20,16,15,397.0,194.5,3.65,31.0,393.0,566.58,433.96
2016,8,20,16,30,368.0,179.0,3.7,30.0,345.0,512.78,397.43
2016,8,20,16,45,334.5,160.5,3.75,29.5,296.5,452.8,354.19
2016,8,20,17,0,301.0,142.0,3.8,29.0,248.0,394.5,310.89
2016,8,20,17,15,259.5,120.0,3.65,27.5,200.5,328.32,260.85
2016,8,20,17,30,218.0,98.0,3.5,26.0,153.0,265.17,211.27
2016,8,20,17,45,173.0,74.0,3.35,25.0,111.0,200.49,158.33
2016,8,20,18,0,128.0,50.0,3.2,24.0,69.0,139.21,106.9
2016,8,20,18,15,78.5,29.0,3.1,23.0,39.5,83.43,57.7
2016,8,20,18,30,29.0,8.0,3.0,22.0,10.0,23.58,0.0
2016,8,20,18,45,14.5,4.0,2.9,21.5,5.0,8.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,44.0,14.5,0.95,15.5,19.0,11.62,0.0
2016,8,21,6,0,88.0,29.0,1.1,16.0,38.0,22.8,13.02
2016,8,21,6,15,145.5,52.5,1.1,16.5,77.0,40.13,29.21
2016,8,21,6,30,203.0,76.0,1.1,17.0,116.0,56.93,44.41
2016,8,21,6,45,261.0,95.5,1.1,18.0,163.5,70.69,56.57
2016,8,21,7,0,319.0,115.0,1.1,19.0,211.0,84.11,68.06
2016,8,21,7,15,326.0,129.5,1.1,20.0,244.0,93.55,75.8
2016,8,21,7,30,333.0,144.0,1.1,21.0,277.0,102.6,82.98
2016,8,21,7,45,408.5,157.0,1.1,22.0,343.5,106.2,85.38
2016,8,21,8,0,484.0,170.0,1.1,23.0,410.0,113.44,90.78
2016,8,21,8,15,512.0,180.5,1.1,24.0,457.5,142.54,96.55
2016,8,21,8,30,540.0,191.0,1.1,25.0,505.0,191.88,124.56
2016,8,21,8,45,563.5,198.5,1.15,26.0,549.5,241.97,160.43
2016,8,21,9,0,587.0,206.0,1.2,27.0,594.0,294.78,201.43
2016,8,21,9,15,604.5,213.0,1.25,27.5,634.0,348.9,244.8
2016,8,21,9,30,622.0,220.0,1.3,28.0,674.0,403.41,288.06
2016,8,21,9,45,642.0,221.5,1.4,29.0,710.5,456.23,328.72
2016,8,21,10,0,662.0,223.0,1.5,30.0,747.0,510.42,369.16
2016,8,21,10,15,672.0,226.5,1.55,30.5,775.0,561.8,406.93
2016,8,21,10,30,682.0,230.0,1.6,31.0,803.0,612.91,443.36
2016,8,21,10,45,676.5,240.5,1.65,32.0,821.0,659.18,474.32
2016,8,21,11,0,671.0,251.0,1.7,33.0,839.0,703.36,502.86
2016,8,21,11,15,675.5,252.5,1.8,33.0,852.5,745.21,531.79
2016,8,21,11,30,680.0,254.0,1.9,33.0,866.0,785.37,559.2
2016,8,21,11,45,671.0,261.5,2.05,33.5,868.5,817.69,580.18
2016,8,21,12,0,662.0,269.0,2.2,34.0,871.0,847.06,599.01
2016,8,21,12,15,661.0,268.5,2.35,34.0,868.5,873.39,617.25
2016,8,21,12,30,660.0,268.0,2.5,34.0,866.0,896.86,633.63
2016,8,21,12,45,667.5,260.0,2.65,34.5,859.0,918.44,647.77
2016,8,21,13,0,675.0,252.0,2.8,35.0,852.0,937.01,659.98
2016,8,21,13,15,669.0,249.0,2.9,34.5,834.0,943.96,666.96
2016,8,21,13,30,663.0,246.0,3.0,34.0,816.0,947.42,671.91
2016,8,21,13,45,639.5,250.5,3.2,34.0,787.0,937.15,667.06
2016,8,21,14,0,616.0,255.0,3.4,34.0,758.0,923.25,659.91
2016,8,21,14,15,604.0,249.5,3.5,33.5,726.5,908.01,653.01
2016,8,21,14,30,592.0,244.0,3.6,33.0,695.0,884.11,640.54
2016,8,21,14,45,570.5,239.5,3.7,33.0,656.0,854.77,622.74
2016,8,21,15,0,549.0,235.0,3.8,33.0,617.0,823.13,603.26
2016,8,21,15,15,529.0,226.0,3.85,32.5,575.0,786.06,581.0
2016,8,21,15,30,509.0,217.0,3.9,32.0,533.0,747.24,557.19
2016,8,21,15,45,483.5,206.0,3.95,31.5,487.0,699.78,526.83
2016,8,21,16,0,458.0,195.0,4.0,31.0,441.0,651.53,495.28
2016,8,21,16,15,428.0,181.5,4.0,30.0,393.0,596.31,458.69
2016,8,21,16,30,398.0,168.0,4.0,29.0,345.0,541.39,421.21
2016,8,21,16,45,361.5,151.0,4.05,28.5,296.5,462.5,364.04
2016,8,21,17,0,325.0,134.0,4.1,28.0,248.0,402.47,319.15
2016,8,21,17,15,280.5,114.0,4.0,27.0,200.5,335.45,267.61
2016,8,21,17,30,236.0,94.0,3.9,26.0,153.0,271.83,216.94
2016,8,21,17,45,186.0,71.0,3.8,25.0,110.5,204.51,161.66
2016,8,21,18,0,136.0,48.0,3.7,24.0,68.0,141.18,108.33
2016,8,21,18,15,83.0,28.0,3.55,23.0,38.5,84.8,57.67
2016,8,21,18,30,30.0,8.0,3.4,22.0,9.0,19.1,0.0
2016,8,21,18,45,15.0,4.0,3.25,21.5,4.5,3.41,0.0
2016,8,21,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,44.5,14.5,2.15,14.5,19.0,11.6,0.0
2016,8,22,6,0,89.0,29.0,2.2,15.0,38.0,22.78,12.88
2016,8,22,6,15,148.5,52.0,2.2,15.5,77.0,39.76,28.95
2016,8,22,6,30,208.0,75.0,2.2,16.0,116.0,56.26,43.97
2016,8,22,6,45,267.5,94.0,2.2,16.5,163.5,69.74,56.08
2016,8,22,7,0,327.0,113.0,2.2,17.0,211.0,82.89,67.6
2016,8,22,7,15,370.0,129.0,2.15,17.5,260.0,90.95,74.38
2016,8,22,7,30,413.0,145.0,2.1,18.0,309.0,100.43,82.22
2016,8,22,7,45,456.5,154.5,2.05,19.0,359.5,105.31,85.79
2016,8,22,8,0,500.0,164.0,2.0,20.0,410.0,110.0,89.11
2016,8,22,8,15,527.5,174.0,1.9,21.0,457.5,140.06,95.31
2016,8,22,8,30,555.0,184.0,1.8,22.0,505.0,189.99,124.27
2016,8,22,8,45,581.5,189.5,1.75,23.0,550.5,240.18,160.83
2016,8,22,9,0,608.0,195.0,1.7,24.0,596.0,294.31,203.6
2016,8,22,9,15,625.0,201.0,1.7,25.0,635.5,347.53,246.78
2016,8,22,9,30,642.0,207.0,1.7,26.0,675.0,402.33,290.53
2016,8,22,9,45,628.0,226.5,1.7,27.0,702.5,455.41,332.03
2016,8,22,10,0,614.0,246.0,1.7,28.0,730.0,506.17,370.06
2016,8,22,10,15,624.0,250.5,1.85,28.5,758.0,555.98,407.39
2016,8,22,10,30,634.0,255.0,2.0,29.0,786.0,605.67,443.67
2016,8,22,10,45,631.5,264.0,2.15,29.5,804.0,650.48,475.57
2016,8,22,11,0,629.0,273.0,2.3,30.0,822.0,693.59,505.54
2016,8,22,11,15,633.5,274.5,2.45,30.5,835.5,733.89,533.21
2016,8,22,11,30,638.0,276.0,2.6,31.0,849.0,772.61,559.35
2016,8,22,11,45,628.0,284.5,2.8,31.5,851.0,803.5,579.89
2016,8,22,12,0,618.0,293.0,3.0,32.0,853.0,831.46,598.28
2016,8,22,12,15,617.5,292.5,3.1,32.0,851.0,857.15,615.99
2016,8,22,12,30,617.0,292.0,3.2,32.0,849.0,880.13,631.88
2016,8,22,12,45,574.5,313.5,3.35,32.0,828.0,879.65,631.67
2016,8,22,13,0,532.0,335.0,3.5,32.0,807.0,876.69,629.91
2016,8,22,13,15,526.0,331.0,3.6,32.0,789.5,880.95,633.83
2016,8,22,13,30,520.0,327.0,3.7,32.0,772.0,882.25,635.82
2016,8,22,13,45,505.0,324.5,3.8,32.0,746.0,873.11,630.82
2016,8,22,14,0,490.0,322.0,3.9,32.0,720.0,861.09,624.02
2016,8,22,14,15,478.0,314.0,3.95,31.5,689.5,843.84,614.98
2016,8,22,14,30,466.0,306.0,4.0,31.0,659.0,824.02,604.2
2016,8,22,14,45,452.0,295.0,4.05,31.0,623.0,796.75,587.14
2016,8,22,15,0,438.0,284.0,4.1,31.0,587.0,767.33,568.55
2016,8,22,15,15,419.0,271.0,4.1,30.5,546.0,710.79,532.23
2016,8,22,15,30,400.0,258.0,4.1,30.0,505.0,671.92,507.39
2016,8,22,15,45,382.5,241.0,4.1,29.5,462.0,628.89,479.18
2016,8,22,16,0,365.0,224.0,4.1,29.0,419.0,585.15,449.91
2016,8,22,16,15,337.5,206.0,4.05,28.0,372.0,531.32,413.1
2016,8,22,16,30,310.0,188.0,4.0,27.0,325.0,478.12,375.73
2016,8,22,16,45,284.0,166.0,3.95,26.5,279.0,422.11,334.51
2016,8,22,17,0,258.0,144.0,3.9,26.0,233.0,367.2,292.93
2016,8,22,17,15,219.5,119.5,3.75,25.0,186.5,301.88,242.1
2016,8,22,17,30,181.0,95.0,3.6,24.0,140.0,239.24,191.74
2016,8,22,17,45,142.5,70.0,3.5,23.5,100.0,178.69,141.28
2016,8,22,18,0,104.0,45.0,3.4,23.0,60.0,120.59,91.93
2016,8,22,18,15,61.5,25.5,3.25,22.0,33.5,71.32,46.66
2016,8,22,18,30,19.0,6.0,3.1,21.0,7.0,12.88,0.0
2016,8,22,18,45,9.5,3.0,3.0,20.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,15.0,1.8,16.5,19.5,12.8,0.0
2016,8,23,6,0,99.0,30.0,2.1,17.0,39.0,23.5,13.12
2016,8,23,6,15,165.0,52.0,2.1,17.5,79.0,39.8,28.68
2016,8,23,6,30,231.0,74.0,2.1,18.0,119.0,55.69,43.08
2016,8,23,6,45,296.0,91.0,2.15,18.5,167.0,66.65,52.92
2016,8,23,7,0,361.0,108.0,2.2,19.0,215.0,77.95,62.76
2016,8,23,7,15,406.0,122.0,2.15,20.0,265.0,86.63,69.94
2016,8,23,7,30,451.0,136.0,2.1,21.0,315.0,94.99,76.61
2016,8,23,7,45,492.0,145.5,2.1,22.0,365.5,100.05,80.33
2016,8,23,8,0,533.0,155.0,2.1,23.0,416.0,104.9,83.79
2016,8,23,8,15,561.0,164.0,2.1,23.5,464.5,136.38,90.37
2016,8,23,8,30,589.0,173.0,2.1,24.0,513.0,187.77,120.21
2016,8,23,8,45,613.0,179.0,2.15,25.0,558.5,240.72,159.02
2016,8,23,9,0,637.0,185.0,2.2,26.0,604.0,295.3,202.4
2016,8,23,9,15,654.0,190.5,2.25,27.0,644.0,349.96,246.89
2016,8,23,9,30,671.0,196.0,2.3,28.0,684.0,406.13,291.93
2016,8,23,9,45,655.5,216.0,2.4,29.0,712.0,460.68,334.91
2016,8,23,10,0,640.0,236.0,2.5,30.0,740.0,512.68,374.31
2016,8,23,10,15,650.5,240.0,2.6,30.5,768.0,563.77,412.48
2016,8,23,10,30,661.0,244.0,2.7,31.0,796.0,614.71,449.48
2016,8,23,10,45,664.0,249.0,2.85,31.5,816.0,661.17,482.57
2016,8,23,11,0,667.0,254.0,3.0,32.0,836.0,706.29,513.98
2016,8,23,11,15,671.5,256.0,3.1,32.5,849.5,748.47,542.6
2016,8,23,11,30,676.0,258.0,3.2,33.0,863.0,788.96,569.54
2016,8,23,11,45,675.5,260.0,3.3,33.5,868.0,823.39,591.98
2016,8,23,12,0,675.0,262.0,3.4,34.0,873.0,855.34,612.51
2016,8,23,12,15,674.5,262.0,3.5,34.0,870.5,882.82,631.24
2016,8,23,12,30,674.0,262.0,3.6,34.0,868.0,907.42,648.06
2016,8,23,12,45,695.0,245.5,3.7,34.0,864.5,933.92,666.78
2016,8,23,13,0,716.0,229.0,3.8,34.0,861.0,957.42,683.09
2016,8,23,13,15,710.5,226.5,3.85,34.0,843.0,965.6,688.97
2016,8,23,13,30,705.0,224.0,3.9,34.0,825.0,970.19,692.79
2016,8,23,13,45,694.0,222.0,3.95,34.0,799.0,966.18,691.23
2016,8,23,14,0,683.0,220.0,4.0,34.0,773.0,958.6,687.55
2016,8,23,14,15,671.5,215.5,4.05,33.5,741.5,944.49,681.15
2016,8,23,14,30,660.0,211.0,4.1,33.0,710.0,927.05,672.64
2016,8,23,14,45,652.5,202.0,4.15,33.0,673.5,905.78,660.28
2016,8,23,15,0,645.0,193.0,4.2,33.0,637.0,881.38,645.85
2016,8,23,15,15,625.5,186.5,4.2,32.5,594.0,845.06,624.42
2016,8,23,15,30,606.0,180.0,4.2,32.0,551.0,806.42,601.19
2016,8,23,15,45,590.5,168.5,4.2,31.5,506.0,764.34,575.23
2016,8,23,16,0,575.0,157.0,4.2,31.0,461.0,712.97,542.24
2016,8,23,16,15,543.5,147.5,4.15,30.0,411.5,656.81,505.56
2016,8,23,16,30,512.0,138.0,4.1,29.0,362.0,600.76,467.7
2016,8,23,16,45,479.0,125.0,4.05,28.5,312.5,539.99,424.25
2016,8,23,17,0,446.0,112.0,4.0,28.0,263.0,480.35,380.21
2016,8,23,17,15,392.5,98.0,3.8,27.0,214.0,407.16,324.35
2016,8,23,17,30,339.0,84.0,3.6,26.0,165.0,338.09,269.56
2016,8,23,17,45,274.5,66.0,3.45,25.0,120.5,262.46,207.54
2016,8,23,18,0,210.0,48.0,3.3,24.0,76.0,193.27,148.73
2016,8,23,18,15,127.0,28.5,3.15,23.0,43.5,118.41,77.74
2016,8,23,18,30,44.0,9.0,3.0,22.0,11.0,25.64,0.0
2016,8,23,18,45,22.0,4.5,2.9,21.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,5,45,70.0,15.0,1.6,16.5,21.5,12.8,0.0
2016,8,24,6,0,140.0,30.0,1.8,17.0,43.0,23.09,12.57
2016,8,24,6,15,219.5,49.0,1.8,17.5,84.0,37.25,26.46
2016,8,24,6,30,299.0,68.0,1.8,18.0,125.0,51.04,39.01
2016,8,24,6,45,238.5,93.0,1.8,19.0,147.5,68.83,54.69
2016,8,24,7,0,178.0,118.0,1.8,20.0,170.0,86.85,70.19
2016,8,24,7,15,211.0,135.5,1.75,20.5,209.0,96.1,77.91
2016,8,24,7,30,244.0,153.0,1.7,21.0,248.0,107.09,86.91
2016,8,24,7,45,418.5,145.0,1.7,22.0,337.0,98.86,79.28
2016,8,24,8,0,593.0,137.0,1.7,23.0,426.0,95.19,75.6
2016,8,24,8,15,620.5,144.0,1.7,24.0,474.5,127.87,81.58
2016,8,24,8,30,648.0,151.0,1.7,25.0,523.0,181.21,112.04
2016,8,24,8,45,665.0,158.5,1.7,26.0,568.0,236.46,152.85
2016,8,24,9,0,682.0,166.0,1.7,27.0,613.0,293.65,198.54
2016,8,24,9,15,698.5,171.0,1.75,27.5,653.5,350.49,245.19
2016,8,24,9,30,715.0,176.0,1.8,28.0,694.0,408.67,292.33
2016,8,24,9,45,736.5,175.0,1.9,29.0,731.5,465.37,336.72
2016,8,24,10,0,758.0,174.0,2.0,30.0,769.0,523.25,380.56
2016,8,24,10,15,767.5,176.5,2.1,30.5,797.5,578.28,421.77
2016,8,24,10,30,777.0,179.0,2.2,31.0,826.0,631.99,460.81
2016,8,24,10,45,758.5,195.5,2.35,32.0,841.0,679.94,493.66
2016,8,24,11,0,740.0,212.0,2.5,33.0,856.0,723.74,522.62
2016,8,24,11,15,744.5,213.5,2.6,33.0,869.5,768.1,553.55
2016,8,24,11,30,749.0,215.0,2.7,33.0,883.0,810.52,582.71
2016,8,24,11,45,728.0,229.5,2.85,33.5,882.5,841.48,602.53
2016,8,24,12,0,707.0,244.0,3.0,34.0,882.0,868.5,619.55
2016,8,24,12,15,706.5,244.0,3.05,34.0,880.0,896.69,638.38
2016,8,24,12,30,706.0,244.0,3.1,34.0,878.0,921.9,655.19
2016,8,24,12,45,713.0,236.5,3.2,34.5,870.5,943.93,669.13
2016,8,24,13,0,720.0,229.0,3.3,35.0,863.0,962.77,680.6
2016,8,24,13,15,714.5,226.5,3.4,34.5,845.0,970.95,688.24
2016,8,24,13,30,709.0,224.0,3.5,34.0,827.0,975.52,693.82
2016,8,24,13,45,685.5,229.5,3.6,34.0,798.0,966.45,689.39
2016,8,24,14,0,662.0,235.0,3.7,34.0,769.0,953.64,682.69
2016,8,24,14,15,650.0,230.0,3.75,33.5,737.0,938.52,675.67
2016,8,24,14,30,638.0,225.0,3.8,33.0,705.0,920.09,666.51
2016,8,24,14,45,626.5,217.0,3.85,33.0,668.0,896.04,652.36
2016,8,24,15,0,615.0,209.0,3.9,33.0,631.0,869.02,636.21
2016,8,24,15,15,595.5,201.5,3.9,32.5,588.0,825.26,609.74
2016,8,24,15,30,576.0,194.0,3.9,32.0,545.0,786.8,586.36
2016,8,24,15,45,568.0,179.0,3.95,32.0,501.5,748.68,562.2
2016,8,24,16,0,560.0,164.0,4.0,32.0,458.0,708.44,536.16
2016,8,24,16,15,528.5,153.5,3.95,31.0,408.5,651.59,499.01
2016,8,24,16,30,497.0,143.0,3.9,30.0,359.0,594.88,460.87
2016,8,24,16,45,476.0,126.5,3.9,29.5,311.0,539.86,422.21
2016,8,24,17,0,455.0,110.0,3.9,29.0,263.0,484.88,382.17
2016,8,24,17,15,401.0,96.0,3.75,27.5,213.5,410.89,326.61
2016,8,24,17,30,347.0,82.0,3.6,26.0,164.0,341.05,271.84
2016,8,24,17,45,289.5,63.5,3.45,25.0,120.0,268.38,212.07
2016,8,24,18,0,232.0,45.0,3.3,24.0,76.0,201.26,154.58
2016,8,24,18,15,140.0,26.5,3.2,23.0,43.0,120.34,75.42
2016,8,24,18,30,48.0,8.0,3.1,22.0,10.0,26.39,0.0
2016,8,24,18,45,24.0,4.0,3.05,21.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,5,45,68.0,15.0,2.1,15.5,21.0,12.8,0.0
2016,8,25,6,0,136.0,30.0,2.2,16.0,42.0,23.1,12.36
2016,8,25,6,15,218.5,49.0,2.2,16.5,83.5,37.27,26.54
2016,8,25,6,30,301.0,68.0,2.2,17.0,125.0,51.08,39.19
2016,8,25,6,45,202.5,93.0,2.2,17.5,137.0,68.55,54.77
2016,8,25,7,0,104.0,118.0,2.2,18.0,149.0,86.13,70.14
2016,8,25,7,15,126.0,138.5,2.2,19.0,183.0,99.98,81.77
2016,8,25,7,30,148.0,159.0,2.2,20.0,217.0,113.48,92.78
2016,8,25,7,45,382.5,145.5,2.2,21.0,324.0,98.81,79.61
2016,8,25,8,0,617.0,132.0,2.2,22.0,431.0,92.05,73.29
2016,8,25,8,15,644.5,138.5,2.2,22.5,480.5,126.32,79.97
2016,8,25,8,30,672.0,145.0,2.2,23.0,530.0,180.93,111.82
2016,8,25,8,45,690.0,152.0,2.2,24.0,575.0,237.59,154.3
2016,8,25,9,0,708.0,159.0,2.2,25.0,620.0,296.27,201.88
2016,8,25,9,15,724.5,163.5,2.2,25.5,661.5,354.35,250.23
2016,8,25,9,30,741.0,168.0,2.2,26.0,703.0,413.71,298.95
2016,8,25,9,45,755.5,170.0,2.25,27.0,739.0,471.22,344.56
2016,8,25,10,0,770.0,172.0,2.3,28.0,775.0,529.14,388.87
2016,8,25,10,15,779.0,174.5,2.35,28.5,803.5,584.94,430.91
2016,8,25,10,30,788.0,177.0,2.4,29.0,832.0,638.62,470.15
2016,8,25,10,45,771.0,193.0,2.5,30.0,847.0,687.68,503.85
2016,8,25,11,0,754.0,209.0,2.6,31.0,862.0,732.7,533.64
2016,8,25,11,15,758.5,210.0,2.65,31.0,876.0,777.21,564.65
2016,8,25,11,30,763.0,211.0,2.7,31.0,890.0,819.7,593.78
2016,8,25,11,45,739.5,227.0,2.8,31.5,888.5,850.45,613.23
2016,8,25,12,0,716.0,243.0,2.9,32.0,887.0,877.04,629.71
2016,8,25,12,15,715.5,242.5,2.95,32.0,884.5,905.0,648.51
2016,8,25,12,30,715.0,242.0,3.0,32.0,882.0,929.93,665.24
2016,8,25,12,45,706.5,243.5,3.05,32.5,870.0,945.97,674.74
2016,8,25,13,0,698.0,245.0,3.1,33.0,858.0,958.45,681.99
2016,8,25,13,15,692.0,242.5,3.15,33.0,839.5,965.91,687.65
2016,8,25,13,30,686.0,240.0,3.2,33.0,821.0,969.79,691.09
2016,8,25,13,45,657.5,247.0,3.3,33.0,790.0,956.75,683.73
2016,8,25,14,0,629.0,254.0,3.4,33.0,759.0,939.89,673.96
2016,8,25,14,15,616.5,248.0,3.45,32.5,726.5,923.27,665.98
2016,8,25,14,30,604.0,242.0,3.5,32.0,694.0,898.1,652.49
2016,8,25,14,45,579.5,238.5,3.6,32.0,654.0,866.43,633.18
2016,8,25,15,0,555.0,235.0,3.7,32.0,614.0,832.52,612.18
2016,8,25,15,15,535.0,225.5,3.75,31.5,571.0,794.49,589.34
2016,8,25,15,30,515.0,216.0,3.8,31.0,528.0,754.69,564.9
2016,8,25,15,45,494.0,203.0,3.85,30.5,482.5,708.69,535.71
2016,8,25,16,0,473.0,190.0,3.9,30.0,437.0,661.6,505.1
2016,8,25,16,15,441.5,176.5,3.9,29.0,388.0,604.32,466.97
2016,8,25,16,30,410.0,163.0,3.9,28.0,339.0,547.43,427.93
2016,8,25,16,45,382.0,144.5,3.9,27.5,291.0,488.5,385.4
2016,8,25,17,0,354.0,126.0,3.9,27.0,243.0,415.83,331.18
2016,8,25,17,15,305.0,106.5,3.8,25.5,195.0,344.84,276.77
2016,8,25,17,30,256.0,87.0,3.7,24.0,147.0,277.7,223.12
2016,8,25,17,45,206.0,65.0,3.6,23.0,105.0,210.55,167.15
2016,8,25,18,0,156.0,43.0,3.5,22.0,63.0,147.4,112.83
2016,8,25,18,15,90.0,24.0,3.4,21.0,34.5,81.71,46.6
2016,8,25,18,30,24.0,5.0,3.3,20.0,6.0,14.04,0.0
2016,8,25,18,45,12.0,2.5,3.2,19.5,3.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,95.5,14.0,1.75,14.5,22.0,11.95,0.0
2016,8,26,6,0,191.0,28.0,2.0,15.0,44.0,21.72,11.05
2016,8,26,6,15,286.5,43.5,2.0,15.5,87.5,33.47,23.33
2016,8,26,6,30,382.0,59.0,2.0,16.0,131.0,44.99,33.99
2016,8,26,6,45,191.0,76.0,2.0,16.5,112.0,57.22,45.04
2016,8,26,7,0,0.0,93.0,2.0,17.0,93.0,73.5,59.37
2016,8,26,7,15,4.0,112.5,2.0,17.5,114.5,88.32,72.13
2016,8,26,7,30,8.0,132.0,2.0,18.0,136.0,103.02,84.51
2016,8,26,7,45,18.0,156.5,2.0,19.0,165.5,120.97,99.23
2016,8,26,8,0,28.0,181.0,2.0,20.0,195.0,132.12,107.89
2016,8,26,8,15,47.0,211.5,2.0,20.5,237.5,156.37,120.71
2016,8,26,8,30,66.0,242.0,2.0,21.0,280.0,185.84,141.88
2016,8,26,8,45,156.5,267.0,2.0,22.0,366.0,224.15,167.0
2016,8,26,9,0,247.0,292.0,2.0,23.0,452.0,276.28,203.76
2016,8,26,9,15,518.5,218.0,2.0,23.5,582.5,330.4,239.24
2016,8,26,9,30,790.0,144.0,2.0,24.0,713.0,418.27,303.9
2016,8,26,9,45,775.0,161.0,2.05,25.0,742.0,474.13,348.93
2016,8,26,10,0,760.0,178.0,2.1,26.0,771.0,530.64,392.52
2016,8,26,10,15,769.0,181.0,2.15,26.5,799.5,586.09,434.44
2016,8,26,10,30,778.0,184.0,2.2,27.0,828.0,640.86,474.53
2016,8,26,10,45,785.5,185.0,2.25,28.0,849.5,690.01,508.61
2016,8,26,11,0,793.0,186.0,2.3,29.0,871.0,738.73,541.28
2016,8,26,11,15,796.5,187.5,2.4,29.0,885.0,783.26,572.73
2016,8,26,11,30,800.0,189.0,2.5,29.0,899.0,825.61,602.25
2016,8,26,11,45,802.5,189.0,2.6,29.5,905.0,863.43,626.68
2016,8,26,12,0,805.0,189.0,2.7,30.0,911.0,898.55,648.69
2016,8,26,12,15,804.0,188.5,2.8,30.0,908.0,927.19,667.74
2016,8,26,12,30,803.0,188.0,2.9,30.0,905.0,952.55,684.79
2016,8,26,12,45,786.0,195.5,3.0,30.5,890.5,966.75,693.35
2016,8,26,13,0,769.0,203.0,3.1,31.0,876.0,987.22,706.11
2016,8,26,13,15,763.0,201.0,3.2,31.0,857.0,995.71,712.65
2016,8,26,13,30,757.0,199.0,3.3,31.0,838.0,1000.43,717.03
2016,8,26,13,45,748.5,196.5,3.4,31.0,812.0,998.36,717.2
2016,8,26,14,0,740.0,194.0,3.5,31.0,786.0,992.57,715.16
2016,8,26,14,15,728.5,190.0,3.55,30.5,753.0,978.51,708.98
2016,8,26,14,30,717.0,186.0,3.6,30.0,720.0,960.96,700.62
2016,8,26,14,45,703.0,181.0,3.65,30.0,681.5,936.49,686.34
2016,8,26,15,0,689.0,176.0,3.7,30.0,643.0,908.94,670.02
2016,8,26,15,15,669.5,170.0,3.7,29.5,599.0,872.12,648.42
2016,8,26,15,30,650.0,164.0,3.7,29.0,555.0,832.88,624.94
2016,8,26,15,45,626.0,156.0,3.7,29.0,507.5,785.28,594.08
2016,8,26,16,0,602.0,148.0,3.7,29.0,460.0,736.12,561.71
2016,8,26,16,15,569.5,139.0,3.65,28.0,409.5,670.34,518.67
2016,8,26,16,30,537.0,130.0,3.6,27.0,359.0,612.9,479.99
2016,8,26,16,45,495.5,118.5,3.55,26.5,307.5,546.14,431.8
2016,8,26,17,0,454.0,107.0,3.5,26.0,256.0,481.24,383.38
2016,8,26,17,15,398.0,93.0,3.35,25.0,206.0,405.88,325.38
2016,8,26,17,30,342.0,79.0,3.2,24.0,156.0,334.93,268.49
2016,8,26,17,45,269.0,61.0,3.1,23.0,111.5,254.23,201.66
2016,8,26,18,0,196.0,43.0,3.0,22.0,67.0,181.01,138.54
2016,8,26,18,15,112.5,24.0,2.9,21.0,36.5,101.78,53.23
2016,8,26,18,30,29.0,5.0,2.8,20.0,6.0,16.06,0.0
2016,8,26,18,45,14.5,2.5,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.5,14.0,1.85,14.0,19.5,11.95,0.0
2016,8,27,6,0,141.0,28.0,1.9,14.0,39.0,21.61,10.67
2016,8,27,6,15,228.0,46.0,1.85,14.5,81.0,35.12,24.82
2016,8,27,6,30,315.0,64.0,1.8,15.0,123.0,48.3,37.03
2016,8,27,6,45,157.5,77.0,1.75,15.5,106.5,57.65,45.59
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,71.36,57.73
2016,8,27,7,15,2.5,109.5,1.65,16.5,111.0,86.2,70.56
2016,8,27,7,30,5.0,129.0,1.6,17.0,132.0,100.91,82.99
2016,8,27,7,45,17.0,155.0,1.6,18.0,163.5,119.89,98.66
2016,8,27,8,0,29.0,181.0,1.6,19.0,195.0,132.06,108.21
2016,8,27,8,15,98.5,217.0,1.6,19.5,272.0,162.72,124.72
2016,8,27,8,30,168.0,253.0,1.6,20.0,349.0,200.17,149.27
2016,8,27,8,45,243.5,264.5,1.6,21.0,416.0,235.08,172.29
2016,8,27,9,0,319.0,276.0,1.6,22.0,483.0,284.62,208.13
2016,8,27,9,15,543.5,214.0,1.65,22.5,593.0,336.59,243.83
2016,8,27,9,30,768.0,152.0,1.7,23.0,703.0,414.41,302.07
2016,8,27,9,45,758.0,166.5,1.8,24.0,733.0,472.6,348.8
2016,8,27,10,0,748.0,181.0,1.9,25.0,763.0,528.69,392.17
2016,8,27,10,15,757.5,184.0,1.95,25.5,791.5,583.84,433.86
2016,8,27,10,30,767.0,187.0,2.0,26.0,820.0,638.39,473.79
2016,8,27,10,45,774.0,188.5,2.15,27.0,841.5,689.14,509.48
2016,8,27,11,0,781.0,190.0,2.3,28.0,863.0,735.27,541.08
2016,8,27,11,15,784.5,191.0,2.4,28.0,876.5,778.88,572.07
2016,8,27,11,30,788.0,192.0,2.5,28.0,890.0,820.33,601.13
2016,8,27,11,45,789.5,193.0,2.65,28.5,895.0,857.76,625.92
2016,8,27,12,0,791.0,194.0,2.8,29.0,900.0,892.48,648.18
2016,8,27,12,15,790.0,193.5,2.9,29.0,897.5,920.7,667.09
2016,8,27,12,30,789.0,193.0,3.0,29.0,895.0,945.69,684.0
2016,8,27,12,45,794.0,187.5,3.1,29.5,886.5,968.36,698.11
2016,8,27,13,0,799.0,182.0,3.2,30.0,878.0,987.63,710.08
2016,8,27,13,15,794.0,180.5,3.2,30.0,860.0,997.4,716.74
2016,8,27,13,30,789.0,179.0,3.2,30.0,842.0,1003.38,721.18
2016,8,27,13,45,780.5,176.5,3.25,30.0,816.0,1001.05,720.84
2016,8,27,14,0,772.0,174.0,3.3,30.0,790.0,1004.33,724.33
2016,8,27,14,15,761.0,171.0,3.3,30.0,757.0,991.59,717.22
2016,8,27,14,30,750.0,168.0,3.3,30.0,724.0,975.29,708.02
2016,8,27,14,45,736.0,163.5,3.35,30.0,685.5,950.9,693.99
2016,8,27,15,0,722.0,159.0,3.4,30.0,647.0,923.34,677.89
2016,8,27,15,15,703.5,154.0,3.35,29.5,602.5,887.93,657.2
2016,8,27,15,30,685.0,149.0,3.3,29.0,558.0,850.0,634.63
2016,8,27,15,45,661.5,142.0,3.3,28.5,510.5,803.02,605.78
2016,8,27,16,0,638.0,135.0,3.3,28.0,463.0,754.41,575.26
2016,8,27,16,15,606.0,127.0,3.25,27.5,412.0,696.17,536.93
2016,8,27,16,30,574.0,119.0,3.2,27.0,361.0,637.6,497.38
2016,8,27,16,45,533.0,109.0,3.15,26.5,309.5,563.82,444.7
2016,8,27,17,0,492.0,99.0,3.1,26.0,258.0,499.37,396.95
2016,8,27,17,15,434.0,86.5,3.0,25.0,207.5,422.59,338.18
2016,8,27,17,30,376.0,74.0,2.9,24.0,157.0,350.38,280.44
2016,8,27,17,45,298.5,57.5,2.8,23.0,112.0,267.08,211.5
2016,8,27,18,0,221.0,41.0,2.7,22.0,67.0,191.89,146.23
2016,8,27,18,15,110.5,20.5,2.65,21.0,33.5,94.29,41.04
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,13.5,1.25,13.5,19.5,11.52,0.0
2016,8,28,6,0,160.0,27.0,1.3,14.0,39.0,20.91,9.73
2016,8,28,6,15,253.0,44.0,1.25,14.5,81.5,33.74,23.59
2016,8,28,6,30,346.0,61.0,1.2,15.0,124.0,46.3,35.26
2016,8,28,6,45,419.5,72.5,1.15,16.0,174.5,54.52,42.74
2016,8,28,7,0,493.0,84.0,1.1,17.0,225.0,64.85,51.78
2016,8,28,7,15,541.5,93.5,1.0,18.0,277.0,70.51,56.48
2016,8,28,7,30,590.0,103.0,0.9,19.0,329.0,75.98,60.83
2016,8,28,7,45,630.5,109.0,0.8,20.0,382.5,78.54,62.56
2016,8,28,8,0,671.0,115.0,0.7,21.0,436.0,81.04,64.19
2016,8,28,8,15,697.5,120.5,0.7,22.0,486.0,119.96,72.4
2016,8,28,8,30,724.0,126.0,0.7,23.0,536.0,177.29,106.07
2016,8,28,8,45,748.5,129.0,0.7,24.0,583.0,235.65,149.51
2016,8,28,9,0,773.0,132.0,0.7,25.0,630.0,296.64,198.42
2016,8,28,9,15,788.0,135.5,0.85,26.0,672.0,361.37,251.26
2016,8,28,9,30,803.0,139.0,1.0,27.0,714.0,422.19,300.35
2016,8,28,9,45,825.0,136.0,1.2,28.0,752.0,481.45,347.16
2016,8,28,10,0,847.0,133.0,1.4,29.0,790.0,541.7,393.22
2016,8,28,10,15,855.0,135.0,1.55,29.5,819.0,599.06,436.32
2016,8,28,10,30,863.0,137.0,1.7,30.0,848.0,655.35,477.36
2016,8,28,10,45,867.5,139.0,1.9,30.5,869.0,703.38,512.1
2016,8,28,11,0,872.0,141.0,2.1,31.0,890.0,752.78,546.84
2016,8,28,11,15,875.5,142.0,2.2,31.5,904.0,798.47,577.54
2016,8,28,11,30,879.0,143.0,2.3,32.0,918.0,841.73,604.7
2016,8,28,11,45,879.0,144.0,2.45,32.5,923.0,879.46,628.45
2016,8,28,12,0,879.0,145.0,2.6,33.0,928.0,914.16,650.17
2016,8,28,12,15,878.5,145.0,2.7,33.0,925.5,944.34,669.91
2016,8,28,12,30,878.0,145.0,2.8,33.0,923.0,971.15,687.6
2016,8,28,12,45,890.5,135.0,2.9,33.5,916.0,997.37,703.57
2016,8,28,13,0,903.0,125.0,3.0,34.0,909.0,1020.0,717.31
2016,8,28,13,15,898.5,124.0,3.1,33.5,890.5,1031.16,726.96
2016,8,28,13,30,894.0,123.0,3.2,33.0,872.0,1038.35,734.39
2016,8,28,13,45,886.5,122.0,3.3,33.0,845.5,1038.54,736.1
2016,8,28,14,0,879.0,121.0,3.4,33.0,819.0,1034.75,735.49
2016,8,28,14,15,870.0,119.0,3.45,32.5,785.5,1024.47,732.03
2016,8,28,14,30,861.0,117.0,3.5,32.0,752.0,1023.09,734.43
2016,8,28,14,45,849.5,114.0,3.55,32.0,712.5,1001.37,722.32
2016,8,28,15,0,838.0,111.0,3.6,32.0,673.0,976.09,708.08
2016,8,28,15,15,822.0,108.0,3.55,31.5,628.0,943.11,689.54
2016,8,28,15,30,806.0,105.0,3.5,31.0,583.0,907.16,668.91
2016,8,28,15,45,778.0,102.5,3.5,31.0,532.5,858.1,638.14
2016,8,28,16,0,750.0,100.0,3.5,31.0,482.0,812.54,609.4
2016,8,28,16,15,720.5,95.0,3.4,30.0,430.0,756.43,574.61
2016,8,28,16,30,691.0,90.0,3.3,29.0,378.0,699.62,538.32
2016,8,28,16,45,642.0,85.0,3.25,28.5,323.5,627.47,488.72
2016,8,28,17,0,593.0,80.0,3.2,28.0,269.0,557.04,438.29
2016,8,28,17,15,533.5,70.5,3.05,27.0,217.0,476.6,377.63
2016,8,28,17,30,474.0,61.0,2.9,26.0,165.0,400.18,317.22
2016,8,28,17,45,384.5,49.0,2.75,25.0,117.5,308.62,242.14
2016,8,28,18,0,295.0,37.0,2.6,24.0,70.0,225.96,170.18
2016,8,28,18,15,147.5,18.5,2.5,23.0,35.0,107.3,34.21
2016,8,28,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,96.0,13.0,1.75,14.5,20.5,11.1,0.0
2016,8,29,6,0,192.0,26.0,1.9,15.0,41.0,20.23,8.68
2016,8,29,6,15,294.0,41.0,1.9,15.5,84.0,31.67,21.63
2016,8,29,6,30,396.0,56.0,1.9,16.0,127.0,45.14,34.05
2016,8,29,6,45,473.5,65.0,1.95,17.0,178.5,51.25,39.67
2016,8,29,7,0,551.0,74.0,2.0,18.0,230.0,57.29,44.95
2016,8,29,7,15,598.0,82.0,2.0,19.0,283.0,62.16,48.99
2016,8,29,7,30,645.0,90.0,2.0,20.0,336.0,66.87,52.75
2016,8,29,7,45,567.5,119.0,2.0,21.0,358.5,85.32,68.19
2016,8,29,8,0,490.0,148.0,2.0,22.0,381.0,100.41,80.44
2016,8,29,8,15,628.0,129.0,2.0,22.5,461.0,122.85,76.4
2016,8,29,8,30,766.0,110.0,2.0,23.0,541.0,178.18,105.5
2016,8,29,8,45,780.0,115.5,2.05,24.0,586.5,238.25,151.52
2016,8,29,9,0,794.0,121.0,2.1,25.0,632.0,299.64,202.23
2016,8,29,9,15,808.0,124.5,2.1,25.5,673.5,360.49,253.55
2016,8,29,9,30,822.0,128.0,2.1,26.0,715.0,422.11,304.62
2016,8,29,9,45,846.5,123.5,2.15,27.0,753.5,482.25,352.57
2016,8,29,10,0,871.0,119.0,2.2,28.0,792.0,543.55,399.68
2016,8,29,10,15,878.5,120.5,2.2,28.5,820.5,600.15,442.39
2016,8,29,10,30,886.0,122.0,2.2,29.0,849.0,655.5,482.7
2016,8,29,10,45,861.5,140.0,2.25,30.0,862.0,706.63,517.42
2016,8,29,11,0,837.0,158.0,2.3,31.0,875.0,750.79,546.18
2016,8,29,11,15,840.5,159.0,2.35,31.5,888.5,796.46,576.69
2016,8,29,11,30,844.0,160.0,2.4,32.0,902.0,839.78,604.28
2016,8,29,11,45,820.0,175.5,2.45,32.5,900.0,870.86,623.01
2016,8,29,12,0,796.0,191.0,2.5,33.0,898.0,897.34,638.79
2016,8,29,12,15,795.5,190.5,2.6,33.5,895.0,926.04,656.38
2016,8,29,12,30,795.0,190.0,2.7,34.0,892.0,951.51,671.86
2016,8,29,12,45,708.0,239.0,2.8,34.5,858.5,948.98,669.71
2016,8,29,13,0,621.0,288.0,2.9,35.0,825.0,928.96,654.66
2016,8,29,13,15,700.0,236.0,2.9,35.0,829.0,972.8,685.25
2016,8,29,13,30,779.0,184.0,2.9,35.0,833.0,1010.38,709.11
2016,8,29,13,45,749.5,192.0,2.95,35.0,801.5,998.2,702.4
2016,8,29,14,0,720.0,200.0,3.0,35.0,770.0,982.06,693.71
2016,8,29,14,15,708.5,196.0,3.05,34.5,737.0,967.79,687.71
2016,8,29,14,30,697.0,192.0,3.1,34.0,704.0,950.08,679.53
2016,8,29,14,45,677.0,188.5,3.2,34.0,664.0,921.14,663.06
2016,8,29,15,0,657.0,185.0,3.3,34.0,624.0,889.3,644.63
2016,8,29,15,15,637.0,178.5,3.35,33.5,580.0,851.69,623.18
2016,8,29,15,30,617.0,172.0,3.4,33.0,536.0,811.76,599.85
2016,8,29,15,45,598.5,161.5,3.45,32.5,490.0,767.07,572.82
2016,8,29,16,0,580.0,151.0,3.5,32.0,444.0,713.51,538.99
2016,8,29,16,15,546.5,141.0,3.55,31.0,393.5,654.48,501.24
2016,8,29,16,30,513.0,131.0,3.6,30.0,343.0,595.76,461.94
2016,8,29,16,45,481.0,116.5,3.65,29.5,293.5,533.58,417.82
2016,8,29,17,0,449.0,102.0,3.7,29.0,244.0,472.47,372.78
2016,8,29,17,15,390.5,88.0,3.65,27.5,194.0,395.58,314.51
2016,8,29,17,30,332.0,74.0,3.6,26.0,144.0,323.46,257.25
2016,8,29,17,45,263.5,55.5,3.55,25.0,101.0,245.26,192.32
2016,8,29,18,0,195.0,37.0,3.5,24.0,58.0,174.04,129.58
2016,8,29,18,15,97.5,18.5,3.45,23.0,29.0,83.48,11.09
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
