Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,58.0,8.0,0.4,15.5,11.0,6.83,0.0
2016,9,9,6,0,116.0,16.0,0.4,16.0,22.0,12.48,0.0
2016,9,9,6,15,227.0,32.5,0.4,16.5,61.0,25.18,15.12
2016,9,9,6,30,338.0,49.0,0.4,17.0,100.0,37.67,27.12
2016,9,9,6,45,417.0,60.5,0.4,18.0,149.0,48.2,36.7
2016,9,9,7,0,496.0,72.0,0.4,19.0,198.0,56.32,43.88
2016,9,9,7,15,548.5,81.0,0.45,20.0,250.5,62.0,48.67
2016,9,9,7,30,601.0,90.0,0.5,21.0,303.0,67.5,53.14
2016,9,9,7,45,641.5,96.0,0.55,22.0,355.5,70.47,55.29
2016,9,9,8,0,682.0,102.0,0.6,23.0,408.0,73.37,57.32
2016,9,9,8,15,709.5,107.0,0.7,24.0,457.5,125.99,72.51
2016,9,9,8,30,737.0,112.0,0.8,25.0,507.0,184.71,110.21
2016,9,9,8,45,759.0,115.5,0.95,26.0,553.5,244.43,156.43
2016,9,9,9,0,781.0,119.0,1.1,27.0,600.0,310.51,210.11
2016,9,9,9,15,796.5,122.5,1.2,27.5,641.0,371.59,260.71
2016,9,9,9,30,812.0,126.0,1.3,28.0,682.0,433.57,311.04
2016,9,9,9,45,847.5,116.5,1.4,29.0,723.0,494.3,358.27
2016,9,9,10,0,883.0,107.0,1.5,30.0,764.0,556.94,405.34
2016,9,9,10,15,890.5,108.5,1.55,30.5,792.0,614.2,447.56
2016,9,9,10,30,898.0,110.0,1.6,31.0,820.0,670.12,487.42
2016,9,9,10,45,897.5,114.0,1.65,32.0,839.0,721.26,521.64
2016,9,9,11,0,897.0,118.0,1.7,33.0,858.0,769.88,553.01
2016,9,9,11,15,900.0,119.0,1.65,33.0,871.0,815.78,581.74
2016,9,9,11,30,903.0,120.0,1.6,33.0,884.0,859.04,608.13
2016,9,9,11,45,898.5,123.0,1.6,33.5,887.0,894.98,628.9
2016,9,9,12,0,894.0,126.0,1.6,34.0,890.0,927.46,647.37
2016,9,9,12,15,893.5,126.0,1.6,34.0,886.5,957.15,665.37
2016,9,9,12,30,893.0,126.0,1.6,34.0,883.0,983.35,681.25
2016,9,9,12,45,809.0,168.0,1.6,34.5,846.5,980.88,678.38
2016,9,9,13,0,725.0,210.0,1.6,35.0,810.0,969.29,670.4
2016,9,9,13,15,717.0,209.5,1.65,35.0,791.0,975.62,675.62
2016,9,9,13,30,709.0,209.0,1.7,35.0,772.0,978.29,678.55
2016,9,9,13,45,702.5,202.0,1.75,35.0,744.0,972.04,676.19
2016,9,9,14,0,696.0,195.0,1.8,35.0,716.0,962.15,671.79
2016,9,9,14,15,689.0,187.5,1.85,34.5,683.5,947.66,666.03
2016,9,9,14,30,682.0,180.0,1.9,34.0,651.0,929.74,658.18
2016,9,9,14,45,723.0,154.0,2.0,34.0,627.0,935.76,664.72
2016,9,9,15,0,764.0,128.0,2.1,34.0,603.0,935.78,667.38
2016,9,9,15,15,743.0,123.5,2.2,33.5,557.0,896.52,646.33
2016,9,9,15,30,722.0,119.0,2.3,33.0,511.0,854.83,623.53
2016,9,9,15,45,693.0,114.0,2.4,33.0,461.0,803.12,592.17
2016,9,9,16,0,664.0,109.0,2.5,33.0,411.0,750.11,559.16
2016,9,9,16,15,625.5,102.0,2.6,32.0,359.0,685.81,519.37
2016,9,9,16,30,587.0,95.0,2.7,31.0,307.0,621.74,477.99
2016,9,9,16,45,531.0,86.5,2.8,30.0,255.0,543.32,423.81
2016,9,9,17,0,475.0,78.0,2.9,29.0,203.0,467.53,367.83
2016,9,9,17,15,398.0,65.5,2.85,27.5,153.5,374.44,295.86
2016,9,9,17,30,321.0,53.0,2.8,26.0,104.0,292.95,229.4
2016,9,9,17,45,212.5,36.0,2.75,25.0,64.5,195.41,145.33
2016,9,9,18,0,104.0,19.0,2.7,24.0,25.0,94.14,1.33
2016,9,9,18,15,52.0,9.5,2.6,23.0,12.5,31.62,0.0
2016,9,9,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,7.5,1.0,15.5,9.0,6.4,0.0
2016,9,10,6,0,58.0,15.0,1.1,16.0,18.0,12.0,0.0
2016,9,10,6,15,154.0,34.5,1.1,16.5,54.5,26.5,15.98
2016,9,10,6,30,250.0,54.0,1.1,17.0,91.0,41.02,29.92
2016,9,10,6,45,328.0,68.5,1.15,17.5,138.0,51.46,39.56
2016,9,10,7,0,406.0,83.0,1.2,18.0,185.0,61.66,48.7
2016,9,10,7,15,461.0,94.0,1.2,19.0,235.5,68.99,54.96
2016,9,10,7,30,516.0,105.0,1.2,20.0,286.0,76.12,60.82
2016,9,10,7,45,557.0,113.0,1.2,21.0,337.0,82.44,65.82
2016,9,10,8,0,598.0,121.0,1.2,22.0,388.0,86.22,68.53
2016,9,10,8,15,627.5,127.5,1.2,23.0,436.5,136.0,83.42
2016,9,10,8,30,657.0,134.0,1.2,24.0,485.0,191.03,119.21
2016,9,10,8,45,677.5,140.5,1.25,25.0,529.5,247.88,163.29
2016,9,10,9,0,698.0,147.0,1.3,26.0,574.0,307.01,211.36
2016,9,10,9,15,715.0,151.0,1.4,27.0,614.0,365.01,258.81
2016,9,10,9,30,732.0,155.0,1.5,28.0,654.0,424.26,306.16
2016,9,10,9,45,736.0,163.0,1.65,29.0,686.5,481.83,351.06
2016,9,10,10,0,740.0,171.0,1.8,30.0,719.0,538.72,393.82
2016,9,10,10,15,749.5,173.5,1.9,30.5,746.5,593.15,434.04
2016,9,10,10,30,759.0,176.0,2.0,31.0,774.0,646.88,472.59
2016,9,10,10,45,714.0,209.5,2.1,31.5,783.0,690.21,502.08
2016,9,10,11,0,669.0,243.0,2.2,32.0,792.0,727.25,526.41
2016,9,10,11,15,706.5,222.5,2.3,32.0,811.0,774.73,560.02
2016,9,10,11,30,744.0,202.0,2.4,32.0,830.0,821.81,592.93
2016,9,10,11,45,727.0,213.5,2.55,32.5,829.5,852.41,612.55
2016,9,10,12,0,710.0,225.0,2.7,33.0,829.0,879.23,629.57
2016,9,10,12,15,709.0,224.5,2.75,33.0,825.5,905.41,647.11
2016,9,10,12,30,708.0,224.0,2.8,33.0,822.0,928.46,662.34
2016,9,10,12,45,735.5,205.0,2.9,33.5,818.5,957.21,680.22
2016,9,10,13,0,763.0,186.0,3.0,34.0,815.0,982.71,695.99
2016,9,10,13,15,757.0,184.0,3.05,33.5,795.0,989.67,702.61
2016,9,10,13,30,751.0,182.0,3.1,33.0,775.0,992.88,707.19
2016,9,10,13,45,720.0,190.0,3.2,33.0,743.0,977.83,699.22
2016,9,10,14,0,689.0,198.0,3.3,33.0,711.0,958.87,688.91
2016,9,10,14,15,675.5,193.5,3.35,32.5,677.0,940.92,680.35
2016,9,10,14,30,662.0,189.0,3.4,32.0,643.0,919.67,669.62
2016,9,10,14,45,635.0,187.0,3.45,32.0,601.5,884.41,648.22
2016,9,10,15,0,608.0,185.0,3.5,32.0,560.0,846.5,624.95
2016,9,10,15,15,584.5,177.5,3.5,31.5,516.0,796.99,594.46
2016,9,10,15,30,561.0,170.0,3.5,31.0,472.0,753.78,567.84
2016,9,10,15,45,532.0,160.0,3.55,30.5,424.5,701.35,534.1
2016,9,10,16,0,503.0,150.0,3.6,30.0,377.0,648.37,498.96
2016,9,10,16,15,464.0,138.0,3.55,29.0,327.5,584.48,455.29
2016,9,10,16,30,425.0,126.0,3.5,28.0,278.0,521.71,410.9
2016,9,10,16,45,380.0,110.0,3.45,27.5,229.0,451.21,358.1
2016,9,10,17,0,335.0,94.0,3.4,27.0,180.0,383.43,305.39
2016,9,10,17,15,269.5,75.0,3.25,26.0,134.0,301.52,239.7
2016,9,10,17,30,204.0,56.0,3.1,25.0,88.0,212.61,166.5
2016,9,10,17,45,102.0,36.5,3.0,24.0,52.5,122.35,88.55
2016,9,10,18,0,0.0,17.0,2.9,23.0,17.0,15.29,0.0
2016,9,10,18,15,0.0,8.5,2.75,22.5,8.5,7.26,0.0
2016,9,10,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.0,7.0,1.5,14.5,8.5,5.97,0.0
2016,9,11,6,0,74.0,14.0,1.7,15.0,17.0,11.95,0.0
2016,9,11,6,15,175.5,32.5,1.75,15.5,54.0,25.06,14.67
2016,9,11,6,30,277.0,51.0,1.8,16.0,91.0,38.93,28.18
2016,9,11,6,45,255.5,72.5,1.85,17.0,122.0,53.98,41.81
2016,9,11,7,0,234.0,94.0,1.9,18.0,153.0,69.5,55.53
2016,9,11,7,15,278.5,108.5,1.85,18.5,194.5,79.6,64.32
2016,9,11,7,30,323.0,123.0,1.8,19.0,236.0,89.44,72.62
2016,9,11,7,45,478.5,117.0,1.8,20.0,314.0,82.7,66.33
2016,9,11,8,0,634.0,111.0,1.8,21.0,392.0,79.48,63.09
2016,9,11,8,15,662.5,117.0,1.75,22.0,441.0,132.23,79.38
2016,9,11,8,30,691.0,123.0,1.7,23.0,490.0,189.02,116.9
2016,9,11,8,45,711.0,128.5,1.7,24.0,535.0,247.14,162.62
2016,9,11,9,0,731.0,134.0,1.7,25.0,580.0,307.38,212.28
2016,9,11,9,15,656.5,170.5,1.75,25.5,591.5,362.14,260.34
2016,9,11,9,30,582.0,207.0,1.8,26.0,603.0,405.16,297.37
2016,9,11,9,45,712.5,163.5,1.9,27.0,672.5,472.94,348.78
2016,9,11,10,0,843.0,120.0,2.0,28.0,742.0,550.98,407.1
2016,9,11,10,15,851.0,121.5,2.1,28.5,769.5,607.66,449.64
2016,9,11,10,30,859.0,123.0,2.2,29.0,797.0,659.83,487.89
2016,9,11,10,45,852.5,131.0,2.35,29.5,814.0,713.46,525.91
2016,9,11,11,0,846.0,139.0,2.5,30.0,831.0,760.84,558.76
2016,9,11,11,15,849.0,139.5,2.6,30.5,843.5,805.46,588.49
2016,9,11,11,30,852.0,140.0,2.7,31.0,856.0,847.53,615.17
2016,9,11,11,45,841.5,147.0,2.85,31.5,857.0,881.73,636.83
2016,9,11,12,0,831.0,154.0,3.0,32.0,858.0,912.21,656.06
2016,9,11,12,15,829.5,154.0,3.15,32.0,854.0,940.25,675.06
2016,9,11,12,30,828.0,154.0,3.3,32.0,850.0,964.83,691.92
2016,9,11,12,45,821.5,155.0,3.45,32.0,837.0,982.03,704.16
2016,9,11,13,0,815.0,156.0,3.6,32.0,824.0,995.41,714.13
2016,9,11,13,15,809.0,154.0,3.7,32.0,804.0,1002.33,719.77
2016,9,11,13,30,803.0,152.0,3.8,32.0,784.0,1005.37,723.12
2016,9,11,13,45,787.5,153.5,3.95,32.0,755.0,998.59,720.6
2016,9,11,14,0,772.0,155.0,4.1,32.0,726.0,996.48,721.3
2016,9,11,14,15,759.5,151.5,4.15,31.5,691.5,980.1,713.61
2016,9,11,14,30,747.0,148.0,4.2,31.0,657.0,960.21,703.75
2016,9,11,14,45,731.0,143.5,4.3,30.5,617.0,932.33,688.79
2016,9,11,15,0,715.0,139.0,4.4,30.0,577.0,901.42,671.67
2016,9,11,15,15,693.5,134.0,4.4,29.5,532.0,861.85,647.94
2016,9,11,15,30,672.0,129.0,4.4,29.0,487.0,820.02,622.32
2016,9,11,15,45,626.0,127.0,4.45,28.5,435.5,757.3,581.55
2016,9,11,16,0,580.0,125.0,4.5,28.0,384.0,694.16,539.42
2016,9,11,16,15,541.0,116.0,4.4,27.0,333.5,622.6,490.44
2016,9,11,16,30,502.0,107.0,4.3,26.0,283.0,560.39,446.59
2016,9,11,16,45,428.5,97.5,4.2,25.5,230.5,472.8,379.58
2016,9,11,17,0,355.0,88.0,4.1,25.0,178.0,390.48,314.28
2016,9,11,17,15,287.0,71.0,3.95,24.0,132.0,308.36,247.5
2016,9,11,17,30,219.0,54.0,3.8,23.0,86.0,232.59,183.4
2016,9,11,17,45,135.0,33.0,3.65,22.0,50.5,135.6,98.01
2016,9,11,18,0,51.0,12.0,3.5,21.0,15.0,35.95,0.0
2016,9,11,18,15,25.5,6.0,3.4,20.0,7.5,5.12,0.0
2016,9,11,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,13.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,9,12,6,15,70.5,33.0,2.45,13.5,42.0,25.99,15.33
2016,9,12,6,30,121.0,57.0,2.5,14.0,74.0,43.0,31.91
2016,9,12,6,45,202.0,79.5,2.55,14.5,123.0,59.15,46.75
2016,9,12,7,0,283.0,102.0,2.6,15.0,172.0,74.95,61.0
2016,9,12,7,15,141.5,85.0,2.6,15.5,120.0,63.0,50.46
2016,9,12,7,30,0.0,68.0,2.6,16.0,68.0,56.35,44.45
2016,9,12,7,45,0.0,80.5,2.6,17.0,80.5,66.34,52.91
2016,9,12,8,0,0.0,93.0,2.6,18.0,93.0,76.26,61.12
2016,9,12,8,15,4.5,134.5,2.6,18.5,137.0,108.28,84.23
2016,9,12,8,30,9.0,176.0,2.6,19.0,181.0,141.02,110.12
2016,9,12,8,45,13.0,195.5,2.65,20.0,203.5,158.77,123.41
2016,9,12,9,0,17.0,215.0,2.7,21.0,226.0,177.27,137.22
2016,9,12,9,15,52.0,261.5,2.8,21.5,297.0,225.6,173.92
2016,9,12,9,30,87.0,308.0,2.9,22.0,368.0,282.02,216.77
2016,9,12,9,45,187.0,323.0,3.0,23.0,458.5,351.65,268.65
2016,9,12,10,0,287.0,338.0,3.1,24.0,549.0,435.7,331.11
2016,9,12,10,15,537.0,253.5,3.25,24.0,666.5,538.57,409.84
2016,9,12,10,30,787.0,169.0,3.4,24.0,784.0,660.06,501.97
2016,9,12,10,45,699.5,223.0,3.6,24.5,780.0,695.13,526.17
2016,9,12,11,0,612.0,277.0,3.8,25.0,776.0,715.93,539.79
2016,9,12,11,15,616.0,279.0,3.9,25.0,788.0,755.2,568.47
2016,9,12,11,30,620.0,281.0,4.0,25.0,800.0,794.35,596.56
2016,9,12,11,45,553.5,320.0,4.15,25.5,785.0,802.55,600.23
2016,9,12,12,0,487.0,359.0,4.3,26.0,770.0,805.71,600.31
2016,9,12,12,15,485.5,358.0,4.4,26.0,766.0,825.77,614.91
2016,9,12,12,30,484.0,357.0,4.5,26.0,762.0,843.39,627.68
2016,9,12,12,45,574.5,302.0,4.6,26.0,775.5,894.94,666.88
2016,9,12,13,0,665.0,247.0,4.7,26.0,789.0,949.81,707.93
2016,9,12,13,15,658.0,243.5,4.75,25.5,769.0,953.3,712.49
2016,9,12,13,30,651.0,240.0,4.8,25.0,749.0,953.22,715.09
2016,9,12,13,45,568.0,271.0,4.85,25.0,703.5,902.92,679.85
2016,9,12,14,0,485.0,302.0,4.9,25.0,658.0,855.05,645.98
2016,9,12,14,15,470.5,292.5,4.9,24.5,625.0,832.06,632.52
2016,9,12,14,30,456.0,283.0,4.9,24.0,592.0,806.58,617.07
2016,9,12,14,45,415.5,279.0,4.95,23.5,547.5,740.75,572.49
2016,9,12,15,0,375.0,275.0,5.0,23.0,503.0,693.69,540.37
2016,9,12,15,15,353.5,258.5,4.9,22.5,460.5,649.85,510.17
2016,9,12,15,30,332.0,242.0,4.8,22.0,418.0,605.33,478.97
2016,9,12,15,45,318.0,220.0,4.75,21.5,375.0,560.42,447.41
2016,9,12,16,0,304.0,198.0,4.7,21.0,332.0,514.86,414.66
2016,9,12,16,15,272.0,175.5,4.5,20.0,284.5,453.06,368.45
2016,9,12,16,30,240.0,153.0,4.3,19.0,237.0,392.52,321.92
2016,9,12,16,45,227.0,127.0,4.15,18.5,195.5,343.16,282.92
2016,9,12,17,0,214.0,101.0,4.0,18.0,154.0,293.65,242.44
2016,9,12,17,15,165.0,75.5,3.75,17.5,110.5,220.68,180.55
2016,9,12,17,30,116.0,50.0,3.5,17.0,67.0,150.69,119.88
2016,9,12,17,45,73.5,29.5,3.3,16.5,38.5,95.7,67.39
2016,9,12,18,0,31.0,9.0,3.1,16.0,10.0,23.28,0.0
2016,9,12,18,15,15.5,4.5,3.0,15.5,5.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,12.0,12.0,9.39,0.0
2016,9,13,6,15,91.5,35.5,1.9,12.0,47.5,27.31,16.23
2016,9,13,6,30,160.0,60.0,2.0,12.0,83.0,45.11,33.97
2016,9,13,6,45,246.5,80.0,2.1,12.5,132.0,59.68,47.57
2016,9,13,7,0,333.0,100.0,2.2,13.0,181.0,73.37,60.06
2016,9,13,7,15,191.0,116.0,2.25,13.5,165.0,83.58,69.14
2016,9,13,7,30,49.0,132.0,2.3,14.0,149.0,98.31,81.93
2016,9,13,7,45,125.0,157.0,2.4,14.5,209.5,112.09,93.6
2016,9,13,8,0,201.0,182.0,2.5,15.0,270.0,129.1,107.87
2016,9,13,8,15,229.0,202.0,2.5,15.5,313.5,163.32,122.32
2016,9,13,8,30,257.0,222.0,2.5,16.0,357.0,198.26,146.9
2016,9,13,8,45,300.5,235.5,2.5,16.5,407.0,240.16,178.87
2016,9,13,9,0,344.0,249.0,2.5,17.0,457.0,287.63,216.57
2016,9,13,9,15,432.5,237.5,2.45,17.5,517.0,337.65,255.81
2016,9,13,9,30,521.0,226.0,2.4,18.0,577.0,398.0,303.66
2016,9,13,9,45,319.5,287.0,2.35,18.5,506.0,387.69,299.23
2016,9,13,10,0,118.0,348.0,2.3,19.0,435.0,353.07,273.22
2016,9,13,10,15,67.5,307.5,2.3,19.0,357.5,298.3,231.55
2016,9,13,10,30,17.0,267.0,2.3,19.0,280.0,234.08,181.46
2016,9,13,10,45,42.0,321.0,2.3,19.5,355.0,306.36,237.24
2016,9,13,11,0,67.0,375.0,2.3,20.0,430.0,378.39,291.22
2016,9,13,11,15,64.5,382.5,2.35,20.0,436.0,390.59,299.99
2016,9,13,11,30,62.0,390.0,2.4,20.0,442.0,402.54,308.83
2016,9,13,11,45,47.0,365.0,2.5,20.5,404.5,372.36,285.55
2016,9,13,12,0,32.0,340.0,2.6,21.0,367.0,340.08,260.71
2016,9,13,12,15,116.0,377.0,2.65,21.0,474.0,475.12,364.0
2016,9,13,12,30,200.0,414.0,2.7,21.0,581.0,600.76,456.84
2016,9,13,12,45,204.5,411.0,2.75,21.5,579.5,612.35,464.14
2016,9,13,13,0,209.0,408.0,2.8,22.0,578.0,623.1,471.59
2016,9,13,13,15,207.5,398.5,2.8,22.0,563.5,619.91,469.84
2016,9,13,13,30,206.0,389.0,2.8,22.0,549.0,615.48,467.35
2016,9,13,13,45,191.5,378.5,2.85,22.0,523.5,595.51,453.6
2016,9,13,14,0,177.0,368.0,2.9,22.0,498.0,574.4,439.05
2016,9,13,14,15,381.0,302.0,2.9,21.5,564.0,732.86,560.87
2016,9,13,14,30,585.0,236.0,2.9,21.0,630.0,886.83,674.62
2016,9,13,14,45,547.5,235.5,2.95,21.0,586.0,844.26,645.01
2016,9,13,15,0,510.0,235.0,3.0,21.0,542.0,799.96,615.48
2016,9,13,15,15,485.5,223.0,2.95,20.5,497.5,754.36,585.73
2016,9,13,15,30,461.0,211.0,2.9,20.0,453.0,707.44,554.48
2016,9,13,15,45,427.0,197.5,2.9,20.0,404.5,631.94,501.01
2016,9,13,16,0,393.0,184.0,2.9,20.0,356.0,575.65,460.29
2016,9,13,16,15,356.0,166.0,2.8,19.5,306.5,511.97,413.37
2016,9,13,16,30,319.0,148.0,2.7,19.0,257.0,449.92,366.29
2016,9,13,16,45,278.0,125.0,2.65,19.0,208.5,379.95,310.89
2016,9,13,17,0,237.0,102.0,2.6,19.0,160.0,312.53,255.74
2016,9,13,17,15,182.5,76.5,2.3,18.0,114.5,235.04,191.13
2016,9,13,17,30,128.0,51.0,2.0,17.0,69.0,161.13,127.71
2016,9,13,17,45,75.5,29.0,1.75,16.5,38.5,96.4,65.47
2016,9,13,18,0,23.0,7.0,1.5,16.0,8.0,17.52,0.0
2016,9,13,18,15,11.5,3.5,1.4,15.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,30.5,6.0,0.35,11.5,7.0,0.0,0.0
2016,9,14,6,0,61.0,12.0,0.4,12.0,14.0,10.24,0.0
2016,9,14,6,15,167.5,31.0,0.35,12.5,51.0,23.94,13.25
2016,9,14,6,30,274.0,50.0,0.3,13.0,88.0,38.24,27.89
2016,9,14,6,45,360.5,63.5,0.3,13.5,136.5,48.13,37.24
2016,9,14,7,0,447.0,77.0,0.3,14.0,185.0,57.83,46.11
2016,9,14,7,15,503.5,87.0,0.45,15.0,236.5,67.08,54.18
2016,9,14,7,30,560.0,97.0,0.6,16.0,288.0,73.19,59.26
2016,9,14,7,45,606.0,103.0,0.8,17.0,340.5,75.93,61.26
2016,9,14,8,0,652.0,109.0,1.0,18.0,393.0,81.68,65.79
2016,9,14,8,15,681.5,115.0,1.05,18.5,443.0,136.2,82.2
2016,9,14,8,30,711.0,121.0,1.1,19.0,493.0,194.57,122.11
2016,9,14,8,45,736.5,124.5,1.15,20.0,539.5,253.76,169.32
2016,9,14,9,0,762.0,128.0,1.2,21.0,586.0,315.69,220.89
2016,9,14,9,15,778.5,131.5,1.15,21.5,627.0,376.99,272.35
2016,9,14,9,30,795.0,135.0,1.1,22.0,668.0,441.84,325.04
2016,9,14,9,45,857.0,113.0,1.05,22.5,714.0,503.43,373.43
2016,9,14,10,0,919.0,91.0,1.0,23.0,760.0,569.4,423.55
2016,9,14,10,15,926.0,92.0,0.9,23.5,788.0,627.63,465.72
2016,9,14,10,30,933.0,93.0,0.8,24.0,816.0,684.35,504.84
2016,9,14,10,45,938.0,94.0,0.75,24.5,836.5,737.93,540.67
2016,9,14,11,0,943.0,95.0,0.7,25.0,857.0,789.31,572.81
2016,9,14,11,15,945.5,95.5,0.7,25.5,869.5,835.82,600.56
2016,9,14,11,30,948.0,96.0,0.7,26.0,882.0,879.46,626.08
2016,9,14,11,45,949.0,96.0,0.7,26.5,886.0,918.24,648.25
2016,9,14,12,0,950.0,96.0,0.7,27.0,890.0,953.65,668.14
2016,9,14,12,15,949.5,96.0,0.8,27.0,886.0,984.17,688.32
2016,9,14,12,30,949.0,96.0,0.9,27.0,882.0,1010.94,706.37
2016,9,14,12,45,936.5,101.0,1.05,27.5,867.0,1027.57,717.98
2016,9,14,13,0,924.0,106.0,1.2,28.0,852.0,1039.95,727.15
2016,9,14,13,15,919.0,105.0,1.35,28.0,831.5,1049.13,735.89
2016,9,14,13,30,914.0,104.0,1.5,28.0,811.0,1054.19,742.22
2016,9,14,13,45,907.0,102.0,1.65,28.0,783.0,1052.01,744.17
2016,9,14,14,0,900.0,100.0,1.8,28.0,755.0,1045.73,743.68
2016,9,14,14,15,889.5,98.5,1.95,27.5,719.5,1032.48,740.33
2016,9,14,14,30,879.0,97.0,2.1,27.0,684.0,1015.41,734.52
2016,9,14,14,45,866.0,94.0,2.25,27.0,643.0,990.38,722.05
2016,9,14,15,0,853.0,91.0,2.4,27.0,602.0,973.21,714.56
2016,9,14,15,15,834.0,88.0,2.45,26.5,555.5,935.34,693.65
2016,9,14,15,30,815.0,85.0,2.5,26.0,509.0,894.69,670.66
2016,9,14,15,45,790.0,81.0,2.6,26.0,458.5,844.87,639.96
2016,9,14,16,0,765.0,77.0,2.7,26.0,408.0,793.27,607.24
2016,9,14,16,15,729.0,72.5,2.7,25.5,354.5,730.4,566.0
2016,9,14,16,30,693.0,68.0,2.7,25.0,301.0,672.49,526.87
2016,9,14,16,45,640.5,61.5,2.7,24.5,248.0,595.24,471.47
2016,9,14,17,0,588.0,55.0,2.7,24.0,195.0,520.53,415.23
2016,9,14,17,15,502.5,46.5,2.45,23.0,144.5,424.5,338.21
2016,9,14,17,30,417.0,38.0,2.2,22.0,94.0,335.7,262.56
2016,9,14,17,45,270.0,25.0,1.95,21.0,55.0,212.62,140.1
2016,9,14,18,0,123.0,12.0,1.7,20.0,16.0,71.88,0.0
2016,9,14,18,15,61.5,6.0,1.7,19.0,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,74.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,149.0,13.0,0.5,13.0,17.0,11.1,0.0
2016,9,15,6,15,295.0,25.0,0.6,14.0,57.0,20.58,10.18
2016,9,15,6,30,441.0,37.0,0.7,15.0,97.0,30.29,20.68
2016,9,15,6,45,525.5,45.0,0.8,16.0,148.0,36.27,26.38
2016,9,15,7,0,610.0,53.0,0.9,17.0,199.0,42.21,31.78
2016,9,15,7,15,662.0,59.0,1.05,18.0,253.0,50.41,38.94
2016,9,15,7,30,714.0,65.0,1.2,19.0,307.0,54.78,42.56
2016,9,15,7,45,750.5,69.5,1.4,20.0,360.5,57.74,44.83
2016,9,15,8,0,787.0,74.0,1.6,21.0,414.0,65.32,51.02
2016,9,15,8,15,812.0,77.5,1.7,22.0,464.5,125.58,67.66
2016,9,15,8,30,837.0,81.0,1.8,23.0,515.0,188.88,110.71
2016,9,15,8,45,855.5,83.5,1.9,24.0,562.0,252.75,162.23
2016,9,15,9,0,874.0,86.0,2.0,25.0,609.0,322.06,220.41
2016,9,15,9,15,887.5,88.0,2.0,25.5,650.0,385.89,274.72
2016,9,15,9,30,901.0,90.0,2.0,26.0,691.0,450.04,327.96
2016,9,15,9,45,914.5,90.0,2.0,27.0,727.0,512.52,377.45
2016,9,15,10,0,928.0,90.0,2.0,28.0,763.0,574.69,424.62
2016,9,15,10,15,934.5,91.5,2.0,28.0,791.0,633.56,469.31
2016,9,15,10,30,941.0,93.0,2.0,28.0,819.0,690.84,511.44
2016,9,15,10,45,945.5,94.0,2.0,28.5,839.5,744.45,548.72
2016,9,15,11,0,950.0,95.0,2.0,29.0,860.0,795.78,582.35
2016,9,15,11,15,952.5,95.5,2.05,29.0,872.0,842.55,612.81
2016,9,15,11,30,955.0,96.0,2.1,29.0,884.0,886.42,641.17
2016,9,15,11,45,955.0,96.5,2.15,29.5,887.5,925.05,664.67
2016,9,15,12,0,955.0,97.0,2.2,30.0,891.0,960.23,685.85
2016,9,15,12,15,954.0,96.5,2.3,30.0,886.5,989.85,705.36
2016,9,15,12,30,953.0,96.0,2.4,30.0,882.0,1015.66,722.59
2016,9,15,12,45,948.5,96.5,2.5,30.5,869.0,1035.24,734.57
2016,9,15,13,0,944.0,97.0,2.6,31.0,856.0,1050.72,744.12
2016,9,15,13,15,939.5,96.0,2.7,30.5,835.0,1060.41,753.24
2016,9,15,13,30,935.0,95.0,2.8,30.0,814.0,1065.93,759.98
2016,9,15,13,45,926.0,94.0,2.9,30.0,785.0,1062.69,759.89
2016,9,15,14,0,917.0,93.0,3.0,30.0,756.0,1055.31,757.38
2016,9,15,14,15,907.0,91.5,3.05,30.0,720.5,1042.29,750.98
2016,9,15,14,30,897.0,90.0,3.1,30.0,685.0,1025.39,742.24
2016,9,15,14,45,882.5,88.0,3.2,30.0,643.0,999.65,728.26
2016,9,15,15,0,868.0,86.0,3.3,30.0,601.0,970.49,712.01
2016,9,15,15,15,850.0,83.0,3.35,29.5,554.5,944.27,698.65
2016,9,15,15,30,832.0,80.0,3.4,29.0,508.0,904.1,675.66
2016,9,15,15,45,804.0,77.0,3.45,28.5,456.5,852.29,644.26
2016,9,15,16,0,776.0,74.0,3.5,28.0,405.0,798.85,610.9
2016,9,15,16,15,740.0,69.5,3.4,27.5,352.0,735.58,568.74
2016,9,15,16,30,704.0,65.0,3.3,27.0,299.0,672.09,525.0
2016,9,15,16,45,647.5,59.0,3.25,26.5,245.0,596.89,470.82
2016,9,15,17,0,591.0,53.0,3.2,26.0,191.0,519.75,412.47
2016,9,15,17,15,505.5,44.5,2.85,24.5,140.5,423.71,335.99
2016,9,15,17,30,420.0,36.0,2.5,23.0,90.0,335.04,260.4
2016,9,15,17,45,270.0,23.0,2.2,22.0,51.5,207.99,126.71
2016,9,15,18,0,120.0,10.0,1.9,21.0,13.0,68.55,0.0
2016,9,15,18,15,60.0,5.0,1.85,20.5,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,6.0,0.7,13.5,8.0,0.0,0.0
2016,9,16,6,0,142.0,12.0,0.7,14.0,16.0,10.24,0.0
2016,9,16,6,15,289.0,24.5,0.65,14.5,55.5,20.18,9.47
2016,9,16,6,30,436.0,37.0,0.6,15.0,95.0,30.34,20.68
2016,9,16,6,45,521.5,45.0,0.6,16.0,146.0,36.3,26.4
2016,9,16,7,0,607.0,53.0,0.6,17.0,197.0,42.25,31.82
2016,9,16,7,15,659.5,59.0,0.5,18.0,250.5,46.34,35.38
2016,9,16,7,30,712.0,65.0,0.4,19.0,304.0,54.82,42.63
2016,9,16,7,45,748.5,69.5,0.35,20.0,357.5,57.77,44.88
2016,9,16,8,0,785.0,74.0,0.3,21.0,411.0,66.6,52.11
2016,9,16,8,15,810.0,77.5,0.35,22.0,462.0,126.78,68.18
2016,9,16,8,30,835.0,81.0,0.4,23.0,513.0,190.0,110.89
2016,9,16,8,45,852.5,84.0,0.5,24.5,559.0,253.97,161.53
2016,9,16,9,0,870.0,87.0,0.6,26.0,605.0,323.14,218.07
2016,9,16,9,15,883.5,89.5,0.65,26.5,646.5,387.17,271.16
2016,9,16,9,30,897.0,92.0,0.7,27.0,688.0,451.53,323.13
2016,9,16,9,45,909.0,92.5,0.75,28.0,723.5,513.55,370.91
2016,9,16,10,0,921.0,93.0,0.8,29.0,759.0,575.09,416.34
2016,9,16,10,15,928.0,94.5,0.8,29.5,787.0,633.89,458.4
2016,9,16,10,30,935.0,96.0,0.8,30.0,815.0,691.17,497.77
2016,9,16,10,45,932.0,101.0,0.85,30.5,833.0,743.06,532.69
2016,9,16,11,0,929.0,106.0,0.9,31.0,851.0,792.06,564.14
2016,9,16,11,15,932.0,106.5,0.95,31.0,863.0,838.43,593.29
2016,9,16,11,30,935.0,107.0,1.0,31.0,875.0,882.0,620.49
2016,9,16,11,45,928.5,111.0,1.05,31.5,877.0,917.86,641.51
2016,9,16,12,0,922.0,115.0,1.1,32.0,879.0,950.0,660.2
2016,9,16,12,15,920.5,115.0,1.15,32.0,874.5,978.93,678.29
2016,9,16,12,30,919.0,115.0,1.2,32.0,870.0,1004.17,694.23
2016,9,16,12,45,912.5,116.5,1.3,32.5,856.0,1022.32,705.45
2016,9,16,13,0,906.0,118.0,1.4,33.0,842.0,1036.46,714.42
2016,9,16,13,15,900.5,116.5,1.5,33.0,821.0,1044.38,721.25
2016,9,16,13,30,895.0,115.0,1.6,33.0,800.0,1048.23,725.84
2016,9,16,13,45,878.0,117.5,1.7,33.0,769.0,1040.76,723.73
2016,9,16,14,0,861.0,120.0,1.8,33.0,738.0,1042.59,727.5
2016,9,16,14,15,849.5,117.5,1.85,32.5,702.5,1027.22,721.55
2016,9,16,14,30,838.0,115.0,1.9,32.0,667.0,1008.05,713.46
2016,9,16,14,45,818.0,113.5,2.0,32.0,624.5,977.92,697.64
2016,9,16,15,0,798.0,112.0,2.1,32.0,582.0,944.58,679.65
2016,9,16,15,15,776.5,107.5,2.15,31.5,535.0,903.4,657.14
2016,9,16,15,30,755.0,103.0,2.2,31.0,488.0,866.13,636.78
2016,9,16,15,45,719.0,100.0,2.25,30.5,436.5,809.26,602.66
2016,9,16,16,0,683.0,97.0,2.3,30.0,385.0,751.47,566.96
2016,9,16,16,15,641.5,90.0,2.25,29.0,332.5,683.71,523.36
2016,9,16,16,30,600.0,83.0,2.2,28.0,280.0,616.48,478.32
2016,9,16,16,45,533.5,75.0,2.15,27.5,226.5,530.16,416.02
2016,9,16,17,0,467.0,67.0,2.1,27.0,173.0,447.45,352.56
2016,9,16,17,15,378.5,54.0,1.85,25.5,125.0,349.65,274.92
2016,9,16,17,30,290.0,41.0,1.6,24.0,77.0,260.14,199.63
2016,9,16,17,45,167.0,24.0,1.4,23.0,42.5,148.07,78.26
2016,9,16,18,0,44.0,7.0,1.2,22.0,8.0,27.94,0.0
2016,9,16,18,15,22.0,3.5,1.15,21.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2016,9,17,6,0,0.0,12.0,0.9,17.0,12.0,10.24,0.0
2016,9,17,6,15,178.0,26.0,0.95,18.0,49.0,20.19,8.82
2016,9,17,6,30,356.0,40.0,1.0,19.0,86.0,32.75,22.26
2016,9,17,6,45,443.0,50.5,1.05,20.0,135.5,40.58,29.57
2016,9,17,7,0,530.0,61.0,1.1,21.0,185.0,48.27,36.44
2016,9,17,7,15,586.0,68.5,1.1,22.0,237.5,53.17,40.65
2016,9,17,7,30,642.0,76.0,1.1,23.0,290.0,57.99,44.6
2016,9,17,7,45,680.5,82.0,1.1,24.0,342.5,61.41,47.22
2016,9,17,8,0,719.0,88.0,1.1,25.0,395.0,71.53,55.43
2016,9,17,8,15,746.5,92.5,1.25,26.0,445.0,129.13,71.16
2016,9,17,8,30,774.0,97.0,1.4,27.0,495.0,194.83,116.12
2016,9,17,8,45,792.0,101.5,1.6,28.5,540.5,256.4,164.56
2016,9,17,9,0,810.0,106.0,1.8,30.0,586.0,319.66,216.29
2016,9,17,9,15,825.0,109.0,1.85,30.5,626.5,382.05,267.91
2016,9,17,9,30,840.0,112.0,1.9,31.0,667.0,445.16,318.87
2016,9,17,9,45,849.5,115.0,1.95,32.0,701.5,506.13,365.96
2016,9,17,10,0,859.0,118.0,2.0,33.0,736.0,566.61,410.79
2016,9,17,10,15,867.0,119.5,2.0,33.0,763.5,624.08,453.38
2016,9,17,10,30,875.0,121.0,2.0,33.0,791.0,676.68,491.43
2016,9,17,10,45,855.0,135.5,2.0,33.5,804.0,727.99,525.85
2016,9,17,11,0,835.0,150.0,2.0,34.0,817.0,771.43,554.0
2016,9,17,11,15,838.5,151.0,1.95,34.5,829.0,816.35,582.08
2016,9,17,11,30,842.0,152.0,1.9,35.0,841.0,858.77,606.9
2016,9,17,11,45,816.5,166.5,1.9,35.5,837.0,886.56,622.64
2016,9,17,12,0,791.0,181.0,1.9,36.0,833.0,909.5,635.39
2016,9,17,12,15,789.5,180.5,1.9,36.0,828.5,935.76,651.56
2016,9,17,12,30,788.0,180.0,1.9,36.0,824.0,967.02,670.78
2016,9,17,12,45,810.5,165.0,1.95,36.0,818.5,987.05,683.65
2016,9,17,13,0,833.0,150.0,2.0,36.0,813.0,1012.0,699.75
2016,9,17,13,15,827.0,148.0,2.1,36.0,792.0,1018.52,705.28
2016,9,17,13,30,821.0,146.0,2.2,36.0,771.0,1021.09,708.73
2016,9,17,13,45,780.5,158.5,2.3,36.0,734.5,1008.83,703.23
2016,9,17,14,0,740.0,171.0,2.4,36.0,698.0,985.25,690.88
2016,9,17,14,15,725.5,167.0,2.45,35.5,663.0,965.9,682.16
2016,9,17,14,30,711.0,163.0,2.5,35.0,628.0,943.14,671.22
2016,9,17,14,45,681.0,162.0,2.55,35.0,584.5,905.05,649.01
2016,9,17,15,0,651.0,161.0,2.6,35.0,541.0,864.34,624.95
2016,9,17,15,15,626.0,154.0,2.6,34.5,495.5,819.72,598.87
2016,9,17,15,30,601.0,147.0,2.6,34.0,450.0,773.13,570.96
2016,9,17,15,45,564.0,139.0,2.6,33.5,400.5,706.16,528.35
2016,9,17,16,0,527.0,131.0,2.6,33.0,351.0,647.3,490.27
2016,9,17,16,15,483.5,119.5,2.3,32.0,300.5,579.15,443.62
2016,9,17,16,30,440.0,108.0,2.0,31.0,250.0,512.54,396.2
2016,9,17,16,45,382.0,93.5,1.75,30.0,200.5,433.34,337.59
2016,9,17,17,0,324.0,79.0,1.5,29.0,151.0,358.24,279.64
2016,9,17,17,15,248.5,60.0,1.4,27.5,106.0,270.48,210.18
2016,9,17,17,30,173.0,41.0,1.3,26.0,61.0,189.85,142.79
2016,9,17,17,45,86.5,20.5,1.2,25.0,30.5,84.8,33.79
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,22.5,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,45.0,7.0,0.7,21.0,8.0,5.97,0.0
2016,9,18,6,15,153.5,24.5,0.7,22.0,42.0,19.0,7.26
2016,9,18,6,30,262.0,42.0,0.7,23.0,76.0,32.3,21.42
2016,9,18,6,45,346.5,56.0,0.7,24.0,123.0,42.68,30.8
2016,9,18,7,0,431.0,70.0,0.7,25.0,170.0,52.85,39.69
2016,9,18,7,15,488.5,80.5,0.85,25.5,221.0,62.14,47.65
2016,9,18,7,30,546.0,91.0,1.0,26.0,272.0,68.83,53.2
2016,9,18,7,45,589.5,99.0,1.15,27.0,323.5,73.24,56.56
2016,9,18,8,0,633.0,107.0,1.3,28.0,375.0,84.76,57.72
2016,9,18,8,15,663.0,113.0,1.25,29.0,424.0,138.3,80.24
2016,9,18,8,30,693.0,119.0,1.2,30.0,473.0,195.74,118.65
2016,9,18,8,45,709.0,126.5,1.2,31.0,517.5,254.94,164.6
2016,9,18,9,0,725.0,134.0,1.2,32.0,562.0,315.78,213.35
2016,9,18,9,15,742.5,138.0,1.1,32.5,602.5,375.7,261.21
2016,9,18,9,30,760.0,142.0,1.0,33.0,643.0,436.83,308.51
2016,9,18,9,45,770.5,146.5,0.9,34.0,676.5,496.03,351.92
2016,9,18,10,0,781.0,151.0,0.8,35.0,710.0,555.08,393.02
2016,9,18,10,15,790.5,153.5,0.75,35.5,737.5,611.03,431.31
2016,9,18,10,30,800.0,156.0,0.7,36.0,765.0,665.58,467.12
2016,9,18,10,45,755.0,184.0,0.65,36.5,770.5,707.16,492.41
2016,9,18,11,0,710.0,212.0,0.6,37.0,776.0,741.24,511.95
2016,9,18,11,15,714.5,213.5,0.6,37.0,788.0,783.77,538.78
2016,9,18,11,30,719.0,215.0,0.6,37.0,800.0,824.25,563.71
2016,9,18,11,45,674.5,239.5,0.6,37.0,790.5,841.87,573.42
2016,9,18,12,0,630.0,264.0,0.6,37.0,781.0,853.48,579.61
2016,9,18,12,15,628.0,263.0,0.65,37.0,776.0,875.77,594.14
2016,9,18,12,30,626.0,262.0,0.7,37.0,771.0,895.07,606.74
2016,9,18,12,45,621.0,260.0,0.8,37.5,758.5,907.42,614.83
2016,9,18,13,0,616.0,258.0,0.9,38.0,746.0,916.46,621.04
2016,9,18,13,15,608.0,254.0,1.0,38.0,725.5,912.61,621.04
2016,9,18,13,30,600.0,250.0,1.1,38.0,705.0,910.05,621.85
2016,9,18,13,45,549.5,262.0,1.2,38.0,666.5,878.35,603.86
2016,9,18,14,0,499.0,274.0,1.3,38.0,628.0,843.51,583.86
2016,9,18,14,15,483.5,265.0,1.4,37.5,594.0,819.32,572.49
2016,9,18,14,30,468.0,256.0,1.5,37.0,560.0,792.7,559.18
2016,9,18,14,45,434.5,249.0,1.6,37.0,517.5,748.1,532.45
2016,9,18,15,0,401.0,242.0,1.7,37.0,475.0,683.41,492.39
2016,9,18,15,15,377.0,227.0,1.6,36.5,431.5,637.77,463.88
2016,9,18,15,30,353.0,212.0,1.5,36.0,388.0,591.56,434.27
2016,9,18,15,45,321.0,193.5,1.45,35.5,341.0,533.47,395.98
2016,9,18,16,0,289.0,175.0,1.4,35.0,294.0,475.99,357.12
2016,9,18,16,15,254.5,152.5,1.3,33.5,247.0,412.11,313.57
2016,9,18,16,30,220.0,130.0,1.2,32.0,200.0,349.69,269.31
2016,9,18,16,45,182.5,104.5,1.1,31.0,155.5,282.47,219.01
2016,9,18,17,0,145.0,79.0,1.0,30.0,111.0,217.18,168.26
2016,9,18,17,15,103.0,53.5,1.0,29.0,73.0,137.76,104.97
2016,9,18,17,30,61.0,28.0,1.0,28.0,35.0,84.93,60.55
2016,9,18,17,45,30.5,14.0,1.05,27.0,17.5,34.26,5.12
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
