Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,15.0,2.5,0.85,23.0,3.0,0.0,0.0
2016,9,19,6,0,30.0,5.0,0.9,23.0,6.0,4.27,0.0
2016,9,19,6,15,117.0,23.5,0.9,23.5,36.5,18.17,6.04
2016,9,19,6,30,204.0,42.0,0.9,24.0,67.0,32.11,21.08
2016,9,19,6,45,279.0,59.5,0.9,25.0,112.5,44.92,32.52
2016,9,19,7,0,354.0,77.0,0.9,26.0,158.0,57.39,43.33
2016,9,19,7,15,409.5,91.0,1.1,26.5,207.5,66.9,51.47
2016,9,19,7,30,465.0,105.0,1.3,27.0,257.0,76.13,59.13
2016,9,19,7,45,504.0,116.0,1.5,28.0,306.5,82.88,64.4
2016,9,19,8,0,543.0,127.0,1.7,29.0,356.0,96.75,67.17
2016,9,19,8,15,574.5,135.5,1.7,30.0,403.5,148.79,91.2
2016,9,19,8,30,606.0,144.0,1.7,31.0,451.0,202.78,127.39
2016,9,19,8,45,618.0,154.5,1.75,32.0,493.0,258.06,170.18
2016,9,19,9,0,630.0,165.0,1.8,33.0,535.0,314.65,215.33
2016,9,19,9,15,648.0,171.0,1.8,33.5,574.0,370.83,260.14
2016,9,19,9,30,666.0,177.0,1.8,34.0,613.0,428.53,305.09
2016,9,19,9,45,680.5,181.0,1.85,35.0,647.0,484.16,346.75
2016,9,19,10,0,695.0,185.0,1.9,36.0,681.0,540.29,387.24
2016,9,19,10,15,705.0,188.5,1.95,36.0,707.5,593.58,426.11
2016,9,19,10,30,715.0,192.0,2.0,36.0,734.0,646.32,463.59
2016,9,19,10,45,657.5,227.0,2.15,36.5,735.5,679.54,485.71
2016,9,19,11,0,600.0,262.0,2.3,37.0,737.0,702.77,500.58
2016,9,19,11,15,604.0,264.0,2.35,37.0,748.0,740.95,526.53
2016,9,19,11,30,608.0,266.0,2.4,37.0,759.0,780.11,552.6
2016,9,19,11,45,556.5,294.0,2.5,37.0,746.5,789.0,557.96
2016,9,19,12,0,505.0,322.0,2.6,37.0,734.0,795.12,561.52
2016,9,19,12,15,503.0,320.5,2.65,37.0,729.0,813.76,574.22
2016,9,19,12,30,501.0,319.0,2.7,37.0,724.0,829.9,585.21
2016,9,19,12,45,536.5,296.0,2.75,37.5,723.5,858.45,604.07
2016,9,19,13,0,572.0,273.0,2.8,38.0,723.0,884.79,621.39
2016,9,19,13,15,563.5,268.5,2.85,37.5,702.5,883.96,622.97
2016,9,19,13,30,555.0,264.0,2.9,37.0,682.0,880.04,622.88
2016,9,19,13,45,487.0,281.0,2.95,37.0,638.0,835.4,593.75
2016,9,19,14,0,419.0,298.0,3.0,37.0,594.0,768.45,550.27
2016,9,19,14,15,404.5,287.0,3.05,36.5,560.5,743.69,536.64
2016,9,19,14,30,390.0,276.0,3.1,36.0,527.0,717.08,521.32
2016,9,19,14,45,350.0,266.5,3.2,35.5,481.0,665.27,488.2
2016,9,19,15,0,310.0,257.0,3.3,35.0,435.0,613.09,454.15
2016,9,19,15,15,289.0,238.0,3.35,34.5,393.0,567.59,424.55
2016,9,19,15,30,268.0,219.0,3.4,34.0,351.0,521.61,393.89
2016,9,19,15,45,238.5,195.5,3.45,33.5,304.5,461.99,352.43
2016,9,19,16,0,209.0,172.0,3.5,33.0,258.0,384.81,297.01
2016,9,19,16,15,182.5,146.0,3.25,32.0,213.0,326.66,254.46
2016,9,19,16,30,156.0,120.0,3.0,31.0,168.0,269.34,211.16
2016,9,19,16,45,128.5,92.5,2.8,30.0,127.0,210.01,164.94
2016,9,19,17,0,101.0,65.0,2.6,29.0,86.0,151.57,118.05
2016,9,19,17,15,71.5,42.0,2.5,28.0,55.0,99.48,75.08
2016,9,19,17,30,42.0,19.0,2.4,27.0,24.0,57.85,39.45
2016,9,19,17,45,21.0,9.5,2.3,26.0,12.0,22.33,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,64.0,20.0,0.65,19.5,27.5,15.93,4.14
2016,9,20,6,30,128.0,40.0,0.8,20.0,55.0,31.04,20.54
2016,9,20,6,45,184.5,62.0,1.0,21.0,96.5,47.11,34.95
2016,9,20,7,0,241.0,84.0,1.2,22.0,138.0,62.75,48.68
2016,9,20,7,15,290.5,102.5,1.2,22.5,184.5,75.67,59.86
2016,9,20,7,30,340.0,121.0,1.2,23.0,231.0,88.25,70.46
2016,9,20,7,45,375.5,137.0,1.3,24.0,278.0,95.64,76.27
2016,9,20,8,0,411.0,153.0,1.4,25.0,325.0,111.74,81.08
2016,9,20,8,15,442.0,165.5,1.4,26.0,370.5,156.45,103.44
2016,9,20,8,30,473.0,178.0,1.4,27.0,416.0,205.36,136.93
2016,9,20,8,45,487.0,191.5,1.4,28.0,456.5,255.26,175.46
2016,9,20,9,0,501.0,205.0,1.4,29.0,497.0,306.88,216.28
2016,9,20,9,15,520.0,213.5,1.45,29.5,535.5,357.98,256.87
2016,9,20,9,30,539.0,222.0,1.5,30.0,574.0,410.89,298.08
2016,9,20,9,45,609.5,203.0,1.6,31.0,620.5,470.1,342.17
2016,9,20,10,0,680.0,184.0,1.7,32.0,667.0,532.83,387.97
2016,9,20,10,15,690.0,187.5,1.75,32.0,693.0,585.25,426.7
2016,9,20,10,30,700.0,191.0,1.8,32.0,719.0,637.16,464.12
2016,9,20,10,45,650.5,222.5,1.9,32.5,723.5,672.05,487.56
2016,9,20,11,0,601.0,254.0,2.0,33.0,728.0,700.18,505.76
2016,9,20,11,15,605.0,256.0,2.1,33.0,739.0,738.48,532.4
2016,9,20,11,30,609.0,258.0,2.2,33.0,750.0,775.02,557.47
2016,9,20,11,45,560.0,285.5,2.3,33.5,739.0,784.96,562.56
2016,9,20,12,0,511.0,313.0,2.4,34.0,728.0,792.92,566.3
2016,9,20,12,15,509.5,312.5,2.5,34.0,724.5,812.97,580.35
2016,9,20,12,30,508.0,312.0,2.6,34.0,721.0,830.55,592.72
2016,9,20,12,45,590.0,264.0,2.75,34.5,731.5,878.56,626.41
2016,9,20,13,0,672.0,216.0,2.9,35.0,742.0,932.37,662.72
2016,9,20,13,15,664.0,213.0,3.0,34.5,721.5,934.41,666.32
2016,9,20,13,30,656.0,210.0,3.1,34.0,701.0,932.94,668.22
2016,9,20,13,45,586.0,233.0,3.25,34.0,659.5,884.96,638.15
2016,9,20,14,0,516.0,256.0,3.4,34.0,618.0,842.44,610.6
2016,9,20,14,15,500.5,248.0,3.45,33.5,584.5,818.99,597.84
2016,9,20,14,30,485.0,240.0,3.5,33.0,551.0,793.09,583.16
2016,9,20,14,45,444.5,237.0,3.6,32.5,507.5,745.58,553.14
2016,9,20,15,0,404.0,234.0,3.7,32.0,464.0,677.67,508.76
2016,9,20,15,15,380.0,219.5,3.7,31.5,421.5,632.43,479.31
2016,9,20,15,30,356.0,205.0,3.7,31.0,379.0,586.65,448.71
2016,9,20,15,45,324.5,187.5,3.75,30.5,333.5,530.08,409.53
2016,9,20,16,0,293.0,170.0,3.8,30.0,288.0,474.17,369.77
2016,9,20,16,15,258.0,148.5,3.7,29.0,241.5,411.03,323.79
2016,9,20,16,30,223.0,127.0,3.6,28.0,195.0,349.48,277.44
2016,9,20,16,45,186.0,102.0,3.55,27.5,151.5,283.23,225.31
2016,9,20,17,0,149.0,77.0,3.5,27.0,108.0,218.91,173.06
2016,9,20,17,15,105.0,51.5,3.35,26.0,70.5,150.79,116.61
2016,9,20,17,30,61.0,26.0,3.2,25.0,33.0,83.37,58.83
2016,9,20,17,45,30.5,13.0,3.1,24.5,16.5,39.23,0.0
2016,9,20,18,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,29.0,21.5,2.3,16.0,25.0,17.35,4.29
2016,9,21,6,30,58.0,43.0,2.3,16.0,50.0,33.43,22.83
2016,9,21,6,45,103.5,67.5,2.3,16.5,87.5,51.08,39.02
2016,9,21,7,0,149.0,92.0,2.3,17.0,125.0,68.32,54.55
2016,9,21,7,15,183.0,115.0,2.35,17.5,166.0,84.23,68.59
2016,9,21,7,30,217.0,138.0,2.4,18.0,207.0,97.6,80.09
2016,9,21,7,45,274.5,146.0,2.45,18.5,249.5,103.22,84.63
2016,9,21,8,0,332.0,154.0,2.5,19.0,292.0,114.8,86.18
2016,9,21,8,15,425.0,163.5,2.55,19.5,362.5,154.48,105.37
2016,9,21,8,30,518.0,173.0,2.6,20.0,433.0,210.01,143.14
2016,9,21,8,45,321.0,217.5,2.7,20.5,383.5,238.55,174.94
2016,9,21,9,0,124.0,262.0,2.8,21.0,334.0,240.91,184.43
2016,9,21,9,15,255.5,263.0,2.85,21.5,424.5,302.34,229.98
2016,9,21,9,30,387.0,264.0,2.9,22.0,515.0,379.64,288.75
2016,9,21,9,45,428.0,263.5,3.0,22.5,554.5,431.45,329.27
2016,9,21,10,0,469.0,263.0,3.1,23.0,594.0,484.82,370.51
2016,9,21,10,15,627.5,207.5,3.25,23.0,668.5,567.02,434.32
2016,9,21,10,30,786.0,152.0,3.4,23.0,743.0,656.95,503.45
2016,9,21,10,45,740.5,182.0,3.6,23.5,749.5,699.23,533.77
2016,9,21,11,0,695.0,212.0,3.8,24.0,756.0,733.91,558.05
2016,9,21,11,15,700.0,213.0,3.95,24.0,768.0,775.55,588.74
2016,9,21,11,30,705.0,214.0,4.1,24.0,780.0,815.2,617.62
2016,9,21,11,45,404.5,303.0,4.25,24.5,628.5,668.48,507.58
2016,9,21,12,0,104.0,392.0,4.4,25.0,477.0,460.58,349.36
2016,9,21,12,15,104.0,390.0,4.5,25.0,474.5,466.06,354.53
2016,9,21,12,30,104.0,388.0,4.6,25.0,472.0,471.11,358.66
2016,9,21,12,45,111.5,383.0,4.7,25.0,471.5,479.84,365.86
2016,9,21,13,0,119.0,378.0,4.8,25.0,471.0,508.76,387.78
2016,9,21,13,15,117.5,368.0,4.85,24.5,458.0,503.13,384.88
2016,9,21,13,30,116.0,358.0,4.9,24.0,445.0,475.12,365.71
2016,9,21,13,45,107.0,344.0,4.95,24.0,422.0,455.37,351.5
2016,9,21,14,0,98.0,330.0,5.0,24.0,399.0,435.0,336.73
2016,9,21,14,15,332.0,272.0,5.05,23.5,486.5,653.76,508.91
2016,9,21,14,30,566.0,214.0,5.1,23.0,574.0,845.93,655.51
2016,9,21,14,45,549.0,205.0,5.2,23.0,535.0,813.96,633.48
2016,9,21,15,0,532.0,196.0,5.3,23.0,496.0,779.8,610.86
2016,9,21,15,15,506.5,186.0,5.25,22.5,452.5,734.43,580.09
2016,9,21,15,30,481.0,176.0,5.2,22.0,409.0,687.87,547.92
2016,9,21,15,45,483.5,155.0,5.2,21.5,368.0,652.88,524.85
2016,9,21,16,0,486.0,134.0,5.2,21.0,327.0,615.32,499.12
2016,9,21,16,15,443.0,121.5,5.05,20.0,278.0,547.93,448.76
2016,9,21,16,30,400.0,109.0,4.9,19.0,229.0,482.22,398.0
2016,9,21,16,45,388.0,88.0,4.75,18.5,186.0,431.31,357.03
2016,9,21,17,0,376.0,67.0,4.6,18.0,143.0,379.81,313.37
2016,9,21,17,15,286.5,51.0,4.3,17.0,98.5,284.58,231.26
2016,9,21,17,30,197.0,35.0,4.0,16.0,54.0,198.81,149.7
2016,9,21,17,45,98.5,17.5,3.75,15.5,27.0,93.26,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,22.0,4.15,11.0,37.5,17.09,3.29
2016,9,22,6,30,273.0,44.0,4.3,11.0,75.0,33.91,23.64
2016,9,22,6,45,371.5,56.5,4.5,11.5,123.5,43.25,32.84
2016,9,22,7,0,470.0,69.0,4.7,12.0,172.0,55.16,43.88
2016,9,22,7,15,532.5,78.5,4.7,12.5,224.5,61.36,49.57
2016,9,22,7,30,595.0,88.0,4.7,13.0,277.0,67.43,54.93
2016,9,22,7,45,640.5,94.0,4.75,13.5,330.0,70.49,57.44
2016,9,22,8,0,686.0,100.0,4.8,14.0,383.0,85.82,58.8
2016,9,22,8,15,716.5,105.5,4.7,14.5,433.0,142.7,86.26
2016,9,22,8,30,747.0,111.0,4.6,15.0,483.0,203.48,131.08
2016,9,22,8,45,682.5,132.0,4.6,15.5,496.0,258.7,181.6
2016,9,22,9,0,618.0,153.0,4.6,16.0,509.0,305.5,226.2
2016,9,22,9,15,720.5,139.0,4.6,16.5,583.0,374.31,283.56
2016,9,22,9,30,823.0,125.0,4.6,17.0,657.0,456.35,351.42
2016,9,22,9,45,846.0,122.0,4.7,17.5,693.5,517.64,403.34
2016,9,22,10,0,869.0,119.0,4.8,18.0,730.0,579.77,454.51
2016,9,22,10,15,877.0,120.5,4.85,18.5,757.0,637.68,500.79
2016,9,22,10,30,885.0,122.0,4.9,19.0,784.0,694.29,544.7
2016,9,22,10,45,871.0,133.5,5.0,19.5,799.0,743.59,581.85
2016,9,22,11,0,857.0,145.0,5.1,20.0,814.0,789.16,615.33
2016,9,22,11,15,860.5,145.5,5.1,20.0,825.5,834.21,648.05
2016,9,22,11,30,864.0,146.0,5.1,20.0,837.0,876.64,677.87
2016,9,22,11,45,855.5,151.5,5.2,20.5,837.5,910.84,700.98
2016,9,22,12,0,847.0,157.0,5.3,21.0,838.0,941.33,721.46
2016,9,22,12,15,845.5,156.5,5.35,21.0,833.0,968.51,740.76
2016,9,22,12,30,844.0,156.0,5.4,21.0,828.0,992.11,757.66
2016,9,22,12,45,858.5,145.0,5.5,21.0,819.0,1016.66,775.72
2016,9,22,13,0,873.0,134.0,5.6,21.0,810.0,1037.5,791.35
2016,9,22,13,15,867.0,132.5,5.55,21.0,788.5,1044.42,796.42
2016,9,22,13,30,861.0,131.0,5.5,21.0,767.0,1047.26,798.92
2016,9,22,13,45,837.5,135.5,5.5,21.0,734.5,1034.9,791.49
2016,9,22,14,0,814.0,140.0,5.5,21.0,702.0,1018.42,781.42
2016,9,22,14,15,800.0,137.0,5.45,21.0,666.0,999.61,769.5
2016,9,22,14,30,786.0,134.0,5.4,21.0,630.0,985.47,761.0
2016,9,22,14,45,774.0,127.5,5.4,21.0,589.0,957.62,743.23
2016,9,22,15,0,762.0,121.0,5.4,21.0,548.0,926.5,723.19
2016,9,22,15,15,737.5,116.0,5.3,20.5,501.0,882.25,694.31
2016,9,22,15,30,713.0,111.0,5.2,20.0,454.0,835.81,663.49
2016,9,22,15,45,701.0,100.0,5.15,19.5,406.0,791.49,633.95
2016,9,22,16,0,689.0,89.0,5.1,19.0,358.0,744.89,601.94
2016,9,22,16,15,644.0,82.5,4.95,18.5,305.5,674.48,550.25
2016,9,22,16,30,599.0,76.0,4.8,18.0,253.0,604.9,497.48
2016,9,22,16,45,551.5,65.0,4.65,18.0,202.5,529.57,437.04
2016,9,22,17,0,504.0,54.0,4.5,18.0,152.0,456.66,375.43
2016,9,22,17,15,397.0,42.5,4.25,17.0,105.0,347.5,281.8
2016,9,22,17,30,290.0,31.0,4.0,16.0,58.0,248.66,183.88
2016,9,22,17,45,145.0,15.5,3.75,15.5,29.0,92.32,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,197.5,16.5,1.7,11.5,39.0,13.35,0.32
2016,9,23,6,30,395.0,33.0,1.8,12.0,78.0,27.19,17.72
2016,9,23,6,45,494.5,41.0,1.9,12.5,127.5,33.26,23.87
2016,9,23,7,0,594.0,49.0,2.0,13.0,177.0,39.35,29.63
2016,9,23,7,15,651.0,55.0,2.2,14.0,230.5,47.4,36.87
2016,9,23,7,30,708.0,61.0,2.4,15.0,284.0,51.92,40.75
2016,9,23,7,45,749.0,64.5,2.65,16.0,337.0,54.24,42.55
2016,9,23,8,0,790.0,68.0,2.9,17.0,390.0,71.2,43.74
2016,9,23,8,15,815.0,71.0,3.15,18.0,440.5,131.55,71.77
2016,9,23,8,30,840.0,74.0,3.4,19.0,491.0,194.86,117.94
2016,9,23,8,45,860.0,76.0,3.65,20.0,537.0,263.08,175.14
2016,9,23,9,0,880.0,78.0,3.9,21.0,583.0,328.12,231.91
2016,9,23,9,15,893.0,80.0,4.0,21.5,623.5,392.03,288.19
2016,9,23,9,30,906.0,82.0,4.1,22.0,664.0,456.15,343.35
2016,9,23,9,45,919.5,82.0,4.25,22.5,699.0,518.66,395.7
2016,9,23,10,0,933.0,82.0,4.4,23.0,734.0,580.8,446.13
2016,9,23,10,15,939.0,83.0,4.45,23.5,760.5,638.8,491.66
2016,9,23,10,30,945.0,84.0,4.5,24.0,787.0,695.09,534.47
2016,9,23,10,45,947.5,85.5,4.55,24.5,806.0,747.48,573.18
2016,9,23,11,0,950.0,87.0,4.6,25.0,825.0,797.36,607.46
2016,9,23,11,15,952.0,87.5,4.6,25.0,835.5,843.11,638.83
2016,9,23,11,30,954.0,88.0,4.6,25.0,846.0,885.88,667.92
2016,9,23,11,45,952.5,89.0,4.65,25.5,848.5,922.96,691.94
2016,9,23,12,0,951.0,90.0,4.7,26.0,851.0,956.49,713.42
2016,9,23,12,15,949.0,89.5,4.75,26.0,845.0,984.24,732.46
2016,9,23,12,30,947.0,89.0,4.8,26.0,839.0,1008.12,749.0
2016,9,23,12,45,935.0,93.0,4.85,26.5,823.0,1023.32,758.33
2016,9,23,13,0,923.0,97.0,4.9,27.0,807.0,1034.27,765.0
2016,9,23,13,15,917.0,96.0,4.95,27.0,785.5,1041.4,770.88
2016,9,23,13,30,911.0,95.0,5.0,27.0,764.0,1044.42,774.21
2016,9,23,13,45,901.0,94.0,5.05,27.0,734.5,1039.29,772.3
2016,9,23,14,0,891.0,93.0,5.1,27.0,705.0,1030.15,767.91
2016,9,23,14,15,879.5,91.0,5.1,26.5,668.5,1014.38,760.36
2016,9,23,14,30,868.0,89.0,5.1,26.0,632.0,994.88,750.37
2016,9,23,14,45,851.0,87.0,5.1,26.0,590.0,966.36,732.72
2016,9,23,15,0,834.0,85.0,5.1,26.0,548.0,945.77,720.61
2016,9,23,15,15,812.5,82.0,4.95,25.5,501.0,905.18,694.82
2016,9,23,15,30,791.0,79.0,4.8,25.0,454.0,862.07,667.06
2016,9,23,15,45,762.0,75.0,4.7,24.5,404.0,808.75,631.78
2016,9,23,16,0,733.0,71.0,4.6,24.0,354.0,754.06,594.68
2016,9,23,16,15,691.0,65.5,4.35,23.5,301.5,685.74,545.64
2016,9,23,16,30,649.0,60.0,4.1,23.0,249.0,623.5,499.81
2016,9,23,16,45,591.0,53.0,3.9,22.5,198.0,543.53,438.26
2016,9,23,17,0,533.0,46.0,3.7,22.0,147.0,466.95,376.3
2016,9,23,17,15,427.0,36.0,3.3,21.0,100.5,359.43,285.36
2016,9,23,17,30,321.0,26.0,2.9,20.0,54.0,261.03,183.5
2016,9,23,17,45,160.5,13.0,2.55,19.5,27.0,98.45,0.0
2016,9,23,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,14.5,1.0,14.5,38.5,11.71,0.0
2016,9,24,6,30,439.0,29.0,1.2,15.0,77.0,26.06,16.43
2016,9,24,6,45,533.0,36.0,1.45,16.0,127.0,31.92,22.31
2016,9,24,7,0,627.0,43.0,1.7,17.0,177.0,37.82,27.77
2016,9,24,7,15,681.0,48.5,1.85,18.0,230.0,42.18,31.65
2016,9,24,7,30,735.0,54.0,2.0,19.0,283.0,46.5,35.33
2016,9,24,7,45,771.5,57.5,2.15,20.0,336.0,49.02,37.32
2016,9,24,8,0,808.0,61.0,2.3,21.0,389.0,67.6,39.05
2016,9,24,8,15,832.5,64.0,2.5,22.0,439.0,134.46,72.09
2016,9,24,8,30,857.0,67.0,2.7,23.0,489.0,198.15,117.92
2016,9,24,8,45,874.5,69.5,2.9,24.0,535.0,262.34,171.2
2016,9,24,9,0,892.0,72.0,3.1,25.0,581.0,327.85,227.51
2016,9,24,9,15,905.0,74.0,3.15,25.5,621.5,392.38,283.21
2016,9,24,9,30,918.0,76.0,3.2,26.0,662.0,457.1,337.67
2016,9,24,9,45,927.5,77.5,3.25,27.0,696.0,519.62,387.98
2016,9,24,10,0,937.0,79.0,3.3,28.0,730.0,581.35,435.68
2016,9,24,10,15,943.5,80.0,3.25,28.0,757.0,639.77,480.72
2016,9,24,10,30,950.0,81.0,3.2,28.0,784.0,696.52,523.14
2016,9,24,10,45,954.0,81.5,3.2,28.5,803.0,749.11,560.53
2016,9,24,11,0,958.0,82.0,3.2,29.0,822.0,799.28,593.36
2016,9,24,11,15,960.0,82.5,3.15,29.5,833.5,845.23,622.18
2016,9,24,11,30,962.0,83.0,3.1,30.0,845.0,888.16,648.58
2016,9,24,11,45,962.0,83.5,3.05,30.5,847.5,926.14,671.4
2016,9,24,12,0,962.0,84.0,3.0,31.0,850.0,960.62,691.71
2016,9,24,12,15,961.0,84.0,2.95,31.0,845.0,989.97,710.0
2016,9,24,12,30,960.0,84.0,2.9,31.0,840.0,1015.47,725.85
2016,9,24,12,45,951.0,86.5,2.9,31.0,825.0,1032.05,736.56
2016,9,24,13,0,942.0,89.0,2.9,31.0,810.0,1044.4,744.8
2016,9,24,13,15,937.0,88.0,2.9,31.0,788.5,1052.54,750.57
2016,9,24,13,30,932.0,87.0,2.9,31.0,767.0,1056.51,753.93
2016,9,24,13,45,923.0,86.0,2.95,31.5,737.5,1052.25,751.25
2016,9,24,14,0,914.0,85.0,3.0,32.0,708.0,1043.9,746.21
2016,9,24,14,15,903.0,83.5,3.0,31.5,672.0,1028.93,739.73
2016,9,24,14,30,892.0,82.0,3.0,31.0,636.0,1010.13,730.93
2016,9,24,14,45,876.5,79.5,3.05,31.0,593.5,981.96,715.04
2016,9,24,15,0,861.0,77.0,3.1,31.0,551.0,950.47,696.96
2016,9,24,15,15,840.5,74.5,3.05,30.5,504.0,921.67,681.2
2016,9,24,15,30,820.0,72.0,3.0,30.0,457.0,879.43,656.13
2016,9,24,15,45,777.0,71.5,3.0,30.0,404.0,817.25,615.97
2016,9,24,16,0,734.0,71.0,3.0,30.0,351.0,754.36,574.36
2016,9,24,16,15,690.5,66.0,2.6,29.0,298.5,685.32,527.21
2016,9,24,16,30,647.0,61.0,2.2,28.0,246.0,622.89,482.97
2016,9,24,16,45,563.0,55.5,1.85,27.0,192.0,525.59,410.96
2016,9,24,17,0,479.0,50.0,1.5,26.0,138.0,433.62,339.15
2016,9,24,17,15,369.0,38.0,1.4,25.0,93.0,323.74,249.73
2016,9,24,17,30,259.0,26.0,1.3,24.0,48.0,220.89,144.18
2016,9,24,17,45,129.5,13.0,1.2,23.0,24.0,81.42,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,194.5,15.5,1.5,17.0,36.0,12.56,0.0
2016,9,25,6,30,389.0,31.0,1.8,18.0,72.0,25.56,15.65
2016,9,25,6,45,488.5,39.0,2.1,19.5,121.5,31.67,21.7
2016,9,25,7,0,588.0,47.0,2.4,21.0,171.0,37.81,27.24
2016,9,25,7,15,645.5,53.0,2.55,21.5,224.0,45.77,34.27
2016,9,25,7,30,703.0,59.0,2.7,22.0,277.0,50.34,38.2
2016,9,25,7,45,739.5,64.0,2.85,23.0,329.0,53.85,41.0
2016,9,25,8,0,776.0,69.0,3.0,24.0,381.0,74.04,43.62
2016,9,25,8,15,802.5,72.5,3.2,25.0,431.0,134.08,71.91
2016,9,25,8,30,829.0,76.0,3.4,26.0,481.0,197.3,117.23
2016,9,25,8,45,842.0,80.5,3.65,27.0,525.5,261.18,169.94
2016,9,25,9,0,855.0,85.0,3.9,28.0,570.0,326.01,225.18
2016,9,25,9,15,869.5,87.5,4.0,29.0,610.5,392.49,281.08
2016,9,25,9,30,884.0,90.0,4.1,30.0,651.0,456.35,333.53
2016,9,25,9,45,887.5,94.5,4.25,31.0,683.5,516.86,381.85
2016,9,25,10,0,891.0,99.0,4.4,32.0,716.0,576.03,427.31
2016,9,25,10,15,899.0,100.5,4.35,32.5,743.5,633.57,470.46
2016,9,25,10,30,907.0,102.0,4.3,33.0,771.0,689.72,511.15
2016,9,25,10,45,879.0,119.5,4.3,33.5,781.5,734.04,542.0
2016,9,25,11,0,851.0,137.0,4.3,34.0,792.0,780.32,573.0
2016,9,25,11,15,854.5,138.0,4.2,34.0,803.5,825.24,602.84
2016,9,25,11,30,858.0,139.0,4.1,34.0,815.0,867.58,630.16
2016,9,25,11,45,830.5,154.0,4.0,34.5,810.0,894.29,645.61
2016,9,25,12,0,803.0,169.0,3.9,35.0,805.0,915.89,657.72
2016,9,25,12,15,801.5,169.0,3.8,35.0,800.0,942.16,674.2
2016,9,25,12,30,800.0,169.0,3.7,35.0,795.0,965.0,688.41
2016,9,25,12,45,806.0,163.0,3.6,35.5,785.0,985.6,699.77
2016,9,25,13,0,812.0,157.0,3.5,36.0,775.0,1002.68,708.89
2016,9,25,13,15,805.0,155.0,3.4,35.5,753.5,1007.2,713.1
2016,9,25,13,30,798.0,153.0,3.3,35.0,732.0,1007.81,715.09
2016,9,25,13,45,754.5,164.5,3.2,35.0,694.5,991.82,705.24
2016,9,25,14,0,711.0,176.0,3.1,35.0,657.0,963.08,687.5
2016,9,25,14,15,695.5,171.5,3.0,35.0,621.5,941.54,674.52
2016,9,25,14,30,680.0,167.0,2.9,35.0,586.0,916.71,659.43
2016,9,25,14,45,646.0,165.5,2.85,35.0,542.0,873.63,632.81
2016,9,25,15,0,612.0,164.0,2.8,35.0,498.0,828.07,604.43
2016,9,25,15,15,584.5,156.0,2.65,34.5,452.5,773.46,570.19
2016,9,25,15,30,557.0,148.0,2.5,34.0,407.0,725.22,539.74
2016,9,25,15,45,523.0,137.0,2.35,33.5,358.5,666.59,501.36
2016,9,25,16,0,489.0,126.0,2.2,33.0,310.0,607.94,461.87
2016,9,25,16,15,440.5,113.0,1.95,31.5,260.0,535.28,411.81
2016,9,25,16,30,392.0,100.0,1.7,30.0,210.0,464.81,361.2
2016,9,25,16,45,334.0,82.5,1.5,29.0,162.5,384.35,300.15
2016,9,25,17,0,276.0,65.0,1.3,28.0,115.0,308.19,239.74
2016,9,25,17,15,193.0,44.5,1.3,27.0,74.0,216.54,164.71
2016,9,25,17,30,110.0,24.0,1.3,26.0,33.0,124.8,73.16
2016,9,25,17,45,55.0,12.0,1.3,25.5,16.5,40.05,0.0
2016,9,25,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,17.5,1.1,21.5,32.0,13.67,0.0
2016,9,26,6,30,282.0,35.0,1.1,22.0,64.0,28.89,17.94
2016,9,26,6,45,387.0,46.0,1.1,23.0,111.5,37.26,26.06
2016,9,26,7,0,492.0,57.0,1.1,24.0,159.0,45.53,33.46
2016,9,26,7,15,555.0,65.0,1.3,25.0,211.0,50.93,38.16
2016,9,26,7,30,618.0,73.0,1.5,26.0,263.0,56.26,42.58
2016,9,26,7,45,665.0,78.0,1.75,27.0,315.5,59.08,44.72
2016,9,26,8,0,712.0,83.0,2.0,28.0,368.0,78.9,47.12
2016,9,26,8,15,741.5,87.5,2.1,29.0,417.5,136.56,74.76
2016,9,26,8,30,771.0,92.0,2.2,30.0,467.0,202.09,121.22
2016,9,26,8,45,794.5,95.0,2.35,31.5,513.0,263.61,169.95
2016,9,26,9,0,818.0,98.0,2.5,33.0,559.0,327.45,221.88
2016,9,26,9,15,833.5,101.0,2.5,33.5,599.5,390.42,273.67
2016,9,26,9,30,849.0,104.0,2.5,34.0,640.0,454.11,324.62
2016,9,26,9,45,859.0,107.0,2.5,34.5,674.0,515.59,372.33
2016,9,26,10,0,869.0,110.0,2.5,35.0,708.0,576.55,417.9
2016,9,26,10,15,877.0,111.5,2.4,35.0,735.0,631.51,458.31
2016,9,26,10,30,885.0,113.0,2.3,35.0,762.0,686.64,497.42
2016,9,26,10,45,887.5,115.5,2.25,35.5,780.5,737.26,531.4
2016,9,26,11,0,890.0,118.0,2.2,36.0,799.0,785.56,562.28
2016,9,26,11,15,893.0,119.0,2.1,36.0,810.0,830.3,589.73
2016,9,26,11,30,896.0,120.0,2.0,36.0,821.0,872.33,615.03
2016,9,26,11,45,892.5,122.0,1.95,36.5,823.0,906.83,634.42
2016,9,26,12,0,889.0,124.0,1.9,37.0,825.0,937.86,651.49
2016,9,26,12,15,887.5,124.0,1.9,37.0,819.5,965.15,668.08
2016,9,26,12,30,886.0,124.0,1.9,37.0,814.0,988.84,682.52
2016,9,26,12,45,902.5,113.0,1.9,37.5,805.0,1014.68,696.9
2016,9,26,13,0,919.0,102.0,1.9,38.0,796.0,1036.77,709.0
2016,9,26,13,15,913.0,100.5,1.95,37.5,774.5,1043.1,715.42
2016,9,26,13,30,907.0,99.0,2.0,37.0,753.0,1045.32,719.71
2016,9,26,13,45,893.5,99.5,2.15,37.0,722.5,1038.18,718.25
2016,9,26,14,0,880.0,100.0,2.3,37.0,692.0,1027.1,714.48
2016,9,26,14,15,868.0,98.0,2.4,37.0,655.5,1022.9,714.48
2016,9,26,14,30,856.0,96.0,2.5,37.0,619.0,1002.68,704.58
2016,9,26,14,45,836.5,94.0,2.7,37.0,576.0,971.41,688.7
2016,9,26,15,0,817.0,92.0,2.9,37.0,533.0,936.98,670.48
2016,9,26,15,15,794.0,88.5,2.95,36.5,486.0,894.47,646.88
2016,9,26,15,30,771.0,85.0,3.0,36.0,439.0,849.54,621.17
2016,9,26,15,45,738.5,80.5,3.15,35.5,388.5,792.78,587.23
2016,9,26,16,0,706.0,76.0,3.3,35.0,338.0,740.96,555.43
2016,9,26,16,15,659.5,70.0,2.9,33.5,285.5,669.51,508.18
2016,9,26,16,30,613.0,64.0,2.5,32.0,233.0,599.18,459.59
2016,9,26,16,45,540.5,56.0,2.2,31.0,181.5,508.6,392.99
2016,9,26,17,0,468.0,48.0,1.9,30.0,130.0,422.67,325.94
2016,9,26,17,15,352.5,36.0,1.75,29.0,85.5,310.17,234.11
2016,9,26,17,30,237.0,24.0,1.6,28.0,41.0,200.01,105.66
2016,9,26,17,45,118.5,12.0,1.5,27.0,20.5,74.32,0.0
2016,9,26,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,175.0,15.5,0.2,23.5,33.0,12.62,0.0
2016,9,27,6,30,350.0,31.0,0.2,24.0,66.0,25.59,15.01
2016,9,27,6,45,451.0,40.5,0.2,25.0,114.5,32.9,22.17
2016,9,27,7,0,552.0,50.0,0.2,26.0,163.0,40.15,28.64
2016,9,27,7,15,612.5,57.0,0.2,26.5,215.5,45.06,32.95
2016,9,27,7,30,673.0,64.0,0.2,27.0,268.0,49.91,37.03
2016,9,27,7,45,714.0,69.0,0.25,28.0,320.5,57.75,43.39
2016,9,27,8,0,755.0,74.0,0.3,29.0,373.0,79.71,46.23
2016,9,27,8,15,783.0,77.5,0.65,30.0,423.0,138.61,74.04
2016,9,27,8,30,811.0,81.0,1.0,31.0,473.0,200.93,117.68
2016,9,27,8,45,830.5,84.5,1.35,32.0,518.5,264.4,168.31
2016,9,27,9,0,850.0,88.0,1.7,33.0,564.0,329.62,221.92
2016,9,27,9,15,864.5,90.5,1.85,33.5,604.5,393.62,274.58
2016,9,27,9,30,879.0,93.0,2.0,34.0,645.0,459.15,327.02
2016,9,27,9,45,893.5,93.0,2.2,34.5,680.0,520.68,375.2
2016,9,27,10,0,908.0,93.0,2.4,35.0,715.0,581.96,421.7
2016,9,27,10,15,915.5,94.5,2.45,35.0,742.0,639.96,464.8
2016,9,27,10,30,923.0,96.0,2.5,35.0,769.0,696.45,505.63
2016,9,27,10,45,926.0,97.5,2.65,35.5,787.5,748.06,541.52
2016,9,27,11,0,929.0,99.0,2.8,36.0,806.0,797.24,573.7
2016,9,27,11,15,931.5,99.5,2.9,36.0,817.0,842.4,603.1
2016,9,27,11,30,934.0,100.0,3.0,36.0,828.0,884.66,630.5
2016,9,27,11,45,927.5,104.0,3.1,36.5,828.5,919.65,651.82
2016,9,27,12,0,921.0,108.0,3.2,37.0,829.0,950.89,670.71
2016,9,27,12,15,919.0,107.5,3.3,37.0,823.5,977.76,688.27
2016,9,27,12,30,917.0,107.0,3.4,37.0,818.0,1000.87,703.57
2016,9,27,12,45,899.5,113.0,3.5,37.0,800.0,1012.08,711.56
2016,9,27,13,0,882.0,119.0,3.6,37.0,782.0,1018.99,717.09
2016,9,27,13,15,875.0,118.0,3.65,36.5,760.0,1037.36,731.2
2016,9,27,13,30,868.0,117.0,3.7,36.0,738.0,1039.21,735.02
2016,9,27,13,45,846.5,120.0,3.75,36.0,705.5,1026.92,728.67
2016,9,27,14,0,825.0,123.0,3.8,36.0,673.0,1010.61,719.99
2016,9,27,14,15,811.0,120.0,3.8,35.5,637.0,991.26,710.61
2016,9,27,14,30,797.0,117.0,3.8,35.0,601.0,968.28,698.94
2016,9,27,14,45,755.5,121.0,3.85,35.0,554.0,930.42,676.35
2016,9,27,15,0,714.0,125.0,3.9,35.0,507.0,883.39,647.51
2016,9,27,15,15,687.5,119.0,3.85,34.5,460.5,836.7,619.31
2016,9,27,15,30,661.0,113.0,3.8,34.0,414.0,788.1,589.22
2016,9,27,15,45,596.5,112.0,3.75,33.5,360.0,709.52,537.33
2016,9,27,16,0,532.0,111.0,3.7,33.0,306.0,625.9,480.24
2016,9,27,16,15,482.5,100.0,3.25,32.0,256.0,553.27,429.02
2016,9,27,16,30,433.0,89.0,2.8,31.0,206.0,482.87,376.88
2016,9,27,16,45,345.5,75.0,2.4,30.0,155.5,383.24,299.91
2016,9,27,17,0,258.0,61.0,2.0,29.0,105.0,290.9,225.8
2016,9,27,17,15,176.0,40.5,1.8,27.5,65.5,200.95,151.1
2016,9,27,17,30,94.0,20.0,1.6,26.0,26.0,105.27,43.44
2016,9,27,17,45,47.0,10.0,1.45,25.0,13.0,33.9,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,15,123.5,16.5,1.05,21.5,28.5,12.88,0.0
2016,9,28,6,30,247.0,33.0,1.1,22.0,57.0,25.62,14.98
2016,9,28,6,45,343.5,46.5,1.2,23.0,102.5,37.72,26.36
2016,9,28,7,0,440.0,60.0,1.3,24.0,148.0,47.98,35.51
2016,9,28,7,15,503.0,69.5,1.35,24.5,198.5,54.43,41.21
2016,9,28,7,30,566.0,79.0,1.4,25.0,249.0,60.74,46.58
2016,9,28,7,45,611.5,85.5,1.45,26.0,300.0,64.42,49.45
2016,9,28,8,0,657.0,92.0,1.5,27.0,351.0,86.03,52.9
2016,9,28,8,15,688.0,97.5,1.4,28.0,399.5,141.17,80.42
2016,9,28,8,30,719.0,103.0,1.3,29.0,448.0,200.23,122.18
2016,9,28,8,45,743.5,107.0,1.25,30.0,493.5,260.25,169.69
2016,9,28,9,0,768.0,111.0,1.2,31.0,539.0,322.77,220.24
2016,9,28,9,15,784.5,114.5,1.2,31.5,578.5,386.85,271.97
2016,9,28,9,30,801.0,118.0,1.2,32.0,618.0,448.57,320.56
2016,9,28,9,45,822.5,116.5,1.2,33.0,654.0,508.88,365.75
2016,9,28,10,0,844.0,115.0,1.2,34.0,690.0,569.92,409.58
2016,9,28,10,15,852.5,116.5,1.25,34.0,716.5,626.42,450.7
2016,9,28,10,30,861.0,118.0,1.3,34.0,743.0,681.7,489.82
2016,9,28,10,45,868.0,118.5,1.4,34.5,762.5,733.48,525.01
2016,9,28,11,0,875.0,119.0,1.5,35.0,782.0,777.06,553.78
2016,9,28,11,15,878.0,120.0,1.6,35.0,792.5,821.02,582.18
2016,9,28,11,30,881.0,121.0,1.7,35.0,803.0,862.32,608.74
2016,9,28,11,45,882.5,120.5,1.85,35.5,806.0,897.98,630.92
2016,9,28,12,0,884.0,120.0,2.0,36.0,809.0,930.47,651.07
2016,9,28,12,15,882.0,119.5,2.15,36.0,803.0,956.4,668.52
2016,9,28,12,30,880.0,119.0,2.3,36.0,797.0,978.71,683.88
2016,9,28,12,45,862.5,125.0,2.5,36.0,780.0,1001.46,700.13
2016,9,28,13,0,845.0,131.0,2.7,36.0,763.0,1008.44,706.68
2016,9,28,13,15,838.0,129.5,2.85,35.5,741.0,1013.38,713.24
2016,9,28,13,30,831.0,128.0,3.0,35.0,719.0,1014.36,717.47
2016,9,28,13,45,820.0,126.0,3.15,35.0,689.5,1006.78,714.96
2016,9,28,14,0,809.0,124.0,3.3,35.0,660.0,995.33,710.14
2016,9,28,14,15,795.0,121.0,3.4,34.5,624.0,975.97,701.4
2016,9,28,14,30,781.0,118.0,3.5,34.0,588.0,953.05,690.36
2016,9,28,14,45,758.0,115.5,3.6,34.0,545.5,925.73,674.96
2016,9,28,15,0,735.0,113.0,3.7,34.0,503.0,888.73,652.98
2016,9,28,15,15,709.0,108.0,3.7,33.0,456.5,843.3,627.09
2016,9,28,15,30,683.0,103.0,3.7,32.0,410.0,795.92,599.2
2016,9,28,15,45,639.0,98.5,3.7,31.5,359.0,731.44,557.2
2016,9,28,16,0,595.0,94.0,3.7,31.0,308.0,666.79,513.78
2016,9,28,16,15,544.5,85.5,3.5,30.0,257.5,592.52,461.98
2016,9,28,16,30,494.0,77.0,3.3,29.0,207.0,519.73,409.03
2016,9,28,16,45,412.0,66.0,3.15,28.0,158.0,420.08,332.33
2016,9,28,17,0,330.0,55.0,3.0,27.0,109.0,332.62,261.2
2016,9,28,17,15,227.0,38.0,2.85,26.0,68.5,230.63,174.37
2016,9,28,17,30,124.0,21.0,2.7,25.0,28.0,123.83,34.39
2016,9,28,17,45,62.0,10.5,2.55,24.0,14.0,42.36,0.0
2016,9,28,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
