Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,137.0,15.5,0.4,16.5,29.0,12.68,0.0
2016,9,29,6,30,274.0,31.0,0.4,17.0,58.0,25.54,15.16
2016,9,29,6,45,375.0,42.5,0.4,17.5,103.5,34.45,24.22
2016,9,29,7,0,476.0,54.0,0.4,18.0,149.0,43.2,32.3
2016,9,29,7,15,539.0,62.5,0.4,19.0,199.5,49.08,37.55
2016,9,29,7,30,602.0,71.0,0.4,20.0,250.0,54.85,42.49
2016,9,29,7,45,647.5,76.5,0.4,21.0,301.0,58.06,45.03
2016,9,29,8,0,693.0,82.0,0.4,22.0,352.0,80.97,48.71
2016,9,29,8,15,723.0,86.5,0.4,23.0,401.0,137.49,77.36
2016,9,29,8,30,753.0,91.0,0.4,24.0,450.0,201.83,123.84
2016,9,29,8,45,777.0,94.0,0.45,25.5,495.0,262.3,172.04
2016,9,29,9,0,801.0,97.0,0.5,27.0,540.0,325.15,223.08
2016,9,29,9,15,817.0,99.5,0.6,27.5,580.0,386.74,273.8
2016,9,29,9,30,833.0,102.0,0.7,28.0,620.0,449.1,323.76
2016,9,29,9,45,851.0,101.5,0.85,29.0,654.5,510.15,370.82
2016,9,29,10,0,869.0,101.0,1.0,30.0,689.0,570.17,415.5
2016,9,29,10,15,877.0,102.5,1.1,30.5,716.0,626.36,456.49
2016,9,29,10,30,885.0,104.0,1.2,31.0,743.0,681.18,495.28
2016,9,29,10,45,890.5,105.0,1.3,31.5,761.5,732.18,530.43
2016,9,29,11,0,896.0,106.0,1.4,32.0,780.0,781.06,562.4
2016,9,29,11,15,899.0,106.5,1.5,32.5,791.0,825.16,589.92
2016,9,29,11,30,902.0,107.0,1.6,33.0,802.0,866.5,615.47
2016,9,29,11,45,903.0,107.0,1.75,33.5,805.0,902.66,638.15
2016,9,29,12,0,904.0,107.0,1.9,34.0,808.0,935.56,658.73
2016,9,29,12,15,902.5,106.5,1.95,34.0,802.0,962.2,675.7
2016,9,29,12,30,901.0,106.0,2.0,34.0,796.0,985.17,690.52
2016,9,29,12,45,898.5,105.0,2.15,34.0,782.5,1002.86,703.34
2016,9,29,13,0,896.0,104.0,2.3,34.0,769.0,1016.67,713.93
2016,9,29,13,15,890.0,102.5,2.4,34.0,747.5,1022.49,719.21
2016,9,29,13,30,884.0,101.0,2.5,34.0,726.0,1024.29,722.23
2016,9,29,13,45,876.0,99.0,2.6,34.0,697.0,1019.51,721.31
2016,9,29,14,0,868.0,97.0,2.7,34.0,668.0,1010.81,718.11
2016,9,29,14,15,855.5,95.0,2.75,33.5,632.0,1005.75,718.37
2016,9,29,14,30,843.0,93.0,2.8,33.0,596.0,984.89,708.64
2016,9,29,14,45,826.5,90.0,2.9,33.0,554.0,955.3,692.32
2016,9,29,15,0,810.0,87.0,3.0,33.0,512.0,922.52,673.78
2016,9,29,15,15,787.0,83.5,3.1,32.5,465.5,880.0,649.8
2016,9,29,15,30,764.0,80.0,3.2,32.0,419.0,835.15,623.63
2016,9,29,15,45,732.0,75.0,3.3,31.5,369.0,778.38,588.34
2016,9,29,16,0,700.0,70.0,3.4,31.0,319.0,720.56,551.01
2016,9,29,16,15,653.0,64.5,3.35,30.0,267.5,655.25,507.07
2016,9,29,16,30,606.0,59.0,3.3,29.0,216.0,585.65,457.66
2016,9,29,16,45,532.5,51.0,3.3,28.0,166.0,494.97,389.5
2016,9,29,17,0,459.0,43.0,3.3,27.0,116.0,409.25,320.64
2016,9,29,17,15,335.5,31.0,3.3,25.5,73.5,293.02,220.85
2016,9,29,17,30,212.0,19.0,3.3,24.0,31.0,172.77,13.25
2016,9,29,17,45,106.0,9.5,3.35,23.0,15.5,65.11,0.0
2016,9,29,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,15.0,1.8,12.5,15.0,12.8,0.0
2016,9,30,6,30,0.0,30.0,1.9,13.0,30.0,24.18,14.07
2016,9,30,6,45,16.5,50.0,2.05,13.5,53.5,39.22,28.71
2016,9,30,7,0,33.0,70.0,2.2,14.0,77.0,54.1,42.4
2016,9,30,7,15,42.0,92.0,2.15,14.5,103.0,69.93,56.69
2016,9,30,7,30,51.0,114.0,2.1,15.0,129.0,85.46,70.38
2016,9,30,7,45,57.5,135.0,2.1,16.0,155.0,100.06,82.81
2016,9,30,8,0,64.0,156.0,2.1,17.0,181.0,117.67,91.95
2016,9,30,8,15,441.5,115.0,2.1,18.0,321.0,129.92,84.47
2016,9,30,8,30,819.0,74.0,2.1,19.0,461.0,200.09,123.31
2016,9,30,8,45,840.0,76.0,2.1,20.0,507.0,263.03,176.37
2016,9,30,9,0,861.0,78.0,2.1,21.0,553.0,330.69,234.55
2016,9,30,9,15,875.5,80.5,2.1,21.5,593.0,394.28,289.52
2016,9,30,9,30,890.0,83.0,2.1,22.0,633.0,458.27,343.26
2016,9,30,9,45,904.0,83.0,2.15,23.0,667.5,519.86,392.78
2016,9,30,10,0,918.0,83.0,2.2,24.0,702.0,581.13,440.08
2016,9,30,10,15,925.5,84.0,2.3,24.5,728.5,638.87,484.14
2016,9,30,10,30,933.0,85.0,2.4,25.0,755.0,695.05,525.69
2016,9,30,10,45,938.5,86.0,2.55,25.5,774.5,748.03,564.08
2016,9,30,11,0,944.0,87.0,2.7,26.0,794.0,798.76,598.2
2016,9,30,11,15,946.5,87.5,2.85,26.0,805.0,844.13,629.25
2016,9,30,11,30,949.0,88.0,3.0,26.0,816.0,886.55,658.23
2016,9,30,11,45,950.0,88.0,3.2,26.5,818.5,923.99,682.83
2016,9,30,12,0,951.0,88.0,3.4,27.0,821.0,958.0,705.1
2016,9,30,12,15,949.5,88.0,3.55,27.0,815.5,986.1,724.57
2016,9,30,12,30,948.0,88.0,3.7,27.0,810.0,1010.37,741.65
2016,9,30,12,45,939.0,90.5,3.9,27.0,795.0,1026.24,753.72
2016,9,30,13,0,930.0,93.0,4.1,27.0,780.0,1037.95,763.25
2016,9,30,13,15,924.5,92.0,4.2,26.5,758.0,1044.97,770.77
2016,9,30,13,30,919.0,91.0,4.3,26.0,736.0,1047.87,775.8
2016,9,30,13,45,910.0,90.0,4.4,26.0,706.0,1043.13,774.44
2016,9,30,14,0,901.0,89.0,4.5,26.0,676.0,1034.37,770.6
2016,9,30,14,15,889.0,87.0,4.55,25.5,640.0,1017.45,762.61
2016,9,30,14,30,877.0,85.0,4.6,25.0,604.0,996.79,752.45
2016,9,30,14,45,860.5,82.5,4.65,25.0,561.5,967.52,734.87
2016,9,30,15,0,844.0,80.0,4.7,25.0,519.0,945.97,722.58
2016,9,30,15,15,821.5,77.0,4.65,24.0,471.5,903.8,697.77
2016,9,30,15,30,799.0,74.0,4.6,23.0,424.0,859.2,670.74
2016,9,30,15,45,766.5,70.0,4.6,22.5,373.5,802.25,632.95
2016,9,30,16,0,734.0,66.0,4.6,22.0,323.0,744.19,593.13
2016,9,30,16,15,686.5,60.5,4.55,21.0,270.5,671.22,541.22
2016,9,30,16,30,639.0,55.0,4.5,20.0,218.0,605.51,492.31
2016,9,30,16,45,563.5,47.5,4.45,19.5,167.0,512.79,418.28
2016,9,30,17,0,488.0,40.0,4.4,19.0,116.0,425.26,344.23
2016,9,30,17,15,355.5,29.0,4.25,18.0,72.5,303.43,233.23
2016,9,30,17,30,223.0,18.0,4.1,17.0,29.0,175.9,0.0
2016,9,30,17,45,111.5,9.0,3.95,16.5,14.5,67.56,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,14.0,2.75,10.5,30.5,11.95,0.0
2016,10,1,6,30,372.0,28.0,3.0,11.0,61.0,23.28,13.2
2016,10,1,6,45,482.0,37.0,3.25,11.5,110.5,30.32,21.07
2016,10,1,7,0,592.0,46.0,3.5,12.0,160.0,37.35,27.8
2016,10,1,7,15,654.5,52.0,3.65,12.5,213.5,45.33,35.16
2016,10,1,7,30,717.0,58.0,3.8,13.0,267.0,49.99,39.35
2016,10,1,7,45,760.5,62.0,3.95,14.0,321.0,52.81,41.67
2016,10,1,8,0,804.0,66.0,4.1,15.0,375.0,79.81,46.04
2016,10,1,8,15,831.0,69.5,4.1,15.5,425.5,141.84,79.18
2016,10,1,8,30,858.0,73.0,4.1,16.0,476.0,207.07,129.27
2016,10,1,8,45,879.0,75.0,4.1,17.0,522.5,276.09,188.55
2016,10,1,9,0,900.0,77.0,4.1,18.0,569.0,342.6,247.39
2016,10,1,9,15,914.0,79.0,4.05,18.5,610.0,407.98,305.42
2016,10,1,9,30,928.0,81.0,4.0,19.0,651.0,473.61,362.1
2016,10,1,9,45,940.0,81.5,4.0,19.5,685.5,536.87,415.18
2016,10,1,10,0,952.0,82.0,4.0,20.0,720.0,599.51,465.91
2016,10,1,10,15,959.0,83.0,3.9,20.5,747.0,658.74,512.06
2016,10,1,10,30,966.0,84.0,3.8,21.0,774.0,716.28,555.27
2016,10,1,10,45,970.5,85.0,3.75,21.5,793.0,770.12,594.54
2016,10,1,11,0,975.0,86.0,3.7,22.0,812.0,821.51,628.85
2016,10,1,11,15,977.0,86.5,3.65,22.5,823.0,867.74,658.85
2016,10,1,11,30,979.0,87.0,3.6,23.0,834.0,910.87,686.33
2016,10,1,11,45,979.5,87.0,3.6,23.5,836.0,948.87,710.32
2016,10,1,12,0,980.0,87.0,3.6,24.0,838.0,983.29,731.75
2016,10,1,12,15,978.0,87.0,3.6,24.0,831.5,1011.67,750.54
2016,10,1,12,30,976.0,87.0,3.6,24.0,825.0,1036.06,766.78
2016,10,1,12,45,972.5,86.0,3.65,24.5,810.5,1053.79,777.61
2016,10,1,13,0,969.0,85.0,3.7,25.0,796.0,1067.3,785.84
2016,10,1,13,15,963.0,84.0,3.75,25.0,773.0,1074.06,791.38
2016,10,1,13,30,957.0,83.0,3.8,25.0,750.0,1076.53,794.36
2016,10,1,13,45,948.0,82.0,3.85,25.0,719.5,1071.71,792.77
2016,10,1,14,0,939.0,81.0,3.9,25.0,689.0,1062.71,788.66
2016,10,1,14,15,927.0,79.0,3.9,24.5,651.5,1045.37,780.36
2016,10,1,14,30,915.0,77.0,3.9,24.0,614.0,1024.14,769.57
2016,10,1,14,45,898.0,75.0,3.95,24.0,570.5,994.3,751.81
2016,10,1,15,0,881.0,73.0,4.0,24.0,527.0,961.17,731.74
2016,10,1,15,15,858.5,70.5,4.0,23.5,479.0,919.19,706.39
2016,10,1,15,30,836.0,68.0,4.0,23.0,431.0,884.68,685.84
2016,10,1,15,45,803.0,64.5,4.0,22.5,379.0,826.89,647.96
2016,10,1,16,0,770.0,61.0,4.0,22.0,327.0,767.96,608.06
2016,10,1,16,15,722.5,56.0,3.85,21.5,273.0,694.45,555.01
2016,10,1,16,30,675.0,51.0,3.7,21.0,219.0,621.81,500.22
2016,10,1,16,45,596.5,44.5,3.55,20.5,167.0,525.91,424.43
2016,10,1,17,0,518.0,38.0,3.4,20.0,115.0,443.01,354.54
2016,10,1,17,15,377.0,27.0,3.2,19.0,71.0,314.71,236.26
2016,10,1,17,30,236.0,16.0,3.0,18.0,27.0,179.3,0.0
2016,10,1,17,45,118.0,8.0,2.85,17.0,13.5,6.83,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,179.5,13.5,2.65,10.5,29.0,11.52,0.0
2016,10,2,6,30,359.0,27.0,2.8,11.0,58.0,22.42,12.21
2016,10,2,6,45,468.5,36.0,3.0,11.5,106.0,29.47,20.28
2016,10,2,7,0,578.0,45.0,3.2,12.0,154.0,36.51,27.03
2016,10,2,7,15,640.5,51.0,3.25,12.5,207.0,44.43,34.34
2016,10,2,7,30,703.0,57.0,3.3,13.0,260.0,49.09,38.54
2016,10,2,7,45,748.0,60.5,3.4,13.5,313.0,51.53,40.62
2016,10,2,8,0,793.0,64.0,3.5,14.0,366.0,78.92,45.16
2016,10,2,8,15,819.5,67.5,3.5,14.5,416.0,140.14,78.4
2016,10,2,8,30,846.0,71.0,3.5,15.0,466.0,204.49,128.15
2016,10,2,8,45,866.5,73.0,3.55,16.0,511.5,272.53,186.85
2016,10,2,9,0,887.0,75.0,3.6,17.0,557.0,338.03,244.99
2016,10,2,9,15,900.5,77.0,3.65,17.5,597.0,402.33,302.3
2016,10,2,9,30,914.0,79.0,3.7,18.0,637.0,466.84,358.3
2016,10,2,9,45,925.0,80.0,3.8,18.5,670.5,529.15,410.92
2016,10,2,10,0,936.0,81.0,3.9,19.0,704.0,590.77,461.24
2016,10,2,10,15,942.0,82.0,4.0,19.0,730.5,648.45,507.92
2016,10,2,10,30,948.0,83.0,4.1,19.0,757.0,704.36,552.04
2016,10,2,10,45,951.0,84.5,4.2,19.5,775.0,756.66,591.31
2016,10,2,11,0,954.0,86.0,4.3,20.0,793.0,806.45,625.78
2016,10,2,11,15,955.5,86.5,4.4,20.0,803.0,851.29,657.52
2016,10,2,11,30,957.0,87.0,4.5,20.0,813.0,893.06,687.14
2016,10,2,11,45,956.0,87.5,4.6,20.5,814.5,929.41,711.54
2016,10,2,12,0,955.0,88.0,4.7,21.0,816.0,962.17,733.41
2016,10,2,12,15,952.5,87.5,4.8,21.0,809.0,988.74,752.5
2016,10,2,12,30,950.0,87.0,4.9,21.0,802.0,1011.37,769.06
2016,10,2,12,45,936.0,91.5,5.0,21.0,785.0,1024.53,779.28
2016,10,2,13,0,922.0,96.0,5.1,21.0,768.0,1033.39,786.79
2016,10,2,13,15,915.5,95.0,5.1,20.5,745.5,1039.2,793.15
2016,10,2,13,30,909.0,94.0,5.1,20.0,723.0,1040.9,796.9
2016,10,2,13,45,901.0,91.5,5.2,20.0,693.5,1035.24,795.04
2016,10,2,14,0,893.0,89.0,5.3,20.0,664.0,1025.55,790.56
2016,10,2,14,15,881.0,87.0,5.25,19.5,627.5,1008.53,781.46
2016,10,2,14,30,869.0,85.0,5.2,19.0,591.0,987.83,769.89
2016,10,2,14,45,855.5,81.5,5.2,19.0,549.0,971.44,760.32
2016,10,2,15,0,842.0,78.0,5.2,19.0,507.0,940.2,740.1
2016,10,2,15,15,819.0,74.5,5.1,18.5,460.0,896.86,711.75
2016,10,2,15,30,796.0,71.0,5.0,18.0,413.0,851.14,681.21
2016,10,2,15,45,766.5,66.5,4.9,18.0,363.0,796.29,641.9
2016,10,2,16,0,737.0,62.0,4.8,18.0,313.0,740.2,600.7
2016,10,2,16,15,688.5,57.0,4.6,17.5,261.0,667.05,545.59
2016,10,2,16,30,640.0,52.0,4.4,17.0,209.0,594.89,488.97
2016,10,2,16,45,561.5,45.0,4.25,16.5,158.0,507.03,417.12
2016,10,2,17,0,483.0,38.0,4.1,16.0,107.0,418.51,340.49
2016,10,2,17,15,338.5,27.0,3.8,15.5,65.5,290.07,216.14
2016,10,2,17,30,194.0,16.0,3.5,15.0,24.0,127.11,0.0
2016,10,2,17,45,97.0,8.0,3.2,14.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,150.0,13.5,1.45,10.5,26.5,11.52,0.0
2016,10,3,6,30,300.0,27.0,1.6,11.0,53.0,22.35,11.82
2016,10,3,6,45,418.5,36.0,1.8,11.5,99.0,29.34,20.14
2016,10,3,7,0,537.0,45.0,2.0,12.0,145.0,36.35,26.88
2016,10,3,7,15,600.0,51.5,2.0,12.5,196.0,41.0,31.28
2016,10,3,7,30,663.0,58.0,2.0,13.0,247.0,49.66,39.07
2016,10,3,7,45,708.5,61.5,2.05,14.0,298.0,52.01,40.99
2016,10,3,8,0,754.0,65.0,2.1,15.0,349.0,79.22,45.55
2016,10,3,8,15,781.5,68.5,2.15,15.5,397.5,137.99,77.68
2016,10,3,8,30,809.0,72.0,2.2,16.0,446.0,200.02,125.41
2016,10,3,8,45,830.0,74.0,2.25,16.5,491.0,262.24,179.13
2016,10,3,9,0,851.0,76.0,2.3,17.0,536.0,329.0,238.0
2016,10,3,9,15,472.5,175.0,2.35,17.5,434.0,323.56,247.16
2016,10,3,9,30,94.0,274.0,2.4,18.0,332.0,266.91,209.1
2016,10,3,9,45,131.5,293.5,2.5,18.5,379.0,315.09,246.77
2016,10,3,10,0,169.0,313.0,2.6,19.0,426.0,364.81,285.04
2016,10,3,10,15,225.5,319.5,2.7,19.5,475.5,418.99,326.64
2016,10,3,10,30,282.0,326.0,2.8,20.0,525.0,487.43,378.42
2016,10,3,10,45,207.5,341.5,2.95,20.5,490.5,460.03,356.57
2016,10,3,11,0,133.0,357.0,3.1,21.0,456.0,434.13,335.53
2016,10,3,11,15,93.0,345.0,3.15,21.0,415.0,389.28,301.31
2016,10,3,11,30,53.0,333.0,3.2,21.0,374.0,351.66,272.03
2016,10,3,11,45,233.0,325.5,3.3,21.5,502.5,536.98,415.29
2016,10,3,12,0,413.0,318.0,3.4,22.0,631.0,704.48,539.34
2016,10,3,12,15,357.5,332.5,3.4,22.0,602.0,685.74,523.88
2016,10,3,12,30,302.0,347.0,3.4,22.0,573.0,663.02,506.6
2016,10,3,12,45,340.0,329.5,3.45,22.0,579.5,693.05,530.14
2016,10,3,13,0,378.0,312.0,3.5,22.0,586.0,722.29,552.82
2016,10,3,13,15,235.0,315.5,3.5,22.0,484.5,571.03,440.86
2016,10,3,13,30,92.0,319.0,3.5,22.0,383.0,415.57,322.22
2016,10,3,13,45,86.5,303.5,3.5,22.0,361.5,396.92,309.19
2016,10,3,14,0,81.0,288.0,3.5,22.0,340.0,377.76,295.19
2016,10,3,14,15,41.0,226.0,3.45,21.5,252.0,267.89,210.34
2016,10,3,14,30,1.0,164.0,3.4,21.0,164.0,145.95,113.16
2016,10,3,14,45,0.5,148.5,3.4,21.0,148.5,131.3,101.82
2016,10,3,15,0,0.0,133.0,3.4,21.0,133.0,116.64,90.23
2016,10,3,15,15,0.0,84.0,3.3,20.5,84.0,69.95,52.43
2016,10,3,15,30,0.0,35.0,3.2,20.0,35.0,28.91,18.58
2016,10,3,15,45,356.5,47.5,3.15,20.0,166.5,405.72,335.52
2016,10,3,16,0,713.0,60.0,3.1,20.0,298.0,716.31,573.87
2016,10,3,16,15,664.0,55.0,2.9,19.5,247.5,643.73,517.77
2016,10,3,16,30,615.0,50.0,2.7,19.0,197.0,572.32,462.86
2016,10,3,16,45,536.5,42.5,2.55,18.5,148.0,484.77,392.57
2016,10,3,17,0,458.0,35.0,2.4,18.0,99.0,397.16,317.78
2016,10,3,17,15,229.0,27.5,2.2,17.5,59.5,219.09,155.55
2016,10,3,17,30,0.0,20.0,2.0,17.0,20.0,17.07,0.0
2016,10,3,17,45,0.0,10.0,1.85,16.5,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,14.0,1.15,12.5,24.5,11.95,0.0
2016,10,4,6,30,271.0,28.0,1.4,13.0,49.0,23.28,11.96
2016,10,4,6,45,377.5,39.0,1.65,13.5,94.0,31.87,22.09
2016,10,4,7,0,484.0,50.0,1.9,14.0,139.0,40.33,30.13
2016,10,4,7,15,394.0,76.0,1.95,14.5,163.5,56.86,45.07
2016,10,4,7,30,304.0,102.0,2.0,15.0,188.0,75.51,61.62
2016,10,4,7,45,332.5,117.0,2.1,15.5,227.5,83.04,68.1
2016,10,4,8,0,361.0,132.0,2.2,16.0,267.0,107.04,76.85
2016,10,4,8,15,564.0,109.0,2.25,16.5,352.5,143.38,90.81
2016,10,4,8,30,767.0,86.0,2.3,17.0,438.0,205.49,131.28
2016,10,4,8,45,794.0,87.5,2.35,17.5,484.0,266.22,183.12
2016,10,4,9,0,821.0,89.0,2.4,18.0,530.0,329.6,238.64
2016,10,4,9,15,837.5,91.5,2.4,18.5,569.5,392.37,293.41
2016,10,4,9,30,854.0,94.0,2.4,19.0,609.0,455.88,347.29
2016,10,4,9,45,877.5,91.0,2.45,19.5,645.0,517.83,398.36
2016,10,4,10,0,901.0,88.0,2.5,20.0,681.0,579.93,447.89
2016,10,4,10,15,909.5,89.0,2.5,20.5,708.0,637.2,491.98
2016,10,4,10,30,918.0,90.0,2.5,21.0,735.0,693.03,533.53
2016,10,4,10,45,925.5,90.0,2.55,21.5,754.5,745.49,571.68
2016,10,4,11,0,933.0,90.0,2.6,22.0,774.0,795.88,605.6
2016,10,4,11,15,936.5,90.5,2.65,22.0,785.0,841.31,636.53
2016,10,4,11,30,940.0,91.0,2.7,22.0,796.0,883.89,665.35
2016,10,4,11,45,940.5,92.0,2.8,22.5,798.5,921.35,689.65
2016,10,4,12,0,941.0,93.0,2.9,23.0,801.0,955.41,711.61
2016,10,4,12,15,940.0,92.5,3.0,23.0,795.5,982.89,730.58
2016,10,4,12,30,939.0,92.0,3.1,23.0,790.0,1006.57,747.18
2016,10,4,12,45,924.5,97.0,3.25,23.5,773.0,1019.48,755.77
2016,10,4,13,0,910.0,102.0,3.4,24.0,756.0,1028.13,761.75
2016,10,4,13,15,904.0,100.5,3.5,24.0,734.0,1033.66,766.96
2016,10,4,13,30,898.0,99.0,3.6,24.0,712.0,1035.14,769.68
2016,10,4,13,45,888.5,97.5,3.75,24.0,682.0,1029.07,767.94
2016,10,4,14,0,879.0,96.0,3.9,24.0,652.0,1019.06,763.73
2016,10,4,14,15,866.0,93.5,4.0,23.5,615.5,1012.4,763.06
2016,10,4,14,30,853.0,91.0,4.1,23.0,579.0,989.97,751.72
2016,10,4,14,45,835.5,88.0,4.25,23.0,536.5,958.94,733.31
2016,10,4,15,0,818.0,85.0,4.4,23.0,494.0,924.76,712.5
2016,10,4,15,15,793.0,81.5,4.4,22.5,447.0,879.95,684.45
2016,10,4,15,30,768.0,78.0,4.4,22.0,400.0,832.9,654.15
2016,10,4,15,45,733.0,73.5,4.45,21.5,349.5,773.81,614.54
2016,10,4,16,0,698.0,69.0,4.5,21.0,299.0,720.22,577.58
2016,10,4,16,15,645.0,63.0,4.35,20.5,247.0,643.97,520.67
2016,10,4,16,30,592.0,57.0,4.2,20.0,195.0,569.44,462.72
2016,10,4,16,45,507.5,48.0,4.05,19.5,145.5,470.41,382.45
2016,10,4,17,0,423.0,39.0,3.9,19.0,96.0,377.48,301.92
2016,10,4,17,15,274.0,26.0,3.65,18.0,56.5,243.19,165.89
2016,10,4,17,30,125.0,13.0,3.4,17.0,17.0,83.88,0.0
2016,10,4,17,45,62.5,6.5,3.2,16.0,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,131.5,14.0,2.1,10.5,24.0,11.95,0.0
2016,10,5,6,30,263.0,28.0,2.3,11.0,48.0,23.36,11.57
2016,10,5,6,45,387.5,38.5,2.5,11.5,95.0,31.56,21.94
2016,10,5,7,0,512.0,49.0,2.7,12.0,142.0,39.72,29.8
2016,10,5,7,15,582.5,56.5,2.8,12.5,194.0,45.04,34.84
2016,10,5,7,30,653.0,64.0,2.9,13.0,246.0,50.32,39.64
2016,10,5,7,45,702.0,68.5,3.05,14.0,298.5,53.09,41.95
2016,10,5,8,0,751.0,73.0,3.2,15.0,351.0,87.64,51.84
2016,10,5,8,15,782.0,77.0,3.2,15.5,401.5,147.1,85.14
2016,10,5,8,30,813.0,81.0,3.2,16.0,452.0,210.34,134.07
2016,10,5,8,45,837.5,83.0,3.25,17.0,498.5,273.79,188.58
2016,10,5,9,0,862.0,85.0,3.3,18.0,545.0,339.53,246.29
2016,10,5,9,15,878.0,87.5,3.3,18.5,585.5,404.56,303.48
2016,10,5,9,30,894.0,90.0,3.3,19.0,626.0,470.78,360.04
2016,10,5,9,45,911.0,89.5,3.35,19.5,661.0,533.56,412.29
2016,10,5,10,0,928.0,89.0,3.4,20.0,696.0,596.28,462.75
2016,10,5,10,15,936.0,90.0,3.45,20.5,723.0,654.68,508.31
2016,10,5,10,30,944.0,91.0,3.5,21.0,750.0,711.53,551.28
2016,10,5,10,45,951.0,91.5,3.6,21.5,769.5,765.37,591.04
2016,10,5,11,0,958.0,92.0,3.7,22.0,789.0,817.03,626.39
2016,10,5,11,15,961.5,92.5,3.75,22.0,800.5,863.49,658.42
2016,10,5,11,30,965.0,93.0,3.8,22.0,812.0,907.02,688.25
2016,10,5,11,45,968.0,92.0,3.9,22.5,815.0,945.37,713.32
2016,10,5,12,0,971.0,91.0,4.0,23.0,818.0,980.31,735.99
2016,10,5,12,15,970.0,90.5,4.1,23.0,812.0,1008.52,755.56
2016,10,5,12,30,969.0,90.0,4.2,23.0,806.0,1032.81,772.64
2016,10,5,12,45,965.0,90.0,4.35,23.5,791.5,1050.75,784.42
2016,10,5,13,0,961.0,90.0,4.5,24.0,777.0,1064.54,793.59
2016,10,5,13,15,955.5,89.0,4.55,24.0,754.5,1071.46,799.35
2016,10,5,13,30,950.0,88.0,4.6,24.0,732.0,1074.14,802.67
2016,10,5,13,45,943.0,86.0,4.7,24.0,702.0,1069.89,802.07
2016,10,5,14,0,936.0,84.0,4.8,24.0,672.0,1061.47,798.86
2016,10,5,14,15,924.5,82.0,4.8,23.5,634.5,1044.45,790.65
2016,10,5,14,30,913.0,80.0,4.8,23.0,597.0,1023.58,779.91
2016,10,5,14,45,897.0,77.0,4.8,23.0,554.0,993.32,761.15
2016,10,5,15,0,881.0,74.0,4.8,23.0,511.0,959.75,740.04
2016,10,5,15,15,858.0,71.0,4.7,22.5,462.5,926.82,719.86
2016,10,5,15,30,835.0,68.0,4.6,22.0,414.0,880.68,689.85
2016,10,5,15,45,801.5,64.0,4.6,22.0,361.5,821.74,649.19
2016,10,5,16,0,768.0,60.0,4.6,22.0,309.0,761.69,606.44
2016,10,5,16,15,716.0,55.0,4.15,21.0,255.5,684.59,549.46
2016,10,5,16,30,664.0,50.0,3.7,20.0,202.0,608.61,491.04
2016,10,5,16,45,575.0,42.5,3.3,19.0,150.0,504.46,407.55
2016,10,5,17,0,486.0,35.0,2.9,18.0,98.0,415.61,330.47
2016,10,5,17,15,318.5,23.5,2.6,17.0,57.0,265.96,170.09
2016,10,5,17,30,151.0,12.0,2.3,16.0,16.0,97.99,0.0
2016,10,5,17,45,75.5,6.0,2.0,15.5,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,12.5,1.3,10.5,24.0,10.67,0.0
2016,10,6,6,30,309.0,25.0,1.4,11.0,48.0,20.81,9.1
2016,10,6,6,45,428.5,34.5,1.55,12.0,94.5,28.3,19.02
2016,10,6,7,0,548.0,44.0,1.7,13.0,141.0,35.78,26.17
2016,10,6,7,15,615.0,50.5,1.85,14.0,192.5,40.49,30.58
2016,10,6,7,30,682.0,57.0,2.0,15.0,244.0,49.17,38.3
2016,10,6,7,45,726.5,61.0,2.15,16.0,296.5,51.97,40.62
2016,10,6,8,0,771.0,65.0,2.3,17.0,349.0,83.0,46.64
2016,10,6,8,15,799.5,69.0,2.4,18.0,398.5,143.42,80.39
2016,10,6,8,30,828.0,73.0,2.5,19.0,448.0,207.23,129.3
2016,10,6,8,45,850.0,75.0,2.7,20.0,493.5,270.89,183.59
2016,10,6,9,0,872.0,77.0,2.9,21.0,539.0,338.93,242.65
2016,10,6,9,15,886.5,79.5,2.95,21.5,578.5,403.01,298.5
2016,10,6,9,30,901.0,82.0,3.0,22.0,618.0,467.44,353.12
2016,10,6,9,45,917.5,81.0,3.05,23.0,653.0,529.66,403.54
2016,10,6,10,0,934.0,80.0,3.1,24.0,688.0,591.74,451.91
2016,10,6,10,15,941.5,81.0,3.1,24.0,714.0,649.93,497.33
2016,10,6,10,30,949.0,82.0,3.1,24.0,740.0,706.49,540.24
2016,10,6,10,45,953.5,83.0,3.1,24.5,759.0,759.08,578.03
2016,10,6,11,0,958.0,84.0,3.1,25.0,778.0,809.26,610.97
2016,10,6,11,15,960.5,84.0,3.1,25.5,788.0,854.19,639.81
2016,10,6,11,30,963.0,84.0,3.1,26.0,798.0,896.07,666.27
2016,10,6,11,45,963.5,84.5,3.15,26.5,800.0,933.53,689.89
2016,10,6,12,0,964.0,85.0,3.2,27.0,802.0,967.49,711.07
2016,10,6,12,15,962.5,84.5,3.2,27.0,795.5,994.82,728.91
2016,10,6,12,30,961.0,84.0,3.2,27.0,789.0,1018.25,744.31
2016,10,6,12,45,957.5,83.0,3.2,27.0,774.0,1035.15,755.59
2016,10,6,13,0,954.0,82.0,3.2,27.0,759.0,1047.91,764.39
2016,10,6,13,15,948.0,81.0,3.2,27.0,736.0,1054.01,769.09
2016,10,6,13,30,942.0,80.0,3.2,27.0,713.0,1055.89,771.3
2016,10,6,13,45,932.5,79.0,3.2,27.0,682.5,1050.08,768.75
2016,10,6,14,0,923.0,78.0,3.2,27.0,652.0,1040.19,763.78
2016,10,6,14,15,910.5,76.0,3.15,26.5,615.0,1022.05,754.67
2016,10,6,14,30,898.0,74.0,3.1,26.0,578.0,1000.14,743.18
2016,10,6,14,45,879.5,72.0,3.1,26.0,535.0,968.79,724.37
2016,10,6,15,0,861.0,70.0,3.1,26.0,492.0,934.33,703.39
2016,10,6,15,15,837.5,67.0,3.0,25.5,444.5,901.25,683.77
2016,10,6,15,30,814.0,64.0,2.9,25.0,397.0,855.2,654.73
2016,10,6,15,45,778.5,60.5,2.85,25.0,345.5,795.84,614.68
2016,10,6,16,0,743.0,57.0,2.8,25.0,294.0,735.63,572.8
2016,10,6,16,15,691.5,52.0,2.4,24.0,242.0,660.03,518.23
2016,10,6,16,30,640.0,47.0,2.0,23.0,190.0,585.72,461.95
2016,10,6,16,45,552.5,39.5,1.6,22.0,140.0,484.14,381.89
2016,10,6,17,0,465.0,32.0,1.2,21.0,90.0,397.17,307.23
2016,10,6,17,15,306.0,21.0,1.15,20.0,51.5,252.45,142.77
2016,10,6,17,30,147.0,10.0,1.1,19.0,13.0,93.79,0.0
2016,10,6,17,45,73.5,5.0,1.1,18.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,101.0,12.0,1.1,12.5,19.5,10.24,0.0
2016,10,7,6,30,202.0,24.0,1.2,13.0,39.0,19.76,7.53
2016,10,7,6,45,276.5,39.0,1.35,14.0,77.5,30.13,20.36
2016,10,7,7,0,351.0,54.0,1.5,15.0,116.0,41.27,30.74
2016,10,7,7,15,397.0,68.0,1.65,16.0,159.0,51.26,39.8
2016,10,7,7,30,443.0,82.0,1.8,17.0,202.0,60.95,48.34
2016,10,7,7,45,476.5,92.5,2.0,18.0,245.5,67.82,54.16
2016,10,7,8,0,510.0,103.0,2.2,19.0,289.0,95.52,62.36
2016,10,7,8,15,637.0,88.0,2.25,19.5,352.5,137.55,81.79
2016,10,7,8,30,764.0,73.0,2.3,20.0,416.0,196.89,123.25
2016,10,7,8,45,809.0,76.0,2.35,21.0,472.0,262.79,177.96
2016,10,7,9,0,854.0,79.0,2.4,22.0,528.0,333.65,237.85
2016,10,7,9,15,869.0,81.5,2.35,23.0,567.5,399.13,293.47
2016,10,7,9,30,884.0,84.0,2.3,24.0,607.0,462.7,345.81
2016,10,7,9,45,891.5,87.0,2.25,25.0,639.0,523.22,393.82
2016,10,7,10,0,899.0,90.0,2.2,26.0,671.0,582.76,438.98
2016,10,7,10,15,906.5,91.5,2.15,26.5,697.0,639.65,481.25
2016,10,7,10,30,914.0,93.0,2.1,27.0,723.0,695.01,520.85
2016,10,7,10,45,918.5,94.0,2.1,27.5,741.5,746.01,556.41
2016,10,7,11,0,923.0,95.0,2.1,28.0,760.0,794.69,587.81
2016,10,7,11,15,925.5,95.5,2.0,28.5,770.0,838.75,614.38
2016,10,7,11,30,928.0,96.0,1.9,29.0,780.0,879.91,638.51
2016,10,7,11,45,927.0,96.5,1.8,29.5,781.5,914.95,658.25
2016,10,7,12,0,926.0,97.0,1.7,30.0,783.0,946.52,675.48
2016,10,7,12,15,754.5,168.5,1.55,30.0,724.0,910.18,650.4
2016,10,7,12,30,583.0,240.0,1.4,30.0,665.0,837.5,601.18
2016,10,7,12,45,580.0,234.5,1.3,30.0,650.5,845.25,606.47
2016,10,7,13,0,577.0,229.0,1.2,30.0,636.0,850.06,608.98
2016,10,7,13,15,569.0,222.0,1.1,30.0,613.0,845.25,605.36
2016,10,7,13,30,561.0,215.0,1.0,30.0,590.0,837.4,599.97
2016,10,7,13,45,710.0,157.0,0.9,30.0,610.0,937.09,663.0
2016,10,7,14,0,859.0,99.0,0.8,30.0,630.0,1013.11,707.49
2016,10,7,14,15,685.5,141.0,0.75,29.5,549.0,894.09,635.01
2016,10,7,14,30,512.0,183.0,0.7,29.0,468.0,756.44,549.63
2016,10,7,14,45,608.0,140.5,0.7,29.0,453.5,804.35,584.6
2016,10,7,15,0,704.0,98.0,0.7,29.0,439.0,835.42,605.72
2016,10,7,15,15,685.5,90.5,0.75,28.5,395.5,794.14,582.16
2016,10,7,15,30,667.0,83.0,0.8,28.0,352.0,750.78,557.37
2016,10,7,15,45,610.0,84.0,0.85,28.0,305.5,682.84,513.72
2016,10,7,16,0,553.0,85.0,0.9,28.0,259.0,614.98,468.48
2016,10,7,16,15,502.5,74.5,0.85,27.0,211.0,540.21,416.85
2016,10,7,16,30,452.0,64.0,0.8,26.0,163.0,467.32,363.69
2016,10,7,16,45,374.5,51.5,0.8,25.0,118.5,375.34,292.46
2016,10,7,17,0,297.0,39.0,0.8,24.0,74.0,289.4,220.38
2016,10,7,17,15,148.5,19.5,0.85,23.0,37.0,144.39,66.5
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,99.0,12.5,1.05,16.5,19.5,10.67,0.0
2016,10,8,6,30,198.0,25.0,1.0,17.0,39.0,19.49,6.28
2016,10,8,6,45,321.0,37.5,1.0,18.0,82.5,30.73,20.41
2016,10,8,7,0,444.0,50.0,1.0,19.0,126.0,40.52,29.54
2016,10,8,7,15,518.5,58.5,1.15,20.0,176.0,46.54,35.02
2016,10,8,7,30,593.0,67.0,1.3,21.0,226.0,52.49,40.21
2016,10,8,7,45,642.0,73.0,1.45,22.0,277.0,56.21,43.27
2016,10,8,8,0,691.0,79.0,1.6,23.0,328.0,87.82,50.52
2016,10,8,8,15,724.0,83.5,1.75,24.0,377.0,144.61,82.31
2016,10,8,8,30,757.0,88.0,1.9,25.0,426.0,209.23,130.76
2016,10,8,8,45,781.5,91.5,2.05,26.0,471.0,270.38,181.18
2016,10,8,9,0,806.0,95.0,2.2,27.0,516.0,333.93,234.54
2016,10,8,9,15,823.0,98.0,2.3,27.5,555.5,396.35,287.05
2016,10,8,9,30,840.0,101.0,2.4,28.0,595.0,459.61,338.85
2016,10,8,9,45,889.5,87.5,2.5,29.0,636.5,523.35,388.67
2016,10,8,10,0,939.0,74.0,2.6,30.0,678.0,589.89,438.97
2016,10,8,10,15,946.5,75.0,2.6,30.5,704.0,648.09,482.06
2016,10,8,10,30,954.0,76.0,2.6,31.0,730.0,704.66,522.52
2016,10,8,10,45,959.5,76.5,2.6,31.5,749.0,757.41,558.85
2016,10,8,11,0,965.0,77.0,2.6,32.0,768.0,807.82,590.67
2016,10,8,11,15,967.5,77.5,2.55,32.0,778.5,853.27,619.65
2016,10,8,11,30,970.0,78.0,2.5,32.0,789.0,895.67,646.34
2016,10,8,11,45,971.0,78.0,2.45,32.5,791.0,932.99,668.17
2016,10,8,12,0,972.0,78.0,2.4,33.0,793.0,966.78,687.53
2016,10,8,12,15,971.0,77.5,2.3,33.0,786.5,994.48,703.85
2016,10,8,12,30,970.0,77.0,2.2,33.0,780.0,1018.28,717.67
2016,10,8,12,45,963.5,78.5,2.1,33.0,765.0,1035.1,727.18
2016,10,8,13,0,957.0,80.0,2.0,33.0,750.0,1047.74,734.21
2016,10,8,13,15,951.0,79.0,1.9,33.0,727.0,1053.67,737.24
2016,10,8,13,30,945.0,78.0,1.8,33.0,704.0,1055.39,737.87
2016,10,8,13,45,935.5,77.0,1.75,33.0,674.0,1049.42,734.7
2016,10,8,14,0,926.0,76.0,1.7,33.0,644.0,1039.37,729.28
2016,10,8,14,15,913.5,74.0,1.65,32.5,607.0,1021.07,720.44
2016,10,8,14,30,901.0,72.0,1.6,32.0,570.0,999.0,709.4
2016,10,8,14,45,883.0,70.0,1.6,32.0,527.0,967.99,692.04
2016,10,8,15,0,865.0,68.0,1.6,32.0,484.0,933.87,672.65
2016,10,8,15,15,841.0,65.5,1.6,31.5,436.0,890.63,648.41
2016,10,8,15,30,817.0,63.0,1.6,31.0,388.0,854.89,628.52
2016,10,8,15,45,781.0,59.0,1.6,31.0,337.0,794.33,589.96
2016,10,8,16,0,745.0,55.0,1.6,31.0,286.0,732.99,549.59
2016,10,8,16,15,691.5,50.0,1.4,29.5,234.0,655.81,497.62
2016,10,8,16,30,638.0,45.0,1.2,28.0,182.0,580.11,443.59
2016,10,8,16,45,546.0,38.0,1.05,27.0,132.0,476.13,364.73
2016,10,8,17,0,454.0,31.0,0.9,26.0,82.0,387.83,289.62
2016,10,8,17,15,227.0,15.5,0.9,25.0,41.0,190.18,64.73
2016,10,8,17,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
