Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,158.5,10.5,0.95,18.5,21.0,8.96,0.0
2016,10,9,6,30,317.0,21.0,0.9,19.0,42.0,17.44,3.96
2016,10,9,6,45,436.5,30.5,0.9,19.5,87.5,25.08,15.45
2016,10,9,7,0,556.0,40.0,0.9,20.0,133.0,35.58,25.12
2016,10,9,7,15,623.5,46.5,1.05,21.0,184.5,40.81,29.9
2016,10,9,7,30,691.0,53.0,1.2,22.0,236.0,46.03,34.45
2016,10,9,7,45,733.0,57.5,1.35,23.0,287.5,49.34,37.18
2016,10,9,8,0,775.0,62.0,1.5,24.0,339.0,83.57,44.51
2016,10,9,8,15,804.0,65.5,1.5,25.0,388.0,143.83,77.98
2016,10,9,8,30,833.0,69.0,1.5,26.0,437.0,207.51,125.65
2016,10,9,8,45,852.5,72.0,1.55,27.0,481.5,271.58,178.67
2016,10,9,9,0,872.0,75.0,1.6,28.0,526.0,339.58,235.55
2016,10,9,9,15,886.5,77.0,1.65,28.5,565.5,403.05,288.74
2016,10,9,9,30,901.0,79.0,1.7,29.0,605.0,466.82,340.61
2016,10,9,9,45,913.5,79.5,1.75,30.0,638.5,528.25,388.23
2016,10,9,10,0,926.0,80.0,1.8,31.0,672.0,589.13,433.49
2016,10,9,10,15,933.0,81.5,1.8,31.0,698.0,646.86,476.35
2016,10,9,10,30,940.0,83.0,1.8,31.0,724.0,702.95,516.72
2016,10,9,10,45,791.0,146.0,1.85,31.5,695.0,713.29,522.03
2016,10,9,11,0,642.0,209.0,1.9,32.0,666.0,706.41,515.07
2016,10,9,11,15,798.0,147.0,1.9,32.0,723.0,797.84,579.3
2016,10,9,11,30,954.0,85.0,1.9,32.0,780.0,890.02,638.11
2016,10,9,11,45,954.0,85.5,1.95,32.5,781.5,926.5,659.53
2016,10,9,12,0,954.0,86.0,2.0,33.0,783.0,959.46,679.15
2016,10,9,12,15,952.0,85.5,2.0,33.0,776.0,985.81,695.46
2016,10,9,12,30,950.0,85.0,2.0,33.0,769.0,1008.26,709.47
2016,10,9,12,45,932.5,90.5,2.0,33.0,751.0,1018.71,716.18
2016,10,9,13,0,915.0,96.0,2.0,33.0,733.0,1024.78,720.48
2016,10,9,13,15,908.0,95.0,2.05,33.0,710.0,1029.46,724.75
2016,10,9,13,30,901.0,94.0,2.1,33.0,687.0,1030.1,726.71
2016,10,9,13,45,889.5,92.5,2.15,33.0,656.5,1021.61,723.2
2016,10,9,14,0,878.0,91.0,2.2,33.0,626.0,1009.21,717.46
2016,10,9,14,15,864.0,89.0,2.25,32.5,588.5,1001.6,716.33
2016,10,9,14,30,850.0,87.0,2.3,32.0,551.0,978.55,705.4
2016,10,9,14,45,830.0,84.0,2.4,31.5,508.5,944.88,688.11
2016,10,9,15,0,810.0,81.0,2.5,31.0,466.0,908.19,668.49
2016,10,9,15,15,783.0,77.5,2.5,30.5,418.5,861.57,640.89
2016,10,9,15,30,756.0,74.0,2.5,30.0,371.0,812.86,611.16
2016,10,9,15,45,717.0,69.0,2.55,29.5,321.0,750.01,570.83
2016,10,9,16,0,678.0,64.0,2.6,29.0,271.0,693.11,533.02
2016,10,9,16,15,619.0,57.5,2.4,28.0,219.5,612.39,475.62
2016,10,9,16,30,560.0,51.0,2.2,27.0,168.0,534.09,417.02
2016,10,9,16,45,464.5,42.0,2.0,26.0,120.5,429.29,334.89
2016,10,9,17,0,369.0,33.0,1.8,25.0,73.0,332.02,249.91
2016,10,9,17,15,184.5,16.5,1.75,24.0,36.5,163.22,26.37
2016,10,9,17,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,38.5,11.0,1.0,13.5,13.5,9.39,0.0
2016,10,10,6,30,77.0,22.0,1.1,14.0,27.0,17.36,2.87
2016,10,10,6,45,128.0,41.0,1.25,15.0,58.0,31.64,21.27
2016,10,10,7,0,179.0,60.0,1.4,16.0,89.0,45.6,34.26
2016,10,10,7,15,206.0,79.5,1.45,16.5,124.5,59.43,46.81
2016,10,10,7,30,233.0,99.0,1.5,17.0,160.0,72.84,58.73
2016,10,10,7,45,253.0,117.0,1.6,18.0,196.0,84.84,68.99
2016,10,10,8,0,273.0,135.0,1.7,19.0,232.0,110.43,79.84
2016,10,10,8,15,370.5,138.5,1.8,20.0,290.0,146.11,99.58
2016,10,10,8,30,468.0,142.0,1.9,21.0,348.0,195.84,134.45
2016,10,10,8,45,586.5,124.5,2.05,22.0,409.0,248.82,174.3
2016,10,10,9,0,705.0,107.0,2.2,23.0,470.0,312.16,224.57
2016,10,10,9,15,792.0,97.0,2.3,23.5,533.5,385.52,284.43
2016,10,10,9,30,879.0,87.0,2.4,24.0,597.0,465.24,348.54
2016,10,10,9,45,893.0,87.5,2.55,25.0,630.5,526.23,397.39
2016,10,10,10,0,907.0,88.0,2.7,26.0,664.0,586.88,444.26
2016,10,10,10,15,858.0,107.5,2.75,26.0,669.5,630.28,478.1
2016,10,10,10,30,809.0,127.0,2.8,26.0,675.0,664.94,504.5
2016,10,10,10,45,645.5,195.5,2.9,26.5,640.0,661.63,500.31
2016,10,10,11,0,482.0,264.0,3.0,27.0,605.0,634.39,478.39
2016,10,10,11,15,708.0,179.0,3.05,27.0,687.5,763.4,574.2
2016,10,10,11,30,934.0,94.0,3.1,27.0,770.0,883.06,656.39
2016,10,10,11,45,933.5,94.0,3.15,27.5,771.0,917.94,677.67
2016,10,10,12,0,933.0,94.0,3.2,28.0,772.0,949.32,697.21
2016,10,10,12,15,931.0,94.0,3.25,28.0,765.0,975.71,714.87
2016,10,10,12,30,929.0,94.0,3.3,28.0,758.0,998.31,730.18
2016,10,10,12,45,919.0,96.0,3.35,28.0,741.5,1011.59,739.56
2016,10,10,13,0,909.0,98.0,3.4,28.0,725.0,1020.77,746.5
2016,10,10,13,15,776.0,140.0,3.4,27.5,663.5,968.64,714.42
2016,10,10,13,30,643.0,182.0,3.4,27.0,602.0,891.27,665.29
2016,10,10,13,45,754.5,138.5,3.4,27.0,609.5,959.22,712.8
2016,10,10,14,0,866.0,95.0,3.4,27.0,617.0,1013.33,749.6
2016,10,10,14,15,639.0,150.0,3.4,26.5,522.5,856.49,646.23
2016,10,10,14,30,412.0,205.0,3.4,26.0,428.0,682.42,524.4
2016,10,10,14,45,390.5,191.0,3.4,26.0,389.5,620.25,482.18
2016,10,10,15,0,369.0,177.0,3.4,26.0,351.0,578.71,453.13
2016,10,10,15,15,308.0,166.0,3.35,25.5,301.0,503.49,397.94
2016,10,10,15,30,247.0,155.0,3.3,25.0,251.0,430.27,342.85
2016,10,10,15,45,228.0,137.0,3.25,24.5,216.5,386.98,310.65
2016,10,10,16,0,209.0,119.0,3.2,24.0,182.0,344.02,277.61
2016,10,10,16,15,188.5,98.0,2.9,23.0,147.0,295.88,239.58
2016,10,10,16,30,168.0,77.0,2.6,22.0,112.0,248.29,200.54
2016,10,10,16,45,133.5,56.5,2.35,21.0,79.5,192.08,152.77
2016,10,10,17,0,99.0,36.0,2.1,20.0,47.0,137.45,102.88
2016,10,10,17,15,49.5,18.0,2.0,19.0,23.5,65.5,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,112.5,10.5,1.1,11.0,17.5,8.96,0.0
2016,10,11,6,30,225.0,21.0,1.2,11.0,35.0,17.42,1.42
2016,10,11,6,45,351.5,32.5,1.3,11.5,78.0,26.68,17.25
2016,10,11,7,0,478.0,44.0,1.4,12.0,121.0,35.82,26.16
2016,10,11,7,15,239.0,56.0,1.4,12.5,94.5,41.77,31.84
2016,10,11,7,30,0.0,68.0,1.4,13.0,68.0,55.13,43.92
2016,10,11,7,45,0.0,83.5,1.4,14.0,83.5,67.22,54.54
2016,10,11,8,0,0.0,99.0,1.4,15.0,99.0,79.62,62.2
2016,10,11,8,15,2.5,123.0,1.45,15.5,124.0,98.99,78.02
2016,10,11,8,30,5.0,147.0,1.5,16.0,149.0,119.13,94.2
2016,10,11,8,45,12.0,167.5,1.55,17.0,173.5,138.45,109.12
2016,10,11,9,0,19.0,188.0,1.6,18.0,198.0,158.99,124.91
2016,10,11,9,15,22.0,204.0,1.6,18.5,216.0,175.62,137.76
2016,10,11,9,30,25.0,220.0,1.6,19.0,234.0,192.79,150.94
2016,10,11,9,45,31.5,239.0,1.65,19.5,258.5,218.85,171.03
2016,10,11,10,0,38.0,258.0,1.7,20.0,283.0,243.37,189.71
2016,10,11,10,15,182.0,278.0,1.65,20.5,400.5,360.56,280.65
2016,10,11,10,30,326.0,298.0,1.6,21.0,518.0,496.1,382.04
2016,10,11,10,45,628.0,193.0,1.6,21.5,630.0,647.5,494.78
2016,10,11,11,0,930.0,88.0,1.6,22.0,742.0,793.67,598.4
2016,10,11,11,15,933.0,88.5,1.55,22.5,752.0,837.97,624.71
2016,10,11,11,30,936.0,89.0,1.5,23.0,762.0,879.38,649.67
2016,10,11,11,45,934.0,90.5,1.5,23.5,763.0,914.48,670.79
2016,10,11,12,0,932.0,92.0,1.5,24.0,764.0,946.05,689.53
2016,10,11,12,15,930.5,91.5,1.55,24.0,757.5,972.19,706.82
2016,10,11,12,30,929.0,91.0,1.6,24.0,751.0,994.56,721.85
2016,10,11,12,45,714.0,169.0,1.7,24.0,670.5,913.09,670.77
2016,10,11,13,0,499.0,247.0,1.8,24.0,590.0,792.92,590.44
2016,10,11,13,15,494.5,240.0,1.9,24.0,570.5,790.79,591.92
2016,10,11,13,30,490.0,233.0,2.0,24.0,551.0,786.0,590.49
2016,10,11,13,45,662.0,169.5,2.1,24.0,578.0,901.1,672.85
2016,10,11,14,0,834.0,106.0,2.2,24.0,605.0,993.96,735.51
2016,10,11,14,15,818.0,103.0,2.3,23.5,568.0,971.54,723.83
2016,10,11,14,30,802.0,100.0,2.4,23.0,531.0,945.62,710.88
2016,10,11,14,45,692.0,112.5,2.5,23.0,463.5,851.12,649.36
2016,10,11,15,0,582.0,125.0,2.6,23.0,396.0,749.21,580.96
2016,10,11,15,15,647.5,96.5,2.65,22.5,369.0,764.0,595.42
2016,10,11,15,30,713.0,68.0,2.7,22.0,342.0,764.46,598.61
2016,10,11,15,45,640.5,73.0,2.8,21.5,293.5,692.84,549.23
2016,10,11,16,0,568.0,78.0,2.9,21.0,245.0,616.83,494.84
2016,10,11,16,15,506.5,69.0,2.85,20.0,196.5,534.59,433.25
2016,10,11,16,30,445.0,60.0,2.8,19.0,148.0,454.87,370.3
2016,10,11,16,45,349.0,47.5,2.75,18.5,103.5,350.25,282.58
2016,10,11,17,0,253.0,35.0,2.7,18.0,59.0,256.46,194.22
2016,10,11,17,15,126.5,17.5,2.65,17.0,29.5,122.36,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,11.0,1.2,11.5,15.5,9.39,0.0
2016,10,12,6,30,149.0,22.0,1.2,12.0,31.0,17.13,0.0
2016,10,12,6,45,278.0,35.5,1.3,12.5,72.0,29.22,19.2
2016,10,12,7,0,407.0,49.0,1.4,13.0,113.0,39.93,29.62
2016,10,12,7,15,484.0,58.0,1.3,13.5,161.5,46.33,35.74
2016,10,12,7,30,561.0,67.0,1.2,14.0,210.0,52.68,41.55
2016,10,12,7,45,621.0,71.5,1.2,14.5,261.0,55.27,43.83
2016,10,12,8,0,681.0,76.0,1.2,15.0,312.0,88.45,51.78
2016,10,12,8,15,715.0,80.5,1.1,15.5,360.0,144.62,85.24
2016,10,12,8,30,749.0,85.0,1.0,16.0,408.0,208.52,135.05
2016,10,12,8,45,779.5,86.5,0.95,17.0,453.5,268.74,185.79
2016,10,12,9,0,810.0,88.0,0.9,18.0,499.0,332.01,239.69
2016,10,12,9,15,827.5,90.5,0.95,19.0,537.5,394.11,292.28
2016,10,12,9,30,845.0,93.0,1.0,20.0,576.0,457.06,343.77
2016,10,12,9,45,860.5,93.5,1.05,21.0,609.5,517.69,391.62
2016,10,12,10,0,876.0,94.0,1.1,22.0,643.0,576.45,436.24
2016,10,12,10,15,884.5,95.5,1.25,22.5,669.0,632.43,478.85
2016,10,12,10,30,893.0,97.0,1.4,23.0,695.0,687.03,519.26
2016,10,12,10,45,899.5,97.5,1.55,24.0,713.0,737.61,554.79
2016,10,12,11,0,906.0,98.0,1.7,25.0,731.0,786.08,586.54
2016,10,12,11,15,909.0,98.5,1.85,25.0,741.0,829.48,616.29
2016,10,12,11,30,912.0,99.0,2.0,25.0,751.0,870.05,644.12
2016,10,12,11,45,913.0,99.0,2.2,25.5,753.0,905.37,667.63
2016,10,12,12,0,914.0,99.0,2.4,26.0,755.0,937.38,688.93
2016,10,12,12,15,912.0,99.0,2.45,26.0,748.5,963.17,706.17
2016,10,12,12,30,910.0,99.0,2.5,26.0,742.0,985.25,721.15
2016,10,12,12,45,909.5,96.5,2.65,26.0,727.5,1002.13,733.87
2016,10,12,13,0,909.0,94.0,2.8,26.0,713.0,1015.13,744.27
2016,10,12,13,15,902.5,92.5,2.8,26.0,690.5,1019.41,747.81
2016,10,12,13,30,896.0,91.0,2.8,26.0,668.0,1019.68,749.0
2016,10,12,13,45,890.0,88.0,2.85,26.0,639.0,1014.63,747.41
2016,10,12,14,0,884.0,85.0,2.9,26.0,610.0,1005.65,743.43
2016,10,12,14,15,870.5,82.5,2.9,25.5,573.0,985.97,733.55
2016,10,12,14,30,857.0,80.0,2.9,25.0,536.0,973.96,728.92
2016,10,12,14,45,802.0,80.5,2.95,25.0,480.0,910.61,688.45
2016,10,12,15,0,747.0,81.0,3.0,25.0,424.0,845.43,646.23
2016,10,12,15,15,510.0,114.0,3.15,24.5,337.5,646.58,507.82
2016,10,12,15,30,273.0,147.0,3.3,24.0,251.0,443.75,354.92
2016,10,12,15,45,478.5,103.0,3.5,23.5,254.0,580.66,465.99
2016,10,12,16,0,684.0,59.0,3.7,23.0,257.0,683.05,543.92
2016,10,12,16,15,623.0,52.5,3.45,22.0,206.0,606.85,486.04
2016,10,12,16,30,562.0,46.0,3.2,21.0,155.0,527.33,423.44
2016,10,12,16,45,462.0,37.0,2.95,20.0,108.5,419.92,335.26
2016,10,12,17,0,362.0,28.0,2.7,19.0,62.0,321.19,238.17
2016,10,12,17,15,181.0,14.0,2.4,18.0,31.0,124.43,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,132.5,9.0,0.5,11.5,16.0,7.68,0.0
2016,10,13,6,30,265.0,18.0,0.5,12.0,32.0,14.91,0.0
2016,10,13,6,45,388.0,28.5,0.5,13.0,75.0,23.44,14.18
2016,10,13,7,0,511.0,39.0,0.5,14.0,118.0,31.87,22.44
2016,10,13,7,15,582.5,45.5,0.55,14.0,167.5,36.69,27.13
2016,10,13,7,30,654.0,52.0,0.6,14.0,217.0,45.14,34.87
2016,10,13,7,45,388.0,96.0,0.7,14.5,199.5,69.82,56.74
2016,10,13,8,0,122.0,140.0,0.8,15.0,182.0,109.09,83.62
2016,10,13,8,15,61.0,123.0,0.8,15.5,144.0,104.47,79.94
2016,10,13,8,30,0.0,106.0,0.8,16.0,106.0,86.86,67.6
2016,10,13,8,45,0.0,122.0,0.85,16.5,122.0,100.1,78.26
2016,10,13,9,0,0.0,138.0,0.9,17.0,138.0,113.54,88.86
2016,10,13,9,15,187.0,183.0,0.95,17.5,289.5,224.76,174.76
2016,10,13,9,30,374.0,228.0,1.0,18.0,441.0,361.58,279.42
2016,10,13,9,45,627.0,159.5,1.05,19.0,540.0,463.48,355.91
2016,10,13,10,0,880.0,91.0,1.1,20.0,639.0,576.17,440.12
2016,10,13,10,15,806.0,122.0,1.1,20.0,639.5,614.18,468.65
2016,10,13,10,30,732.0,153.0,1.1,20.0,640.0,642.55,489.54
2016,10,13,10,45,694.0,174.5,1.15,20.5,645.5,677.16,513.77
2016,10,13,11,0,656.0,196.0,1.2,21.0,651.0,706.18,533.25
2016,10,13,11,15,615.0,214.5,1.25,21.0,646.0,724.52,546.01
2016,10,13,11,30,574.0,233.0,1.3,21.0,641.0,733.14,552.02
2016,10,13,11,45,578.5,230.5,1.4,21.5,642.5,760.27,571.06
2016,10,13,12,0,583.0,228.0,1.5,22.0,644.0,785.27,588.3
2016,10,13,12,15,495.5,260.5,1.55,22.5,611.5,759.68,568.35
2016,10,13,12,30,408.0,293.0,1.6,23.0,579.0,709.92,532.46
2016,10,13,12,45,447.5,270.5,1.65,23.5,578.0,755.56,565.0
2016,10,13,13,0,487.0,248.0,1.7,24.0,577.0,782.17,583.92
2016,10,13,13,15,445.5,253.5,1.7,24.0,547.0,756.61,566.15
2016,10,13,13,30,404.0,259.0,1.7,24.0,517.0,707.92,533.3
2016,10,13,13,45,513.5,210.0,1.75,24.5,522.0,788.37,592.11
2016,10,13,14,0,623.0,161.0,1.8,25.0,527.0,852.91,636.76
2016,10,13,14,15,439.5,194.5,1.85,25.0,445.0,698.95,530.27
2016,10,13,14,30,256.0,228.0,1.9,25.0,363.0,536.25,412.57
2016,10,13,14,45,305.5,200.5,1.95,25.0,349.0,550.32,427.03
2016,10,13,15,0,355.0,173.0,2.0,25.0,335.0,560.68,437.58
2016,10,13,15,15,177.5,106.5,2.0,24.5,187.5,303.25,242.27
2016,10,13,15,30,0.0,40.0,2.0,24.0,40.0,33.05,21.6
2016,10,13,15,45,0.0,34.0,2.0,23.5,34.0,28.06,17.7
2016,10,13,16,0,0.0,28.0,2.0,23.0,28.0,23.08,13.6
2016,10,13,16,15,0.0,22.5,1.8,22.0,22.5,18.53,9.83
2016,10,13,16,30,0.0,17.0,1.6,21.0,17.0,13.98,5.98
2016,10,13,16,45,0.0,11.5,1.45,20.5,11.5,9.45,2.07
2016,10,13,17,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,10,13,17,15,0.0,3.0,1.25,19.0,3.0,2.56,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.0,1.2,12.5,11.0,9.39,0.0
2016,10,14,6,30,0.0,22.0,1.5,13.0,22.0,17.44,0.0
2016,10,14,6,45,105.0,37.0,1.8,13.5,53.0,28.59,18.23
2016,10,14,7,0,210.0,52.0,2.1,14.0,84.0,39.34,28.86
2016,10,14,7,15,241.0,70.5,2.2,14.5,120.0,53.49,41.83
2016,10,14,7,30,272.0,89.0,2.3,15.0,156.0,66.5,53.56
2016,10,14,7,45,292.5,106.5,2.4,15.5,193.0,78.41,64.06
2016,10,14,8,0,313.0,124.0,2.5,16.0,230.0,106.61,76.21
2016,10,14,8,15,307.0,145.0,2.6,16.5,262.0,146.21,103.88
2016,10,14,8,30,301.0,166.0,2.7,17.0,294.0,185.53,135.79
2016,10,14,8,45,253.0,192.0,2.85,18.0,307.5,217.97,164.85
2016,10,14,9,0,205.0,218.0,3.0,19.0,321.0,242.71,187.1
2016,10,14,9,15,212.0,236.0,3.1,19.0,349.5,277.08,215.67
2016,10,14,9,30,219.0,254.0,3.2,19.0,378.0,312.42,244.68
2016,10,14,9,45,259.5,263.5,3.3,19.5,418.0,363.64,285.06
2016,10,14,10,0,300.0,273.0,3.4,20.0,458.0,414.57,324.81
2016,10,14,10,15,319.0,280.5,3.45,20.0,485.0,454.77,356.43
2016,10,14,10,30,338.0,288.0,3.5,20.0,512.0,496.29,388.7
2016,10,14,10,45,223.0,307.5,3.6,20.5,456.5,445.35,348.37
2016,10,14,11,0,108.0,327.0,3.7,21.0,401.0,381.15,297.11
2016,10,14,11,15,129.5,334.5,3.75,21.0,425.0,427.44,333.01
2016,10,14,11,30,151.0,342.0,3.8,21.0,449.0,463.02,360.32
2016,10,14,11,45,87.0,305.0,3.85,21.0,367.0,363.48,283.64
2016,10,14,12,0,23.0,268.0,3.9,21.0,285.0,257.45,200.32
2016,10,14,12,15,38.5,287.0,3.95,21.0,314.5,311.16,242.83
2016,10,14,12,30,54.0,306.0,4.0,21.0,344.0,350.56,273.68
2016,10,14,12,45,32.5,262.0,4.05,21.5,284.5,285.89,222.9
2016,10,14,13,0,11.0,218.0,4.1,22.0,225.0,204.1,158.31
2016,10,14,13,15,115.0,256.5,4.1,22.0,329.5,389.44,306.4
2016,10,14,13,30,219.0,295.0,4.1,22.0,434.0,543.98,425.76
2016,10,14,13,45,214.5,280.5,4.1,22.0,411.5,527.71,413.76
2016,10,14,14,0,210.0,266.0,4.1,22.0,389.0,510.32,401.67
2016,10,14,14,15,187.5,250.0,4.1,22.0,354.5,472.1,373.24
2016,10,14,14,30,165.0,234.0,4.1,22.0,320.0,433.32,344.12
2016,10,14,14,45,187.0,212.5,4.1,22.0,303.0,430.21,343.77
2016,10,14,15,0,209.0,191.0,4.1,22.0,286.0,425.29,341.85
2016,10,14,15,15,192.0,171.0,4.05,21.5,251.0,384.14,310.94
2016,10,14,15,30,175.0,151.0,4.0,21.0,216.0,342.89,279.4
2016,10,14,15,45,164.0,130.5,3.95,21.0,184.5,306.28,250.49
2016,10,14,16,0,153.0,110.0,3.9,21.0,153.0,269.56,220.75
2016,10,14,16,15,134.0,89.0,3.65,20.5,121.0,225.56,184.31
2016,10,14,16,30,115.0,68.0,3.4,20.0,89.0,182.01,147.17
2016,10,14,16,45,81.0,48.5,3.15,19.5,60.5,130.85,102.39
2016,10,14,17,0,47.0,29.0,2.9,19.0,32.0,79.22,51.9
2016,10,14,17,15,23.5,14.5,2.75,18.5,16.0,26.92,0.0
2016,10,14,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,96.5,9.0,1.5,13.5,13.5,7.68,0.0
2016,10,15,6,30,193.0,18.0,1.8,14.0,27.0,14.95,0.0
2016,10,15,6,45,325.0,29.0,2.15,15.0,67.0,23.84,13.98
2016,10,15,7,0,457.0,40.0,2.5,16.0,107.0,32.63,22.74
2016,10,15,7,15,533.0,47.0,2.7,16.0,155.5,37.75,27.71
2016,10,15,7,30,609.0,54.0,2.9,16.0,204.0,42.87,32.48
2016,10,15,7,45,656.5,59.5,3.1,16.5,253.0,46.6,35.79
2016,10,15,8,0,704.0,65.0,3.3,17.0,302.0,87.27,49.09
2016,10,15,8,15,736.0,68.5,3.5,17.5,348.5,143.13,82.68
2016,10,15,8,30,768.0,72.0,3.7,18.0,395.0,202.82,129.82
2016,10,15,8,45,384.0,108.5,3.9,19.0,270.0,186.51,134.64
2016,10,15,9,0,0.0,145.0,4.1,20.0,145.0,119.18,92.69
2016,10,15,9,15,8.0,173.0,4.25,20.5,177.5,145.67,113.67
2016,10,15,9,30,16.0,201.0,4.4,21.0,210.0,173.67,135.65
2016,10,15,9,45,446.0,142.0,4.6,21.5,415.5,355.52,279.02
2016,10,15,10,0,876.0,83.0,4.8,22.0,621.0,566.86,443.47
2016,10,15,10,15,884.0,84.0,4.95,22.0,646.0,621.63,487.52
2016,10,15,10,30,892.0,85.0,5.1,22.0,671.0,674.94,530.1
2016,10,15,10,45,898.5,85.5,5.25,22.5,688.5,725.0,568.32
2016,10,15,11,0,905.0,86.0,5.4,23.0,706.0,772.96,602.36
2016,10,15,11,15,907.0,86.0,5.5,23.0,715.0,814.53,632.32
2016,10,15,11,30,909.0,86.0,5.6,23.0,724.0,853.19,660.16
2016,10,15,11,45,910.5,85.5,5.7,23.0,725.5,887.79,685.1
2016,10,15,12,0,912.0,85.0,5.8,23.0,727.0,919.11,707.77
2016,10,15,12,15,456.0,114.5,5.85,23.0,435.5,573.27,454.0
2016,10,15,12,30,0.0,144.0,5.9,23.0,144.0,122.57,92.81
2016,10,15,12,45,0.0,140.5,6.0,23.0,140.5,119.64,90.86
2016,10,15,13,0,0.0,137.0,6.1,23.0,137.0,116.71,88.62
2016,10,15,13,15,432.5,112.5,6.1,23.0,385.0,592.07,473.11
2016,10,15,13,30,865.0,88.0,6.1,23.0,633.0,982.92,760.0
2016,10,15,13,45,854.0,86.5,6.15,23.0,603.0,974.43,753.47
2016,10,15,14,0,843.0,85.0,6.2,23.0,573.0,973.73,754.78
2016,10,15,14,15,828.0,83.0,6.15,22.5,537.5,953.25,742.98
2016,10,15,14,30,813.0,81.0,6.1,22.0,502.0,929.34,728.82
2016,10,15,14,45,406.5,49.0,6.1,21.5,259.5,479.72,391.1
2016,10,15,15,0,0.0,17.0,6.1,21.0,17.0,14.02,6.01
2016,10,15,15,15,0.0,14.5,5.95,20.5,14.5,11.95,4.36
2016,10,15,15,30,0.0,12.0,5.8,20.0,12.0,9.88,2.66
2016,10,15,15,45,0.0,10.0,5.7,20.0,10.0,8.22,1.28
2016,10,15,16,0,0.0,8.0,5.6,20.0,8.0,6.57,0.0
2016,10,15,16,15,0.0,6.5,5.2,19.5,6.5,5.34,0.0
2016,10,15,16,30,0.0,5.0,4.8,19.0,5.0,4.1,0.0
2016,10,15,16,45,0.0,3.0,4.4,18.5,3.0,2.46,0.0
2016,10,15,17,0,0.0,1.0,4.0,18.0,1.0,0.82,0.0
2016,10,15,17,15,0.0,0.5,3.8,17.5,0.5,0.43,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.25,15.0,6.0,5.12,0.0
2016,10,16,6,30,0.0,12.0,4.4,15.0,12.0,9.89,0.0
2016,10,16,6,45,2.5,30.5,4.6,15.5,30.5,24.58,14.3
2016,10,16,7,0,5.0,49.0,4.8,16.0,49.0,38.9,28.08
2016,10,16,7,15,15.5,68.5,4.95,16.0,72.0,53.84,41.78
2016,10,16,7,30,26.0,88.0,5.1,16.0,95.0,67.18,53.91
2016,10,16,7,45,33.0,108.0,5.3,16.5,118.5,81.42,66.48
2016,10,16,8,0,40.0,128.0,5.5,17.0,142.0,99.29,77.2
2016,10,16,8,15,20.0,113.5,5.7,17.5,120.5,93.86,72.61
2016,10,16,8,30,0.0,99.0,5.9,18.0,99.0,81.34,62.71
2016,10,16,8,45,48.5,156.5,6.15,18.5,180.5,139.23,108.56
2016,10,16,9,0,97.0,214.0,6.4,19.0,262.0,204.73,160.64
2016,10,16,9,15,188.0,228.0,6.55,19.0,329.5,262.45,206.25
2016,10,16,9,30,279.0,242.0,6.7,19.0,397.0,333.8,263.7
2016,10,16,9,45,267.5,258.5,6.9,19.5,414.0,364.24,288.82
2016,10,16,10,0,256.0,275.0,7.1,20.0,431.0,393.31,312.26
2016,10,16,10,15,166.0,284.5,7.2,20.0,387.0,359.01,285.21
2016,10,16,10,30,76.0,294.0,7.3,20.0,343.0,312.57,247.52
2016,10,16,10,45,76.0,303.0,7.4,20.0,354.0,328.02,259.8
2016,10,16,11,0,76.0,312.0,7.5,20.0,365.0,343.51,272.0
2016,10,16,11,15,78.5,315.0,7.55,20.0,370.0,355.01,281.13
2016,10,16,11,30,81.0,318.0,7.6,20.0,375.0,366.55,290.32
2016,10,16,11,45,82.0,319.0,7.65,20.5,376.5,374.76,296.32
2016,10,16,12,0,83.0,320.0,7.7,21.0,378.0,382.85,302.24
2016,10,16,12,15,83.0,317.0,7.65,20.5,374.5,385.56,305.12
2016,10,16,12,30,83.0,314.0,7.6,20.0,371.0,388.01,307.85
2016,10,16,12,45,41.5,171.5,7.6,20.0,200.0,200.07,158.52
2016,10,16,13,0,0.0,29.0,7.6,20.0,29.0,24.04,14.13
2016,10,16,13,15,0.0,28.0,7.5,20.0,28.0,23.2,13.48
2016,10,16,13,30,0.0,27.0,7.4,20.0,27.0,22.36,12.81
2016,10,16,13,45,0.0,26.0,7.35,20.0,26.0,21.52,12.15
2016,10,16,14,0,0.0,25.0,7.3,20.0,25.0,20.68,11.49
2016,10,16,14,15,0.0,53.5,7.2,19.5,53.5,44.34,31.2
2016,10,16,14,30,0.0,82.0,7.1,19.0,82.0,68.1,51.08
2016,10,16,14,45,390.0,76.0,7.0,19.0,247.5,506.3,419.81
2016,10,16,15,0,780.0,70.0,6.9,19.0,413.0,859.04,694.84
2016,10,16,15,15,753.5,66.5,6.7,18.5,368.5,813.61,661.24
2016,10,16,15,30,727.0,63.0,6.5,18.0,324.0,766.33,627.14
2016,10,16,15,45,689.5,58.0,6.35,18.0,277.0,706.01,580.87
2016,10,16,16,0,652.0,53.0,6.2,18.0,230.0,645.32,532.81
2016,10,16,16,15,589.5,47.5,5.85,17.5,182.0,570.56,471.91
2016,10,16,16,30,527.0,42.0,5.5,17.0,134.0,493.29,406.1
2016,10,16,16,45,424.5,32.5,5.15,17.0,90.5,385.94,311.18
2016,10,16,17,0,322.0,23.0,4.8,17.0,47.0,279.91,176.51
2016,10,16,17,15,161.0,11.5,4.6,16.5,23.5,109.1,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,103.5,8.0,1.15,11.5,12.0,6.83,0.0
2016,10,17,6,30,207.0,16.0,1.3,12.0,24.0,13.66,0.0
2016,10,17,6,45,347.5,26.0,1.45,12.5,64.5,21.41,11.73
2016,10,17,7,0,488.0,36.0,1.6,13.0,105.0,29.5,20.23
2016,10,17,7,15,565.0,43.0,1.7,13.5,154.0,37.87,28.09
2016,10,17,7,30,642.0,50.0,1.8,14.0,203.0,43.59,33.39
2016,10,17,7,45,692.0,54.5,1.95,14.5,253.0,46.97,36.43
2016,10,17,8,0,742.0,59.0,2.1,15.0,303.0,85.51,46.51
2016,10,17,8,15,773.5,62.5,2.2,15.5,350.5,143.66,82.0
2016,10,17,8,30,805.0,66.0,2.3,16.0,398.0,205.51,131.25
2016,10,17,8,45,575.5,129.0,2.45,16.5,379.5,254.38,183.83
2016,10,17,9,0,346.0,192.0,2.6,17.0,361.0,269.28,206.1
2016,10,17,9,15,368.5,204.0,2.65,17.5,396.5,313.73,243.26
2016,10,17,9,30,391.0,216.0,2.7,18.0,432.0,360.59,281.72
2016,10,17,9,45,637.5,152.0,2.75,18.5,528.0,463.74,362.59
2016,10,17,10,0,884.0,88.0,2.8,19.0,624.0,576.37,450.47
2016,10,17,10,15,892.5,89.5,2.85,19.0,649.0,632.31,494.78
2016,10,17,10,30,901.0,91.0,2.9,19.0,674.0,686.84,537.17
2016,10,17,10,45,907.5,91.5,2.95,19.5,692.0,737.3,574.5
2016,10,17,11,0,914.0,92.0,3.0,20.0,710.0,785.63,607.71
2016,10,17,11,15,916.5,92.5,3.05,20.0,719.5,828.47,637.5
2016,10,17,11,30,919.0,93.0,3.1,20.0,729.0,868.42,665.15
2016,10,17,11,45,920.0,92.5,3.15,20.5,730.5,902.93,687.65
2016,10,17,12,0,921.0,92.0,3.2,21.0,732.0,934.1,707.8
2016,10,17,12,15,919.0,91.5,3.25,21.0,725.0,959.02,725.08
2016,10,17,12,30,917.0,91.0,3.3,21.0,718.0,980.21,739.98
2016,10,17,12,45,917.0,88.5,3.4,21.5,703.5,997.15,751.12
2016,10,17,13,0,917.0,86.0,3.5,22.0,689.0,1010.22,759.81
2016,10,17,13,15,910.0,84.5,3.55,21.5,666.0,1013.64,764.77
2016,10,17,13,30,903.0,83.0,3.6,21.0,643.0,1013.04,767.29
2016,10,17,13,45,892.5,81.5,3.7,21.0,612.5,1004.98,763.84
2016,10,17,14,0,882.0,80.0,3.8,21.0,582.0,993.07,757.93
2016,10,17,14,15,867.0,78.0,3.8,20.5,545.5,972.33,746.82
2016,10,17,14,30,852.0,76.0,3.8,20.0,509.0,959.19,741.07
2016,10,17,14,45,831.0,73.5,3.85,20.0,466.5,925.0,719.37
2016,10,17,15,0,810.0,71.0,3.9,20.0,424.0,887.92,695.46
2016,10,17,15,15,781.0,67.5,3.85,19.5,377.5,839.51,663.65
2016,10,17,15,30,752.0,64.0,3.8,19.0,331.0,789.23,629.62
2016,10,17,15,45,709.0,59.5,3.8,19.0,281.5,724.01,582.22
2016,10,17,16,0,666.0,55.0,3.8,19.0,232.0,658.59,532.79
2016,10,17,16,15,598.5,48.5,3.4,18.0,182.5,578.68,470.38
2016,10,17,16,30,531.0,42.0,3.0,17.0,133.0,495.86,402.3
2016,10,17,16,45,414.0,32.5,2.6,16.5,88.5,378.23,301.02
2016,10,17,17,0,297.0,23.0,2.2,16.0,44.0,260.47,147.49
2016,10,17,17,15,148.5,11.5,2.05,15.5,22.0,101.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,84.0,8.0,2.35,9.5,11.0,0.0,0.0
2016,10,18,6,30,168.0,16.0,2.5,10.0,22.0,13.66,0.0
2016,10,18,6,45,321.0,27.5,2.7,10.5,63.0,22.75,12.61
2016,10,18,7,0,474.0,39.0,2.9,11.0,104.0,32.09,22.62
2016,10,18,7,15,554.5,46.0,3.2,11.5,153.0,37.26,27.73
2016,10,18,7,30,635.0,53.0,3.5,12.0,202.0,42.47,32.62
2016,10,18,7,45,692.0,56.5,3.8,13.0,253.0,48.72,38.2
2016,10,18,8,0,749.0,60.0,4.1,14.0,304.0,87.3,47.85
2016,10,18,8,15,781.0,64.0,4.25,14.5,352.0,146.37,84.42
2016,10,18,8,30,813.0,68.0,4.4,15.0,400.0,209.22,135.04
2016,10,18,8,45,837.0,70.0,4.6,15.5,444.5,271.81,190.55
2016,10,18,9,0,861.0,72.0,4.8,16.0,489.0,338.31,250.58
2016,10,18,9,15,876.5,74.0,4.85,16.5,527.5,400.9,307.08
2016,10,18,9,30,892.0,76.0,4.9,17.0,566.0,463.9,362.49
2016,10,18,9,45,903.5,77.5,5.0,17.5,598.0,524.58,414.57
2016,10,18,10,0,915.0,79.0,5.1,18.0,630.0,584.64,464.52
2016,10,18,10,15,923.0,80.0,5.1,18.5,655.0,641.19,509.98
2016,10,18,10,30,931.0,81.0,5.1,19.0,680.0,696.19,552.85
2016,10,18,10,45,936.0,81.5,5.15,19.5,697.5,746.77,591.41
2016,10,18,11,0,941.0,82.0,5.2,20.0,715.0,795.0,625.2
2016,10,18,11,15,943.0,82.5,5.2,20.0,724.0,838.3,656.08
2016,10,18,11,30,945.0,83.0,5.2,20.0,733.0,878.6,684.65
2016,10,18,11,45,945.0,83.0,5.2,20.5,734.0,913.44,707.83
2016,10,18,12,0,945.0,83.0,5.2,21.0,735.0,944.8,728.46
2016,10,18,12,15,942.5,83.0,5.15,21.0,727.5,970.26,746.01
2016,10,18,12,30,940.0,83.0,5.1,21.0,720.0,991.88,760.97
2016,10,18,12,45,929.5,85.0,5.1,21.0,703.5,1004.3,770.04
2016,10,18,13,0,919.0,87.0,5.1,21.0,687.0,1012.59,776.48
2016,10,18,13,15,911.0,86.0,5.05,20.5,663.5,1015.64,780.63
2016,10,18,13,30,903.0,85.0,5.0,20.0,640.0,1014.66,782.19
2016,10,18,13,45,893.0,82.5,4.95,20.0,609.5,1005.84,776.96
2016,10,18,14,0,883.0,80.0,4.9,20.0,579.0,993.13,769.21
2016,10,18,14,15,841.5,80.0,4.85,19.5,530.5,960.03,748.68
2016,10,18,14,30,800.0,80.0,4.8,19.0,482.0,912.6,717.83
2016,10,18,14,45,724.5,88.5,4.8,19.0,429.5,846.4,671.88
2016,10,18,15,0,649.0,97.0,4.8,19.0,377.0,774.63,620.94
2016,10,18,15,15,615.5,93.5,4.7,18.5,335.0,725.78,586.84
2016,10,18,15,30,582.0,90.0,4.6,18.0,293.0,675.65,550.75
2016,10,18,15,45,634.0,71.0,4.5,18.0,261.5,679.8,554.28
2016,10,18,16,0,686.0,52.0,4.4,18.0,230.0,670.68,546.16
2016,10,18,16,15,619.5,46.0,3.9,17.0,180.5,584.54,477.57
2016,10,18,16,30,553.0,40.0,3.4,16.0,131.0,500.89,407.94
2016,10,18,16,45,434.5,30.5,2.9,15.5,86.5,389.94,310.0
2016,10,18,17,0,316.0,21.0,2.4,15.0,42.0,268.45,130.45
2016,10,18,17,15,158.0,10.5,2.25,14.5,21.0,106.07,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
