Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,109.0,7.0,1.45,9.0,10.5,0.0,0.0
2016,10,19,6,30,218.0,14.0,1.6,10.0,21.0,11.95,0.0
2016,10,19,6,45,362.5,24.0,1.8,11.0,61.5,19.82,9.93
2016,10,19,7,0,507.0,34.0,2.0,12.0,102.0,30.5,21.09
2016,10,19,7,15,584.0,40.0,2.2,12.5,150.5,35.41,25.95
2016,10,19,7,30,661.0,46.0,2.4,13.0,199.0,40.38,30.62
2016,10,19,7,45,708.0,50.5,2.65,14.0,248.5,43.87,33.73
2016,10,19,8,0,755.0,55.0,2.9,15.0,298.0,83.98,44.48
2016,10,19,8,15,786.0,58.5,3.1,15.5,345.5,142.78,80.78
2016,10,19,8,30,817.0,62.0,3.3,16.0,393.0,205.17,130.86
2016,10,19,8,45,839.0,64.5,3.5,17.0,436.5,270.31,187.82
2016,10,19,9,0,861.0,67.0,3.7,18.0,480.0,334.1,244.64
2016,10,19,9,15,876.5,69.0,3.75,18.5,518.0,396.5,300.21
2016,10,19,9,30,892.0,71.0,3.8,19.0,556.0,459.32,354.63
2016,10,19,9,45,905.5,71.0,3.85,20.0,588.5,519.33,404.46
2016,10,19,10,0,919.0,71.0,3.9,21.0,621.0,578.88,452.04
2016,10,19,10,15,926.5,72.0,3.85,21.5,646.0,635.11,496.05
2016,10,19,10,30,934.0,73.0,3.8,22.0,671.0,689.72,537.39
2016,10,19,10,45,938.5,74.0,3.8,22.5,688.0,740.39,574.48
2016,10,19,11,0,943.0,75.0,3.8,23.0,705.0,788.67,607.04
2016,10,19,11,15,945.5,75.5,3.75,23.0,714.5,832.24,636.87
2016,10,19,11,30,948.0,76.0,3.7,23.0,724.0,872.84,664.4
2016,10,19,11,45,948.0,76.5,3.7,23.5,725.0,908.14,687.07
2016,10,19,12,0,948.0,77.0,3.7,24.0,726.0,939.97,707.25
2016,10,19,12,15,946.0,76.5,3.7,24.0,719.0,965.2,724.32
2016,10,19,12,30,944.0,76.0,3.7,24.0,712.0,986.58,738.94
2016,10,19,12,45,937.0,77.0,3.7,24.5,696.5,1001.09,747.61
2016,10,19,13,0,930.0,78.0,3.7,25.0,681.0,1011.54,753.76
2016,10,19,13,15,923.5,77.0,3.65,25.0,658.0,1015.96,757.19
2016,10,19,13,30,917.0,76.0,3.6,25.0,635.0,1016.34,758.16
2016,10,19,13,45,906.5,74.5,3.6,25.0,605.0,1008.1,753.95
2016,10,19,14,0,896.0,73.0,3.6,25.0,575.0,995.97,747.34
2016,10,19,14,15,882.0,71.0,3.55,24.5,538.0,975.96,736.65
2016,10,19,14,30,868.0,69.0,3.5,24.0,501.0,952.44,723.62
2016,10,19,14,45,848.0,66.5,3.45,24.0,459.0,919.16,702.4
2016,10,19,15,0,828.0,64.0,3.4,24.0,417.0,893.39,686.25
2016,10,19,15,15,799.5,61.0,3.15,23.5,370.5,845.8,654.48
2016,10,19,15,30,771.0,58.0,2.9,23.0,324.0,796.33,620.7
2016,10,19,15,45,729.5,53.5,2.65,22.5,275.0,732.07,575.04
2016,10,19,16,0,688.0,49.0,2.4,22.0,226.0,667.62,527.39
2016,10,19,16,15,621.5,43.5,2.1,20.5,176.5,582.31,463.2
2016,10,19,16,30,555.0,38.0,1.8,19.0,127.0,499.55,397.02
2016,10,19,16,45,436.5,29.0,1.5,18.0,83.0,379.93,294.68
2016,10,19,17,0,318.0,20.0,1.2,17.0,39.0,266.16,97.28
2016,10,19,17,15,159.0,10.0,1.2,16.5,19.5,106.09,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.0,6.5,1.2,11.0,10.0,0.0,0.0
2016,10,20,6,30,216.0,13.0,1.2,12.0,20.0,11.1,0.0
2016,10,20,6,45,362.5,23.0,1.25,13.0,60.0,20.72,10.1
2016,10,20,7,0,509.0,33.0,1.3,14.0,100.0,29.64,20.11
2016,10,20,7,15,588.0,39.5,1.55,14.5,149.0,35.04,25.38
2016,10,20,7,30,667.0,46.0,1.8,15.0,198.0,40.47,30.44
2016,10,20,7,45,714.5,50.5,2.1,16.0,248.0,43.97,33.53
2016,10,20,8,0,762.0,55.0,2.4,17.0,298.0,84.85,44.48
2016,10,20,8,15,794.0,58.5,2.45,17.5,345.5,144.18,80.9
2016,10,20,8,30,826.0,62.0,2.5,18.0,393.0,207.23,131.01
2016,10,20,8,45,848.5,64.5,2.55,19.0,437.0,272.95,187.77
2016,10,20,9,0,871.0,67.0,2.6,20.0,481.0,337.43,244.32
2016,10,20,9,15,886.5,69.0,2.6,20.5,519.5,400.38,299.43
2016,10,20,9,30,902.0,71.0,2.6,21.0,558.0,463.73,353.24
2016,10,20,9,45,916.0,71.0,2.6,22.0,590.5,524.49,402.52
2016,10,20,10,0,930.0,71.0,2.6,23.0,623.0,584.82,449.47
2016,10,20,10,15,937.5,72.5,2.55,23.5,648.5,642.07,493.0
2016,10,20,10,30,945.0,74.0,2.5,24.0,674.0,697.69,533.78
2016,10,20,10,45,950.0,74.5,2.45,25.0,691.0,748.64,568.54
2016,10,20,11,0,955.0,75.0,2.4,26.0,708.0,797.2,598.58
2016,10,20,11,15,957.5,75.5,2.4,26.0,717.5,841.2,627.72
2016,10,20,11,30,960.0,76.0,2.4,26.0,727.0,882.18,654.64
2016,10,20,11,45,960.0,76.0,2.4,26.5,728.0,917.26,676.16
2016,10,20,12,0,960.0,76.0,2.4,27.0,729.0,948.81,695.26
2016,10,20,12,15,958.0,76.0,2.45,27.0,722.0,974.86,712.64
2016,10,20,12,30,956.0,76.0,2.5,27.0,715.0,997.06,727.66
2016,10,20,12,45,943.0,79.0,2.55,27.5,698.0,1008.42,734.38
2016,10,20,13,0,930.0,82.0,2.6,28.0,681.0,1015.55,738.63
2016,10,20,13,15,923.0,81.0,2.65,28.0,657.5,1019.52,742.52
2016,10,20,13,30,916.0,80.0,2.7,28.0,634.0,1019.44,744.02
2016,10,20,13,45,905.0,78.5,2.75,28.0,603.5,1010.77,740.14
2016,10,20,14,0,894.0,77.0,2.8,28.0,573.0,998.21,733.94
2016,10,20,14,15,879.0,75.0,2.8,27.5,536.0,977.32,723.36
2016,10,20,14,30,864.0,73.0,2.8,27.0,499.0,952.94,710.5
2016,10,20,14,45,843.0,70.0,2.8,27.0,456.5,928.83,696.33
2016,10,20,15,0,822.0,67.0,2.8,27.0,414.0,890.88,672.58
2016,10,20,15,15,792.5,64.0,2.5,26.5,367.0,842.5,640.36
2016,10,20,15,30,763.0,61.0,2.2,26.0,320.0,792.27,606.06
2016,10,20,15,45,719.0,56.5,1.9,25.5,270.5,726.06,559.27
2016,10,20,16,0,675.0,52.0,1.6,25.0,221.0,659.7,510.54
2016,10,20,16,15,604.0,45.5,1.45,23.5,172.0,569.89,444.96
2016,10,20,16,30,533.0,39.0,1.3,22.0,123.0,491.88,383.92
2016,10,20,16,45,407.0,29.5,1.2,21.0,79.5,368.75,279.94
2016,10,20,17,0,281.0,20.0,1.1,20.0,36.0,239.1,48.99
2016,10,20,17,15,140.5,10.0,1.1,19.5,18.0,94.6,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,91.0,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,182.0,12.0,0.8,13.0,17.0,10.24,0.0
2016,10,21,6,45,332.5,23.0,0.75,14.0,56.0,19.0,8.27
2016,10,21,7,0,483.0,34.0,0.7,15.0,95.0,28.04,18.6
2016,10,21,7,15,564.0,40.5,0.85,15.5,143.5,35.89,26.01
2016,10,21,7,30,645.0,47.0,1.0,16.0,192.0,41.26,31.01
2016,10,21,7,45,694.5,52.0,1.2,17.0,241.5,45.13,34.42
2016,10,21,8,0,744.0,57.0,1.4,18.0,291.0,86.01,45.62
2016,10,21,8,15,777.0,60.5,1.45,18.5,338.5,144.28,81.25
2016,10,21,8,30,810.0,64.0,1.5,19.0,386.0,206.4,130.18
2016,10,21,8,45,832.5,67.0,1.6,20.0,430.0,269.07,183.89
2016,10,21,9,0,855.0,70.0,1.7,21.0,474.0,335.35,241.16
2016,10,21,9,15,871.5,72.0,1.75,21.5,512.0,397.7,295.03
2016,10,21,9,30,888.0,74.0,1.8,22.0,550.0,460.58,347.75
2016,10,21,9,45,899.5,76.0,1.85,23.0,582.5,521.26,396.31
2016,10,21,10,0,911.0,78.0,1.9,24.0,615.0,581.33,442.44
2016,10,21,10,15,919.0,79.0,1.9,24.5,640.0,637.41,484.6
2016,10,21,10,30,927.0,80.0,1.9,25.0,665.0,691.95,524.19
2016,10,21,10,45,932.0,81.0,1.9,25.5,682.0,742.6,559.79
2016,10,21,11,0,937.0,82.0,1.9,26.0,699.0,790.94,590.79
2016,10,21,11,15,939.5,82.5,1.85,26.5,708.5,834.24,617.46
2016,10,21,11,30,942.0,83.0,1.8,27.0,718.0,874.59,641.78
2016,10,21,11,45,942.0,83.0,1.8,27.5,719.0,909.11,662.53
2016,10,21,12,0,942.0,83.0,1.8,28.0,720.0,940.16,680.95
2016,10,21,12,15,940.0,82.5,1.85,28.0,712.5,965.22,697.47
2016,10,21,12,30,938.0,82.0,1.9,28.0,705.0,986.47,711.73
2016,10,21,12,45,932.0,82.0,2.0,28.5,689.0,1000.61,720.83
2016,10,21,13,0,926.0,82.0,2.1,29.0,673.0,1010.73,727.57
2016,10,21,13,15,918.5,81.0,2.2,29.0,650.0,1014.13,731.68
2016,10,21,13,30,911.0,80.0,2.3,29.0,627.0,1013.49,733.45
2016,10,21,13,45,899.0,78.5,2.45,29.0,596.5,1003.8,730.08
2016,10,21,14,0,887.0,77.0,2.6,29.0,566.0,990.24,724.31
2016,10,21,14,15,871.5,75.0,2.7,28.5,529.0,968.9,714.4
2016,10,21,14,30,856.0,73.0,2.8,28.0,492.0,955.03,709.4
2016,10,21,14,45,832.5,71.0,2.9,28.0,449.0,919.07,688.0
2016,10,21,15,0,809.0,69.0,3.0,28.0,406.0,880.33,664.43
2016,10,21,15,15,778.5,65.5,2.8,27.0,359.5,830.66,633.27
2016,10,21,15,30,748.0,62.0,2.6,26.0,313.0,779.22,599.88
2016,10,21,15,45,700.0,57.5,2.45,25.5,263.5,710.0,551.52
2016,10,21,16,0,652.0,53.0,2.3,25.0,214.0,640.89,501.16
2016,10,21,16,15,579.0,46.0,2.05,23.5,165.0,557.48,438.69
2016,10,21,16,30,506.0,39.0,1.8,22.0,116.0,471.19,370.03
2016,10,21,16,45,376.0,29.0,1.6,21.0,74.0,346.07,261.57
2016,10,21,17,0,246.0,19.0,1.4,20.0,32.0,212.68,0.0
2016,10,21,17,15,123.0,9.5,1.4,19.5,16.0,83.35,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,87.0,5.5,0.8,14.0,8.0,0.0,0.0
2016,10,22,6,30,174.0,11.0,0.8,14.0,16.0,9.39,0.0
2016,10,22,6,45,325.0,22.0,0.8,14.5,54.5,18.17,7.05
2016,10,22,7,0,476.0,33.0,0.8,15.0,93.0,27.22,17.82
2016,10,22,7,15,558.5,40.5,1.0,16.0,141.0,35.93,25.95
2016,10,22,7,30,641.0,48.0,1.2,17.0,189.0,42.18,31.65
2016,10,22,7,45,689.0,53.0,1.4,18.0,238.5,45.99,35.02
2016,10,22,8,0,737.0,58.0,1.6,19.0,288.0,86.88,46.24
2016,10,22,8,15,770.0,62.0,1.65,19.5,335.0,145.09,81.93
2016,10,22,8,30,803.0,66.0,1.7,20.0,382.0,207.19,130.74
2016,10,22,8,45,785.5,72.5,1.8,21.0,410.5,262.63,179.98
2016,10,22,9,0,768.0,79.0,1.9,22.0,439.0,315.15,227.25
2016,10,22,9,15,823.5,78.0,1.95,22.5,492.0,384.74,285.48
2016,10,22,9,30,879.0,77.0,2.0,23.0,545.0,459.53,346.44
2016,10,22,9,45,890.0,79.0,2.15,24.0,576.5,519.43,394.61
2016,10,22,10,0,901.0,81.0,2.3,25.0,608.0,578.68,440.58
2016,10,22,10,15,909.0,82.5,2.25,25.5,633.0,634.73,482.64
2016,10,22,10,30,917.0,84.0,2.2,26.0,658.0,689.26,522.09
2016,10,22,10,45,920.0,86.0,2.2,26.5,675.0,739.08,557.21
2016,10,22,11,0,923.0,88.0,2.2,27.0,692.0,786.47,587.96
2016,10,22,11,15,925.5,88.0,2.15,27.0,701.0,828.69,615.36
2016,10,22,11,30,928.0,88.0,2.1,27.0,710.0,867.99,640.56
2016,10,22,11,45,926.0,89.0,2.05,27.5,710.5,901.45,660.41
2016,10,22,12,0,924.0,90.0,2.0,28.0,711.0,931.42,677.82
2016,10,22,12,15,922.0,90.0,2.0,28.0,703.5,956.64,694.01
2016,10,22,12,30,920.0,90.0,2.0,28.0,696.0,978.15,707.93
2016,10,22,12,45,894.5,97.5,2.0,28.0,676.5,982.21,710.84
2016,10,22,13,0,869.0,105.0,2.0,28.0,657.0,993.3,718.6
2016,10,22,13,15,796.0,119.0,2.05,28.0,610.5,949.75,691.91
2016,10,22,13,30,723.0,133.0,2.1,28.0,564.0,909.24,667.46
2016,10,22,13,45,775.0,115.5,2.15,28.0,556.5,943.63,692.08
2016,10,22,14,0,827.0,98.0,2.2,28.0,549.0,967.85,709.43
2016,10,22,14,15,778.5,95.5,2.25,27.5,498.0,913.75,677.03
2016,10,22,14,30,730.0,93.0,2.3,27.0,447.0,863.15,646.98
2016,10,22,14,45,702.5,89.5,2.35,26.5,405.5,823.52,623.66
2016,10,22,15,0,675.0,86.0,2.4,26.0,364.0,781.74,598.13
2016,10,22,15,15,616.5,89.5,2.35,25.5,321.0,718.77,556.13
2016,10,22,15,30,558.0,93.0,2.3,25.0,278.0,654.55,511.99
2016,10,22,15,45,515.5,83.0,2.25,24.5,233.0,588.85,465.03
2016,10,22,16,0,473.0,73.0,2.2,24.0,188.0,523.53,416.21
2016,10,22,16,15,408.0,60.5,1.95,22.5,143.5,438.96,350.88
2016,10,22,16,30,343.0,48.0,1.7,21.0,99.0,357.61,284.16
2016,10,22,16,45,171.5,36.5,1.5,20.0,62.0,212.02,158.25
2016,10,22,17,0,0.0,25.0,1.3,19.0,25.0,32.46,0.0
2016,10,22,17,15,0.0,12.5,1.25,18.0,12.5,10.67,0.0
2016,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,12.0,14.0,11.95,0.0
2016,10,23,6,45,210.5,25.0,1.25,12.5,50.5,20.7,8.07
2016,10,23,7,0,421.0,36.0,1.3,13.0,87.0,29.72,20.04
2016,10,23,7,15,507.0,44.5,1.65,14.0,134.5,36.16,26.32
2016,10,23,7,30,593.0,53.0,2.0,15.0,182.0,42.57,32.24
2016,10,23,7,45,647.0,58.5,2.35,16.0,231.0,46.33,35.59
2016,10,23,8,0,701.0,64.0,2.7,17.0,280.0,90.41,50.55
2016,10,23,8,15,735.5,68.5,2.9,17.5,326.5,146.9,85.72
2016,10,23,8,30,770.0,73.0,3.1,18.0,373.0,207.54,133.95
2016,10,23,8,45,791.5,77.0,3.3,19.0,415.5,268.37,186.71
2016,10,23,9,0,813.0,81.0,3.5,20.0,458.0,331.1,241.86
2016,10,23,9,15,829.0,83.5,3.65,20.5,495.0,392.03,295.49
2016,10,23,9,30,845.0,86.0,3.8,21.0,532.0,453.56,348.3
2016,10,23,9,45,859.5,87.0,4.0,22.0,563.5,513.23,397.47
2016,10,23,10,0,874.0,88.0,4.2,23.0,595.0,570.63,443.29
2016,10,23,10,15,881.5,89.0,4.3,23.0,619.0,624.5,486.6
2016,10,23,10,30,889.0,90.0,4.4,23.0,643.0,676.87,527.73
2016,10,23,10,45,888.0,93.5,4.5,23.5,658.5,724.13,563.14
2016,10,23,11,0,887.0,97.0,4.6,24.0,674.0,768.73,594.58
2016,10,23,11,15,889.0,97.5,4.65,24.0,682.5,809.71,623.52
2016,10,23,11,30,891.0,98.0,4.7,24.0,691.0,847.86,650.37
2016,10,23,11,45,778.0,140.5,4.8,24.5,658.5,843.8,646.48
2016,10,23,12,0,665.0,183.0,4.9,25.0,626.0,817.16,626.98
2016,10,23,12,15,767.0,144.0,4.9,25.0,650.0,890.78,679.22
2016,10,23,12,30,869.0,105.0,4.9,25.0,674.0,957.45,725.43
2016,10,23,12,45,749.0,142.0,4.9,25.0,624.5,911.1,693.43
2016,10,23,13,0,629.0,179.0,4.9,25.0,575.0,850.12,651.61
2016,10,23,13,15,568.5,191.0,4.9,24.5,539.5,806.03,622.62
2016,10,23,13,30,508.0,203.0,4.9,24.0,504.0,767.34,595.86
2016,10,23,13,45,670.0,146.0,4.9,24.0,522.0,875.45,676.04
2016,10,23,14,0,832.0,89.0,4.9,24.0,540.0,960.6,736.66
2016,10,23,14,15,815.5,86.5,4.85,23.5,503.5,937.96,722.94
2016,10,23,14,30,799.0,84.0,4.8,23.0,467.0,911.95,707.5
2016,10,23,14,45,776.0,80.5,4.8,23.0,425.5,875.33,683.29
2016,10,23,15,0,753.0,77.0,4.8,23.0,384.0,836.03,656.85
2016,10,23,15,15,719.5,72.5,4.6,22.5,338.5,783.52,620.28
2016,10,23,15,30,686.0,68.0,4.4,22.0,293.0,736.28,586.73
2016,10,23,15,45,633.0,63.0,4.2,22.0,244.5,664.64,532.78
2016,10,23,16,0,580.0,58.0,4.0,22.0,196.0,593.89,477.61
2016,10,23,16,15,503.0,50.0,3.6,21.0,149.5,501.83,404.6
2016,10,23,16,30,426.0,42.0,3.2,20.0,103.0,413.88,331.06
2016,10,23,16,45,213.0,33.0,2.8,19.0,63.5,235.8,175.42
2016,10,23,17,0,0.0,24.0,2.4,18.0,24.0,31.47,0.0
2016,10,23,17,15,0.0,12.0,2.3,17.5,12.0,10.24,0.0
2016,10,23,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,10,24,6,45,47.5,24.5,2.75,12.5,30.0,19.53,6.26
2016,10,24,7,0,95.0,42.0,3.0,13.0,53.0,32.28,22.1
2016,10,24,7,15,119.5,62.5,3.25,13.0,83.0,47.85,36.67
2016,10,24,7,30,144.0,83.0,3.5,13.0,113.0,62.5,50.19
2016,10,24,7,45,158.5,103.0,3.75,13.5,144.5,76.45,62.76
2016,10,24,8,0,173.0,123.0,4.0,14.0,176.0,101.77,76.22
2016,10,24,8,15,186.0,141.5,4.05,14.5,206.5,132.21,98.5
2016,10,24,8,30,199.0,160.0,4.1,15.0,237.0,164.6,124.62
2016,10,24,8,45,217.0,177.5,4.15,15.5,270.5,199.38,153.51
2016,10,24,9,0,235.0,195.0,4.2,16.0,304.0,239.44,187.06
2016,10,24,9,15,145.0,208.0,4.15,16.0,277.0,232.27,184.41
2016,10,24,9,30,55.0,221.0,4.1,16.0,250.0,212.16,169.57
2016,10,24,9,45,95.0,243.5,4.05,16.5,297.0,257.27,205.7
2016,10,24,10,0,135.0,266.0,4.0,17.0,344.0,314.88,251.45
2016,10,24,10,15,106.5,272.5,3.9,17.0,335.5,306.69,244.77
2016,10,24,10,30,78.0,279.0,3.8,17.0,327.0,302.74,241.24
2016,10,24,10,45,65.0,279.5,3.75,17.5,320.5,300.79,238.99
2016,10,24,11,0,52.0,280.0,3.7,18.0,314.0,297.38,235.5
2016,10,24,11,15,34.5,258.5,3.6,18.5,281.0,266.9,210.66
2016,10,24,11,30,17.0,237.0,3.5,19.0,248.0,221.33,173.86
2016,10,24,11,45,69.5,276.0,3.4,19.5,322.0,322.44,254.43
2016,10,24,12,0,122.0,315.0,3.3,20.0,396.0,433.85,340.23
2016,10,24,12,15,122.5,311.5,3.25,20.0,392.0,438.54,343.52
2016,10,24,12,30,123.0,308.0,3.2,20.0,388.0,442.73,346.94
2016,10,24,12,45,276.5,277.0,3.2,20.5,451.5,580.97,454.69
2016,10,24,13,0,430.0,246.0,3.2,21.0,515.0,722.58,560.53
2016,10,24,13,15,282.0,259.0,3.25,21.0,433.0,582.04,454.89
2016,10,24,13,30,134.0,272.0,3.3,21.0,351.0,437.12,343.52
2016,10,24,13,45,108.0,254.0,3.35,21.0,316.0,373.44,295.59
2016,10,24,14,0,82.0,236.0,3.4,21.0,281.0,330.2,262.13
2016,10,24,14,15,58.5,212.0,3.4,21.0,242.5,281.36,223.82
2016,10,24,14,30,35.0,188.0,3.4,21.0,204.0,232.38,184.81
2016,10,24,14,45,128.5,177.0,3.45,21.0,230.0,332.37,268.35
2016,10,24,15,0,222.0,166.0,3.5,21.0,256.0,428.79,347.03
2016,10,24,15,15,209.0,148.5,3.35,20.5,225.5,393.44,319.98
2016,10,24,15,30,196.0,131.0,3.2,20.0,195.0,339.68,278.46
2016,10,24,15,45,390.0,94.0,3.05,20.0,194.5,489.71,400.88
2016,10,24,16,0,584.0,57.0,2.9,20.0,194.0,595.24,479.97
2016,10,24,16,15,503.5,49.0,2.45,19.0,147.0,500.43,403.35
2016,10,24,16,30,423.0,41.0,2.0,18.0,100.0,410.02,327.45
2016,10,24,16,45,211.5,32.0,1.6,17.0,61.5,233.93,171.01
2016,10,24,17,0,0.0,23.0,1.2,16.0,23.0,19.63,0.0
2016,10,24,17,15,0.0,11.5,1.15,15.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,20.0,2.05,12.5,23.0,16.24,3.19
2016,10,25,7,0,55.0,40.0,2.3,13.0,46.0,31.29,21.16
2016,10,25,7,15,74.5,60.0,2.4,13.5,73.0,45.92,34.86
2016,10,25,7,30,94.0,80.0,2.5,14.0,100.0,60.22,47.94
2016,10,25,7,45,106.5,100.5,2.65,14.5,128.5,74.43,60.71
2016,10,25,8,0,119.0,121.0,2.8,15.0,157.0,97.49,73.85
2016,10,25,8,15,125.5,140.5,2.9,15.5,184.0,124.3,94.09
2016,10,25,8,30,132.0,160.0,3.0,16.0,211.0,152.34,116.76
2016,10,25,8,45,203.0,174.0,3.1,17.0,262.0,193.36,148.05
2016,10,25,9,0,274.0,188.0,3.2,18.0,313.0,246.1,189.71
2016,10,25,9,15,216.5,211.0,3.2,18.5,315.0,261.48,204.54
2016,10,25,9,30,159.0,234.0,3.2,19.0,317.0,273.24,215.22
2016,10,25,9,45,97.0,232.0,3.25,20.0,284.0,248.32,195.53
2016,10,25,10,0,35.0,230.0,3.3,21.0,251.0,220.71,172.87
2016,10,25,10,15,54.5,252.5,3.2,21.5,285.5,257.31,201.42
2016,10,25,10,30,74.0,275.0,3.1,22.0,320.0,296.67,231.69
2016,10,25,10,45,202.5,278.0,3.05,22.5,406.5,406.65,317.6
2016,10,25,11,0,331.0,281.0,3.0,23.0,493.0,530.83,411.53
2016,10,25,11,15,216.5,294.5,2.9,23.0,434.0,460.02,356.42
2016,10,25,11,30,102.0,308.0,2.8,23.0,375.0,377.81,292.32
2016,10,25,11,45,104.0,306.5,2.75,23.5,375.0,384.86,297.53
2016,10,25,12,0,106.0,305.0,2.7,24.0,375.0,391.72,302.25
2016,10,25,12,15,497.5,193.5,2.65,24.0,515.5,689.03,530.24
2016,10,25,12,30,889.0,82.0,2.6,24.0,656.0,937.0,701.28
2016,10,25,12,45,882.0,82.0,2.55,24.0,640.5,949.1,707.11
2016,10,25,13,0,875.0,82.0,2.5,24.0,625.0,957.36,712.75
2016,10,25,13,15,867.5,81.0,2.45,24.0,603.0,960.08,714.9
2016,10,25,13,30,860.0,80.0,2.4,24.0,581.0,959.02,714.76
2016,10,25,13,45,846.5,79.0,2.4,24.0,551.0,948.34,708.89
2016,10,25,14,0,833.0,78.0,2.4,24.0,521.0,945.19,708.3
2016,10,25,14,15,816.5,76.0,2.35,24.0,485.5,923.15,694.59
2016,10,25,14,30,800.0,74.0,2.3,24.0,450.0,897.82,678.84
2016,10,25,14,45,775.5,71.0,2.25,24.0,409.0,860.46,654.76
2016,10,25,15,0,751.0,68.0,2.2,24.0,368.0,820.58,628.68
2016,10,25,15,15,718.0,64.5,2.15,23.5,323.5,770.1,595.72
2016,10,25,15,30,685.0,61.0,2.1,23.0,279.0,718.18,560.67
2016,10,25,15,45,636.5,55.5,2.05,22.5,232.5,649.44,511.77
2016,10,25,16,0,588.0,50.0,2.0,22.0,186.0,588.21,466.09
2016,10,25,16,15,509.5,43.0,1.75,21.0,140.0,496.65,394.57
2016,10,25,16,30,431.0,36.0,1.5,20.0,94.0,409.78,322.54
2016,10,25,16,45,297.5,25.0,1.25,19.0,57.0,284.25,201.26
2016,10,25,17,0,164.0,14.0,1.0,18.0,20.0,119.0,0.0
2016,10,25,17,15,82.0,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,234.5,14.5,0.8,13.5,40.5,12.72,0.18
2016,10,26,7,0,469.0,29.0,0.8,14.0,81.0,26.15,16.62
2016,10,26,7,15,555.5,36.0,0.95,14.5,128.0,32.08,22.59
2016,10,26,7,30,642.0,43.0,1.1,15.0,175.0,38.03,28.18
2016,10,26,7,45,692.5,47.5,1.25,16.0,224.0,41.58,31.39
2016,10,26,8,0,743.0,52.0,1.4,17.0,273.0,83.33,43.14
2016,10,26,8,15,777.0,55.5,1.55,18.0,319.5,141.3,79.01
2016,10,26,8,30,811.0,59.0,1.7,19.0,366.0,203.22,127.91
2016,10,26,8,45,833.0,62.0,1.9,20.0,409.0,267.55,183.28
2016,10,26,9,0,855.0,65.0,2.1,21.0,452.0,330.91,238.68
2016,10,26,9,15,872.5,67.5,2.3,21.5,490.5,393.64,293.45
2016,10,26,9,30,890.0,70.0,2.5,22.0,529.0,457.01,347.36
2016,10,26,9,45,896.5,73.5,2.7,23.0,560.0,516.39,395.95
2016,10,26,10,0,903.0,77.0,2.9,24.0,591.0,574.65,441.91
2016,10,26,10,15,912.5,78.0,2.95,24.0,616.0,630.8,486.12
2016,10,26,10,30,922.0,79.0,3.0,24.0,641.0,685.57,528.13
2016,10,26,10,45,926.0,81.0,3.15,24.5,658.0,735.95,565.29
2016,10,26,11,0,930.0,83.0,3.3,25.0,675.0,783.99,598.12
2016,10,26,11,15,933.0,83.5,3.4,25.0,684.5,827.05,627.97
2016,10,26,11,30,936.0,84.0,3.5,25.0,694.0,867.24,655.76
2016,10,26,11,45,936.0,84.0,3.6,25.5,695.0,901.24,677.95
2016,10,26,12,0,936.0,84.0,3.7,26.0,696.0,931.83,697.79
2016,10,26,12,15,934.0,84.0,3.7,26.0,688.5,957.05,714.82
2016,10,26,12,30,932.0,84.0,3.7,26.0,681.0,978.53,729.45
2016,10,26,12,45,929.0,82.5,3.75,26.0,666.0,993.43,740.17
2016,10,26,13,0,926.0,81.0,3.8,26.0,651.0,1004.4,748.47
2016,10,26,13,15,918.5,79.5,3.75,26.0,628.0,1007.0,750.74
2016,10,26,13,30,911.0,78.0,3.7,26.0,605.0,1005.59,750.56
2016,10,26,13,45,898.0,77.0,3.7,26.0,574.0,995.47,745.09
2016,10,26,14,0,885.0,76.0,3.7,26.0,543.0,981.57,737.27
2016,10,26,14,15,869.0,74.0,3.65,25.5,506.5,959.78,725.31
2016,10,26,14,30,853.0,72.0,3.6,25.0,470.0,945.36,718.42
2016,10,26,14,45,829.0,69.5,3.55,25.0,427.5,908.41,694.46
2016,10,26,15,0,805.0,67.0,3.5,25.0,385.0,868.72,668.38
2016,10,26,15,15,772.5,63.5,3.2,24.5,338.5,817.52,633.44
2016,10,26,15,30,740.0,60.0,2.9,24.0,292.0,764.67,596.35
2016,10,26,15,45,692.0,54.5,2.6,23.5,243.5,694.78,545.38
2016,10,26,16,0,644.0,49.0,2.3,23.0,195.0,625.1,492.38
2016,10,26,16,15,563.0,42.0,2.05,21.5,147.0,528.59,418.27
2016,10,26,16,30,482.0,35.0,1.8,20.0,99.0,446.02,349.65
2016,10,26,16,45,336.0,24.5,1.6,19.0,59.5,308.06,211.48
2016,10,26,17,0,190.0,14.0,1.4,18.0,20.0,135.78,0.0
2016,10,26,17,15,95.0,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,12.0,1.1,14.0,12.0,9.88,0.0
2016,10,27,7,0,0.0,24.0,1.1,15.0,24.0,19.82,11.07
2016,10,27,7,15,0.0,39.0,1.45,15.5,39.0,32.0,22.36
2016,10,27,7,30,0.0,54.0,1.8,16.0,54.0,43.87,33.15
2016,10,27,7,45,0.0,69.5,2.2,17.0,69.5,55.99,43.9
2016,10,27,8,0,0.0,85.0,2.6,18.0,85.0,68.51,52.25
2016,10,27,8,15,0.0,99.5,2.7,18.5,99.5,80.61,62.22
2016,10,27,8,30,0.0,114.0,2.8,19.0,114.0,92.87,72.15
2016,10,27,8,45,149.5,147.5,2.9,19.5,214.5,159.76,121.42
2016,10,27,9,0,299.0,181.0,3.0,20.0,315.0,248.5,189.65
2016,10,27,9,15,225.0,205.5,2.9,20.0,311.0,260.39,202.33
2016,10,27,9,30,151.0,230.0,2.8,20.0,307.0,266.83,209.31
2016,10,27,9,45,75.5,189.5,2.7,20.5,228.0,200.66,157.39
2016,10,27,10,0,0.0,149.0,2.6,21.0,149.0,125.04,96.39
2016,10,27,10,15,0.0,152.0,2.7,21.0,152.0,127.96,98.7
2016,10,27,10,30,0.0,155.0,2.8,21.0,155.0,130.89,100.91
2016,10,27,10,45,0.0,110.5,2.9,21.5,110.5,92.4,69.69
2016,10,27,11,0,0.0,66.0,3.0,22.0,66.0,54.83,39.14
2016,10,27,11,15,0.0,79.5,3.2,22.0,79.5,66.12,48.29
2016,10,27,11,30,0.0,93.0,3.4,22.0,93.0,77.42,57.4
2016,10,27,11,45,0.0,93.0,3.6,22.0,93.0,77.42,57.39
2016,10,27,12,0,0.0,93.0,3.8,22.0,93.0,77.42,57.4
2016,10,27,12,15,0.0,54.0,3.9,21.5,54.0,44.83,31.06
2016,10,27,12,30,0.0,15.0,4.0,21.0,15.0,12.42,4.57
2016,10,27,12,45,5.0,110.0,4.1,20.5,113.5,97.25,74.25
2016,10,27,13,0,10.0,205.0,4.2,20.0,212.0,193.17,151.85
2016,10,27,13,15,5.0,134.0,4.0,19.5,137.5,119.89,92.98
2016,10,27,13,30,0.0,63.0,3.8,19.0,63.0,52.28,37.72
2016,10,27,13,45,0.0,39.5,3.65,19.0,39.5,32.7,21.6
2016,10,27,14,0,0.0,16.0,3.5,19.0,16.0,13.21,5.4
2016,10,27,14,15,0.0,29.5,3.1,18.5,29.5,24.38,14.82
2016,10,27,14,30,0.0,43.0,2.7,18.0,43.0,35.57,24.31
2016,10,27,14,45,0.0,55.0,2.3,18.0,55.0,45.53,32.75
2016,10,27,15,0,0.0,67.0,1.9,18.0,67.0,55.53,41.24
2016,10,27,15,15,0.0,59.0,1.7,17.5,59.0,48.85,35.79
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,42.19,30.27
2016,10,27,15,45,0.0,42.0,1.35,17.0,42.0,34.7,23.91
2016,10,27,16,0,0.0,33.0,1.2,17.0,33.0,27.23,17.47
2016,10,27,16,15,0.0,24.5,1.05,16.5,24.5,20.19,11.37
2016,10,27,16,30,0.0,16.0,0.9,16.0,16.0,13.16,5.21
2016,10,27,16,45,0.0,9.5,0.8,16.0,9.5,7.8,0.0
2016,10,27,17,0,0.0,3.0,0.7,16.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.7,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,77.5,17.5,2.35,14.5,25.5,13.56,0.0
2016,10,28,7,0,155.0,35.0,2.6,15.0,51.0,26.83,16.77
2016,10,28,7,15,193.0,53.0,2.75,15.0,84.0,40.73,29.94
2016,10,28,7,30,231.0,71.0,2.9,15.0,117.0,53.75,41.95
2016,10,28,7,45,254.5,89.0,3.1,15.5,152.0,66.34,53.29
2016,10,28,8,0,278.0,107.0,3.3,16.0,187.0,95.94,67.57
2016,10,28,8,15,292.0,124.0,3.4,16.0,220.5,132.58,93.65
2016,10,28,8,30,306.0,141.0,3.5,16.0,254.0,171.29,125.14
2016,10,28,8,45,315.0,158.0,3.65,16.5,286.5,210.73,158.81
2016,10,28,9,0,324.0,175.0,3.8,17.0,319.0,251.44,193.82
2016,10,28,9,15,306.5,194.5,3.8,17.5,340.0,285.63,223.66
2016,10,28,9,30,289.0,214.0,3.8,18.0,361.0,317.86,251.0
2016,10,28,9,45,289.5,228.5,3.85,18.5,383.5,352.46,279.3
2016,10,28,10,0,290.0,243.0,3.9,19.0,406.0,386.94,306.82
2016,10,28,10,15,427.0,215.5,3.9,19.0,466.5,472.43,375.08
2016,10,28,10,30,564.0,188.0,3.9,19.0,527.0,561.79,445.66
2016,10,28,10,45,505.0,216.5,3.95,19.5,526.5,580.44,458.6
2016,10,28,11,0,446.0,245.0,4.0,20.0,526.0,592.51,466.3
2016,10,28,11,15,454.5,244.0,3.9,20.0,533.5,622.51,489.05
2016,10,28,11,30,463.0,243.0,3.8,20.0,541.0,651.41,510.65
2016,10,28,11,45,291.0,272.5,3.7,20.0,460.0,541.6,425.64
2016,10,28,12,0,119.0,302.0,3.6,20.0,379.0,418.73,328.71
2016,10,28,12,15,118.0,299.5,3.45,20.0,375.0,404.5,318.53
2016,10,28,12,30,117.0,297.0,3.3,20.0,371.0,407.35,320.85
2016,10,28,12,45,117.0,290.0,3.2,20.5,362.5,405.55,319.14
2016,10,28,13,0,117.0,283.0,3.1,21.0,354.0,403.37,317.21
2016,10,28,13,15,159.0,272.0,2.95,21.0,364.5,457.54,359.88
2016,10,28,13,30,201.0,261.0,2.8,21.0,375.0,491.33,386.82
2016,10,28,13,45,100.5,169.0,2.7,21.0,226.0,284.41,226.56
2016,10,28,14,0,0.0,77.0,2.6,21.0,77.0,63.93,47.0
2016,10,28,14,15,410.0,74.0,2.5,20.5,261.5,524.66,423.98
2016,10,28,14,30,820.0,71.0,2.4,20.0,446.0,909.95,703.32
2016,10,28,14,45,794.0,69.0,2.3,20.0,404.5,872.33,674.1
2016,10,28,15,0,768.0,67.0,2.2,20.0,363.0,832.17,646.95
2016,10,28,15,15,734.0,63.0,2.0,19.5,318.0,779.89,610.93
2016,10,28,15,30,700.0,59.0,1.8,19.0,273.0,726.19,572.84
2016,10,28,15,45,647.0,54.0,1.65,19.0,225.5,654.02,519.02
2016,10,28,16,0,594.0,49.0,1.5,19.0,178.0,590.07,469.12
2016,10,28,16,15,509.5,41.5,1.3,18.5,132.5,493.35,392.22
2016,10,28,16,30,425.0,34.0,1.1,18.0,87.0,401.86,314.45
2016,10,28,16,45,273.0,23.0,0.9,17.5,51.0,257.63,159.67
2016,10,28,17,0,121.0,12.0,0.7,17.0,15.0,88.87,0.0
2016,10,28,17,15,60.5,6.0,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
