Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,49.0,17.5,1.5,13.5,22.5,13.9,0.0
2016,10,29,7,0,98.0,35.0,1.7,14.0,45.0,27.16,16.96
2016,10,29,7,15,123.0,54.0,1.95,14.5,74.0,41.06,30.25
2016,10,29,7,30,148.0,73.0,2.2,15.0,103.0,54.56,42.63
2016,10,29,7,45,163.5,93.0,2.45,15.5,133.5,68.26,54.96
2016,10,29,8,0,179.0,113.0,2.7,16.0,164.0,95.51,70.1
2016,10,29,8,15,188.0,131.5,2.8,16.0,193.5,125.63,92.34
2016,10,29,8,30,197.0,150.0,2.9,16.0,223.0,157.22,118.11
2016,10,29,8,45,295.0,155.5,3.05,16.5,278.5,203.9,153.85
2016,10,29,9,0,393.0,161.0,3.2,17.0,334.0,264.87,202.69
2016,10,29,9,15,203.0,170.5,3.2,17.5,260.5,227.04,178.18
2016,10,29,9,30,13.0,180.0,3.2,18.0,187.0,155.99,123.18
2016,10,29,9,45,45.0,213.0,3.2,18.5,238.0,206.97,164.07
2016,10,29,10,0,77.0,246.0,3.2,19.0,289.0,259.08,205.27
2016,10,29,10,15,51.0,238.0,3.15,19.0,267.0,242.76,191.99
2016,10,29,10,30,25.0,230.0,3.1,19.0,245.0,214.1,168.78
2016,10,29,10,45,259.0,227.5,3.1,19.5,388.5,408.57,325.02
2016,10,29,11,0,493.0,225.0,3.1,20.0,532.0,607.64,477.28
2016,10,29,11,15,697.5,156.0,3.05,20.0,597.5,729.4,569.39
2016,10,29,11,30,902.0,87.0,3.0,20.0,663.0,840.24,648.03
2016,10,29,11,45,757.5,138.5,2.95,20.5,622.5,820.47,631.59
2016,10,29,12,0,613.0,190.0,2.9,21.0,582.0,774.84,597.29
2016,10,29,12,15,613.5,187.0,2.85,21.0,576.0,793.12,610.96
2016,10,29,12,30,614.0,184.0,2.8,21.0,570.0,808.64,622.11
2016,10,29,12,45,620.5,176.5,2.75,21.5,558.0,822.39,630.6
2016,10,29,13,0,627.0,169.0,2.7,22.0,546.0,833.27,637.17
2016,10,29,13,15,752.0,125.0,2.65,22.0,561.0,914.52,693.55
2016,10,29,13,30,877.0,81.0,2.6,22.0,576.0,972.65,732.78
2016,10,29,13,45,864.5,79.5,2.6,22.0,546.0,962.38,726.57
2016,10,29,14,0,852.0,78.0,2.6,22.0,516.0,959.5,726.17
2016,10,29,14,15,727.0,98.0,2.6,22.0,453.5,866.3,663.86
2016,10,29,14,30,602.0,118.0,2.6,22.0,391.0,765.21,594.99
2016,10,29,14,45,688.0,88.5,2.6,22.0,373.0,802.66,623.94
2016,10,29,15,0,774.0,59.0,2.6,22.0,355.0,825.73,641.37
2016,10,29,15,15,723.5,61.0,2.4,21.5,310.5,766.77,600.09
2016,10,29,15,30,673.0,63.0,2.2,21.0,266.0,713.22,562.16
2016,10,29,15,45,618.5,57.5,2.0,20.5,219.5,640.64,508.53
2016,10,29,16,0,564.0,52.0,1.8,20.0,173.0,569.2,453.39
2016,10,29,16,15,482.5,43.5,1.6,19.0,128.0,474.57,378.37
2016,10,29,16,30,401.0,35.0,1.4,18.0,83.0,384.9,301.62
2016,10,29,16,45,200.5,24.0,1.2,17.5,48.0,205.75,117.38
2016,10,29,17,0,0.0,13.0,1.0,17.0,13.0,11.1,0.0
2016,10,29,17,15,0.0,6.5,1.0,16.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,16.5,2.9,13.5,31.0,13.51,0.0
2016,10,30,7,0,305.0,33.0,3.1,14.0,62.0,27.41,16.91
2016,10,30,7,15,404.5,42.5,3.4,14.0,105.5,34.66,24.66
2016,10,30,7,30,504.0,52.0,3.7,14.0,149.0,41.88,31.55
2016,10,30,7,45,566.5,58.5,4.05,14.5,195.5,46.36,35.75
2016,10,30,8,0,629.0,65.0,4.4,15.0,242.0,84.9,48.14
2016,10,30,8,15,669.5,70.0,4.6,15.0,287.0,138.03,82.22
2016,10,30,8,30,710.0,75.0,4.8,15.0,332.0,196.04,129.15
2016,10,30,8,45,739.0,78.0,5.05,15.5,374.0,256.48,182.46
2016,10,30,9,0,768.0,81.0,5.3,16.0,416.0,316.88,236.99
2016,10,30,9,15,787.0,84.0,5.45,16.5,452.5,376.15,290.54
2016,10,30,9,30,806.0,87.0,5.6,17.0,489.0,436.45,343.83
2016,10,30,9,45,403.0,99.5,5.8,17.5,300.5,301.71,242.25
2016,10,30,10,0,0.0,112.0,6.0,18.0,112.0,93.49,71.97
2016,10,30,10,15,0.0,136.5,6.0,18.0,136.5,114.66,89.36
2016,10,30,10,30,0.0,161.0,6.0,18.0,161.0,136.34,106.94
2016,10,30,10,45,0.0,132.5,6.0,18.0,132.5,111.56,86.55
2016,10,30,11,0,0.0,104.0,6.0,18.0,104.0,86.87,66.25
2016,10,30,11,15,0.0,69.5,5.95,18.0,69.5,57.75,42.24
2016,10,30,11,30,0.0,35.0,5.9,18.0,35.0,29.01,18.46
2016,10,30,11,45,0.0,87.0,5.85,18.0,87.0,72.39,54.3
2016,10,30,12,0,0.0,139.0,5.8,18.0,139.0,118.27,91.89
2016,10,30,12,15,90.0,217.0,5.7,18.0,273.0,306.36,246.84
2016,10,30,12,30,180.0,295.0,5.6,18.0,407.0,483.51,387.88
2016,10,30,12,45,285.5,269.5,5.5,18.5,442.5,581.73,465.56
2016,10,30,13,0,391.0,244.0,5.4,19.0,478.0,662.03,528.69
2016,10,30,13,15,387.5,236.0,5.25,18.5,460.5,657.65,526.46
2016,10,30,13,30,384.0,228.0,5.1,18.0,443.0,651.41,523.23
2016,10,30,13,45,621.0,153.0,5.0,18.0,479.0,829.01,660.99
2016,10,30,14,0,858.0,78.0,4.9,18.0,515.0,964.22,758.98
2016,10,30,14,15,841.5,75.5,4.7,18.0,479.5,941.44,741.79
2016,10,30,14,30,825.0,73.0,4.5,18.0,444.0,915.28,723.24
2016,10,30,14,45,691.0,87.5,4.3,18.0,378.0,803.32,641.93
2016,10,30,15,0,557.0,102.0,4.1,18.0,312.0,685.52,555.06
2016,10,30,15,15,526.0,94.0,3.75,17.5,273.0,635.69,518.55
2016,10,30,15,30,495.0,86.0,3.4,17.0,234.0,584.87,479.8
2016,10,30,15,45,546.0,68.0,3.1,16.5,204.5,592.07,484.91
2016,10,30,16,0,597.0,50.0,2.8,16.0,175.0,592.82,482.65
2016,10,30,16,15,506.0,42.0,2.35,15.0,128.5,490.47,398.36
2016,10,30,16,30,415.0,34.0,1.9,14.0,82.0,393.75,312.85
2016,10,30,16,45,207.5,17.0,1.5,13.5,41.0,199.81,103.83
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,167.5,15.5,0.9,10.5,31.0,12.7,0.0
2016,10,31,7,0,335.0,31.0,1.0,11.0,62.0,25.79,15.59
2016,10,31,7,15,438.0,40.0,1.05,11.0,106.5,32.73,23.28
2016,10,31,7,30,541.0,49.0,1.1,11.0,151.0,39.66,29.99
2016,10,31,7,45,602.0,55.5,1.15,11.5,198.5,44.27,34.35
2016,10,31,8,0,663.0,62.0,1.2,12.0,246.0,84.4,47.27
2016,10,31,8,15,703.0,66.5,1.2,12.5,292.0,139.11,82.15
2016,10,31,8,30,743.0,71.0,1.2,13.0,338.0,201.33,132.12
2016,10,31,8,45,778.5,72.0,1.25,13.5,381.5,260.6,183.68
2016,10,31,9,0,814.0,73.0,1.3,14.0,425.0,323.39,239.15
2016,10,31,9,15,833.0,75.5,1.2,14.5,462.5,384.72,292.78
2016,10,31,9,30,852.0,78.0,1.1,15.0,500.0,446.99,345.3
2016,10,31,9,45,867.0,79.0,1.05,15.5,531.5,506.48,393.88
2016,10,31,10,0,882.0,80.0,1.0,16.0,563.0,563.7,438.84
2016,10,31,10,15,891.5,81.5,0.9,16.5,588.0,618.94,480.02
2016,10,31,10,30,901.0,83.0,0.8,17.0,613.0,672.88,518.38
2016,10,31,10,45,910.5,82.5,0.75,17.5,630.5,723.14,553.23
2016,10,31,11,0,920.0,82.0,0.7,18.0,648.0,771.52,583.97
2016,10,31,11,15,923.0,82.5,0.8,18.0,657.0,813.83,613.12
2016,10,31,11,30,926.0,83.0,0.9,18.0,666.0,853.32,640.36
2016,10,31,11,45,927.5,82.5,1.0,18.5,667.0,887.4,662.78
2016,10,31,12,0,929.0,82.0,1.1,19.0,668.0,918.18,683.03
2016,10,31,12,15,926.0,81.5,1.3,19.0,660.5,941.47,701.35
2016,10,31,12,30,923.0,81.0,1.5,19.0,653.0,961.02,717.33
2016,10,31,12,45,907.0,84.5,1.75,19.5,635.0,969.37,725.3
2016,10,31,13,0,891.0,88.0,2.0,20.0,617.0,973.62,730.55
2016,10,31,13,15,881.5,86.5,2.2,19.5,593.5,974.01,735.4
2016,10,31,13,30,872.0,85.0,2.4,19.0,570.0,981.6,745.19
2016,10,31,13,45,855.0,84.0,2.6,19.0,539.0,967.71,738.98
2016,10,31,14,0,838.0,83.0,2.8,19.0,508.0,950.09,730.29
2016,10,31,14,15,819.5,80.5,2.85,19.0,471.5,925.55,715.44
2016,10,31,14,30,801.0,78.0,2.9,19.0,435.0,897.71,698.2
2016,10,31,14,45,778.5,74.0,3.0,19.0,394.0,861.13,674.85
2016,10,31,15,0,756.0,70.0,3.1,19.0,353.0,821.92,649.07
2016,10,31,15,15,720.5,66.0,3.0,18.5,308.0,768.63,612.22
2016,10,31,15,30,685.0,62.0,2.9,18.0,263.0,720.89,578.24
2016,10,31,15,45,634.0,55.5,2.85,17.5,216.0,649.71,525.07
2016,10,31,16,0,583.0,49.0,2.8,17.0,169.0,579.49,469.94
2016,10,31,16,15,491.5,41.5,2.45,16.0,123.5,478.13,387.14
2016,10,31,16,30,400.0,34.0,2.1,15.0,78.0,382.26,301.81
2016,10,31,16,45,200.0,17.0,1.8,14.0,39.0,193.13,84.9
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,1.55,10.5,14.5,12.38,0.0
2016,11,1,7,0,0.0,29.0,1.7,11.0,29.0,23.4,13.31
2016,11,1,7,15,16.0,48.5,1.8,11.0,51.5,37.99,27.82
2016,11,1,7,30,32.0,68.0,1.9,11.0,74.0,52.37,41.26
2016,11,1,7,45,42.0,87.5,2.0,11.5,97.5,66.48,54.18
2016,11,1,8,0,52.0,107.0,2.1,12.0,121.0,85.15,66.15
2016,11,1,8,15,59.0,125.5,2.1,12.5,144.0,105.89,82.58
2016,11,1,8,30,66.0,144.0,2.1,13.0,167.0,127.86,100.52
2016,11,1,8,45,442.0,107.0,2.15,13.5,293.5,203.05,149.56
2016,11,1,9,0,818.0,70.0,2.2,14.0,420.0,321.49,239.1
2016,11,1,9,15,837.0,72.0,2.2,14.5,457.5,382.43,293.25
2016,11,1,9,30,856.0,74.0,2.2,15.0,495.0,444.29,346.86
2016,11,1,9,45,486.5,160.5,2.25,15.5,402.5,394.11,313.09
2016,11,1,10,0,117.0,247.0,2.3,16.0,310.0,290.0,231.42
2016,11,1,10,15,510.5,163.5,2.3,16.0,458.5,472.55,378.62
2016,11,1,10,30,904.0,80.0,2.3,16.0,607.0,670.87,532.21
2016,11,1,10,45,472.0,167.0,2.35,16.5,443.0,508.03,405.12
2016,11,1,11,0,40.0,254.0,2.4,17.0,279.0,265.26,209.83
2016,11,1,11,15,97.0,275.0,2.45,17.0,336.0,335.04,266.9
2016,11,1,11,30,154.0,296.0,2.5,17.0,393.0,425.38,337.77
2016,11,1,11,45,154.5,296.0,2.6,17.5,393.5,435.52,344.84
2016,11,1,12,0,155.0,296.0,2.7,18.0,394.0,445.2,351.95
2016,11,1,12,15,540.0,188.0,2.75,18.0,521.0,718.56,566.01
2016,11,1,12,30,925.0,80.0,2.8,18.0,648.0,960.45,736.71
2016,11,1,12,45,913.0,82.0,2.9,18.5,631.5,970.78,741.49
2016,11,1,13,0,901.0,84.0,3.0,19.0,615.0,977.09,745.91
2016,11,1,13,15,893.0,83.0,3.0,18.5,592.5,979.59,749.93
2016,11,1,13,30,885.0,82.0,3.0,18.0,570.0,978.23,751.53
2016,11,1,13,45,873.5,80.0,3.05,18.0,540.0,979.38,754.08
2016,11,1,14,0,862.0,78.0,3.1,18.0,510.0,965.78,746.55
2016,11,1,14,15,845.0,75.5,3.05,18.0,474.0,942.55,731.7
2016,11,1,14,30,828.0,73.0,3.0,18.0,438.0,915.94,714.5
2016,11,1,14,45,803.0,70.0,3.0,18.0,396.5,877.97,689.45
2016,11,1,15,0,778.0,67.0,3.0,18.0,355.0,837.39,662.09
2016,11,1,15,15,741.5,63.0,2.8,17.5,309.0,782.85,623.73
2016,11,1,15,30,705.0,59.0,2.6,17.0,263.0,726.91,583.12
2016,11,1,15,45,647.0,54.0,2.45,16.5,215.5,650.55,525.61
2016,11,1,16,0,589.0,49.0,2.3,16.0,168.0,583.82,472.7
2016,11,1,16,15,494.5,41.0,2.0,15.0,122.0,479.38,387.54
2016,11,1,16,30,400.0,33.0,1.7,14.0,76.0,380.84,299.14
2016,11,1,16,45,200.0,16.5,1.4,13.5,38.0,190.84,64.77
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,169.0,14.0,1.05,8.0,28.5,11.95,0.0
2016,11,2,7,0,338.0,28.0,1.1,9.0,57.0,23.28,13.0
2016,11,2,7,15,444.0,37.0,1.35,9.5,101.5,30.33,21.19
2016,11,2,7,30,550.0,46.0,1.6,10.0,146.0,37.37,27.99
2016,11,2,7,45,613.0,52.0,1.9,11.0,193.5,41.69,32.05
2016,11,2,8,0,676.0,58.0,2.2,12.0,241.0,85.29,47.75
2016,11,2,8,15,716.5,62.5,2.2,12.5,287.0,140.2,82.69
2016,11,2,8,30,757.0,67.0,2.2,13.0,333.0,199.97,130.85
2016,11,2,8,45,785.5,70.5,2.25,14.0,376.0,260.44,183.84
2016,11,2,9,0,814.0,74.0,2.3,15.0,419.0,323.65,239.9
2016,11,2,9,15,833.5,76.0,2.35,15.5,456.5,384.55,294.09
2016,11,2,9,30,853.0,78.0,2.4,16.0,494.0,446.42,347.66
2016,11,2,9,45,875.5,77.0,2.5,17.0,527.0,506.15,397.36
2016,11,2,10,0,898.0,76.0,2.6,18.0,560.0,566.89,446.07
2016,11,2,10,15,907.0,77.5,2.55,18.5,584.5,622.45,489.51
2016,11,2,10,30,916.0,79.0,2.5,19.0,609.0,676.62,530.41
2016,11,2,10,45,922.0,79.5,2.45,19.5,626.0,726.03,566.53
2016,11,2,11,0,928.0,80.0,2.4,20.0,643.0,773.24,598.37
2016,11,2,11,15,931.0,80.5,2.3,20.5,652.0,815.74,625.54
2016,11,2,11,30,934.0,81.0,2.2,21.0,661.0,855.39,650.28
2016,11,2,11,45,934.5,80.5,2.1,21.5,661.5,888.75,670.36
2016,11,2,12,0,935.0,80.0,2.0,22.0,662.0,918.75,687.93
2016,11,2,12,15,932.5,80.0,1.85,22.0,654.5,943.15,702.36
2016,11,2,12,30,930.0,80.0,1.7,22.0,647.0,963.83,714.19
2016,11,2,12,45,928.0,78.0,1.6,22.5,632.5,978.74,721.48
2016,11,2,13,0,926.0,76.0,1.5,23.0,618.0,989.75,726.3
2016,11,2,13,15,918.0,75.0,1.4,23.0,595.0,992.35,727.2
2016,11,2,13,30,910.0,74.0,1.3,23.0,572.0,990.99,725.75
2016,11,2,13,45,898.0,72.5,1.2,23.0,541.5,981.22,719.05
2016,11,2,14,0,886.0,71.0,1.1,23.0,511.0,967.68,710.13
2016,11,2,14,15,869.0,68.5,1.1,22.5,475.0,944.35,698.1
2016,11,2,14,30,852.0,66.0,1.1,22.0,439.0,917.71,683.88
2016,11,2,14,45,827.0,63.5,1.15,22.0,397.0,890.67,668.66
2016,11,2,15,0,802.0,61.0,1.2,22.0,355.0,850.48,644.1
2016,11,2,15,15,767.0,57.5,1.15,21.5,309.0,797.6,609.92
2016,11,2,15,30,732.0,54.0,1.1,21.0,263.0,743.28,573.41
2016,11,2,15,45,676.0,49.0,1.1,20.5,215.0,668.23,520.69
2016,11,2,16,0,620.0,44.0,1.1,20.0,167.0,593.91,465.43
2016,11,2,16,15,528.5,36.5,1.1,18.5,121.0,490.7,386.24
2016,11,2,16,30,437.0,29.0,1.1,17.0,75.0,392.33,300.33
2016,11,2,16,45,218.5,14.5,1.15,16.0,37.5,198.74,41.8
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,192.5,13.0,1.0,10.5,29.0,11.1,0.0
2016,11,3,7,0,385.0,26.0,1.0,11.0,58.0,21.69,11.18
2016,11,3,7,15,491.0,34.0,1.2,12.0,103.0,30.53,21.06
2016,11,3,7,30,597.0,42.0,1.4,13.0,148.0,37.41,27.63
2016,11,3,7,45,658.0,47.5,1.65,14.0,196.0,41.81,31.74
2016,11,3,8,0,719.0,53.0,1.9,15.0,244.0,83.15,44.16
2016,11,3,8,15,758.0,57.0,1.9,15.5,291.0,140.07,79.81
2016,11,3,8,30,797.0,61.0,1.9,16.0,338.0,201.58,128.88
2016,11,3,8,45,823.0,64.0,1.95,17.0,381.0,263.29,182.51
2016,11,3,9,0,849.0,67.0,2.0,18.0,424.0,327.34,238.84
2016,11,3,9,15,867.5,69.0,2.0,18.5,461.5,390.11,293.91
2016,11,3,9,30,886.0,71.0,2.0,19.0,499.0,452.55,347.18
2016,11,3,9,45,899.0,73.0,2.05,20.0,531.0,512.79,396.42
2016,11,3,10,0,912.0,75.0,2.1,21.0,563.0,572.59,443.38
2016,11,3,10,15,920.5,76.0,2.1,21.5,587.5,627.98,486.03
2016,11,3,10,30,929.0,77.0,2.1,22.0,612.0,681.88,526.14
2016,11,3,10,45,934.0,78.0,2.1,23.0,628.5,731.65,560.95
2016,11,3,11,0,939.0,79.0,2.1,24.0,645.0,779.12,591.34
2016,11,3,11,15,941.5,79.5,2.05,24.0,654.0,821.6,619.32
2016,11,3,11,30,944.0,80.0,2.0,24.0,663.0,861.17,645.06
2016,11,3,11,45,944.0,80.0,1.95,24.5,663.5,894.98,665.44
2016,11,3,12,0,944.0,80.0,1.9,25.0,664.0,925.37,683.4
2016,11,3,12,15,941.5,80.0,1.8,25.0,656.5,949.98,698.23
2016,11,3,12,30,939.0,80.0,1.7,25.0,649.0,970.85,710.61
2016,11,3,12,45,930.5,80.5,1.6,25.5,633.0,982.89,715.92
2016,11,3,13,0,922.0,81.0,1.5,26.0,617.0,990.93,718.78
2016,11,3,13,15,913.5,80.0,1.4,26.0,593.5,993.11,719.45
2016,11,3,13,30,905.0,79.0,1.3,26.0,570.0,991.36,717.78
2016,11,3,13,45,891.5,77.5,1.2,26.0,539.5,980.25,710.32
2016,11,3,14,0,878.0,76.0,1.1,26.0,509.0,976.27,707.58
2016,11,3,14,15,860.0,73.5,1.0,25.5,472.5,952.03,693.27
2016,11,3,14,30,842.0,71.0,0.9,25.0,436.0,924.38,676.92
2016,11,3,14,45,815.5,68.5,0.85,25.0,393.5,885.59,652.75
2016,11,3,15,0,789.0,66.0,0.8,25.0,351.0,844.18,626.52
2016,11,3,15,15,752.0,62.0,0.75,24.0,305.0,789.09,592.69
2016,11,3,15,30,715.0,58.0,0.7,23.0,259.0,732.58,556.41
2016,11,3,15,45,657.5,52.5,0.65,22.5,211.5,655.97,502.89
2016,11,3,16,0,600.0,47.0,0.6,22.0,164.0,588.9,453.27
2016,11,3,16,15,503.0,39.0,0.7,21.0,118.0,482.55,373.34
2016,11,3,16,30,406.0,31.0,0.8,20.0,72.0,382.46,286.22
2016,11,3,16,45,203.0,15.5,0.9,19.0,36.0,188.45,9.03
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,45,157.5,13.5,1.1,13.0,26.0,11.52,0.0
2016,11,4,7,0,315.0,27.0,1.1,13.0,52.0,22.52,11.14
2016,11,4,7,15,424.5,36.5,1.05,13.5,95.5,30.01,20.4
2016,11,4,7,30,534.0,46.0,1.0,14.0,139.0,37.46,27.54
2016,11,4,7,45,556.5,56.0,1.0,15.0,178.5,44.76,34.21
2016,11,4,8,0,579.0,66.0,1.0,16.0,218.0,82.95,47.94
2016,11,4,8,15,639.0,65.0,1.15,16.5,261.0,129.81,76.03
2016,11,4,8,30,699.0,64.0,1.3,17.0,304.0,186.22,119.79
2016,11,4,8,45,752.0,70.0,1.45,18.0,357.5,251.12,174.21
2016,11,4,9,0,805.0,76.0,1.6,19.0,411.0,321.89,234.27
2016,11,4,9,15,824.5,78.5,1.5,19.5,448.5,382.61,286.68
2016,11,4,9,30,844.0,81.0,1.4,20.0,486.0,444.34,338.21
2016,11,4,9,45,770.5,100.0,1.3,20.5,488.0,478.2,367.37
2016,11,4,10,0,697.0,119.0,1.2,21.0,490.0,503.2,387.9
2016,11,4,10,15,793.5,103.5,1.2,21.5,543.0,583.8,448.66
2016,11,4,10,30,890.0,88.0,1.2,22.0,596.0,667.58,509.63
2016,11,4,10,45,895.0,89.5,1.3,23.0,613.0,716.21,543.52
2016,11,4,11,0,900.0,91.0,1.4,24.0,630.0,762.66,574.27
2016,11,4,11,15,775.0,128.5,1.3,24.0,597.5,755.93,567.77
2016,11,4,11,30,650.0,166.0,1.2,24.0,565.0,727.84,546.42
2016,11,4,11,45,618.5,176.5,1.2,24.5,556.5,738.56,552.93
2016,11,4,12,0,587.0,187.0,1.2,25.0,548.0,738.07,551.48
2016,11,4,12,15,629.0,171.0,1.15,25.0,553.5,786.15,584.43
2016,11,4,12,30,671.0,155.0,1.1,25.0,559.0,825.91,610.01
2016,11,4,12,45,781.5,121.5,1.1,25.0,581.0,907.01,663.01
2016,11,4,13,0,892.0,88.0,1.1,25.0,603.0,969.74,702.81
2016,11,4,13,15,883.0,86.5,1.1,24.5,580.0,981.48,711.67
2016,11,4,13,30,874.0,85.0,1.1,24.0,557.0,978.67,712.19
2016,11,4,13,45,797.5,92.0,1.15,24.0,504.5,917.14,674.72
2016,11,4,14,0,721.0,99.0,1.2,24.0,452.0,858.44,638.98
2016,11,4,14,15,573.0,124.5,1.2,23.5,392.0,744.71,565.19
2016,11,4,14,30,425.0,150.0,1.2,23.0,332.0,622.92,481.92
2016,11,4,14,45,532.0,114.5,1.2,22.5,320.0,674.51,523.09
2016,11,4,15,0,639.0,79.0,1.2,22.0,308.0,728.88,563.04
2016,11,4,15,15,589.5,77.5,1.1,21.0,267.0,669.57,522.08
2016,11,4,15,30,540.0,76.0,1.0,20.0,226.0,609.52,480.17
2016,11,4,15,45,488.0,67.0,0.95,19.5,183.5,538.57,427.68
2016,11,4,16,0,436.0,58.0,0.9,19.0,141.0,468.7,373.36
2016,11,4,16,15,361.5,45.0,0.9,18.5,101.0,379.55,301.28
2016,11,4,16,30,287.0,32.0,0.9,18.0,61.0,295.93,223.03
2016,11,4,16,45,143.5,16.0,0.95,17.5,30.5,146.83,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,172.5,12.5,0.7,11.5,25.5,10.67,0.0
2016,11,5,7,0,345.0,25.0,0.7,12.0,51.0,20.86,9.34
2016,11,5,7,15,455.0,34.0,0.85,12.5,95.0,28.03,18.71
2016,11,5,7,30,565.0,43.0,1.0,13.0,139.0,35.17,25.6
2016,11,5,7,45,630.5,48.5,1.15,14.0,186.5,42.67,32.47
2016,11,5,8,0,696.0,54.0,1.3,15.0,234.0,82.45,44.4
2016,11,5,8,15,735.5,58.0,1.35,15.5,280.0,137.8,78.88
2016,11,5,8,30,775.0,62.0,1.4,16.0,326.0,197.82,126.52
2016,11,5,8,45,803.0,65.0,1.45,17.0,368.5,258.49,178.92
2016,11,5,9,0,831.0,68.0,1.5,18.0,411.0,321.78,234.21
2016,11,5,9,15,849.5,70.5,1.65,18.5,448.0,383.43,288.36
2016,11,5,9,30,868.0,73.0,1.8,19.0,485.0,445.94,341.83
2016,11,5,9,45,882.0,74.5,1.95,20.0,516.0,504.56,390.1
2016,11,5,10,0,896.0,76.0,2.1,21.0,547.0,563.34,436.74
2016,11,5,10,15,904.5,77.0,2.15,21.5,571.0,617.78,479.04
2016,11,5,10,30,913.0,78.0,2.2,22.0,595.0,670.77,518.95
2016,11,5,10,45,918.0,79.0,2.25,22.5,611.5,719.69,554.76
2016,11,5,11,0,923.0,80.0,2.3,23.0,628.0,766.37,586.62
2016,11,5,11,15,925.5,80.0,2.35,23.0,636.5,807.56,614.89
2016,11,5,11,30,928.0,80.0,2.4,23.0,645.0,845.89,641.08
2016,11,5,11,45,928.0,80.0,2.5,23.5,645.5,879.07,662.84
2016,11,5,12,0,928.0,80.0,2.6,24.0,646.0,908.92,682.33
2016,11,5,12,15,925.5,80.0,2.7,24.0,638.5,933.07,699.37
2016,11,5,12,30,923.0,80.0,2.8,24.0,631.0,953.54,714.13
2016,11,5,12,45,910.0,81.5,2.9,24.0,614.0,962.31,721.23
2016,11,5,13,0,897.0,83.0,3.0,24.0,597.0,967.05,725.89
2016,11,5,13,15,887.5,82.0,3.05,23.5,574.0,968.08,729.29
2016,11,5,13,30,878.0,81.0,3.1,23.0,551.0,965.27,730.3
2016,11,5,13,45,864.5,79.0,3.15,23.0,521.0,964.43,731.41
2016,11,5,14,0,851.0,77.0,3.2,23.0,491.0,949.0,722.68
2016,11,5,14,15,832.5,74.5,3.15,22.5,454.5,924.55,708.5
2016,11,5,14,30,814.0,72.0,3.1,22.0,418.0,896.8,691.96
2016,11,5,14,45,787.0,69.0,3.1,22.0,377.0,857.39,665.95
2016,11,5,15,0,760.0,66.0,3.1,22.0,336.0,815.49,637.66
2016,11,5,15,15,721.5,62.0,2.9,21.0,291.0,759.83,599.77
2016,11,5,15,30,683.0,58.0,2.7,20.0,246.0,702.91,559.43
2016,11,5,15,45,623.5,52.5,2.5,19.5,199.0,633.59,506.72
2016,11,5,16,0,564.0,47.0,2.3,19.0,152.0,558.8,447.19
2016,11,5,16,15,464.5,38.5,2.0,18.0,108.0,451.49,359.6
2016,11,5,16,30,365.0,30.0,1.7,17.0,64.0,350.85,263.68
2016,11,5,16,45,182.5,15.0,1.4,16.0,32.0,170.95,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,81.0,12.5,0.7,11.5,18.5,10.67,0.0
2016,11,6,7,0,162.0,25.0,0.7,12.0,37.0,19.41,7.53
2016,11,6,7,15,224.5,40.0,0.7,12.0,70.0,30.71,21.0
2016,11,6,7,30,287.0,55.0,0.7,12.0,103.0,41.75,31.51
2016,11,6,7,45,320.5,70.0,0.75,12.5,139.5,52.36,41.31
2016,11,6,8,0,354.0,85.0,0.8,13.0,176.0,83.46,55.63
2016,11,6,8,15,376.5,98.5,0.85,13.0,211.0,123.68,83.39
2016,11,6,8,30,399.0,112.0,0.9,13.0,246.0,166.86,118.33
2016,11,6,8,45,349.5,136.5,1.0,13.5,265.0,201.7,150.98
2016,11,6,9,0,300.0,161.0,1.1,14.0,284.0,232.55,179.91
2016,11,6,9,15,317.5,174.5,1.15,14.5,315.0,272.68,213.79
2016,11,6,9,30,335.0,188.0,1.2,15.0,346.0,314.73,248.62
2016,11,6,9,45,403.5,186.5,1.3,16.0,389.0,376.59,297.64
2016,11,6,10,0,472.0,185.0,1.4,17.0,432.0,439.05,346.32
2016,11,6,10,15,473.0,195.0,1.25,17.5,452.0,478.81,376.2
2016,11,6,10,30,474.0,205.0,1.1,18.0,472.0,517.71,404.42
2016,11,6,10,45,672.0,143.5,1.0,19.0,534.0,625.66,483.87
2016,11,6,11,0,870.0,82.0,0.9,20.0,596.0,729.02,555.63
2016,11,6,11,15,582.5,175.5,0.75,20.5,522.0,648.27,492.61
2016,11,6,11,30,295.0,269.0,0.6,21.0,448.0,526.4,399.89
2016,11,6,11,45,585.5,176.5,0.5,21.5,531.5,709.3,533.05
2016,11,6,12,0,876.0,84.0,0.4,22.0,615.0,867.27,633.51
2016,11,6,12,15,665.0,154.5,0.5,22.0,555.0,799.2,588.85
2016,11,6,12,30,454.0,225.0,0.6,22.0,495.0,693.85,517.89
2016,11,6,12,45,324.0,243.5,0.75,22.5,434.0,587.42,444.66
2016,11,6,13,0,194.0,262.0,0.9,23.0,373.0,475.42,363.68
2016,11,6,13,15,278.0,238.5,1.0,23.0,390.0,554.67,425.22
2016,11,6,13,30,362.0,215.0,1.1,23.0,407.0,613.13,469.99
2016,11,6,13,45,582.0,147.0,1.2,23.0,436.5,778.22,590.08
2016,11,6,14,0,802.0,79.0,1.3,23.0,466.0,903.09,674.65
2016,11,6,14,15,522.5,127.0,1.35,22.5,372.0,688.17,529.25
2016,11,6,14,30,243.0,175.0,1.4,22.0,278.0,461.36,363.3
2016,11,6,14,45,324.0,146.5,1.5,22.0,269.0,499.75,397.52
2016,11,6,15,0,405.0,118.0,1.6,22.0,260.0,554.81,441.31
2016,11,6,15,15,382.0,105.0,1.4,21.5,224.5,510.97,408.11
2016,11,6,15,30,359.0,92.0,1.2,21.0,189.0,466.65,374.27
2016,11,6,15,45,327.0,77.0,1.0,20.5,152.5,411.88,331.01
2016,11,6,16,0,295.0,62.0,0.8,20.0,116.0,357.91,286.62
2016,11,6,16,15,238.5,46.5,0.8,19.0,82.0,285.74,226.63
2016,11,6,16,30,182.0,31.0,0.8,18.0,48.0,217.77,159.94
2016,11,6,16,45,91.0,15.5,0.8,17.5,24.0,104.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,156.0,11.0,0.55,13.0,22.0,9.39,0.0
2016,11,7,7,0,312.0,22.0,0.5,13.0,44.0,18.26,5.8
2016,11,7,7,15,420.5,30.5,0.6,13.5,84.5,25.03,15.89
2016,11,7,7,30,529.0,39.0,0.7,14.0,125.0,31.8,22.45
2016,11,7,7,45,592.5,44.5,0.85,15.0,170.0,39.03,29.08
2016,11,7,8,0,656.0,50.0,1.0,16.0,215.0,76.32,40.43
2016,11,7,8,15,486.0,86.0,0.9,16.5,221.0,126.47,79.9
2016,11,7,8,30,316.0,122.0,0.8,17.0,227.0,158.11,112.85
2016,11,7,8,45,490.0,105.0,0.75,17.5,292.0,212.09,151.87
2016,11,7,9,0,664.0,88.0,0.7,18.0,357.0,286.92,209.92
2016,11,7,9,15,749.0,77.0,0.6,19.0,406.5,351.95,262.54
2016,11,7,9,30,834.0,66.0,0.5,20.0,456.0,422.71,318.37
2016,11,7,9,45,699.0,110.5,0.4,21.0,452.0,452.11,342.65
2016,11,7,10,0,564.0,155.0,0.3,22.0,448.0,459.57,348.52
2016,11,7,10,15,462.0,192.5,0.35,22.5,439.5,469.67,356.55
2016,11,7,10,30,360.0,230.0,0.4,23.0,431.0,458.53,348.2
2016,11,7,10,45,278.5,251.0,0.45,23.5,409.5,445.64,338.2
2016,11,7,11,0,197.0,272.0,0.5,24.0,388.0,412.17,312.83
2016,11,7,11,15,341.0,245.0,0.55,24.0,449.0,520.16,393.92
2016,11,7,11,30,485.0,218.0,0.6,24.0,510.0,640.06,479.62
2016,11,7,11,45,679.5,151.5,0.65,24.5,560.5,761.41,563.83
2016,11,7,12,0,874.0,85.0,0.7,25.0,611.0,865.47,629.96
2016,11,7,12,15,671.0,152.5,0.75,25.0,553.5,801.45,587.95
2016,11,7,12,30,468.0,220.0,0.8,25.0,496.0,700.73,519.7
2016,11,7,12,45,492.5,205.5,0.9,25.0,489.5,720.67,536.99
2016,11,7,13,0,517.0,191.0,1.0,25.0,483.0,738.63,551.61
2016,11,7,13,15,678.0,136.0,1.05,25.0,503.0,847.48,626.61
2016,11,7,13,30,839.0,81.0,1.1,25.0,523.0,935.96,684.57
2016,11,7,13,45,826.0,79.0,1.15,25.0,494.5,924.74,678.16
2016,11,7,14,0,813.0,77.0,1.2,25.0,466.0,909.96,670.8
2016,11,7,14,15,794.0,74.5,1.2,24.5,431.0,885.35,657.52
2016,11,7,14,30,775.0,72.0,1.2,24.0,396.0,857.63,642.08
2016,11,7,14,45,748.5,68.5,1.2,24.0,356.0,818.71,617.56
2016,11,7,15,0,722.0,65.0,1.2,24.0,316.0,777.46,590.94
2016,11,7,15,15,683.0,61.0,1.05,23.5,273.0,722.38,553.17
2016,11,7,15,30,644.0,57.0,0.9,23.0,230.0,673.22,518.28
2016,11,7,15,45,583.5,51.0,0.8,22.5,185.0,596.84,462.58
2016,11,7,16,0,523.0,45.0,0.7,22.0,140.0,522.2,405.47
2016,11,7,16,15,422.5,36.5,0.7,21.0,98.0,416.08,322.57
2016,11,7,16,30,322.0,28.0,0.7,20.0,56.0,317.16,227.03
2016,11,7,16,45,161.0,14.0,0.75,19.5,28.0,122.09,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
