Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,145.0,11.0,0.5,14.0,20.5,9.39,0.0
2016,11,8,7,0,290.0,22.0,0.5,14.0,41.0,18.29,4.62
2016,11,8,7,15,402.0,31.0,0.55,14.5,81.5,25.47,16.09
2016,11,8,7,30,514.0,40.0,0.6,15.0,122.0,32.63,23.05
2016,11,8,7,45,577.0,46.5,0.65,16.0,167.0,37.46,27.56
2016,11,8,8,0,640.0,53.0,0.7,17.0,212.0,77.84,42.13
2016,11,8,8,15,682.0,57.5,0.65,17.5,256.0,130.1,74.16
2016,11,8,8,30,724.0,62.0,0.6,18.0,300.0,187.37,118.7
2016,11,8,8,45,751.5,65.5,0.55,18.5,340.5,244.97,167.71
2016,11,8,9,0,779.0,69.0,0.5,19.0,381.0,305.18,219.47
2016,11,8,9,15,799.0,71.5,0.55,20.0,417.0,364.05,269.43
2016,11,8,9,30,819.0,74.0,0.6,21.0,453.0,424.03,318.66
2016,11,8,9,45,829.0,77.5,0.7,22.0,482.5,481.08,364.31
2016,11,8,10,0,839.0,81.0,0.8,23.0,512.0,537.61,407.85
2016,11,8,10,15,848.5,82.0,0.75,23.5,535.5,590.43,446.74
2016,11,8,10,30,858.0,83.0,0.7,24.0,559.0,642.05,483.24
2016,11,8,10,45,862.0,85.0,0.7,24.5,575.0,684.76,512.97
2016,11,8,11,0,866.0,87.0,0.7,25.0,591.0,729.32,542.26
2016,11,8,11,15,869.0,87.5,0.75,25.0,599.5,769.15,568.66
2016,11,8,11,30,872.0,88.0,0.8,25.0,608.0,806.37,593.26
2016,11,8,11,45,870.0,88.5,0.85,25.5,608.0,836.65,612.1
2016,11,8,12,0,868.0,89.0,0.9,26.0,608.0,863.69,628.88
2016,11,8,12,15,865.5,88.5,0.85,26.0,601.0,885.8,642.1
2016,11,8,12,30,863.0,88.0,0.8,26.0,594.0,914.2,659.37
2016,11,8,12,45,852.0,89.0,0.8,26.5,578.0,923.73,664.23
2016,11,8,13,0,841.0,90.0,0.8,27.0,562.0,929.4,667.05
2016,11,8,13,15,831.5,88.5,0.75,27.0,540.0,929.6,666.99
2016,11,8,13,30,822.0,87.0,0.7,27.0,518.0,926.08,664.8
2016,11,8,13,45,807.5,85.0,0.65,27.0,489.0,913.46,657.05
2016,11,8,14,0,793.0,83.0,0.6,27.0,460.0,897.32,647.29
2016,11,8,14,15,773.0,80.5,0.55,26.5,425.0,871.93,632.95
2016,11,8,14,30,753.0,78.0,0.5,26.0,390.0,843.46,616.59
2016,11,8,14,45,726.0,74.0,0.45,26.0,350.5,803.76,591.45
2016,11,8,15,0,699.0,70.0,0.4,26.0,311.0,768.39,568.79
2016,11,8,15,15,658.5,65.5,0.3,25.5,267.5,712.44,531.77
2016,11,8,15,30,618.0,61.0,0.2,25.0,224.0,655.78,493.16
2016,11,8,15,45,557.5,54.0,0.15,24.5,180.0,578.79,439.03
2016,11,8,16,0,497.0,47.0,0.1,24.0,136.0,503.52,383.28
2016,11,8,16,15,396.5,37.5,0.15,23.0,94.5,397.08,302.08
2016,11,8,16,30,296.0,28.0,0.2,22.0,53.0,296.6,205.17
2016,11,8,16,45,148.0,14.0,0.3,21.5,26.5,113.09,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,132.5,11.0,0.6,12.5,19.0,9.39,0.0
2016,11,9,7,0,265.0,22.0,0.6,13.0,38.0,18.33,3.19
2016,11,9,7,15,380.5,31.5,0.8,14.0,78.5,25.92,16.38
2016,11,9,7,30,496.0,41.0,1.0,15.0,119.0,33.47,23.72
2016,11,9,7,45,565.5,47.5,1.2,16.0,164.0,38.28,28.23
2016,11,9,8,0,635.0,54.0,1.4,17.0,209.0,74.92,39.95
2016,11,9,8,15,678.5,58.5,1.45,17.5,253.5,130.18,74.58
2016,11,9,8,30,722.0,63.0,1.5,18.0,298.0,187.42,119.34
2016,11,9,8,45,752.5,66.0,1.55,18.5,339.0,245.09,168.96
2016,11,9,9,0,783.0,69.0,1.6,19.0,380.0,305.72,222.05
2016,11,9,9,15,803.5,71.5,1.65,20.0,416.5,364.92,273.28
2016,11,9,9,30,824.0,74.0,1.7,21.0,453.0,425.29,323.91
2016,11,9,9,45,843.5,74.5,1.8,22.0,484.5,484.02,371.72
2016,11,9,10,0,863.0,75.0,1.9,23.0,516.0,540.94,416.55
2016,11,9,10,15,873.0,76.5,1.95,23.5,540.0,594.79,458.18
2016,11,9,10,30,883.0,78.0,2.0,24.0,564.0,647.45,497.63
2016,11,9,10,45,888.5,79.0,2.1,24.5,580.0,695.09,532.7
2016,11,9,11,0,894.0,80.0,2.2,25.0,596.0,740.65,564.38
2016,11,9,11,15,897.0,80.5,2.2,25.5,605.0,781.45,590.82
2016,11,9,11,30,900.0,81.0,2.2,26.0,614.0,819.54,615.14
2016,11,9,11,45,899.5,81.0,2.25,26.5,614.5,851.28,635.37
2016,11,9,12,0,899.0,81.0,2.3,27.0,615.0,879.77,653.4
2016,11,9,12,15,896.5,80.5,2.25,27.0,607.5,902.52,668.06
2016,11,9,12,30,894.0,80.0,2.2,27.0,600.0,921.72,680.45
2016,11,9,12,45,888.5,79.0,2.2,27.5,585.5,933.9,687.47
2016,11,9,13,0,883.0,78.0,2.2,28.0,571.0,942.33,692.22
2016,11,9,13,15,874.0,77.0,2.1,28.0,548.5,943.68,692.87
2016,11,9,13,30,865.0,76.0,2.0,28.0,526.0,941.3,691.27
2016,11,9,13,45,851.0,74.5,1.9,28.0,496.5,940.49,690.84
2016,11,9,14,0,837.0,73.0,1.8,28.0,467.0,925.43,681.16
2016,11,9,14,15,818.0,70.5,1.6,27.5,432.0,900.77,665.46
2016,11,9,14,30,799.0,68.0,1.4,27.0,397.0,872.93,647.52
2016,11,9,14,45,771.5,65.0,1.25,27.0,356.5,833.57,621.01
2016,11,9,15,0,744.0,62.0,1.1,27.0,316.0,791.84,592.51
2016,11,9,15,15,705.0,58.0,0.9,26.0,272.0,736.53,555.54
2016,11,9,15,30,666.0,54.0,0.7,25.0,228.0,680.09,516.31
2016,11,9,15,45,604.5,48.5,0.55,24.5,183.0,609.8,464.97
2016,11,9,16,0,543.0,43.0,0.4,24.0,138.0,534.73,407.62
2016,11,9,16,15,442.5,34.5,0.45,23.0,96.0,428.34,325.9
2016,11,9,16,30,342.0,26.0,0.5,22.0,54.0,326.14,221.65
2016,11,9,16,45,171.0,13.0,0.6,21.5,27.0,127.84,0.0
2016,11,9,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,6,45,127.5,10.0,0.75,17.0,17.5,8.54,0.0
2016,11,10,7,0,255.0,20.0,0.8,17.0,35.0,16.58,0.49
2016,11,10,7,15,371.0,30.0,0.9,17.5,75.0,24.66,14.91
2016,11,10,7,30,487.0,40.0,1.0,18.0,115.0,32.67,22.65
2016,11,10,7,45,555.0,47.0,1.1,19.0,159.5,37.88,27.48
2016,11,10,8,0,623.0,54.0,1.2,20.0,204.0,73.95,39.12
2016,11,10,8,15,667.5,59.0,1.45,20.5,248.0,128.93,73.17
2016,11,10,8,30,712.0,64.0,1.7,21.0,292.0,186.02,117.29
2016,11,10,8,45,741.5,67.5,2.0,21.5,333.0,243.22,166.17
2016,11,10,9,0,771.0,71.0,2.3,22.0,374.0,303.29,218.65
2016,11,10,9,15,792.0,74.0,2.5,22.5,410.5,362.42,270.25
2016,11,10,9,30,813.0,77.0,2.7,23.0,447.0,422.8,321.73
2016,11,10,9,45,835.0,77.0,2.9,24.0,479.0,481.59,369.95
2016,11,10,10,0,857.0,77.0,3.1,25.0,511.0,540.99,417.07
2016,11,10,10,15,867.0,78.0,3.25,25.5,535.0,591.77,457.17
2016,11,10,10,30,877.0,79.0,3.4,26.0,559.0,643.58,496.84
2016,11,10,10,45,882.5,80.5,3.55,26.5,575.5,691.46,532.62
2016,11,10,11,0,888.0,82.0,3.7,27.0,592.0,737.29,565.18
2016,11,10,11,15,891.0,82.5,3.65,27.0,600.5,777.85,593.01
2016,11,10,11,30,894.0,83.0,3.6,27.0,609.0,815.73,618.78
2016,11,10,11,45,893.5,83.5,3.55,27.5,610.0,847.87,639.18
2016,11,10,12,0,893.0,84.0,3.5,28.0,611.0,876.8,657.28
2016,11,10,12,15,890.5,83.5,3.35,28.0,603.5,899.46,671.78
2016,11,10,12,30,888.0,83.0,3.2,28.0,596.0,918.58,683.92
2016,11,10,12,45,875.5,84.5,3.05,28.0,580.0,927.32,689.12
2016,11,10,13,0,863.0,86.0,2.9,28.0,564.0,942.61,698.85
2016,11,10,13,15,699.5,125.0,2.7,27.5,502.5,852.09,638.5
2016,11,10,13,30,536.0,164.0,2.5,27.0,441.0,738.97,561.96
2016,11,10,13,45,296.5,180.0,2.3,27.0,331.5,510.32,394.84
2016,11,10,14,0,57.0,196.0,2.1,27.0,222.0,264.29,204.56
2016,11,10,14,15,194.0,176.0,1.85,26.5,256.5,393.19,309.02
2016,11,10,14,30,331.0,156.0,1.6,26.0,291.0,519.07,406.02
2016,11,10,14,45,315.5,143.0,1.4,26.0,261.0,487.15,381.34
2016,11,10,15,0,300.0,130.0,1.2,26.0,231.0,454.49,356.88
2016,11,10,15,15,286.0,113.0,1.05,25.0,198.5,416.73,329.73
2016,11,10,15,30,272.0,96.0,0.9,24.0,166.0,378.32,301.07
2016,11,10,15,45,245.5,79.0,0.8,23.5,133.0,329.06,262.2
2016,11,10,16,0,219.0,62.0,0.7,23.0,100.0,280.39,222.27
2016,11,10,16,15,170.5,45.0,0.75,22.5,69.0,215.72,167.71
2016,11,10,16,30,122.0,28.0,0.8,22.0,38.0,166.5,110.06
2016,11,10,16,45,61.0,14.0,0.85,21.5,19.0,53.56,0.0
2016,11,10,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,102.5,10.0,1.3,14.0,16.0,8.54,0.0
2016,11,11,7,0,205.0,20.0,1.3,14.0,32.0,16.58,0.0
2016,11,11,7,15,311.0,32.0,1.35,15.0,69.0,26.34,16.33
2016,11,11,7,30,417.0,44.0,1.4,16.0,106.0,35.91,25.61
2016,11,11,7,45,482.0,52.5,1.45,17.0,148.5,42.13,31.42
2016,11,11,8,0,547.0,61.0,1.5,18.0,191.0,75.64,43.11
2016,11,11,8,15,586.0,68.5,1.75,18.5,233.0,124.59,73.71
2016,11,11,8,30,625.0,76.0,2.0,19.0,275.0,178.31,115.71
2016,11,11,8,45,673.0,74.0,2.25,20.0,313.5,230.18,159.26
2016,11,11,9,0,721.0,72.0,2.5,21.0,352.0,288.59,209.43
2016,11,11,9,15,771.0,74.5,2.65,21.5,400.0,354.56,265.78
2016,11,11,9,30,821.0,77.0,2.8,22.0,448.0,425.22,324.89
2016,11,11,9,45,839.5,78.0,2.95,23.0,479.0,483.73,373.04
2016,11,11,10,0,858.0,79.0,3.1,24.0,510.0,542.53,419.8
2016,11,11,10,15,868.5,80.5,3.25,24.5,534.0,597.21,462.85
2016,11,11,10,30,879.0,82.0,3.4,25.0,558.0,646.82,501.09
2016,11,11,10,45,885.5,83.0,3.55,26.0,575.0,694.94,536.16
2016,11,11,11,0,892.0,84.0,3.7,27.0,592.0,741.08,568.02
2016,11,11,11,15,794.5,112.5,3.75,27.0,570.0,742.83,568.79
2016,11,11,11,30,697.0,141.0,3.8,27.0,548.0,733.21,561.86
2016,11,11,11,45,690.5,143.5,3.85,27.0,547.0,758.1,579.71
2016,11,11,12,0,684.0,146.0,3.9,27.0,546.0,780.0,595.28
2016,11,11,12,15,623.0,163.0,3.85,27.0,524.5,766.01,585.24
2016,11,11,12,30,562.0,180.0,3.8,27.0,503.0,739.38,566.06
2016,11,11,12,45,490.5,196.0,3.8,27.0,473.0,705.68,541.3
2016,11,11,13,0,419.0,212.0,3.8,27.0,443.0,667.35,512.99
2016,11,11,13,15,306.0,221.5,3.6,26.5,386.5,560.29,434.22
2016,11,11,13,30,193.0,231.0,3.4,26.0,330.0,450.2,351.16
2016,11,11,13,45,286.0,204.0,3.25,26.0,341.5,530.93,415.0
2016,11,11,14,0,379.0,177.0,3.1,26.0,353.0,589.07,460.76
2016,11,11,14,15,352.5,166.0,2.75,25.5,320.0,551.55,433.16
2016,11,11,14,30,326.0,155.0,2.4,25.0,287.0,512.96,404.93
2016,11,11,14,45,306.5,143.5,2.1,24.5,257.0,479.56,380.45
2016,11,11,15,0,287.0,132.0,1.8,24.0,227.0,445.75,355.11
2016,11,11,15,15,271.5,114.5,1.6,23.0,195.0,406.36,326.07
2016,11,11,15,30,256.0,97.0,1.4,22.0,163.0,366.44,295.59
2016,11,11,15,45,227.5,80.0,1.25,21.5,129.5,316.23,255.08
2016,11,11,16,0,199.0,63.0,1.1,21.0,96.0,266.89,213.79
2016,11,11,16,15,150.0,45.5,1.1,20.5,65.5,202.03,158.06
2016,11,11,16,30,101.0,28.0,1.1,20.0,35.0,134.47,86.41
2016,11,11,16,45,50.5,14.0,1.1,19.5,17.5,46.37,0.0
2016,11,11,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,12.0,14.5,12.38,0.0
2016,11,12,7,0,0.0,29.0,0.9,12.0,29.0,22.05,0.0
2016,11,12,7,15,203.0,36.5,1.1,12.5,66.5,28.14,17.83
2016,11,12,7,30,406.0,44.0,1.3,13.0,104.0,35.98,25.96
2016,11,12,7,45,474.0,53.5,1.5,14.0,146.5,43.05,32.6
2016,11,12,8,0,542.0,63.0,1.7,15.0,189.0,76.75,44.88
2016,11,12,8,15,588.0,69.0,1.75,15.5,231.5,124.82,74.75
2016,11,12,8,30,634.0,75.0,1.8,16.0,274.0,178.5,116.75
2016,11,12,8,45,689.5,70.5,1.85,17.0,313.5,230.31,160.34
2016,11,12,9,0,745.0,66.0,1.9,18.0,353.0,289.3,211.18
2016,11,12,9,15,770.0,74.0,1.8,18.5,395.5,352.88,266.3
2016,11,12,9,30,795.0,82.0,1.7,19.0,438.0,418.38,321.31
2016,11,12,9,45,824.0,80.0,1.65,20.0,471.0,477.43,369.14
2016,11,12,10,0,853.0,78.0,1.6,21.0,504.0,537.77,416.1
2016,11,12,10,15,863.0,79.5,1.45,21.5,527.5,591.82,456.81
2016,11,12,10,30,873.0,81.0,1.3,22.0,551.0,640.78,492.19
2016,11,12,10,45,879.5,81.5,1.15,23.0,567.5,688.03,523.72
2016,11,12,11,0,886.0,82.0,1.0,24.0,584.0,733.28,551.49
2016,11,12,11,15,889.5,82.5,1.05,24.0,593.0,774.08,578.86
2016,11,12,11,30,893.0,83.0,1.1,24.0,602.0,812.26,604.37
2016,11,12,11,45,893.5,83.0,1.2,24.5,603.0,844.58,625.42
2016,11,12,12,0,894.0,83.0,1.3,25.0,604.0,873.76,644.42
2016,11,12,12,15,891.5,82.5,1.3,25.0,597.0,896.42,659.11
2016,11,12,12,30,889.0,82.0,1.3,25.0,590.0,915.56,671.66
2016,11,12,12,45,881.0,82.0,1.35,25.5,574.5,926.68,678.57
2016,11,12,13,0,873.0,82.0,1.4,26.0,559.0,934.04,683.29
2016,11,12,13,15,863.5,80.5,1.35,25.5,537.0,944.84,691.65
2016,11,12,13,30,854.0,79.0,1.3,25.0,515.0,941.58,691.04
2016,11,12,13,45,795.0,83.5,1.3,25.0,471.0,894.93,661.81
2016,11,12,14,0,736.0,88.0,1.3,25.0,427.0,844.48,630.18
2016,11,12,14,15,510.0,124.0,1.3,24.5,350.5,669.1,512.66
2016,11,12,14,30,284.0,160.0,1.3,24.0,274.0,480.34,375.98
2016,11,12,14,45,272.5,145.5,1.3,24.0,245.5,450.97,356.22
2016,11,12,15,0,261.0,131.0,1.3,24.0,217.0,420.82,334.16
2016,11,12,15,15,457.5,92.5,1.15,23.0,218.0,559.78,442.23
2016,11,12,15,30,654.0,54.0,1.0,22.0,219.0,667.53,518.7
2016,11,12,15,45,591.5,48.0,0.85,21.5,174.5,596.93,463.91
2016,11,12,16,0,529.0,42.0,0.7,21.0,130.0,521.11,404.37
2016,11,12,16,15,421.5,33.0,0.75,20.0,89.0,409.77,315.79
2016,11,12,16,30,314.0,24.0,0.8,19.0,48.0,298.48,188.38
2016,11,12,16,45,157.0,12.0,0.85,18.5,24.0,117.16,0.0
2016,11,12,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,126.0,9.0,0.6,12.5,15.0,7.68,0.0
2016,11,13,7,0,252.0,18.0,0.6,13.0,30.0,14.99,0.0
2016,11,13,7,15,379.0,27.5,0.7,13.5,69.5,22.72,13.07
2016,11,13,7,30,506.0,37.0,0.8,14.0,109.0,30.42,20.98
2016,11,13,7,45,580.0,43.0,0.95,15.0,154.0,38.04,28.05
2016,11,13,8,0,654.0,49.0,1.1,16.0,199.0,72.97,38.7
2016,11,13,8,15,699.0,53.5,1.1,16.5,244.0,125.94,70.63
2016,11,13,8,30,744.0,58.0,1.1,17.0,289.0,184.26,115.99
2016,11,13,8,45,774.5,61.0,1.15,18.0,330.5,242.82,166.05
2016,11,13,9,0,805.0,64.0,1.2,19.0,372.0,304.32,219.46
2016,11,13,9,15,826.0,66.5,1.2,20.0,408.5,364.58,271.33
2016,11,13,9,30,847.0,69.0,1.2,21.0,445.0,426.02,322.47
2016,11,13,9,45,862.5,70.5,1.3,22.0,476.0,483.39,369.17
2016,11,13,10,0,878.0,72.0,1.4,23.0,507.0,541.26,414.51
2016,11,13,10,15,888.0,73.5,1.4,23.5,531.0,595.59,455.91
2016,11,13,10,30,898.0,75.0,1.4,24.0,555.0,648.71,495.0
2016,11,13,10,45,904.5,75.5,1.45,24.5,572.0,696.94,529.84
2016,11,13,11,0,911.0,76.0,1.5,25.0,589.0,743.13,561.32
2016,11,13,11,15,913.5,76.5,1.5,25.0,597.5,784.03,588.44
2016,11,13,11,30,916.0,77.0,1.5,25.0,606.0,822.17,613.51
2016,11,13,11,45,915.0,77.5,1.55,25.0,606.5,854.49,635.16
2016,11,13,12,0,914.0,78.0,1.6,25.0,607.0,883.52,654.69
2016,11,13,12,15,911.0,77.5,1.65,25.0,600.0,906.17,670.12
2016,11,13,12,30,908.0,77.0,1.7,25.0,593.0,925.22,683.36
2016,11,13,12,45,900.0,77.0,1.75,25.0,577.5,936.62,691.78
2016,11,13,13,0,892.0,77.0,1.8,25.0,562.0,944.21,697.95
2016,11,13,13,15,882.5,76.0,1.8,24.5,539.5,945.32,700.84
2016,11,13,13,30,873.0,75.0,1.8,24.0,517.0,942.67,701.49
2016,11,13,13,45,859.5,73.0,1.85,24.0,487.5,941.77,702.72
2016,11,13,14,0,846.0,71.0,1.9,24.0,458.0,926.7,694.6
2016,11,13,14,15,826.5,68.5,1.85,23.5,423.0,901.77,680.18
2016,11,13,14,30,807.0,66.0,1.8,23.0,388.0,873.65,663.48
2016,11,13,14,45,781.5,63.0,1.75,23.0,348.0,836.37,638.91
2016,11,13,15,0,756.0,60.0,1.7,23.0,308.0,796.62,612.11
2016,11,13,15,15,716.0,55.5,1.5,22.0,264.0,739.91,573.23
2016,11,13,15,30,676.0,51.0,1.3,21.0,220.0,682.14,531.98
2016,11,13,15,45,617.0,45.0,1.1,20.5,175.5,606.13,474.26
2016,11,13,16,0,558.0,39.0,0.9,20.0,131.0,531.2,414.44
2016,11,13,16,15,450.5,31.0,0.9,19.0,89.0,429.02,331.07
2016,11,13,16,30,343.0,23.0,0.9,18.0,47.0,316.84,192.31
2016,11,13,16,45,171.5,11.5,0.95,17.5,23.5,126.53,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,139.5,8.5,0.6,12.0,14.5,7.26,0.0
2016,11,14,7,0,279.0,17.0,0.6,12.0,29.0,15.5,0.0
2016,11,14,7,15,407.0,26.0,0.6,12.5,69.0,23.5,13.53
2016,11,14,7,30,535.0,35.0,0.6,13.0,109.0,31.48,21.96
2016,11,14,7,45,606.0,40.5,0.65,14.0,154.0,35.99,26.34
2016,11,14,8,0,677.0,46.0,0.7,15.0,199.0,70.85,36.7
2016,11,14,8,15,721.0,50.0,0.7,15.5,244.0,124.57,68.83
2016,11,14,8,30,765.0,54.0,0.7,16.0,289.0,183.47,114.61
2016,11,14,8,45,795.0,57.0,0.7,16.5,330.5,243.03,165.77
2016,11,14,9,0,825.0,60.0,0.7,17.0,372.0,305.43,220.28
2016,11,14,9,15,845.5,62.0,0.75,17.5,409.0,366.21,273.28
2016,11,14,9,30,866.0,64.0,0.8,18.0,446.0,427.17,325.04
2016,11,14,9,45,882.0,65.0,0.9,19.0,477.0,485.73,372.96
2016,11,14,10,0,898.0,66.0,1.0,20.0,508.0,544.19,419.03
2016,11,14,10,15,908.0,67.5,1.0,20.5,532.0,599.37,461.11
2016,11,14,10,30,918.0,69.0,1.0,21.0,556.0,653.31,500.77
2016,11,14,10,45,924.5,69.5,1.05,22.0,573.0,702.29,535.18
2016,11,14,11,0,931.0,70.0,1.1,23.0,590.0,749.19,565.83
2016,11,14,11,15,934.0,70.0,1.1,23.0,599.0,790.56,593.0
2016,11,14,11,30,937.0,70.0,1.1,23.0,608.0,829.12,618.11
2016,11,14,11,45,938.5,70.0,1.15,23.5,609.0,863.46,639.79
2016,11,14,12,0,940.0,70.0,1.2,24.0,610.0,894.58,659.31
2016,11,14,12,15,937.5,69.5,1.2,24.0,603.0,918.2,674.5
2016,11,14,12,30,935.0,69.0,1.2,24.0,596.0,938.14,687.47
2016,11,14,12,45,923.0,71.0,1.2,24.5,580.0,948.81,693.28
2016,11,14,13,0,911.0,73.0,1.2,25.0,564.0,955.51,696.8
2016,11,14,13,15,902.0,72.0,1.2,25.0,542.0,957.25,698.71
2016,11,14,13,30,893.0,71.0,1.2,25.0,520.0,955.18,698.39
2016,11,14,13,45,880.5,69.0,1.2,25.0,490.5,944.69,692.84
2016,11,14,14,0,868.0,67.0,1.2,25.0,461.0,930.57,685.12
2016,11,14,14,15,849.0,65.0,1.2,24.5,426.0,917.2,679.25
2016,11,14,14,30,830.0,63.0,1.2,24.0,391.0,890.1,664.2
2016,11,14,14,45,803.0,60.0,1.2,24.0,350.5,851.21,639.77
2016,11,14,15,0,776.0,57.0,1.2,24.0,310.0,809.86,613.08
2016,11,14,15,15,736.0,53.5,1.05,23.0,265.5,754.22,575.89
2016,11,14,15,30,696.0,50.0,0.9,22.0,221.0,697.4,536.2
2016,11,14,15,45,632.5,44.5,0.8,21.5,175.5,617.82,477.57
2016,11,14,16,0,569.0,39.0,0.7,21.0,130.0,539.39,416.62
2016,11,14,16,15,457.5,30.5,0.75,20.0,88.0,423.58,324.02
2016,11,14,16,30,346.0,22.0,0.8,19.0,46.0,316.43,181.61
2016,11,14,16,45,173.0,11.0,0.85,18.0,23.0,127.04,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,8.5,0.95,9.5,13.5,7.26,0.0
2016,11,15,7,0,246.0,17.0,1.0,10.0,27.0,14.51,0.0
2016,11,15,7,15,381.5,26.5,1.05,10.5,66.5,21.99,12.12
2016,11,15,7,30,517.0,36.0,1.1,11.0,106.0,32.43,22.9
2016,11,15,7,45,592.5,42.5,1.2,11.5,151.5,37.8,28.19
2016,11,15,8,0,668.0,49.0,1.3,12.0,197.0,72.52,39.08
2016,11,15,8,15,334.0,73.0,1.4,12.5,147.0,96.79,62.97
2016,11,15,8,30,0.0,97.0,1.5,13.0,97.0,79.26,62.42
2016,11,15,8,45,0.0,111.5,1.65,14.0,111.5,91.76,72.73
2016,11,15,9,0,0.0,126.0,1.8,15.0,126.0,104.44,82.95
2016,11,15,9,15,25.0,152.5,1.9,15.5,163.5,136.29,108.62
2016,11,15,9,30,50.0,179.0,2.0,16.0,201.0,176.42,141.09
2016,11,15,9,45,143.5,195.5,2.1,17.0,264.5,246.46,197.0
2016,11,15,10,0,237.0,212.0,2.2,18.0,328.0,321.42,256.36
2016,11,15,10,15,159.0,222.5,2.25,18.5,302.0,302.49,240.93
2016,11,15,10,30,81.0,233.0,2.3,19.0,276.0,265.29,210.59
2016,11,15,10,45,95.5,243.5,2.35,19.5,295.5,291.59,231.33
2016,11,15,11,0,110.0,254.0,2.4,20.0,315.0,319.37,252.85
2016,11,15,11,15,87.5,252.5,2.45,20.0,301.5,307.82,243.41
2016,11,15,11,30,65.0,251.0,2.5,20.0,288.0,294.25,232.41
2016,11,15,11,45,497.5,162.0,2.6,20.5,446.5,606.69,480.21
2016,11,15,12,0,930.0,73.0,2.7,21.0,605.0,888.2,681.23
2016,11,15,12,15,925.5,73.0,2.75,21.0,596.5,910.5,694.62
2016,11,15,12,30,921.0,73.0,2.8,21.0,588.0,929.09,707.95
2016,11,15,12,45,911.0,73.0,2.9,21.5,572.0,938.89,714.48
2016,11,15,13,0,901.0,73.0,3.0,22.0,556.0,944.78,718.56
2016,11,15,13,15,890.0,72.0,3.05,21.5,533.0,944.58,721.04
2016,11,15,13,30,879.0,71.0,3.1,21.0,510.0,940.59,721.12
2016,11,15,13,45,863.5,69.5,3.15,21.0,480.0,927.95,713.98
2016,11,15,14,0,848.0,68.0,3.2,21.0,450.0,922.22,711.79
2016,11,15,14,15,827.0,65.5,3.2,20.5,414.5,895.99,696.18
2016,11,15,14,30,806.0,63.0,3.2,20.0,379.0,866.62,678.24
2016,11,15,14,45,776.5,60.5,3.25,20.0,338.5,826.54,651.21
2016,11,15,15,0,747.0,58.0,3.3,20.0,298.0,784.16,621.79
2016,11,15,15,15,705.0,54.0,3.25,19.5,255.0,726.77,580.81
2016,11,15,15,30,663.0,50.0,3.2,19.0,212.0,668.44,537.35
2016,11,15,15,45,591.5,45.0,3.15,18.5,167.0,583.85,471.46
2016,11,15,16,0,520.0,40.0,3.1,18.0,122.0,510.32,410.74
2016,11,15,16,15,408.5,31.0,3.0,17.0,82.0,396.89,313.54
2016,11,15,16,30,297.0,22.0,2.9,16.0,42.0,279.72,155.53
2016,11,15,16,45,148.5,11.0,2.8,15.5,21.0,110.33,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,110.0,8.5,2.2,8.5,13.0,7.26,0.0
2016,11,16,7,0,220.0,17.0,2.4,9.0,26.0,14.51,0.0
2016,11,16,7,15,364.0,27.0,2.7,9.0,65.0,22.47,12.2
2016,11,16,7,30,508.0,37.0,3.0,9.0,104.0,30.65,21.43
2016,11,16,7,45,596.0,42.5,3.4,9.5,150.5,37.9,28.43
2016,11,16,8,0,684.0,48.0,3.8,10.0,197.0,71.73,38.58
2016,11,16,8,15,729.5,52.0,3.95,10.5,242.5,125.85,71.33
2016,11,16,8,30,775.0,56.0,4.1,11.0,288.0,185.35,118.85
2016,11,16,8,45,811.0,58.0,4.35,11.5,330.5,245.84,172.7
2016,11,16,9,0,847.0,60.0,4.6,12.0,373.0,309.83,231.35
2016,11,16,9,15,867.0,62.0,4.7,12.0,410.5,371.52,288.94
2016,11,16,9,30,887.0,64.0,4.8,12.0,448.0,433.37,345.75
2016,11,16,9,45,900.5,65.5,4.9,12.5,478.5,492.32,398.27
2016,11,16,10,0,914.0,67.0,5.0,13.0,509.0,550.89,448.91
2016,11,16,10,15,923.0,68.5,5.05,13.0,533.0,606.24,496.3
2016,11,16,10,30,932.0,70.0,5.1,13.0,557.0,660.23,541.43
2016,11,16,10,45,781.0,109.5,5.2,13.5,527.0,653.9,535.93
2016,11,16,11,0,630.0,149.0,5.3,14.0,497.0,625.9,512.73
2016,11,16,11,15,393.5,206.0,5.35,14.0,425.0,530.51,434.99
2016,11,16,11,30,157.0,263.0,5.4,14.0,353.0,394.95,322.75
2016,11,16,11,45,156.5,263.5,5.45,14.5,353.0,404.35,330.27
2016,11,16,12,0,156.0,264.0,5.5,15.0,353.0,413.3,337.04
2016,11,16,12,15,545.5,168.5,5.55,14.5,473.5,691.26,566.49
2016,11,16,12,30,935.0,73.0,5.6,14.0,594.0,940.21,756.13
2016,11,16,12,45,927.5,73.0,5.65,14.0,578.5,952.61,764.74
2016,11,16,13,0,920.0,73.0,5.7,14.0,563.0,961.13,772.05
2016,11,16,13,15,911.0,72.0,5.65,14.0,540.5,963.08,774.07
2016,11,16,13,30,902.0,71.0,5.6,14.0,518.0,961.18,773.47
2016,11,16,13,45,886.0,70.0,5.6,14.0,488.5,948.88,765.67
2016,11,16,14,0,870.0,69.0,5.6,14.0,459.0,932.98,755.33
2016,11,16,14,15,851.0,66.5,5.5,13.5,423.5,919.02,747.25
2016,11,16,14,30,832.0,64.0,5.4,13.0,388.0,891.37,728.75
2016,11,16,14,45,803.5,61.5,5.35,13.0,347.5,851.93,699.94
2016,11,16,15,0,775.0,59.0,5.3,13.0,307.0,810.03,668.59
2016,11,16,15,15,734.0,55.0,5.1,12.5,262.5,752.98,624.94
2016,11,16,15,30,693.0,51.0,4.9,12.0,218.0,694.76,578.68
2016,11,16,15,45,618.0,46.0,4.7,11.5,172.0,606.35,506.16
2016,11,16,16,0,543.0,41.0,4.5,11.0,126.0,529.71,439.77
2016,11,16,16,15,425.0,32.0,4.1,10.5,84.5,410.58,332.43
2016,11,16,16,30,307.0,23.0,3.7,10.0,43.0,286.48,152.54
2016,11,16,16,45,153.5,11.5,3.3,9.5,21.5,114.12,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,114.5,7.5,0.85,4.0,11.5,0.0,0.0
2016,11,17,7,0,229.0,15.0,0.9,4.0,23.0,12.8,0.0
2016,11,17,7,15,367.0,25.0,0.95,4.5,61.0,20.77,10.73
2016,11,17,7,30,505.0,35.0,1.0,5.0,99.0,28.98,20.31
2016,11,17,7,45,586.5,40.5,1.1,6.0,144.5,36.09,27.23
2016,11,17,8,0,668.0,46.0,1.2,7.0,190.0,68.56,37.03
2016,11,17,8,15,714.0,50.5,1.35,8.0,234.5,122.06,69.36
2016,11,17,8,30,760.0,55.0,1.5,9.0,279.0,181.0,116.14
2016,11,17,8,45,794.0,57.0,1.7,10.0,321.0,239.98,168.16
2016,11,17,9,0,828.0,59.0,1.9,11.0,363.0,302.23,224.39
2016,11,17,9,15,848.5,61.5,1.95,11.5,400.0,363.37,279.97
2016,11,17,9,30,869.0,64.0,2.0,12.0,437.0,424.77,334.47
2016,11,17,9,45,886.0,65.0,2.15,13.0,468.0,483.76,385.08
2016,11,17,10,0,903.0,66.0,2.3,14.0,499.0,542.76,433.93
2016,11,17,10,15,912.5,67.0,2.3,14.0,523.5,597.22,478.82
2016,11,17,10,30,922.0,68.0,2.3,14.0,548.0,650.38,521.41
2016,11,17,10,45,928.0,69.0,2.35,14.5,564.5,699.65,559.21
2016,11,17,11,0,934.0,70.0,2.4,15.0,581.0,746.81,593.37
2016,11,17,11,15,937.0,70.5,2.35,15.0,590.5,788.83,622.68
2016,11,17,11,30,940.0,71.0,2.3,15.0,600.0,828.06,649.74
2016,11,17,11,45,940.0,71.0,2.3,15.5,601.0,861.29,671.55
2016,11,17,12,0,940.0,71.0,2.3,16.0,602.0,891.22,690.95
2016,11,17,12,15,937.5,71.0,2.3,16.0,595.0,915.53,707.76
2016,11,17,12,30,935.0,71.0,2.3,16.0,588.0,936.21,722.18
2016,11,17,12,45,928.0,70.5,2.3,16.5,573.0,948.43,729.57
2016,11,17,13,0,921.0,70.0,2.3,17.0,558.0,956.77,734.53
2016,11,17,13,15,912.0,69.0,2.3,17.0,535.5,958.72,736.68
2016,11,17,13,30,903.0,68.0,2.3,17.0,513.0,956.83,736.44
2016,11,17,13,45,889.0,66.5,2.35,17.0,484.0,945.76,730.58
2016,11,17,14,0,875.0,65.0,2.4,17.0,455.0,931.06,722.34
2016,11,17,14,15,855.5,63.0,2.35,16.5,419.5,907.05,707.96
2016,11,17,14,30,836.0,61.0,2.3,16.0,384.0,889.95,698.34
2016,11,17,14,45,807.5,58.5,2.3,16.0,343.5,850.59,671.67
2016,11,17,15,0,779.0,56.0,2.3,16.0,303.0,808.8,642.69
2016,11,17,15,15,738.5,52.0,2.0,15.0,259.0,752.3,601.78
2016,11,17,15,30,698.0,48.0,1.7,14.0,215.0,694.7,558.27
2016,11,17,15,45,632.5,42.5,1.4,13.5,170.0,613.86,493.97
2016,11,17,16,0,567.0,37.0,1.1,13.0,125.0,534.35,427.6
2016,11,17,16,15,455.0,29.0,1.1,12.0,83.5,419.29,329.44
2016,11,17,16,30,343.0,21.0,1.1,11.0,42.0,299.54,144.06
2016,11,17,16,45,171.5,10.5,1.1,10.5,21.0,125.45,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,112.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,225.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,11,18,7,15,368.0,23.5,1.95,6.5,59.0,21.28,10.45
2016,11,18,7,30,511.0,33.0,2.3,8.0,97.0,29.8,20.63
