Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,45,588.5,39.5,2.7,9.5,142.0,35.25,26.0
2016,11,18,8,0,666.0,46.0,3.1,11.0,187.0,67.76,36.11
2016,11,18,8,15,713.5,50.5,3.3,11.5,231.5,121.18,67.91
2016,11,18,8,30,761.0,55.0,3.5,12.0,276.0,180.23,114.54
2016,11,18,8,45,791.5,58.0,3.75,13.0,318.0,239.32,166.63
2016,11,18,9,0,822.0,61.0,4.0,14.0,360.0,301.31,222.72
2016,11,18,9,15,844.0,63.5,4.25,14.5,397.0,362.45,278.69
2016,11,18,9,30,866.0,66.0,4.5,15.0,434.0,424.26,334.26
2016,11,18,9,45,879.5,68.5,4.8,16.0,465.5,482.99,385.53
2016,11,18,10,0,893.0,71.0,5.1,17.0,497.0,541.43,434.99
2016,11,18,10,15,903.5,72.5,5.15,17.5,521.5,596.55,480.66
2016,11,18,10,30,914.0,74.0,5.2,18.0,546.0,650.5,524.09
2016,11,18,10,45,919.0,75.5,5.3,18.5,563.0,699.39,562.69
2016,11,18,11,0,924.0,77.0,5.4,19.0,580.0,746.12,598.05
2016,11,18,11,15,927.0,77.5,5.4,19.0,589.0,787.86,628.63
2016,11,18,11,30,930.0,78.0,5.4,19.0,598.0,826.86,657.04
2016,11,18,11,45,929.0,78.5,5.45,19.5,599.0,859.68,679.78
2016,11,18,12,0,928.0,79.0,5.5,20.0,600.0,889.19,700.08
2016,11,18,12,15,925.0,78.5,5.45,20.0,592.5,912.32,716.58
2016,11,18,12,30,922.0,78.0,5.4,20.0,585.0,931.83,730.58
2016,11,18,12,45,917.5,76.5,5.4,20.0,570.0,945.02,740.51
2016,11,18,13,0,913.0,75.0,5.4,20.0,555.0,954.42,747.92
2016,11,18,13,15,903.0,73.5,5.3,20.0,532.5,954.86,748.42
2016,11,18,13,30,893.0,72.0,5.2,20.0,510.0,951.46,746.37
2016,11,18,13,45,879.5,70.0,5.1,20.0,480.5,940.33,738.93
2016,11,18,14,0,866.0,68.0,5.0,20.0,451.0,925.6,729.02
2016,11,18,14,15,846.0,66.0,4.7,19.5,416.0,911.52,719.58
2016,11,18,14,30,826.0,64.0,4.4,19.0,381.0,883.84,700.12
2016,11,18,14,45,798.0,61.0,4.1,19.0,340.5,844.45,671.22
2016,11,18,15,0,770.0,58.0,3.8,19.0,300.0,802.62,640.1
2016,11,18,15,15,727.5,54.0,3.25,18.0,256.0,744.59,597.13
2016,11,18,15,30,685.0,50.0,2.7,17.0,212.0,685.49,551.51
2016,11,18,15,45,617.5,44.0,2.15,16.0,167.0,602.7,485.52
2016,11,18,16,0,550.0,38.0,1.6,15.0,122.0,521.3,417.34
2016,11,18,16,15,432.5,29.5,1.5,14.0,81.0,412.91,322.8
2016,11,18,16,30,315.0,21.0,1.4,13.0,40.0,287.99,124.53
2016,11,18,16,45,157.5,10.5,1.35,12.0,20.0,115.9,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,83.0,6.5,3.8,9.5,9.0,0.0,0.0
2016,11,19,7,0,166.0,13.0,3.9,10.0,18.0,11.1,0.0
2016,11,19,7,15,307.5,23.0,4.15,10.5,53.0,19.0,7.9
2016,11,19,7,30,449.0,33.0,4.4,11.0,88.0,27.2,17.98
2016,11,19,7,45,530.0,39.5,4.65,11.5,130.5,32.17,22.98
2016,11,19,8,0,611.0,46.0,4.9,12.0,173.0,64.72,35.04
2016,11,19,8,15,658.5,50.5,5.05,12.5,215.5,114.6,64.56
2016,11,19,8,30,706.0,55.0,5.2,13.0,258.0,170.13,108.24
2016,11,19,8,45,740.0,57.5,5.35,13.5,298.0,226.08,157.71
2016,11,19,9,0,774.0,60.0,5.5,14.0,338.0,285.39,211.87
2016,11,19,9,15,476.5,121.0,5.55,14.5,298.0,282.59,221.88
2016,11,19,9,30,179.0,182.0,5.6,15.0,258.0,237.06,191.09
2016,11,19,9,45,165.5,196.5,5.7,15.5,270.5,257.3,208.53
2016,11,19,10,0,152.0,211.0,5.8,16.0,283.0,276.17,224.21
2016,11,19,10,15,143.0,222.0,5.8,16.0,292.5,292.86,238.14
2016,11,19,10,30,134.0,233.0,5.8,16.0,302.0,308.64,251.08
2016,11,19,10,45,78.0,219.5,5.85,16.5,260.0,255.89,207.27
2016,11,19,11,0,22.0,206.0,5.9,17.0,218.0,196.56,157.51
2016,11,19,11,15,63.0,230.0,5.9,17.0,265.0,266.17,215.12
2016,11,19,11,30,104.0,254.0,5.9,17.0,312.0,329.04,266.67
2016,11,19,11,45,104.0,254.5,5.9,17.5,313.0,335.89,271.67
2016,11,19,12,0,104.0,255.0,5.9,18.0,314.0,342.61,276.68
2016,11,19,12,15,198.0,247.0,5.85,18.0,356.5,438.61,355.71
2016,11,19,12,30,292.0,239.0,5.8,18.0,399.0,540.41,437.78
2016,11,19,12,45,160.5,222.5,5.8,18.0,310.5,391.25,317.77
2016,11,19,13,0,29.0,206.0,5.8,18.0,222.0,236.32,189.78
2016,11,19,13,15,38.5,204.0,5.7,17.5,224.0,246.59,199.33
2016,11,19,13,30,48.0,202.0,5.6,17.0,226.0,257.42,209.18
2016,11,19,13,45,28.0,178.0,5.6,17.0,192.0,212.16,171.87
2016,11,19,14,0,8.0,154.0,5.6,17.0,158.0,150.79,120.88
2016,11,19,14,15,4.0,113.5,5.45,16.5,115.5,104.58,82.74
2016,11,19,14,30,0.0,73.0,5.3,16.0,73.0,60.62,45.87
2016,11,19,14,45,0.0,65.5,5.15,16.0,65.5,54.28,40.59
2016,11,19,15,0,0.0,58.0,5.0,16.0,58.0,48.03,35.33
2016,11,19,15,15,305.0,55.5,4.7,15.5,127.5,368.45,312.66
2016,11,19,15,30,610.0,53.0,4.4,15.0,197.0,632.27,523.19
2016,11,19,15,45,550.5,46.0,4.1,14.5,155.0,557.74,459.98
2016,11,19,16,0,491.0,39.0,3.8,14.0,113.0,485.07,397.23
2016,11,19,16,15,372.5,30.0,3.55,13.5,74.5,368.06,292.06
2016,11,19,16,30,254.0,21.0,3.3,13.0,36.0,243.01,93.56
2016,11,19,16,45,127.0,10.5,3.1,13.0,18.0,95.17,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2016,11,20,7,0,0.0,10.0,0.8,11.0,10.0,8.54,0.0
2016,11,20,7,15,48.5,26.0,0.95,11.5,31.5,20.66,8.28
2016,11,20,7,30,97.0,42.0,1.1,12.0,53.0,32.28,22.26
2016,11,20,7,45,115.0,60.5,1.25,12.5,79.5,46.41,35.45
2016,11,20,8,0,133.0,79.0,1.4,13.0,106.0,66.42,47.95
2016,11,20,8,15,145.0,96.5,1.4,13.0,132.5,92.45,67.34
2016,11,20,8,30,157.0,114.0,1.4,13.0,159.0,120.32,90.14
2016,11,20,8,45,164.0,131.0,1.45,13.5,184.0,148.45,114.09
2016,11,20,9,0,171.0,148.0,1.5,14.0,209.0,177.68,139.14
2016,11,20,9,15,85.5,133.5,1.5,14.0,164.0,148.43,118.02
2016,11,20,9,30,0.0,119.0,1.5,14.0,119.0,99.63,78.89
2016,11,20,9,45,0.0,126.0,1.5,14.5,126.0,105.93,83.92
2016,11,20,10,0,0.0,133.0,1.5,15.0,133.0,112.29,88.86
2016,11,20,10,15,129.5,178.0,1.45,15.0,244.0,242.13,196.09
2016,11,20,10,30,259.0,223.0,1.4,15.0,355.0,385.67,310.27
2016,11,20,10,45,136.5,208.5,1.4,15.5,278.0,294.66,236.74
2016,11,20,11,0,14.0,194.0,1.4,16.0,201.0,179.56,142.58
2016,11,20,11,15,14.5,197.5,1.5,16.0,205.5,184.54,146.98
2016,11,20,11,30,15.0,201.0,1.6,16.0,210.0,189.66,151.13
2016,11,20,11,45,15.0,201.0,1.75,16.0,209.5,191.04,152.31
2016,11,20,12,0,15.0,201.0,1.9,16.0,209.0,192.48,153.58
2016,11,20,12,15,33.5,216.5,2.0,15.5,235.0,242.77,195.09
2016,11,20,12,30,52.0,232.0,2.1,15.0,261.0,280.87,226.57
2016,11,20,12,45,105.5,235.0,2.25,15.0,290.5,337.67,273.81
2016,11,20,13,0,159.0,238.0,2.4,15.0,320.0,415.8,337.01
2016,11,20,13,15,90.5,211.5,2.4,14.5,258.0,305.01,248.41
2016,11,20,13,30,22.0,185.0,2.4,14.0,196.0,193.71,156.97
2016,11,20,13,45,11.0,109.0,2.4,14.0,114.5,104.4,83.19
2016,11,20,14,0,0.0,33.0,2.4,14.0,33.0,27.26,17.68
2016,11,20,14,15,0.0,69.0,2.35,13.5,69.0,57.2,43.39
2016,11,20,14,30,0.0,105.0,2.3,13.0,105.0,93.65,74.56
2016,11,20,14,45,0.0,93.5,2.25,13.0,93.5,83.13,65.7
2016,11,20,15,0,0.0,82.0,2.2,13.0,82.0,72.62,56.82
2016,11,20,15,15,0.0,69.5,2.0,12.5,69.5,60.98,46.96
2016,11,20,15,30,0.0,57.0,1.8,12.0,57.0,49.27,36.88
2016,11,20,15,45,0.0,44.5,1.6,12.0,44.5,37.44,26.49
2016,11,20,16,0,0.0,32.0,1.4,12.0,32.0,26.44,16.76
2016,11,20,16,15,0.0,21.0,1.3,11.5,21.0,17.32,8.44
2016,11,20,16,30,0.0,10.0,1.2,11.0,10.0,8.22,0.0
2016,11,20,16,45,0.0,5.0,1.1,11.0,5.0,4.27,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,44.0,6.0,1.25,9.0,7.0,0.0,0.0
2016,11,21,7,0,88.0,12.0,1.3,9.0,14.0,10.24,0.0
2016,11,21,7,15,230.0,25.0,1.6,9.5,47.0,20.82,7.47
2016,11,21,7,30,372.0,38.0,1.9,10.0,80.0,31.55,21.68
2016,11,21,7,45,461.5,46.0,2.2,10.5,122.5,37.53,27.8
2016,11,21,8,0,551.0,54.0,2.5,11.0,165.0,64.85,37.37
2016,11,21,8,15,604.5,60.0,2.6,11.0,208.0,113.25,66.19
2016,11,21,8,30,658.0,66.0,2.7,11.0,251.0,168.11,109.06
2016,11,21,8,45,706.5,67.5,2.8,11.5,293.0,223.94,157.39
2016,11,21,9,0,755.0,69.0,2.9,12.0,335.0,286.31,213.04
2016,11,21,9,15,397.5,117.5,3.0,12.0,259.0,250.97,198.01
2016,11,21,9,30,40.0,166.0,3.1,12.0,183.0,161.04,130.73
2016,11,21,9,45,61.0,184.0,3.25,12.5,211.5,191.06,155.67
2016,11,21,10,0,82.0,202.0,3.4,13.0,240.0,223.87,182.63
2016,11,21,10,15,184.0,209.5,3.45,13.5,301.0,303.46,248.19
2016,11,21,10,30,286.0,217.0,3.5,14.0,362.0,395.82,323.09
2016,11,21,10,45,143.0,179.5,3.6,14.5,252.0,269.32,219.98
2016,11,21,11,0,0.0,142.0,3.7,15.0,142.0,121.24,95.81
2016,11,21,11,15,451.0,109.0,3.75,15.0,357.0,475.44,392.26
2016,11,21,11,30,902.0,76.0,3.8,15.0,572.0,798.05,639.91
2016,11,21,11,45,575.0,162.0,3.85,15.0,478.5,664.95,536.86
2016,11,21,12,0,248.0,248.0,3.9,15.0,385.0,472.61,383.2
2016,11,21,12,15,247.5,245.5,3.9,15.0,381.0,479.76,390.04
2016,11,21,12,30,247.0,243.0,3.9,15.0,377.0,486.06,395.38
2016,11,21,12,45,247.0,236.5,3.95,15.5,367.5,506.28,410.69
2016,11,21,13,0,247.0,230.0,4.0,16.0,358.0,506.8,410.97
2016,11,21,13,15,246.5,220.5,3.95,15.5,343.5,502.01,408.69
2016,11,21,13,30,246.0,211.0,3.9,15.0,329.0,496.05,405.55
2016,11,21,13,45,543.5,140.0,3.9,15.0,382.0,713.9,581.15
2016,11,21,14,0,841.0,69.0,3.9,15.0,435.0,910.46,726.7
2016,11,21,14,15,821.5,67.0,3.85,14.5,400.5,886.9,710.38
2016,11,21,14,30,802.0,65.0,3.8,14.0,366.0,860.18,693.21
2016,11,21,14,45,772.5,62.0,3.75,14.0,326.5,820.03,664.4
2016,11,21,15,0,743.0,59.0,3.7,14.0,287.0,777.53,633.14
2016,11,21,15,15,700.0,54.5,3.35,13.5,244.5,719.26,588.57
2016,11,21,15,30,657.0,50.0,3.0,13.0,202.0,660.01,541.54
2016,11,21,15,45,582.0,44.5,2.7,13.0,158.0,581.05,476.23
2016,11,21,16,0,507.0,39.0,2.4,13.0,114.0,497.42,404.31
2016,11,21,16,15,384.5,30.0,2.1,12.0,74.5,377.07,296.31
2016,11,21,16,30,262.0,21.0,1.8,11.0,35.0,246.74,68.35
2016,11,21,16,45,131.0,10.5,1.5,10.5,17.5,97.86,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,56.0,5.5,0.45,6.5,6.5,0.0,0.0
2016,11,22,7,0,112.0,11.0,0.4,7.0,13.0,9.39,0.0
2016,11,22,7,15,263.5,22.5,0.35,7.5,46.5,18.69,5.13
2016,11,22,7,30,415.0,34.0,0.3,8.0,80.0,28.2,18.95
2016,11,22,7,45,501.5,42.0,0.3,8.5,123.0,34.36,25.27
2016,11,22,8,0,588.0,50.0,0.3,9.0,166.0,62.15,34.92
2016,11,22,8,15,640.5,55.0,0.3,9.5,209.5,111.71,63.62
2016,11,22,8,30,693.0,60.0,0.3,10.0,253.0,169.68,108.27
2016,11,22,8,45,729.5,64.0,0.3,10.5,294.0,226.62,157.06
2016,11,22,9,0,766.0,68.0,0.3,11.0,335.0,287.3,210.28
2016,11,22,9,15,789.5,70.5,0.4,11.5,371.5,345.53,261.99
2016,11,22,9,30,813.0,73.0,0.5,12.0,408.0,405.3,313.85
2016,11,22,9,45,833.0,74.0,0.65,13.0,439.0,463.21,362.58
2016,11,22,10,0,853.0,75.0,0.8,14.0,470.0,521.59,410.08
2016,11,22,10,15,864.0,76.5,0.85,14.5,494.5,575.66,452.81
2016,11,22,10,30,875.0,78.0,0.9,15.0,519.0,628.74,493.44
2016,11,22,10,45,882.0,79.0,1.0,15.5,535.5,672.75,527.02
2016,11,22,11,0,889.0,80.0,1.1,16.0,552.0,718.73,561.02
2016,11,22,11,15,893.0,81.0,1.1,16.0,561.5,760.41,589.48
2016,11,22,11,30,897.0,82.0,1.1,16.0,571.0,799.58,615.99
2016,11,22,11,45,898.5,81.5,1.1,16.0,572.5,832.28,637.89
2016,11,22,12,0,900.0,81.0,1.1,16.0,574.0,861.93,657.71
2016,11,22,12,15,897.5,80.5,1.1,16.0,568.0,884.93,673.07
2016,11,22,12,30,895.0,80.0,1.1,16.0,562.0,904.45,686.25
2016,11,22,12,45,780.5,102.5,1.1,16.0,515.0,856.23,653.87
2016,11,22,13,0,666.0,125.0,1.1,16.0,468.0,798.11,615.18
2016,11,22,13,15,693.5,111.5,1.1,16.0,456.0,817.79,630.31
2016,11,22,13,30,721.0,98.0,1.1,16.0,444.0,834.09,642.2
2016,11,22,13,45,781.0,84.5,1.1,16.0,439.5,871.94,668.99
2016,11,22,14,0,841.0,71.0,1.1,16.0,435.0,912.14,696.96
2016,11,22,14,15,821.0,69.0,1.1,15.5,400.5,888.2,682.68
2016,11,22,14,30,801.0,67.0,1.1,15.0,366.0,861.08,666.83
2016,11,22,14,45,772.5,63.5,1.1,15.0,326.5,821.27,640.48
2016,11,22,15,0,744.0,60.0,1.1,15.0,287.0,779.07,611.74
2016,11,22,15,15,700.0,55.5,1.0,14.5,244.0,719.96,569.47
2016,11,22,15,30,656.0,51.0,0.9,14.0,201.0,659.83,524.7
2016,11,22,15,45,586.5,45.0,0.8,13.5,157.5,585.26,466.71
2016,11,22,16,0,517.0,39.0,0.7,13.0,114.0,505.18,401.16
2016,11,22,16,15,395.5,29.5,0.75,12.5,74.5,384.77,296.06
2016,11,22,16,30,274.0,20.0,0.8,12.0,35.0,253.71,54.62
2016,11,22,16,45,137.0,10.0,0.85,11.5,17.5,101.5,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,203.0,17.5,1.6,7.5,39.5,14.2,1.43
2016,11,23,7,30,406.0,35.0,1.8,8.0,79.0,29.16,19.56
2016,11,23,7,45,500.0,43.0,2.0,8.5,123.0,35.3,25.96
2016,11,23,8,0,594.0,51.0,2.2,9.0,167.0,62.43,35.35
2016,11,23,8,15,648.0,56.5,2.35,9.5,211.0,112.84,64.59
2016,11,23,8,30,702.0,62.0,2.5,10.0,255.0,169.71,108.73
2016,11,23,8,45,738.5,65.5,2.7,10.5,296.0,228.86,160.54
2016,11,23,9,0,775.0,69.0,2.9,11.0,337.0,289.54,215.55
2016,11,23,9,15,799.0,72.0,3.0,11.5,374.0,348.9,269.87
2016,11,23,9,30,823.0,75.0,3.1,12.0,411.0,409.87,324.52
2016,11,23,9,45,831.5,79.5,3.25,12.5,440.5,466.64,374.63
2016,11,23,10,0,840.0,84.0,3.4,13.0,470.0,522.79,422.69
2016,11,23,10,15,851.0,85.5,3.35,13.0,494.0,576.37,467.7
2016,11,23,10,30,862.0,87.0,3.3,13.0,518.0,628.98,510.68
2016,11,23,10,45,868.5,88.5,3.3,13.5,535.0,677.43,548.52
2016,11,23,11,0,875.0,90.0,3.3,14.0,552.0,724.0,583.95
2016,11,23,11,15,878.5,90.5,3.3,14.0,561.0,765.16,614.39
2016,11,23,11,30,882.0,91.0,3.3,14.0,570.0,803.75,642.25
2016,11,23,11,45,880.5,91.5,3.3,14.5,571.0,835.56,663.82
2016,11,23,12,0,879.0,92.0,3.3,15.0,572.0,864.16,683.02
2016,11,23,12,15,876.0,91.5,3.35,15.0,565.5,886.95,699.66
2016,11,23,12,30,873.0,91.0,3.4,15.0,559.0,906.24,713.95
2016,11,23,12,45,862.5,91.5,3.5,15.0,544.0,916.38,722.21
2016,11,23,13,0,852.0,92.0,3.6,15.0,529.0,922.67,727.97
2016,11,23,13,15,842.0,90.5,3.6,14.5,507.5,923.23,730.56
2016,11,23,13,30,832.0,89.0,3.6,14.0,486.0,920.05,730.66
2016,11,23,13,45,816.5,87.0,3.65,14.0,457.5,907.42,723.04
2016,11,23,14,0,801.0,85.0,3.7,14.0,429.0,891.22,712.93
2016,11,23,14,15,779.0,82.0,3.7,14.0,394.5,864.32,694.64
2016,11,23,14,30,757.0,79.0,3.7,14.0,360.0,841.65,679.32
2016,11,23,14,45,723.5,75.0,3.7,14.0,320.5,797.69,647.7
2016,11,23,15,0,690.0,71.0,3.7,14.0,281.0,751.7,613.81
2016,11,23,15,15,641.5,65.5,3.35,13.5,238.0,688.96,565.54
2016,11,23,15,30,593.0,60.0,3.0,13.0,195.0,625.74,515.14
2016,11,23,15,45,518.5,52.5,2.65,12.5,151.5,538.69,443.82
2016,11,23,16,0,444.0,45.0,2.3,12.0,108.0,453.75,371.03
2016,11,23,16,15,316.0,33.5,2.05,11.0,70.0,328.25,257.87
2016,11,23,16,30,188.0,22.0,1.8,10.0,32.0,192.22,29.51
2016,11,23,16,45,94.0,11.0,1.55,9.0,16.0,73.18,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,19.0,0.85,4.0,37.5,15.54,0.74
2016,11,24,7,30,359.0,38.0,0.9,5.0,75.0,31.87,22.05
2016,11,24,7,45,453.0,47.5,0.95,6.0,118.5,39.14,29.68
2016,11,24,8,0,547.0,57.0,1.0,7.0,162.0,65.14,39.42
2016,11,24,8,15,606.5,63.5,1.05,7.5,206.5,113.95,67.82
2016,11,24,8,30,666.0,70.0,1.1,8.0,251.0,170.01,110.99
2016,11,24,8,45,699.0,76.0,1.2,8.5,292.0,226.78,160.53
2016,11,24,9,0,732.0,82.0,1.3,9.0,333.0,286.98,214.59
2016,11,24,9,15,759.5,86.0,1.35,10.0,370.5,346.59,267.67
2016,11,24,9,30,787.0,90.0,1.4,11.0,408.0,408.32,321.2
2016,11,24,9,45,775.5,85.5,1.45,12.0,419.0,445.87,354.73
2016,11,24,10,0,764.0,81.0,1.5,13.0,430.0,479.95,384.21
2016,11,24,10,15,804.5,91.0,1.5,13.5,475.5,554.65,443.37
2016,11,24,10,30,845.0,101.0,1.5,14.0,521.0,631.54,501.9
2016,11,24,10,45,858.5,100.5,1.5,14.5,539.0,681.97,539.47
2016,11,24,11,0,872.0,100.0,1.5,15.0,557.0,731.07,575.25
2016,11,24,11,15,876.0,101.0,1.45,15.5,567.0,773.22,603.74
2016,11,24,11,30,880.0,102.0,1.4,16.0,577.0,812.85,629.1
2016,11,24,11,45,886.5,100.0,1.35,16.5,579.5,848.47,651.33
2016,11,24,12,0,893.0,98.0,1.3,17.0,582.0,881.25,671.36
2016,11,24,12,15,890.5,97.5,1.15,17.0,576.0,905.0,684.85
2016,11,24,12,30,888.0,97.0,1.0,17.0,570.0,925.18,695.78
2016,11,24,12,45,884.5,95.0,0.9,17.5,556.0,939.08,702.01
2016,11,24,13,0,881.0,93.0,0.8,18.0,542.0,949.25,705.82
2016,11,24,13,15,870.5,91.5,0.8,18.0,520.0,949.74,706.83
2016,11,24,13,30,860.0,90.0,0.8,18.0,498.0,946.37,705.62
2016,11,24,13,45,845.5,87.5,0.8,18.0,469.0,934.25,698.86
2016,11,24,14,0,831.0,85.0,0.8,18.0,440.0,918.44,689.83
2016,11,24,14,15,808.5,82.0,0.8,17.5,404.5,891.02,674.33
2016,11,24,14,30,786.0,79.0,0.8,17.0,369.0,860.33,656.46
2016,11,24,14,45,754.0,74.5,0.8,17.0,328.5,824.23,633.17
2016,11,24,15,0,722.0,70.0,0.8,17.0,288.0,778.51,602.47
2016,11,24,15,15,674.0,65.0,0.8,16.0,244.5,716.33,561.03
2016,11,24,15,30,626.0,60.0,0.8,15.0,201.0,653.46,516.79
2016,11,24,15,45,550.0,52.0,0.8,14.5,156.0,563.76,448.83
2016,11,24,16,0,474.0,44.0,0.8,14.0,111.0,476.32,378.53
2016,11,24,16,15,341.5,32.5,0.85,13.0,71.5,346.67,265.82
2016,11,24,16,30,209.0,21.0,0.9,12.0,32.0,206.06,18.71
2016,11,24,16,45,104.5,10.5,0.95,11.5,16.0,79.88,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,203.0,17.0,0.85,4.5,37.5,13.87,0.0
2016,11,25,7,30,406.0,34.0,0.8,5.0,75.0,28.45,18.92
2016,11,25,7,45,492.5,43.5,0.8,5.5,118.5,35.88,26.77
2016,11,25,8,0,579.0,53.0,0.8,6.0,162.0,61.98,36.59
2016,11,25,8,15,636.5,59.0,1.05,7.0,206.5,111.99,65.14
2016,11,25,8,30,694.0,65.0,1.3,8.0,251.0,168.95,108.87
2016,11,25,8,45,733.0,69.0,1.55,9.0,293.0,226.71,158.98
2016,11,25,9,0,772.0,73.0,1.8,10.0,335.0,289.86,215.42
2016,11,25,9,15,797.5,76.0,1.8,10.5,372.5,349.48,269.44
2016,11,25,9,30,823.0,79.0,1.8,11.0,410.0,410.9,323.79
2016,11,25,9,45,840.5,81.5,1.85,12.0,441.5,469.72,374.06
2016,11,25,10,0,858.0,84.0,1.9,13.0,473.0,528.81,422.72
2016,11,25,10,15,870.0,86.0,2.0,13.5,498.0,584.32,467.98
2016,11,25,10,30,882.0,88.0,2.1,14.0,523.0,638.94,511.24
2016,11,25,10,45,888.5,89.0,2.25,15.0,540.0,687.78,548.3
2016,11,25,11,0,895.0,90.0,2.4,16.0,557.0,734.67,582.92
2016,11,25,11,15,733.0,126.5,2.45,16.0,513.5,697.99,555.01
2016,11,25,11,30,571.0,163.0,2.5,16.0,470.0,635.7,507.9
2016,11,25,11,45,738.0,127.0,2.55,16.0,524.5,762.25,604.19
2016,11,25,12,0,905.0,91.0,2.6,16.0,579.0,881.66,689.01
2016,11,25,12,15,901.5,90.5,2.6,16.0,572.5,904.79,704.32
2016,11,25,12,30,898.0,90.0,2.6,16.0,566.0,924.31,718.1
2016,11,25,12,45,889.0,90.0,2.6,16.5,551.0,935.8,725.08
2016,11,25,13,0,880.0,90.0,2.6,17.0,536.0,943.41,729.58
2016,11,25,13,15,704.0,120.0,2.55,16.5,467.5,834.82,654.86
2016,11,25,13,30,528.0,150.0,2.5,16.0,399.0,704.43,562.77
2016,11,25,13,45,420.5,159.5,2.45,16.0,351.0,619.82,499.54
2016,11,25,14,0,313.0,169.0,2.4,16.0,303.0,513.75,417.91
2016,11,25,14,15,253.5,161.0,2.1,15.5,263.5,450.77,368.95
2016,11,25,14,30,194.0,153.0,1.8,15.0,224.0,368.55,303.82
2016,11,25,14,45,179.5,139.0,1.55,14.5,199.5,339.4,281.16
2016,11,25,15,0,165.0,125.0,1.3,14.0,175.0,310.21,257.69
2016,11,25,15,15,153.5,107.5,1.15,13.0,148.0,278.08,232.06
2016,11,25,15,30,142.0,90.0,1.0,12.0,121.0,245.77,205.4
2016,11,25,15,45,122.0,71.5,0.9,11.5,94.0,204.46,169.85
2016,11,25,16,0,102.0,53.0,0.8,11.0,67.0,163.13,133.24
2016,11,25,16,15,51.0,36.0,0.85,10.5,43.0,101.42,76.29
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,18.65,0.0
2016,11,25,16,45,0.0,9.5,0.95,9.5,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,14.0,2.9,8.0,14.0,11.55,0.0
2016,11,26,7,30,0.0,28.0,2.8,8.0,28.0,22.86,13.68
2016,11,26,7,45,0.0,45.0,2.75,8.5,45.0,36.04,26.46
2016,11,26,8,0,0.0,62.0,2.7,9.0,62.0,49.48,37.13
2016,11,26,8,15,4.0,78.5,2.75,9.0,80.0,63.69,49.59
2016,11,26,8,30,8.0,95.0,2.8,9.0,98.0,78.67,62.54
2016,11,26,8,45,12.5,110.0,2.9,9.5,114.5,93.27,74.9
2016,11,26,9,0,17.0,125.0,3.0,10.0,131.0,108.58,87.79
2016,11,26,9,15,8.5,84.5,3.1,10.0,87.5,73.07,57.57
2016,11,26,9,30,0.0,44.0,3.2,10.0,44.0,36.37,25.99
2016,11,26,9,45,0.0,26.0,3.35,10.0,26.0,21.46,13.02
2016,11,26,10,0,0.0,8.0,3.5,10.0,8.0,6.59,0.07
2016,11,26,10,15,0.0,45.0,3.5,10.0,45.0,37.23,26.6
2016,11,26,10,30,0.0,82.0,3.5,10.0,82.0,68.09,53.04
2016,11,26,10,45,0.0,72.5,3.55,10.0,72.5,60.16,46.17
2016,11,26,11,0,0.0,63.0,3.6,10.0,63.0,52.24,39.34
2016,11,26,11,15,0.0,63.0,3.5,9.5,63.0,52.25,39.4
2016,11,26,11,30,0.0,63.0,3.4,9.0,63.0,52.25,39.46
2016,11,26,11,45,4.5,124.0,3.35,9.0,126.5,109.16,88.19
2016,11,26,12,0,9.0,185.0,3.3,9.0,190.0,172.14,141.31
2016,11,26,12,15,43.0,209.5,3.15,9.0,232.0,244.15,202.33
2016,11,26,12,30,77.0,234.0,3.0,9.0,274.0,306.87,254.81
2016,11,26,12,45,88.5,230.0,2.9,9.0,275.5,317.42,263.83
2016,11,26,13,0,100.0,226.0,2.8,9.0,277.0,328.33,273.37
2016,11,26,13,15,204.5,210.0,2.85,9.0,308.5,429.45,359.1
2016,11,26,13,30,309.0,194.0,2.9,9.0,340.0,532.68,444.3
2016,11,26,13,45,155.5,168.5,2.95,9.0,242.0,340.64,286.63
2016,11,26,14,0,2.0,143.0,3.0,9.0,144.0,134.08,109.67
2016,11,26,14,15,202.0,135.0,3.0,9.0,209.0,367.0,312.84
2016,11,26,14,30,402.0,127.0,3.0,9.0,274.0,564.81,476.95
2016,11,26,14,45,363.0,121.0,3.0,9.0,242.5,519.34,439.25
2016,11,26,15,0,324.0,115.0,3.0,9.0,211.0,455.29,387.61
2016,11,26,15,15,296.5,100.0,2.8,8.5,178.0,408.55,349.27
2016,11,26,15,30,269.0,85.0,2.6,8.0,145.0,361.96,309.7
2016,11,26,15,45,218.0,69.5,2.45,8.0,111.0,295.82,251.52
2016,11,26,16,0,167.0,54.0,2.3,8.0,77.0,232.24,193.98
2016,11,26,16,15,83.5,37.5,2.15,8.0,49.0,145.17,112.15
2016,11,26,16,30,0.0,21.0,2.0,8.0,21.0,22.9,0.0
2016,11,26,16,45,0.0,10.5,1.95,8.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,39.5,18.0,4.5,9.0,22.0,14.56,0.0
2016,11,27,7,30,79.0,36.0,4.6,9.0,44.0,27.74,17.45
2016,11,27,7,45,123.0,54.0,4.75,9.0,73.0,40.92,30.62
2016,11,27,8,0,167.0,72.0,4.9,9.0,102.0,60.14,43.1
2016,11,27,8,15,194.5,89.0,5.0,9.0,133.5,90.1,64.47
2016,11,27,8,30,222.0,106.0,5.1,9.0,165.0,123.77,91.69
2016,11,27,8,45,261.0,116.0,5.2,9.5,195.0,157.69,120.16
2016,11,27,9,0,300.0,126.0,5.3,10.0,225.0,196.08,153.49
2016,11,27,9,15,506.5,110.5,5.3,10.0,300.5,276.99,219.64
2016,11,27,9,30,713.0,95.0,5.3,10.0,376.0,380.08,306.39
2016,11,27,9,45,774.5,86.0,5.35,10.5,413.5,441.67,360.81
2016,11,27,10,0,836.0,77.0,5.4,11.0,451.0,507.53,417.93
2016,11,27,10,15,677.5,118.5,5.3,11.0,431.5,509.34,422.01
2016,11,27,10,30,519.0,160.0,5.2,11.0,412.0,487.02,404.84
2016,11,27,10,45,704.5,119.5,5.15,11.5,475.0,600.26,498.04
2016,11,27,11,0,890.0,79.0,5.1,12.0,538.0,710.37,586.8
2016,11,27,11,15,894.5,79.5,5.0,12.0,548.0,751.92,617.72
2016,11,27,11,30,899.0,80.0,4.9,12.0,558.0,791.0,646.56
2016,11,27,11,45,529.0,163.0,4.8,12.5,444.5,623.53,513.42
2016,11,27,12,0,159.0,246.0,4.7,13.0,331.0,395.51,324.62
2016,11,27,12,15,529.0,162.5,4.6,13.0,441.0,661.01,543.99
2016,11,27,12,30,899.0,79.0,4.5,13.0,551.0,899.74,723.7
2016,11,27,12,45,449.5,98.5,4.45,13.0,334.5,552.99,457.9
2016,11,27,13,0,0.0,118.0,4.4,13.0,118.0,101.41,80.02
2016,11,27,13,15,0.0,113.5,4.3,13.0,113.5,97.55,77.26
2016,11,27,13,30,0.0,109.0,4.2,13.0,109.0,93.73,74.15
2016,11,27,13,45,176.5,135.0,4.15,13.0,209.5,336.93,283.18
2016,11,27,14,0,353.0,161.0,4.1,13.0,310.0,540.17,450.32
2016,11,27,14,15,358.5,146.5,3.9,13.0,287.0,528.54,441.0
2016,11,27,14,30,364.0,132.0,3.7,13.0,264.0,535.8,447.07
2016,11,27,14,45,339.0,122.0,3.55,13.0,234.5,478.61,401.84
2016,11,27,15,0,314.0,112.0,3.4,13.0,205.0,441.83,371.99
2016,11,27,15,15,462.0,83.5,2.95,12.0,197.5,548.11,459.02
2016,11,27,15,30,610.0,55.0,2.5,11.0,190.0,632.67,522.85
2016,11,27,15,45,531.5,48.0,2.1,10.5,147.0,543.23,447.87
2016,11,27,16,0,453.0,41.0,1.7,10.0,104.0,456.35,372.81
2016,11,27,16,15,226.5,35.0,1.55,9.0,66.5,264.82,205.55
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,43.43,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,12.38,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,18.5,16.0,2.65,9.0,18.0,13.04,0.0
2016,11,28,7,30,37.0,32.0,2.9,9.0,36.0,25.25,15.16
2016,11,28,7,45,52.0,50.0,3.2,9.5,58.0,38.53,28.41
2016,11,28,8,0,67.0,68.0,3.5,10.0,80.0,54.49,39.99
2016,11,28,8,15,79.5,86.5,3.7,10.0,104.5,76.83,57.55
2016,11,28,8,30,92.0,105.0,3.9,10.0,129.0,101.24,77.85
2016,11,28,8,45,101.0,121.0,4.1,10.0,151.0,124.84,98.24
2016,11,28,9,0,110.0,137.0,4.3,10.0,173.0,149.79,120.05
2016,11,28,9,15,55.0,126.0,4.4,10.0,144.0,126.68,102.52
2016,11,28,9,30,0.0,115.0,4.5,10.0,115.0,96.42,77.72
2016,11,28,9,45,3.5,135.0,4.65,10.5,136.5,115.71,93.89
2016,11,28,10,0,7.0,155.0,4.8,11.0,158.0,135.85,110.63
2016,11,28,10,15,3.5,146.5,4.95,11.0,148.0,126.93,102.92
2016,11,28,10,30,0.0,138.0,5.1,11.0,138.0,117.54,94.81
2016,11,28,10,45,0.0,112.0,5.25,11.5,112.0,94.31,74.9
2016,11,28,11,0,0.0,86.0,5.4,12.0,86.0,71.45,55.34
2016,11,28,11,15,6.0,137.5,5.45,12.0,141.0,122.05,98.21
2016,11,28,11,30,12.0,189.0,5.5,12.0,196.0,176.45,143.81
