Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,45,9.0,183.0,5.55,12.5,188.5,169.27,137.42
2016,11,28,12,0,6.0,177.0,5.6,13.0,181.0,161.86,130.93
2016,11,28,12,15,7.0,177.5,5.6,13.0,182.0,164.24,133.0
2016,11,28,12,30,8.0,178.0,5.6,13.0,183.0,166.81,135.26
2016,11,28,12,45,67.0,202.0,5.6,13.0,236.0,264.27,218.34
2016,11,28,13,0,126.0,226.0,5.6,13.0,289.0,371.22,307.64
2016,11,28,13,15,63.0,144.5,5.55,13.0,176.0,199.73,165.39
2016,11,28,13,30,0.0,63.0,5.5,13.0,63.0,52.21,38.95
2016,11,28,13,45,0.0,50.0,5.45,13.0,50.0,41.38,29.82
2016,11,28,14,0,0.0,37.0,5.4,13.0,37.0,30.57,20.63
2016,11,28,14,15,0.0,60.0,5.3,12.5,60.0,49.69,37.15
2016,11,28,14,30,0.0,83.0,5.2,12.0,83.0,71.04,55.63
2016,11,28,14,45,0.0,74.0,5.15,12.0,74.0,62.91,48.71
2016,11,28,15,0,0.0,65.0,5.1,12.0,65.0,54.8,41.76
2016,11,28,15,15,0.0,54.5,4.8,11.5,54.5,45.13,33.45
2016,11,28,15,30,0.0,44.0,4.5,11.0,44.0,36.39,25.84
2016,11,28,15,45,0.0,34.0,4.2,10.5,34.0,28.08,18.51
2016,11,28,16,0,0.0,24.0,3.9,10.0,24.0,19.79,11.12
2016,11,28,16,15,0.0,15.0,3.55,9.5,15.0,12.35,4.16
2016,11,28,16,30,0.0,6.0,3.2,9.0,6.0,4.92,0.0
2016,11,28,16,45,0.0,3.0,2.85,8.5,3.0,2.56,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,13.5,1.3,3.5,33.5,12.0,0.0
2016,11,29,7,30,446.0,27.0,1.5,4.0,67.0,24.65,14.77
2016,11,29,7,45,546.0,33.5,1.7,5.0,110.0,30.21,21.48
2016,11,29,8,0,646.0,40.0,1.9,6.0,153.0,51.67,28.45
2016,11,29,8,15,700.0,44.5,2.05,6.5,197.0,103.06,55.67
2016,11,29,8,30,754.0,49.0,2.2,7.0,241.0,160.87,99.72
2016,11,29,8,45,792.5,51.0,2.35,7.5,283.0,219.14,150.93
2016,11,29,9,0,831.0,53.0,2.5,8.0,325.0,281.89,208.45
2016,11,29,9,15,854.0,55.5,2.6,8.5,362.0,342.32,264.77
2016,11,29,9,30,877.0,58.0,2.7,9.0,399.0,404.1,321.25
2016,11,29,9,45,893.5,59.0,2.85,10.0,430.5,462.51,373.07
2016,11,29,10,0,910.0,60.0,3.0,11.0,462.0,520.93,423.13
2016,11,29,10,15,920.0,61.5,3.0,11.5,486.5,576.07,469.34
2016,11,29,10,30,930.0,63.0,3.0,12.0,511.0,630.03,513.1
2016,11,29,10,45,935.5,64.0,3.0,12.5,528.0,679.11,551.79
2016,11,29,11,0,941.0,65.0,3.0,13.0,545.0,726.09,587.55
2016,11,29,11,15,944.0,65.5,2.95,13.0,554.5,768.36,617.97
2016,11,29,11,30,947.0,66.0,2.9,13.0,564.0,807.92,646.14
2016,11,29,11,45,945.5,66.5,2.9,13.5,565.5,841.01,668.52
2016,11,29,12,0,944.0,67.0,2.9,14.0,567.0,870.78,688.42
2016,11,29,12,15,941.0,67.0,2.9,14.0,560.5,895.22,705.8
2016,11,29,12,30,938.0,67.0,2.9,14.0,554.0,916.06,720.73
2016,11,29,12,45,926.5,68.0,2.9,14.0,539.5,926.94,728.76
2016,11,29,13,0,915.0,69.0,2.9,14.0,525.0,933.9,734.27
2016,11,29,13,15,905.0,68.0,2.85,14.0,503.5,935.77,735.96
2016,11,29,13,30,895.0,67.0,2.8,14.0,482.0,933.86,735.17
2016,11,29,13,45,878.0,66.0,2.8,14.0,453.5,921.74,727.72
2016,11,29,14,0,861.0,65.0,2.8,14.0,425.0,906.11,717.88
2016,11,29,14,15,840.5,63.0,2.75,13.5,391.0,892.41,710.33
2016,11,29,14,30,820.0,61.0,2.7,13.0,357.0,865.44,692.96
2016,11,29,14,45,788.0,58.5,2.7,13.0,317.5,824.37,664.02
2016,11,29,15,0,756.0,56.0,2.7,13.0,278.0,780.95,632.55
2016,11,29,15,15,712.0,52.0,2.3,12.0,236.0,723.12,588.65
2016,11,29,15,30,668.0,48.0,1.9,11.0,194.0,664.19,541.95
2016,11,29,15,45,595.5,42.0,1.55,10.5,150.5,578.92,471.97
2016,11,29,16,0,523.0,36.0,1.2,10.0,107.0,495.07,399.64
2016,11,29,16,15,396.0,27.0,1.2,9.0,68.5,382.44,292.89
2016,11,29,16,30,269.0,18.0,1.2,8.0,30.0,244.71,0.0
2016,11,29,16,45,134.5,9.0,1.2,7.5,15.0,99.12,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,7,15,187.0,13.5,0.3,5.5,30.0,11.52,0.0
2016,11,30,7,30,374.0,27.0,0.3,6.0,60.0,22.47,12.61
2016,11,30,7,45,473.5,35.0,0.3,6.5,101.0,28.81,20.13
2016,11,30,8,0,573.0,43.0,0.3,7.0,142.0,48.66,27.58
2016,11,30,8,15,630.5,48.0,0.45,7.5,184.5,98.98,54.9
2016,11,30,8,30,688.0,53.0,0.6,8.0,227.0,153.43,95.54
2016,11,30,8,45,724.0,57.0,0.8,9.0,267.0,209.06,143.37
2016,11,30,9,0,760.0,61.0,1.0,10.0,307.0,268.39,196.38
2016,11,30,9,15,785.0,63.5,1.2,10.5,343.0,326.06,248.98
2016,11,30,9,30,810.0,66.0,1.4,11.0,379.0,385.47,302.25
2016,11,30,9,45,830.0,67.5,1.6,12.0,410.0,443.11,352.32
2016,11,30,10,0,850.0,69.0,1.8,13.0,441.0,501.31,401.25
2016,11,30,10,15,862.5,70.5,1.9,13.0,465.5,555.68,446.92
2016,11,30,10,30,875.0,72.0,2.0,13.0,490.0,605.65,488.17
2016,11,30,10,45,884.5,72.0,2.15,13.5,508.0,653.82,526.41
2016,11,30,11,0,894.0,72.0,2.3,14.0,526.0,700.35,562.52
2016,11,30,11,15,898.5,72.5,2.35,14.0,536.0,741.98,593.01
2016,11,30,11,30,903.0,73.0,2.4,14.0,546.0,781.16,621.32
2016,11,30,11,45,906.0,73.0,2.45,14.5,549.0,815.91,645.14
2016,11,30,12,0,909.0,73.0,2.5,15.0,552.0,847.75,666.79
2016,11,30,12,15,907.0,72.5,2.55,15.0,546.5,871.66,684.05
2016,11,30,12,30,905.0,72.0,2.6,15.0,541.0,892.14,699.05
2016,11,30,12,45,896.5,72.5,2.65,15.0,527.5,904.58,708.56
2016,11,30,13,0,888.0,73.0,2.7,15.0,514.0,913.33,715.69
2016,11,30,13,15,878.0,72.0,2.7,15.0,493.0,915.06,717.66
2016,11,30,13,30,868.0,71.0,2.7,15.0,472.0,923.17,724.34
2016,11,30,13,45,849.0,70.5,2.75,15.0,443.5,909.99,716.45
2016,11,30,14,0,830.0,70.0,2.8,15.0,415.0,893.22,706.2
2016,11,30,14,15,808.5,67.5,2.75,14.5,381.5,868.09,690.39
2016,11,30,14,30,787.0,65.0,2.7,14.0,348.0,839.85,672.1
2016,11,30,14,45,749.0,63.0,2.7,14.0,308.5,794.4,639.81
2016,11,30,15,0,711.0,61.0,2.7,14.0,269.0,746.74,605.04
2016,11,30,15,15,664.5,56.5,2.35,13.0,227.5,686.84,559.82
2016,11,30,15,30,618.0,52.0,2.0,12.0,186.0,634.85,518.66
2016,11,30,15,45,531.5,46.0,1.7,11.5,143.0,540.41,441.8
2016,11,30,16,0,445.0,40.0,1.4,11.0,100.0,448.85,363.89
2016,11,30,16,15,222.5,34.0,1.3,10.5,64.0,260.72,199.11
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,41.56,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,167.0,14.5,1.55,5.5,28.0,12.38,0.0
2016,12,1,7,30,334.0,29.0,1.7,6.0,56.0,24.26,13.58
2016,12,1,7,45,450.5,36.0,1.9,6.5,98.0,29.66,20.72
2016,12,1,8,0,567.0,43.0,2.1,7.0,140.0,47.51,27.17
2016,12,1,8,15,626.5,48.5,2.2,7.5,182.5,97.98,54.46
2016,12,1,8,30,686.0,54.0,2.3,8.0,225.0,152.8,95.5
2016,12,1,8,45,732.5,56.5,2.45,9.0,267.0,209.01,143.76
2016,12,1,9,0,779.0,59.0,2.6,10.0,309.0,270.1,198.54
2016,12,1,9,15,804.5,62.0,2.7,10.5,346.0,329.42,253.2
2016,12,1,9,30,830.0,65.0,2.8,11.0,383.0,390.54,308.53
2016,12,1,9,45,851.0,66.0,2.9,11.5,415.0,449.14,360.56
2016,12,1,10,0,872.0,67.0,3.0,12.0,447.0,506.28,409.99
2016,12,1,10,15,884.0,68.5,3.05,12.0,472.0,560.69,456.51
2016,12,1,10,30,896.0,70.0,3.1,12.0,497.0,614.21,501.08
2016,12,1,10,45,905.0,70.5,3.15,12.5,515.0,663.56,540.38
2016,12,1,11,0,914.0,71.0,3.2,13.0,533.0,711.19,577.35
2016,12,1,11,15,918.5,71.5,3.25,13.0,543.0,753.63,608.91
2016,12,1,11,30,923.0,72.0,3.3,13.0,553.0,793.57,638.21
2016,12,1,11,45,924.0,72.0,3.4,13.5,555.5,827.44,662.01
2016,12,1,12,0,925.0,72.0,3.5,14.0,558.0,858.22,683.52
2016,12,1,12,15,923.5,72.0,3.5,14.0,552.5,883.66,701.87
2016,12,1,12,30,922.0,72.0,3.5,14.0,547.0,905.65,717.84
2016,12,1,12,45,914.0,72.0,3.55,14.0,533.5,918.32,727.59
2016,12,1,13,0,906.0,72.0,3.6,14.0,520.0,927.23,734.87
2016,12,1,13,15,897.5,71.0,3.55,14.0,499.5,930.63,737.75
2016,12,1,13,30,889.0,70.0,3.5,14.0,479.0,930.32,738.16
2016,12,1,13,45,878.0,68.0,3.45,14.0,452.0,922.69,733.46
2016,12,1,14,0,867.0,66.0,3.4,14.0,425.0,921.53,733.54
2016,12,1,14,15,847.0,63.5,3.35,13.5,391.0,897.73,718.53
2016,12,1,14,30,827.0,61.0,3.3,13.0,357.0,870.68,701.06
2016,12,1,14,45,799.0,58.0,3.25,13.0,318.5,832.71,673.77
2016,12,1,15,0,771.0,55.0,3.2,13.0,280.0,792.24,643.89
2016,12,1,15,15,727.0,51.0,2.8,12.0,237.5,734.36,600.0
2016,12,1,15,30,683.0,47.0,2.4,11.0,195.0,675.36,553.27
2016,12,1,15,45,613.0,41.0,2.0,10.5,151.5,592.01,484.28
2016,12,1,16,0,543.0,35.0,1.6,10.0,108.0,509.99,412.72
2016,12,1,16,15,414.5,26.0,1.5,9.0,69.0,384.07,293.52
2016,12,1,16,30,286.0,17.0,1.4,8.0,30.0,247.96,0.0
2016,12,1,16,45,143.0,8.5,1.3,7.0,15.0,104.57,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,226.0,12.0,1.5,1.0,30.0,10.24,0.0
2016,12,2,7,30,452.0,24.0,1.7,2.0,60.0,21.92,11.56
2016,12,2,7,45,551.5,30.5,1.95,3.0,103.0,27.58,19.13
2016,12,2,8,0,651.0,37.0,2.2,4.0,146.0,45.73,25.42
2016,12,2,8,15,706.0,41.5,2.3,4.5,190.0,97.1,51.37
2016,12,2,8,30,761.0,46.0,2.4,5.0,234.0,154.98,95.0
2016,12,2,8,45,797.5,49.0,2.55,6.0,275.5,213.85,146.64
2016,12,2,9,0,834.0,52.0,2.7,7.0,317.0,277.01,204.51
2016,12,2,9,15,857.0,54.0,2.9,7.5,354.0,336.92,260.87
2016,12,2,9,30,880.0,56.0,3.1,8.0,391.0,398.16,317.56
2016,12,2,9,45,892.5,59.0,3.3,9.0,422.5,456.95,370.35
2016,12,2,10,0,905.0,62.0,3.5,10.0,454.0,515.42,421.09
2016,12,2,10,15,915.5,63.5,3.55,10.0,478.5,570.59,468.89
2016,12,2,10,30,926.0,65.0,3.6,10.0,503.0,624.65,514.52
2016,12,2,10,45,932.0,66.0,3.7,10.5,520.5,673.94,554.47
2016,12,2,11,0,938.0,67.0,3.8,11.0,538.0,721.21,591.85
2016,12,2,11,15,941.0,67.5,3.8,11.0,548.0,763.5,623.36
2016,12,2,11,30,944.0,68.0,3.8,11.0,558.0,803.1,652.55
2016,12,2,11,45,944.5,68.0,3.85,11.5,560.0,837.26,676.57
2016,12,2,12,0,945.0,68.0,3.9,12.0,562.0,868.24,698.16
2016,12,2,12,15,942.5,68.0,3.9,12.0,556.5,893.35,716.5
2016,12,2,12,30,940.0,68.0,3.9,12.0,551.0,914.91,732.35
2016,12,2,12,45,932.0,68.0,3.9,12.5,537.0,927.95,740.8
2016,12,2,13,0,924.0,68.0,3.9,13.0,523.0,937.15,746.66
2016,12,2,13,15,914.5,67.0,3.9,13.0,502.0,939.85,749.38
2016,12,2,13,30,905.0,66.0,3.9,13.0,481.0,938.76,749.57
2016,12,2,13,45,889.0,65.0,3.9,13.0,453.0,927.93,742.84
2016,12,2,14,0,873.0,64.0,3.9,13.0,425.0,913.54,733.64
2016,12,2,14,15,853.0,61.5,3.8,12.5,391.0,899.85,725.68
2016,12,2,14,30,833.0,59.0,3.7,12.0,357.0,872.87,707.71
2016,12,2,14,45,800.0,57.0,3.65,12.0,317.5,831.81,677.86
2016,12,2,15,0,767.0,55.0,3.6,12.0,278.0,788.35,645.43
2016,12,2,15,15,722.5,51.0,3.1,11.0,235.5,730.22,600.64
2016,12,2,15,30,678.0,47.0,2.6,10.0,193.0,670.99,552.99
2016,12,2,15,45,602.0,41.5,2.1,9.0,149.5,583.46,480.78
2016,12,2,16,0,526.0,36.0,1.6,8.0,106.0,497.27,405.82
2016,12,2,16,15,394.5,26.5,1.5,7.0,67.5,381.05,292.94
2016,12,2,16,30,263.0,17.0,1.4,6.0,29.0,239.04,0.0
2016,12,2,16,45,131.5,8.5,1.35,5.5,14.5,96.81,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,5.5,27.5,9.82,0.0
2016,12,3,7,30,408.0,23.0,0.9,6.0,55.0,20.91,10.08
2016,12,3,7,45,507.0,30.5,0.9,7.0,96.0,27.47,18.66
2016,12,3,8,0,606.0,38.0,0.9,8.0,137.0,44.55,25.38
2016,12,3,8,15,663.5,42.5,1.05,9.0,180.0,93.23,49.04
2016,12,3,8,30,721.0,47.0,1.2,10.0,223.0,148.75,89.55
2016,12,3,8,45,757.5,50.5,1.4,11.0,263.5,205.62,138.1
2016,12,3,9,0,794.0,54.0,1.6,12.0,304.0,266.19,192.2
2016,12,3,9,15,818.0,56.0,1.75,12.5,340.5,324.65,245.65
2016,12,3,9,30,842.0,58.0,1.9,13.0,377.0,384.13,299.17
2016,12,3,9,45,854.5,61.5,2.1,14.0,407.5,441.36,349.21
2016,12,3,10,0,867.0,65.0,2.3,15.0,438.0,498.37,397.39
2016,12,3,10,15,879.0,66.0,2.4,15.5,462.5,551.92,441.84
2016,12,3,10,30,891.0,67.0,2.5,16.0,487.0,604.58,484.27
2016,12,3,10,45,899.0,68.0,2.6,16.5,505.0,653.58,522.74
2016,12,3,11,0,907.0,69.0,2.7,17.0,523.0,700.82,558.95
2016,12,3,11,15,911.0,69.5,2.75,17.0,533.0,742.65,589.57
2016,12,3,11,30,915.0,70.0,2.8,17.0,543.0,781.97,617.86
2016,12,3,11,45,916.5,70.0,2.9,17.5,545.5,816.03,641.36
2016,12,3,12,0,918.0,70.0,3.0,18.0,548.0,847.06,662.66
2016,12,3,12,15,916.0,69.5,3.1,18.0,542.5,871.36,680.46
2016,12,3,12,30,914.0,69.0,3.2,18.0,537.0,892.2,695.99
2016,12,3,12,45,905.5,69.5,3.3,18.0,523.5,905.04,706.03
2016,12,3,13,0,897.0,70.0,3.4,18.0,510.0,914.15,713.67
2016,12,3,13,15,888.0,69.0,3.4,18.0,490.0,917.14,716.51
2016,12,3,13,30,879.0,68.0,3.4,18.0,470.0,916.45,716.95
2016,12,3,13,45,865.5,66.0,3.4,18.0,442.5,906.62,711.04
2016,12,3,14,0,852.0,64.0,3.4,18.0,415.0,903.3,709.9
2016,12,3,14,15,832.5,62.0,3.2,17.5,382.0,880.93,695.09
2016,12,3,14,30,813.0,60.0,3.0,17.0,349.0,855.38,677.89
2016,12,3,14,45,786.5,56.5,2.8,16.5,311.5,818.48,652.01
2016,12,3,15,0,760.0,53.0,2.6,16.0,274.0,779.13,623.59
2016,12,3,15,15,717.0,49.5,2.2,15.0,232.0,723.29,581.53
2016,12,3,15,30,674.0,46.0,1.8,14.0,190.0,666.3,536.66
2016,12,3,15,45,605.5,40.0,1.45,13.0,147.5,584.71,471.01
2016,12,3,16,0,537.0,34.0,1.1,12.0,105.0,504.5,402.62
2016,12,3,16,15,409.0,25.5,1.1,11.0,67.0,379.81,286.03
2016,12,3,16,30,281.0,17.0,1.1,10.0,29.0,244.19,0.0
2016,12,3,16,45,140.5,8.5,1.15,9.5,14.5,102.99,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,168.5,12.5,0.3,7.5,25.0,10.67,0.0
2016,12,4,7,30,337.0,25.0,0.3,8.0,50.0,20.86,9.43
2016,12,4,7,45,444.0,33.0,0.35,9.0,90.0,27.22,18.25
2016,12,4,8,0,551.0,41.0,0.4,10.0,130.0,42.4,24.72
2016,12,4,8,15,612.5,46.0,0.5,10.5,172.0,91.1,49.14
2016,12,4,8,30,674.0,51.0,0.6,11.0,214.0,144.45,87.49
2016,12,4,8,45,714.5,55.0,0.7,11.5,254.5,199.75,134.08
2016,12,4,9,0,755.0,59.0,0.8,12.0,295.0,259.31,186.64
2016,12,4,9,15,782.0,61.5,1.0,12.5,331.5,317.03,238.8
2016,12,4,9,30,809.0,64.0,1.2,13.0,368.0,376.76,291.95
2016,12,4,9,45,793.5,75.5,1.4,14.0,393.5,429.01,337.81
2016,12,4,10,0,778.0,87.0,1.6,15.0,419.0,478.16,379.47
2016,12,4,10,15,792.5,89.0,1.75,15.5,444.0,530.82,422.85
2016,12,4,10,30,807.0,91.0,1.9,16.0,469.0,583.06,464.7
2016,12,4,10,45,816.5,92.0,2.1,16.5,486.5,630.44,502.13
2016,12,4,11,0,826.0,93.0,2.3,17.0,504.0,676.4,537.72
2016,12,4,11,15,831.0,93.5,2.4,17.0,514.0,716.94,569.04
2016,12,4,11,30,836.0,94.0,2.5,17.0,524.0,755.24,596.94
2016,12,4,11,45,735.5,116.0,2.6,17.5,495.5,736.42,582.25
2016,12,4,12,0,635.0,138.0,2.7,18.0,467.0,704.66,558.61
2016,12,4,12,15,575.5,154.5,2.7,18.0,451.0,685.39,544.41
2016,12,4,12,30,516.0,171.0,2.7,18.0,435.0,669.89,532.38
2016,12,4,12,45,446.5,181.5,2.7,18.0,406.0,634.05,505.12
2016,12,4,13,0,377.0,192.0,2.7,18.0,377.0,575.15,460.74
2016,12,4,13,15,410.0,177.0,2.7,17.5,370.5,615.24,493.45
2016,12,4,13,30,443.0,162.0,2.7,17.0,364.0,634.91,510.67
2016,12,4,13,45,514.0,137.0,2.7,17.0,358.0,675.36,543.11
2016,12,4,14,0,585.0,112.0,2.7,17.0,352.0,721.63,578.14
2016,12,4,14,15,491.5,117.5,2.45,16.5,308.0,633.61,512.57
2016,12,4,14,30,398.0,123.0,2.2,16.0,264.0,554.11,452.27
2016,12,4,14,45,346.5,120.0,1.95,15.5,233.0,501.81,411.73
2016,12,4,15,0,295.0,117.0,1.7,15.0,202.0,432.79,357.3
2016,12,4,15,15,262.0,102.0,1.5,14.0,169.0,382.48,317.58
2016,12,4,15,30,229.0,87.0,1.3,13.0,136.0,332.76,276.81
2016,12,4,15,45,182.0,70.0,1.15,12.5,103.5,268.99,222.61
2016,12,4,16,0,135.0,53.0,1.0,12.0,71.0,207.16,168.39
2016,12,4,16,15,67.5,35.0,1.0,11.5,44.0,114.7,84.75
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,15.94,0.0
2016,12,4,16,45,0.0,8.5,1.0,11.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,130.0,14.0,1.4,8.0,23.0,11.95,0.0
2016,12,5,7,30,260.0,28.0,1.6,8.0,46.0,23.54,10.57
2016,12,5,7,45,366.5,38.5,1.8,8.5,85.0,31.9,22.22
2016,12,5,8,0,473.0,49.0,2.0,9.0,124.0,46.98,30.12
2016,12,5,8,15,540.0,56.0,2.0,9.0,166.0,90.69,52.11
2016,12,5,8,30,607.0,63.0,2.0,9.0,208.0,142.58,89.91
2016,12,5,8,45,665.5,65.0,2.0,9.5,250.0,196.16,134.73
2016,12,5,9,0,724.0,67.0,2.0,10.0,292.0,257.35,188.6
2016,12,5,9,15,695.0,74.0,2.0,10.5,310.5,299.05,229.54
2016,12,5,9,30,666.0,81.0,2.0,11.0,329.0,337.93,266.93
2016,12,5,9,45,753.0,77.0,2.05,11.5,379.5,411.53,329.46
2016,12,5,10,0,840.0,73.0,2.1,12.0,430.0,492.39,396.44
2016,12,5,10,15,852.5,74.5,2.1,12.5,455.0,546.3,440.97
2016,12,5,10,30,865.0,76.0,2.1,13.0,480.0,599.48,483.6
2016,12,5,10,45,878.5,75.5,2.15,13.5,498.5,650.06,523.27
2016,12,5,11,0,892.0,75.0,2.2,14.0,517.0,694.27,557.33
2016,12,5,11,15,896.0,75.5,2.2,14.0,527.0,735.7,587.93
2016,12,5,11,30,900.0,76.0,2.2,14.0,537.0,774.67,615.69
2016,12,5,11,45,903.0,75.0,2.25,14.5,540.0,808.44,638.77
2016,12,5,12,0,906.0,74.0,2.3,15.0,543.0,839.29,659.69
2016,12,5,12,15,904.0,74.0,2.35,15.0,538.0,864.12,677.58
2016,12,5,12,30,902.0,74.0,2.4,15.0,533.0,885.56,693.22
2016,12,5,12,45,890.0,75.5,2.45,15.0,519.0,896.61,701.7
2016,12,5,13,0,878.0,77.0,2.5,15.0,505.0,913.46,714.53
2016,12,5,13,15,869.0,75.5,2.45,15.0,485.0,916.13,716.58
2016,12,5,13,30,860.0,74.0,2.4,15.0,465.0,915.08,716.28
2016,12,5,13,45,844.0,72.5,2.4,15.0,438.0,903.88,709.45
2016,12,5,14,0,828.0,71.0,2.4,15.0,411.0,889.11,700.23
2016,12,5,14,15,807.0,68.5,2.3,14.5,378.0,865.01,684.69
2016,12,5,14,30,786.0,66.0,2.2,14.0,345.0,837.76,666.72
2016,12,5,14,45,752.0,63.5,2.1,14.0,306.5,795.83,636.42
2016,12,5,15,0,718.0,61.0,2.0,14.0,268.0,751.54,603.72
2016,12,5,15,15,671.5,56.5,1.7,13.0,226.5,691.98,559.02
2016,12,5,15,30,625.0,52.0,1.4,12.0,185.0,640.49,518.44
2016,12,5,15,45,546.5,45.5,1.1,11.5,143.0,552.14,446.6
2016,12,5,16,0,468.0,39.0,0.8,11.0,101.0,466.24,373.33
2016,12,5,16,15,234.0,33.0,0.75,10.5,64.0,268.4,202.32
2016,12,5,16,30,0.0,27.0,0.7,10.0,27.0,39.32,0.0
2016,12,5,16,45,0.0,13.5,0.7,9.5,13.5,11.52,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,113.5,12.5,1.4,3.5,20.5,10.67,0.0
2016,12,6,7,30,227.0,25.0,1.7,4.0,41.0,20.77,8.12
2016,12,6,7,45,307.5,37.0,2.05,5.0,75.5,30.44,21.18
2016,12,6,8,0,388.0,49.0,2.4,6.0,110.0,44.82,29.94
2016,12,6,8,15,441.5,58.0,2.55,6.5,147.0,83.88,50.71
2016,12,6,8,30,495.0,67.0,2.7,7.0,184.0,129.55,84.57
2016,12,6,8,45,533.0,73.5,2.9,8.0,220.0,176.34,124.38
2016,12,6,9,0,571.0,80.0,3.1,9.0,256.0,227.36,169.89
2016,12,6,9,15,595.0,85.0,3.2,9.0,287.5,276.55,215.54
2016,12,6,9,30,619.0,90.0,3.3,9.0,319.0,327.79,262.67
2016,12,6,9,45,746.5,77.5,3.4,9.5,376.5,407.73,331.01
2016,12,6,10,0,874.0,65.0,3.5,10.0,434.0,496.67,405.99
2016,12,6,10,15,886.5,66.0,3.5,10.5,459.5,550.84,452.09
2016,12,6,10,30,899.0,67.0,3.5,11.0,485.0,604.18,496.23
2016,12,6,10,45,814.0,84.5,3.55,11.5,473.5,617.82,507.61
2016,12,6,11,0,729.0,102.0,3.6,12.0,462.0,620.41,509.63
2016,12,6,11,15,828.0,86.0,3.65,12.0,502.5,703.55,576.06
2016,12,6,11,30,927.0,70.0,3.7,12.0,543.0,786.32,637.96
2016,12,6,11,45,929.0,70.0,3.75,12.0,546.0,821.36,663.53
2016,12,6,12,0,931.0,70.0,3.8,12.0,549.0,853.38,687.19
2016,12,6,12,15,929.0,69.5,3.8,12.0,544.0,878.27,705.36
2016,12,6,12,30,927.0,69.0,3.8,12.0,539.0,899.66,721.12
2016,12,6,12,45,915.0,71.0,3.8,12.0,525.5,911.88,730.33
2016,12,6,13,0,903.0,73.0,3.8,12.0,512.0,920.27,736.99
2016,12,6,13,15,893.5,71.5,3.8,12.0,491.5,922.59,739.41
2016,12,6,13,30,884.0,70.0,3.8,12.0,471.0,921.18,739.33
2016,12,6,13,45,870.5,68.5,3.8,12.0,444.0,922.4,741.31
2016,12,6,14,0,857.0,67.0,3.8,12.0,417.0,910.08,733.44
2016,12,6,14,15,836.5,64.5,3.7,11.5,383.5,886.44,718.04
2016,12,6,14,30,816.0,62.0,3.6,11.0,350.0,859.57,700.05
2016,12,6,14,45,786.0,59.0,3.5,11.0,312.0,820.47,671.17
2016,12,6,15,0,756.0,56.0,3.4,11.0,274.0,778.93,639.73
2016,12,6,15,15,711.0,52.0,3.0,10.5,232.0,720.94,594.14
2016,12,6,15,30,666.0,48.0,2.6,10.0,190.0,661.79,545.87
2016,12,6,15,45,593.0,42.0,2.25,9.5,147.0,576.71,475.27
2016,12,6,16,0,520.0,36.0,1.9,9.0,104.0,492.86,402.03
2016,12,6,16,15,390.0,26.5,1.7,8.5,66.5,378.29,289.04
2016,12,6,16,30,260.0,17.0,1.5,8.0,29.0,237.22,0.0
2016,12,6,16,45,130.0,8.5,1.35,7.5,14.5,96.06,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,176.0,11.0,0.45,2.5,23.0,9.39,0.0
2016,12,7,7,30,352.0,22.0,0.4,3.0,46.0,20.05,6.89
2016,12,7,7,45,461.5,29.5,0.4,3.5,85.5,26.58,17.92
2016,12,7,8,0,571.0,37.0,0.4,4.0,125.0,38.65,29.63
2016,12,7,8,15,630.5,42.0,0.5,4.0,166.5,85.23,45.44
2016,12,7,8,30,690.0,47.0,0.6,4.0,208.0,138.94,84.37
2016,12,7,8,45,488.0,81.5,0.75,4.5,205.5,173.51,124.58
2016,12,7,9,0,286.0,116.0,0.9,5.0,203.0,178.06,139.12
2016,12,7,9,15,292.5,129.5,1.05,5.0,228.0,212.04,170.42
2016,12,7,9,30,299.0,143.0,1.2,5.0,253.0,246.73,201.94
2016,12,7,9,45,327.0,152.0,1.35,5.5,282.0,286.91,236.98
2016,12,7,10,0,355.0,161.0,1.5,6.0,311.0,329.75,273.75
2016,12,7,10,15,225.0,182.0,1.6,6.5,279.0,303.24,252.64
2016,12,7,10,30,95.0,203.0,1.7,7.0,247.0,244.01,203.07
2016,12,7,10,45,76.0,206.0,1.85,7.5,242.0,241.27,200.69
2016,12,7,11,0,57.0,209.0,2.0,8.0,237.0,236.72,196.37
2016,12,7,11,15,197.5,210.0,1.95,8.0,310.0,354.76,296.13
2016,12,7,11,30,338.0,211.0,1.9,8.0,383.0,485.97,402.89
2016,12,7,11,45,391.0,201.0,1.85,8.5,401.0,531.76,438.44
2016,12,7,12,0,444.0,191.0,1.8,9.0,419.0,596.39,488.05
2016,12,7,12,15,280.0,210.0,1.6,9.0,353.5,479.41,393.59
2016,12,7,12,30,116.0,229.0,1.4,9.0,288.0,353.2,290.18
2016,12,7,12,45,206.0,217.0,1.25,9.0,318.5,424.44,350.14
2016,12,7,13,0,296.0,205.0,1.1,9.0,349.0,517.13,423.47
2016,12,7,13,15,227.5,203.0,1.25,8.5,311.0,440.74,364.08
2016,12,7,13,30,159.0,201.0,1.4,8.0,273.0,381.68,317.55
2016,12,7,13,45,100.5,183.0,1.55,8.0,227.5,290.18,243.12
2016,12,7,14,0,42.0,165.0,1.7,8.0,182.0,216.74,181.18
2016,12,7,14,15,23.5,145.0,1.8,8.0,154.5,161.0,134.2
2016,12,7,14,30,5.0,125.0,1.9,8.0,127.0,123.46,101.75
2016,12,7,14,45,2.5,112.0,2.0,8.0,113.0,109.29,89.68
2016,12,7,15,0,0.0,99.0,2.1,8.0,99.0,95.27,77.53
2016,12,7,15,15,0.0,84.0,1.9,7.5,84.0,80.94,65.18
2016,12,7,15,30,0.0,69.0,1.7,7.0,69.0,66.49,52.51
2016,12,7,15,45,0.0,53.5,1.5,7.0,53.5,51.07,38.72
2016,12,7,16,0,0.0,38.0,1.3,7.0,38.0,35.06,24.32
2016,12,7,16,15,0.0,24.0,1.25,6.5,24.0,20.26,10.46
2016,12,7,16,30,0.0,10.0,1.2,6.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,1.2,6.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.75,10.0,2.5,2.13,0.0
2016,12,8,7,30,0.0,5.0,3.8,10.0,5.0,4.1,0.0
2016,12,8,7,45,0.0,9.5,3.9,10.5,9.5,7.8,1.04
2016,12,8,8,0,0.0,14.0,4.0,11.0,14.0,11.51,4.57
2016,12,8,8,15,0.0,19.0,4.0,11.0,19.0,15.63,7.83
2016,12,8,8,30,0.0,24.0,4.0,11.0,24.0,19.77,11.51
2016,12,8,8,45,0.0,29.0,4.0,11.5,29.0,23.91,15.12
2016,12,8,9,0,0.0,34.0,4.0,12.0,34.0,28.06,18.69
2016,12,8,9,15,0.0,38.5,4.0,12.0,38.5,31.79,21.91
2016,12,8,9,30,0.0,43.0,4.0,12.0,43.0,35.54,25.11
2016,12,8,9,45,0.0,49.0,4.0,12.5,49.0,40.53,29.3
2016,12,8,10,0,0.0,55.0,4.0,13.0,55.0,45.53,33.46
2016,12,8,10,15,0.0,37.5,3.95,13.0,37.5,30.99,20.96
2016,12,8,10,30,0.0,20.0,3.9,13.0,20.0,16.51,8.52
2016,12,8,10,45,4.5,96.5,3.9,13.5,99.0,83.54,65.53
2016,12,8,11,0,9.0,173.0,3.9,14.0,178.0,157.36,126.98
2016,12,8,11,15,57.0,201.0,3.85,14.0,230.0,232.14,189.56
2016,12,8,11,30,105.0,229.0,3.8,14.0,282.0,302.9,248.05
2016,12,8,11,45,104.5,230.5,3.75,14.5,283.5,310.23,253.4
2016,12,8,12,0,104.0,232.0,3.7,15.0,285.0,317.46,258.83
2016,12,8,12,15,63.5,213.5,3.6,15.0,246.0,267.23,217.37
2016,12,8,12,30,23.0,195.0,3.5,15.0,207.0,198.51,160.41
2016,12,8,12,45,11.5,160.5,3.45,15.0,166.5,153.85,123.6
2016,12,8,13,0,0.0,126.0,3.4,15.0,126.0,109.64,86.66
2016,12,8,13,15,39.5,160.5,3.3,15.0,178.5,197.21,160.94
2016,12,8,13,30,79.0,195.0,3.2,15.0,231.0,281.03,230.64
2016,12,8,13,45,39.5,156.5,3.15,15.0,174.5,198.78,162.33
2016,12,8,14,0,0.0,118.0,3.1,15.0,118.0,105.6,83.71
2016,12,8,14,15,0.0,108.5,2.95,14.5,108.5,97.06,76.94
2016,12,8,14,30,0.0,99.0,2.8,14.0,99.0,88.58,70.04
2016,12,8,14,45,0.0,88.0,2.65,14.0,88.0,78.47,61.56
2016,12,8,15,0,0.0,77.0,2.5,14.0,77.0,68.38,53.0
2016,12,8,15,15,0.0,65.0,2.25,13.5,65.0,57.14,43.44
2016,12,8,15,30,0.0,53.0,2.0,13.0,53.0,45.82,33.68
2016,12,8,15,45,0.0,41.0,1.8,13.0,41.0,34.37,23.64
2016,12,8,16,0,0.0,29.0,1.6,13.0,29.0,23.95,14.42
2016,12,8,16,15,0.0,18.5,1.55,13.0,18.5,15.25,6.21
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
