Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,16.5,11.0,0.85,11.5,12.0,9.39,0.0
2016,12,9,7,30,33.0,22.0,0.8,12.0,24.0,17.64,3.13
2016,12,9,7,45,69.0,38.0,0.75,12.5,47.0,29.78,19.67
2016,12,9,8,0,105.0,54.0,0.7,13.0,70.0,42.53,31.79
2016,12,9,8,15,119.5,71.5,0.9,13.5,95.0,65.95,46.21
2016,12,9,8,30,134.0,89.0,1.1,14.0,120.0,91.67,66.44
2016,12,9,8,45,145.0,105.5,1.3,14.5,144.5,118.07,88.51
2016,12,9,9,0,156.0,122.0,1.5,15.0,169.0,146.08,112.42
2016,12,9,9,15,160.0,137.5,1.55,15.5,191.0,172.6,135.31
2016,12,9,9,30,164.0,153.0,1.6,16.0,213.0,199.78,158.46
2016,12,9,9,45,93.0,156.0,1.7,16.5,190.5,177.89,142.01
2016,12,9,10,0,22.0,159.0,1.8,17.0,168.0,147.07,117.07
2016,12,9,10,15,23.0,168.0,1.8,17.0,178.0,157.48,125.62
2016,12,9,10,30,24.0,177.0,1.8,17.0,188.0,168.11,134.21
2016,12,9,10,45,18.0,177.0,1.85,17.5,185.5,165.97,132.05
2016,12,9,11,0,12.0,177.0,1.9,18.0,183.0,163.25,129.41
2016,12,9,11,15,108.5,202.5,1.9,18.0,257.5,283.14,227.58
2016,12,9,11,30,205.0,228.0,1.9,18.0,332.0,390.2,312.81
2016,12,9,11,45,298.0,214.5,1.95,18.5,366.5,473.32,377.61
2016,12,9,12,0,391.0,201.0,2.0,19.0,401.0,546.53,434.05
2016,12,9,12,15,624.0,136.5,1.85,19.0,452.0,709.9,557.24
2016,12,9,12,30,857.0,72.0,1.7,19.0,503.0,839.49,646.13
2016,12,9,12,45,629.5,128.0,1.6,19.0,441.0,739.79,574.28
2016,12,9,13,0,402.0,184.0,1.5,19.0,379.0,605.0,474.75
2016,12,9,13,15,448.5,166.5,1.3,18.5,375.5,635.92,499.92
2016,12,9,13,30,495.0,149.0,1.1,18.0,372.0,665.04,521.85
2016,12,9,13,45,484.0,141.5,0.9,18.0,349.0,651.13,510.33
2016,12,9,14,0,473.0,134.0,0.7,18.0,326.0,634.97,497.47
2016,12,9,14,15,618.0,96.0,0.6,18.0,326.0,730.76,565.08
2016,12,9,14,30,763.0,58.0,0.5,18.0,326.0,804.57,613.72
2016,12,9,14,45,734.5,55.0,0.45,18.0,290.0,767.8,587.21
2016,12,9,15,0,706.0,52.0,0.4,18.0,254.0,728.81,560.11
2016,12,9,15,15,663.0,48.0,0.4,17.5,215.0,673.97,522.53
2016,12,9,15,30,620.0,44.0,0.4,17.0,176.0,618.26,482.46
2016,12,9,15,45,552.5,38.5,0.4,16.5,136.5,540.15,423.43
2016,12,9,16,0,485.0,33.0,0.4,16.0,97.0,463.51,361.63
2016,12,9,16,15,365.0,24.5,0.45,15.5,62.0,357.09,262.9
2016,12,9,16,30,245.0,16.0,0.5,15.0,27.0,226.14,0.0
2016,12,9,16,45,122.5,8.0,0.55,15.0,13.5,90.74,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,140.5,10.0,1.4,12.5,18.5,8.54,0.0
2016,12,10,7,30,281.0,20.0,1.6,13.0,37.0,16.59,1.49
2016,12,10,7,45,396.0,28.0,1.85,13.5,74.0,23.03,13.75
2016,12,10,8,0,511.0,36.0,2.1,14.0,111.0,33.88,24.03
2016,12,10,8,15,575.0,41.0,2.35,14.0,151.0,76.68,39.35
2016,12,10,8,30,639.0,46.0,2.6,14.0,191.0,127.19,74.02
2016,12,10,8,45,684.0,49.0,2.85,14.5,230.5,179.65,117.36
2016,12,10,9,0,729.0,52.0,3.1,15.0,270.0,236.9,167.87
2016,12,10,9,15,756.0,55.0,3.25,15.5,305.5,293.1,219.07
2016,12,10,9,30,783.0,58.0,3.4,16.0,341.0,351.41,271.59
2016,12,10,9,45,790.0,63.0,3.6,16.5,369.5,405.24,319.78
2016,12,10,10,0,797.0,68.0,3.8,17.0,398.0,458.5,366.12
2016,12,10,10,15,809.5,69.5,3.85,17.0,422.0,510.1,410.34
2016,12,10,10,30,822.0,71.0,3.9,17.0,446.0,561.1,452.97
2016,12,10,10,45,524.0,143.0,4.0,17.0,385.5,488.26,395.9
2016,12,10,11,0,226.0,215.0,4.1,17.0,325.0,367.22,297.86
2016,12,10,11,15,151.0,218.5,4.05,17.0,292.5,330.38,267.87
2016,12,10,11,30,76.0,222.0,4.0,17.0,260.0,273.32,220.74
2016,12,10,11,45,58.5,216.0,3.95,17.0,246.0,257.73,207.97
2016,12,10,12,0,41.0,210.0,3.9,17.0,232.0,240.77,193.89
2016,12,10,12,15,78.0,218.5,3.85,17.0,258.5,285.27,231.0
2016,12,10,12,30,115.0,227.0,3.8,17.0,285.0,349.65,283.36
2016,12,10,12,45,138.0,222.0,3.8,17.0,290.0,370.18,300.5
2016,12,10,13,0,161.0,217.0,3.8,17.0,295.0,391.16,318.15
2016,12,10,13,15,160.0,208.5,3.75,17.0,283.0,385.94,314.43
2016,12,10,13,30,159.0,200.0,3.7,17.0,271.0,380.14,310.35
2016,12,10,13,45,125.0,187.0,3.7,17.0,241.0,337.18,275.69
2016,12,10,14,0,91.0,174.0,3.7,17.0,211.0,274.71,225.08
2016,12,10,14,15,45.5,98.5,3.55,16.5,117.0,138.18,112.56
2016,12,10,14,30,0.0,23.0,3.4,16.0,23.0,18.96,10.53
2016,12,10,14,45,0.0,20.5,3.3,16.0,20.5,16.89,8.8
2016,12,10,15,0,0.0,18.0,3.2,16.0,18.0,14.82,7.03
2016,12,10,15,15,0.0,15.0,3.0,15.5,15.0,12.34,4.92
2016,12,10,15,30,0.0,12.0,2.8,15.0,12.0,9.86,2.78
2016,12,10,15,45,0.0,9.0,2.65,15.0,9.0,7.39,0.61
2016,12,10,16,0,0.0,6.0,2.5,15.0,6.0,4.92,0.0
2016,12,10,16,15,0.0,3.5,2.35,14.5,3.5,2.87,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,164.5,9.5,0.55,7.5,19.0,8.11,0.0
2016,12,11,7,30,329.0,19.0,0.6,8.0,38.0,17.26,0.67
2016,12,11,7,45,444.0,27.0,0.7,8.5,76.5,24.34,15.16
2016,12,11,8,0,559.0,35.0,0.8,9.0,115.0,32.18,23.08
2016,12,11,8,15,622.5,40.0,0.85,9.5,156.5,77.74,39.67
2016,12,11,8,30,686.0,45.0,0.9,10.0,198.0,130.92,76.08
2016,12,11,8,45,731.0,47.5,1.0,10.5,238.5,185.62,121.4
2016,12,11,9,0,776.0,50.0,1.1,11.0,279.0,245.04,173.96
2016,12,11,9,15,445.0,101.0,1.15,11.5,236.0,235.41,181.13
2016,12,11,9,30,114.0,152.0,1.2,12.0,193.0,180.08,144.86
2016,12,11,9,45,204.0,159.5,1.3,13.0,240.5,233.44,188.37
2016,12,11,10,0,294.0,167.0,1.4,14.0,288.0,304.05,245.4
2016,12,11,10,15,305.0,176.5,1.4,14.0,308.5,337.78,273.28
2016,12,11,10,30,316.0,186.0,1.4,14.0,329.0,372.22,301.42
2016,12,11,10,45,315.0,194.0,1.45,14.5,342.0,398.25,322.0
2016,12,11,11,0,314.0,202.0,1.5,15.0,355.0,423.62,341.69
2016,12,11,11,15,359.5,198.0,1.6,15.5,376.5,467.99,376.7
2016,12,11,11,30,405.0,194.0,1.7,16.0,398.0,529.17,423.63
2016,12,11,11,45,654.0,130.5,1.85,16.5,462.5,680.58,540.84
2016,12,11,12,0,903.0,67.0,2.0,17.0,527.0,820.29,640.46
2016,12,11,12,15,901.0,67.0,2.0,17.0,522.5,845.39,656.79
2016,12,11,12,30,899.0,67.0,2.0,17.0,518.0,867.16,672.0
2016,12,11,12,45,653.5,124.5,2.0,17.0,448.5,755.45,593.11
2016,12,11,13,0,408.0,182.0,2.0,17.0,379.0,607.21,483.12
2016,12,11,13,15,637.0,123.5,2.0,17.0,417.0,764.29,603.11
2016,12,11,13,30,866.0,65.0,2.0,17.0,455.0,894.19,694.28
2016,12,11,13,45,586.0,113.5,2.0,17.0,370.5,719.1,569.23
2016,12,11,14,0,306.0,162.0,2.0,17.0,286.0,495.41,400.58
2016,12,11,14,15,218.5,155.0,2.0,16.5,240.0,409.19,334.4
2016,12,11,14,30,131.0,148.0,2.0,16.0,194.0,304.42,250.4
2016,12,11,14,45,126.5,132.5,2.05,16.0,173.0,282.93,233.84
2016,12,11,15,0,122.0,117.0,2.1,16.0,152.0,261.03,216.22
2016,12,11,15,15,114.0,100.0,1.8,15.0,129.0,233.26,193.7
2016,12,11,15,30,106.0,83.0,1.5,14.0,106.0,205.16,170.22
2016,12,11,15,45,92.5,65.5,1.25,13.5,82.0,171.23,140.75
2016,12,11,16,0,79.0,48.0,1.0,13.0,58.0,136.85,110.08
2016,12,11,16,15,39.5,32.0,0.95,12.5,37.0,85.11,61.7
2016,12,11,16,30,0.0,16.0,0.9,12.0,16.0,13.86,0.0
2016,12,11,16,45,0.0,8.0,0.9,11.5,8.0,6.83,0.0
2016,12,11,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,23.0,10.0,0.5,8.5,11.0,8.54,0.0
2016,12,12,7,30,46.0,20.0,0.5,9.0,22.0,16.11,0.0
2016,12,12,7,45,87.5,35.5,0.5,9.5,45.5,27.48,17.64
2016,12,12,8,0,129.0,51.0,0.5,10.0,69.0,38.95,28.95
2016,12,12,8,15,145.0,68.0,0.65,10.0,95.0,64.24,44.68
2016,12,12,8,30,161.0,85.0,0.8,10.0,121.0,92.11,66.62
2016,12,12,8,45,169.5,101.5,0.95,10.5,146.0,120.51,90.73
2016,12,12,9,0,178.0,118.0,1.1,11.0,171.0,146.97,113.84
2016,12,12,9,15,183.0,133.5,1.05,11.5,193.5,174.97,138.35
2016,12,12,9,30,188.0,149.0,1.0,12.0,216.0,203.72,163.14
2016,12,12,9,45,165.5,163.5,1.0,12.5,226.5,220.82,178.25
2016,12,12,10,0,143.0,178.0,1.0,13.0,237.0,235.6,190.81
2016,12,12,10,15,99.5,184.0,0.95,13.5,226.5,220.35,178.42
2016,12,12,10,30,56.0,190.0,0.9,14.0,216.0,207.91,167.82
2016,12,12,10,45,148.0,201.0,0.85,14.5,272.0,290.8,235.11
2016,12,12,11,0,240.0,212.0,0.8,15.0,328.0,372.51,299.42
2016,12,12,11,15,286.0,210.0,0.75,15.0,351.5,428.8,342.69
2016,12,12,11,30,332.0,208.0,0.7,15.0,375.0,475.47,378.32
2016,12,12,11,45,400.0,195.0,0.7,15.0,397.5,528.97,419.57
2016,12,12,12,0,468.0,182.0,0.7,15.0,420.0,602.54,474.36
2016,12,12,12,15,375.5,199.0,0.65,15.0,389.0,544.32,429.5
2016,12,12,12,30,283.0,216.0,0.6,15.0,358.0,498.19,393.87
2016,12,12,12,45,171.0,210.5,0.55,15.0,296.0,384.66,306.71
2016,12,12,13,0,59.0,205.0,0.5,15.0,234.0,265.9,212.53
2016,12,12,13,15,94.5,202.0,0.5,14.5,246.0,299.06,241.42
2016,12,12,13,30,130.0,199.0,0.5,14.0,258.0,351.97,284.28
2016,12,12,13,45,151.5,187.0,0.5,14.0,252.0,361.51,292.51
2016,12,12,14,0,173.0,175.0,0.5,14.0,246.0,370.58,300.76
2016,12,12,14,15,223.0,156.5,0.5,14.0,240.0,415.33,337.16
2016,12,12,14,30,273.0,138.0,0.5,14.0,234.0,438.77,356.83
2016,12,12,14,45,262.0,124.5,0.55,14.0,208.5,411.96,336.62
2016,12,12,15,0,251.0,111.0,0.6,14.0,183.0,384.35,315.72
2016,12,12,15,15,234.0,95.5,0.6,13.5,155.0,347.75,287.16
2016,12,12,15,30,217.0,80.0,0.6,13.0,127.0,310.81,257.26
2016,12,12,15,45,191.5,63.5,0.6,12.5,98.0,264.91,218.69
2016,12,12,16,0,166.0,47.0,0.6,12.0,69.0,219.15,178.57
2016,12,12,16,15,83.0,33.0,0.6,11.5,44.0,135.66,101.78
2016,12,12,16,30,0.0,19.0,0.6,11.0,19.0,19.2,0.0
2016,12,12,16,45,0.0,9.5,0.65,11.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,103.0,10.0,1.0,9.5,15.5,8.54,0.0
2016,12,13,7,30,206.0,20.0,1.1,10.0,31.0,16.62,0.0
2016,12,13,7,45,324.5,29.5,1.25,10.5,66.0,24.28,14.7
2016,12,13,8,0,443.0,39.0,1.4,11.0,101.0,31.9,22.53
2016,12,13,8,15,511.5,45.5,1.5,11.5,140.0,70.84,37.91
2016,12,13,8,30,580.0,52.0,1.6,12.0,179.0,119.43,70.69
2016,12,13,8,45,624.5,56.5,1.7,12.5,217.5,169.84,111.95
2016,12,13,9,0,669.0,61.0,1.8,13.0,256.0,225.09,160.33
2016,12,13,9,15,699.0,64.0,1.8,13.5,291.5,280.11,209.89
2016,12,13,9,30,729.0,67.0,1.8,14.0,327.0,336.35,260.02
2016,12,13,9,45,425.0,122.0,1.8,14.5,277.0,302.4,240.73
2016,12,13,10,0,121.0,177.0,1.8,15.0,227.0,224.06,180.59
2016,12,13,10,15,101.0,186.5,1.8,15.0,230.0,223.47,180.8
2016,12,13,10,30,81.0,196.0,1.8,15.0,233.0,228.18,184.68
2016,12,13,10,45,179.0,201.5,1.85,15.5,286.5,310.12,251.58
2016,12,13,11,0,277.0,207.0,1.9,16.0,340.0,403.42,325.83
2016,12,13,11,15,547.0,145.5,1.9,16.0,416.5,556.51,447.77
2016,12,13,11,30,817.0,84.0,1.9,16.0,493.0,717.46,569.67
2016,12,13,11,45,819.5,84.0,1.9,16.5,497.0,750.51,590.77
2016,12,13,12,0,822.0,84.0,1.9,17.0,501.0,780.93,611.03
2016,12,13,12,15,820.0,84.0,1.85,17.0,497.0,804.82,627.3
2016,12,13,12,30,818.0,84.0,1.8,17.0,493.0,825.59,641.42
2016,12,13,12,45,818.0,81.5,1.8,17.0,482.5,841.84,652.97
2016,12,13,13,0,818.0,79.0,1.8,17.0,472.0,854.83,662.4
2016,12,13,13,15,808.5,78.0,1.75,17.0,453.5,857.8,664.47
2016,12,13,13,30,799.0,77.0,1.7,17.0,435.0,857.28,664.35
2016,12,13,13,45,784.0,75.0,1.7,17.0,410.0,846.98,658.1
2016,12,13,14,0,769.0,73.0,1.7,17.0,385.0,833.32,649.63
2016,12,13,14,15,748.0,70.5,1.6,17.0,354.0,810.29,633.46
2016,12,13,14,30,727.0,68.0,1.5,17.0,323.0,784.3,615.1
2016,12,13,14,45,696.0,64.5,1.45,17.0,287.5,745.28,587.59
2016,12,13,15,0,665.0,61.0,1.4,17.0,252.0,711.02,562.91
2016,12,13,15,15,619.5,56.0,1.2,16.0,213.5,654.17,521.2
2016,12,13,15,30,574.0,51.0,1.0,15.0,175.0,596.82,477.44
2016,12,13,15,45,503.0,44.5,0.85,14.5,135.5,516.48,413.7
2016,12,13,16,0,432.0,38.0,0.7,14.0,96.0,438.34,348.49
2016,12,13,16,15,313.0,28.0,0.7,13.5,61.5,323.13,244.05
2016,12,13,16,30,194.0,18.0,0.7,13.0,27.0,193.49,0.0
2016,12,13,16,45,97.0,9.0,0.75,13.0,13.5,74.45,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,9.5,13.5,11.52,0.0
2016,12,14,7,30,0.0,27.0,1.6,10.0,27.0,20.8,0.0
2016,12,14,7,45,154.5,36.0,1.85,10.5,57.5,27.64,17.34
2016,12,14,8,0,309.0,45.0,2.1,11.0,88.0,34.66,24.9
2016,12,14,8,15,351.0,57.5,2.15,11.0,122.0,68.15,41.24
2016,12,14,8,30,393.0,70.0,2.2,11.0,156.0,108.68,70.22
2016,12,14,8,45,423.5,80.5,2.3,11.5,189.5,150.57,104.88
2016,12,14,9,0,454.0,91.0,2.4,12.0,223.0,195.99,144.64
2016,12,14,9,15,479.5,98.5,2.5,12.5,253.5,240.55,184.58
2016,12,14,9,30,505.0,106.0,2.6,13.0,284.0,287.57,226.42
2016,12,14,9,45,406.5,134.0,2.75,13.5,286.0,305.08,245.06
2016,12,14,10,0,308.0,162.0,2.9,14.0,288.0,303.86,246.56
2016,12,14,10,15,335.5,168.5,2.95,14.5,313.5,343.73,279.89
2016,12,14,10,30,363.0,175.0,3.0,15.0,339.0,385.78,314.31
2016,12,14,10,45,364.5,183.0,3.1,15.5,353.0,415.38,338.2
2016,12,14,11,0,366.0,191.0,3.2,16.0,367.0,444.41,361.23
2016,12,14,11,15,434.0,180.5,3.25,16.0,394.0,513.29,416.45
2016,12,14,11,30,502.0,170.0,3.3,16.0,421.0,573.56,464.45
2016,12,14,11,45,408.5,192.0,3.35,16.5,397.0,546.54,441.49
2016,12,14,12,0,315.0,214.0,3.4,17.0,373.0,497.6,401.93
2016,12,14,12,15,347.0,206.0,3.4,17.0,380.0,527.82,426.74
2016,12,14,12,30,379.0,198.0,3.4,17.0,387.0,558.21,451.21
2016,12,14,12,45,422.0,184.0,3.4,17.0,390.0,609.69,491.57
2016,12,14,13,0,465.0,170.0,3.4,17.0,393.0,643.21,518.41
2016,12,14,13,15,482.5,158.5,3.35,16.5,382.5,655.27,529.47
2016,12,14,13,30,500.0,147.0,3.3,16.0,372.0,665.26,539.19
2016,12,14,13,45,446.5,147.5,3.3,16.0,340.0,622.35,506.4
2016,12,14,14,0,393.0,148.0,3.3,16.0,308.0,577.18,471.75
2016,12,14,14,15,500.5,117.0,3.1,15.5,304.0,638.99,522.44
2016,12,14,14,30,608.0,86.0,2.9,15.0,300.0,705.66,573.63
2016,12,14,14,45,577.5,82.0,2.7,15.0,268.0,668.09,544.31
2016,12,14,15,0,547.0,78.0,2.5,15.0,236.0,628.65,513.7
2016,12,14,15,15,508.0,70.5,2.15,14.5,200.0,576.15,472.34
2016,12,14,15,30,469.0,63.0,1.8,14.0,164.0,522.95,429.03
2016,12,14,15,45,424.0,52.0,1.45,13.5,128.0,460.91,376.93
2016,12,14,16,0,379.0,41.0,1.1,13.0,92.0,399.95,323.09
2016,12,14,16,15,189.5,34.0,1.1,12.5,59.5,236.73,180.73
2016,12,14,16,30,0.0,27.0,1.1,12.0,27.0,37.46,0.0
2016,12,14,16,45,0.0,13.5,1.1,11.5,13.5,11.52,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,2.55,11.0,1.5,1.28,0.0
2016,12,15,7,30,0.0,3.0,2.6,11.0,3.0,2.46,0.0
2016,12,15,7,45,0.0,7.5,2.7,11.5,7.5,6.15,0.0
2016,12,15,8,0,0.0,12.0,2.8,12.0,12.0,9.86,3.01
2016,12,15,8,15,0.0,17.5,2.9,12.0,17.5,14.4,6.68
2016,12,15,8,30,0.0,23.0,3.0,12.0,23.0,18.94,10.71
2016,12,15,8,45,0.0,28.0,3.2,12.5,28.0,23.08,14.33
2016,12,15,9,0,0.0,33.0,3.4,13.0,33.0,27.23,17.89
2016,12,15,9,15,0.0,37.5,3.55,13.0,37.5,30.96,21.11
2016,12,15,9,30,0.0,42.0,3.7,13.0,42.0,34.7,24.3
2016,12,15,9,45,0.0,41.0,3.9,13.5,41.0,33.88,23.5
2016,12,15,10,0,0.0,40.0,4.1,14.0,40.0,33.06,22.69
2016,12,15,10,15,0.0,63.5,4.1,14.0,63.5,52.62,39.32
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,72.47,56.06
2016,12,15,10,45,0.0,94.0,4.2,14.5,94.0,78.58,61.01
2016,12,15,11,0,0.0,101.0,4.3,15.0,101.0,84.78,66.01
2016,12,15,11,15,0.0,112.5,4.4,15.0,112.5,95.16,74.64
2016,12,15,11,30,0.0,124.0,4.5,15.0,124.0,105.81,83.48
2016,12,15,11,45,0.0,125.0,4.6,15.0,125.0,106.92,84.37
2016,12,15,12,0,0.0,126.0,4.7,15.0,126.0,108.09,85.33
2016,12,15,12,15,0.0,132.5,4.7,15.0,132.5,114.59,90.76
2016,12,15,12,30,0.0,139.0,4.7,15.0,139.0,121.36,96.42
2016,12,15,12,45,0.0,122.0,4.75,15.0,122.0,105.27,83.07
2016,12,15,13,0,0.0,105.0,4.8,15.0,105.0,89.33,69.82
2016,12,15,13,15,0.0,83.0,4.7,15.0,83.0,68.97,52.8
2016,12,15,13,30,0.0,61.0,4.6,15.0,61.0,50.54,37.31
2016,12,15,13,45,0.0,67.5,4.55,15.0,67.5,55.96,41.97
2016,12,15,14,0,0.0,74.0,4.5,15.0,74.0,61.38,46.64
2016,12,15,14,15,0.0,51.0,4.35,14.5,51.0,42.19,30.47
2016,12,15,14,30,0.0,28.0,4.2,14.0,28.0,23.09,14.22
2016,12,15,14,45,0.0,25.0,4.1,14.0,25.0,20.61,12.1
2016,12,15,15,0,0.0,22.0,4.0,14.0,22.0,18.12,9.97
2016,12,15,15,15,0.0,18.5,4.0,14.0,18.5,15.22,7.46
2016,12,15,15,30,0.0,15.0,4.0,14.0,15.0,12.33,4.93
2016,12,15,15,45,0.0,11.5,4.05,14.0,11.5,9.45,2.38
2016,12,15,16,0,0.0,8.0,4.1,14.0,8.0,6.56,0.0
2016,12,15,16,15,0.0,5.0,4.1,13.5,5.0,4.1,0.0
2016,12,15,16,30,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.2,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.5,3.4,6.0,3.5,2.99,0.0
2016,12,16,7,30,0.0,7.0,3.5,6.0,7.0,5.75,0.0
2016,12,16,7,45,0.0,17.0,3.65,6.5,17.0,14.01,6.0
2016,12,16,8,0,0.0,27.0,3.8,7.0,27.0,22.29,14.24
2016,12,16,8,15,0.0,38.5,3.95,7.0,38.5,31.84,22.04
2016,12,16,8,30,0.0,50.0,4.1,7.0,50.0,41.31,30.57
2016,12,16,8,45,0.0,61.5,4.3,7.5,61.5,50.85,39.0
2016,12,16,9,0,0.0,73.0,4.5,8.0,73.0,60.52,47.42
2016,12,16,9,15,0.0,83.0,4.6,8.0,83.0,69.05,54.85
2016,12,16,9,30,0.0,93.0,4.7,8.0,93.0,77.68,62.29
2016,12,16,9,45,0.0,102.0,4.85,8.5,102.0,85.56,68.88
2016,12,16,10,0,0.0,111.0,5.0,9.0,111.0,93.53,75.5
2016,12,16,10,15,418.0,97.5,5.0,9.0,284.5,323.41,272.02
2016,12,16,10,30,836.0,84.0,5.0,9.0,458.0,573.78,479.77
2016,12,16,10,45,848.5,84.5,5.05,9.5,477.5,624.01,520.96
2016,12,16,11,0,861.0,85.0,5.1,10.0,497.0,673.08,561.0
2016,12,16,11,15,866.0,85.5,5.1,10.0,508.5,715.51,595.83
2016,12,16,11,30,871.0,86.0,5.1,10.0,520.0,755.68,626.9
2016,12,16,11,45,875.5,85.5,5.15,10.0,524.5,791.87,654.68
2016,12,16,12,0,880.0,85.0,5.2,10.0,529.0,825.36,680.38
2016,12,16,12,15,440.0,79.0,5.25,10.0,301.0,482.94,409.09
2016,12,16,12,30,0.0,73.0,5.3,10.0,73.0,60.58,46.37
2016,12,16,12,45,0.0,71.5,5.35,10.0,71.5,59.32,45.49
2016,12,16,13,0,0.0,70.0,5.4,10.0,70.0,58.06,44.45
2016,12,16,13,15,164.0,125.5,5.35,9.5,199.0,303.09,258.75
2016,12,16,13,30,328.0,181.0,5.3,9.0,328.0,528.76,448.57
2016,12,16,13,45,283.0,176.0,5.3,9.0,297.5,487.01,413.43
2016,12,16,14,0,238.0,171.0,5.3,9.0,267.0,444.03,377.8
2016,12,16,14,15,503.5,121.5,5.2,8.5,305.0,647.39,550.89
2016,12,16,14,30,769.0,72.0,5.1,8.0,343.0,827.53,694.21
2016,12,16,14,45,737.5,68.5,5.05,8.0,306.0,787.82,662.57
2016,12,16,15,0,706.0,65.0,5.0,8.0,269.0,753.59,635.76
2016,12,16,15,15,660.0,60.5,4.8,7.5,228.5,696.42,590.02
2016,12,16,15,30,614.0,56.0,4.6,7.0,188.0,638.38,541.89
2016,12,16,15,45,530.5,49.5,4.4,7.0,146.0,546.46,463.16
2016,12,16,16,0,447.0,43.0,4.2,7.0,104.0,456.69,383.17
2016,12,16,16,15,223.5,37.0,4.1,6.5,67.5,268.15,213.64
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,47.97,0.99
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,164.5,9.0,1.15,0.5,16.5,7.68,0.0
2016,12,17,7,30,329.0,18.0,1.2,1.0,33.0,16.54,0.0
2016,12,17,7,45,456.0,26.5,1.25,2.0,72.5,24.15,14.63
2016,12,17,8,0,583.0,35.0,1.3,3.0,112.0,31.77,23.09
2016,12,17,8,15,652.5,41.0,1.45,3.5,156.0,72.41,37.58
2016,12,17,8,30,722.0,47.0,1.6,4.0,200.0,128.23,74.41
2016,12,17,8,45,765.5,51.0,1.8,4.5,243.0,185.77,122.29
2016,12,17,9,0,809.0,55.0,2.0,5.0,286.0,247.96,178.45
2016,12,17,9,15,837.0,58.0,2.1,5.5,324.5,308.94,235.48
2016,12,17,9,30,865.0,61.0,2.2,6.0,363.0,372.08,293.94
2016,12,17,9,45,885.0,62.5,2.3,7.0,396.0,432.28,348.29
2016,12,17,10,0,905.0,64.0,2.4,8.0,429.0,491.3,399.96
2016,12,17,10,15,917.5,65.5,2.45,8.0,456.0,547.8,449.32
2016,12,17,10,30,930.0,67.0,2.5,8.0,483.0,603.49,496.63
2016,12,17,10,45,938.5,68.0,2.6,8.5,502.5,655.13,538.8
2016,12,17,11,0,947.0,69.0,2.7,9.0,522.0,705.07,578.52
2016,12,17,11,15,951.0,69.5,2.75,9.0,533.5,749.36,613.14
2016,12,17,11,30,955.0,70.0,2.8,9.0,545.0,791.11,644.0
2016,12,17,11,45,956.0,70.5,2.85,9.5,549.0,827.84,669.79
2016,12,17,12,0,957.0,71.0,2.9,10.0,553.0,861.48,693.19
2016,12,17,12,15,955.0,70.5,2.9,10.0,549.0,888.17,712.41
2016,12,17,12,30,953.0,70.0,2.9,10.0,545.0,911.33,729.18
2016,12,17,12,45,946.0,70.0,2.9,10.0,532.5,927.16,740.79
2016,12,17,13,0,939.0,70.0,2.9,10.0,520.0,939.19,749.87
2016,12,17,13,15,930.0,69.0,2.85,10.0,500.5,944.28,753.74
2016,12,17,13,30,921.0,68.0,2.8,10.0,481.0,945.56,755.08
2016,12,17,13,45,908.0,66.5,2.8,10.0,454.5,938.72,751.19
2016,12,17,14,0,895.0,65.0,2.8,10.0,428.0,928.23,744.81
2016,12,17,14,15,876.0,62.5,2.65,9.5,395.5,917.0,737.94
2016,12,17,14,30,857.0,60.0,2.5,9.0,363.0,892.51,721.25
2016,12,17,14,45,830.5,57.0,2.4,9.0,325.0,857.38,695.63
2016,12,17,15,0,804.0,54.0,2.3,9.0,287.0,819.53,667.36
2016,12,17,15,15,762.5,50.0,2.0,8.0,245.0,764.84,626.04
2016,12,17,15,30,721.0,46.0,1.7,7.0,203.0,708.71,581.75
2016,12,17,15,45,655.0,40.5,1.4,6.5,159.5,629.52,516.36
2016,12,17,16,0,589.0,35.0,1.1,6.0,116.0,551.1,448.12
2016,12,17,16,15,294.5,35.5,1.1,5.0,76.0,316.0,250.13
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,63.55,6.98
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,15.36,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,161.5,8.5,1.15,-0.5,15.5,7.26,0.0
2016,12,18,7,30,323.0,17.0,1.3,0.0,31.0,15.56,0.0
2016,12,18,7,45,452.0,25.0,1.5,0.5,70.0,22.72,13.37
2016,12,18,8,0,581.0,33.0,1.7,1.0,109.0,29.9,21.55
2016,12,18,8,15,650.5,38.5,1.8,1.5,152.5,68.62,35.13
2016,12,18,8,30,720.0,44.0,1.9,2.0,196.0,123.71,71.25
2016,12,18,8,45,763.0,47.5,2.05,3.0,238.0,180.43,118.44
2016,12,18,9,0,806.0,51.0,2.2,4.0,280.0,241.72,173.84
2016,12,18,9,15,834.0,54.0,2.3,4.5,318.5,302.4,230.95
2016,12,18,9,30,862.0,57.0,2.4,5.0,357.0,364.89,289.26
2016,12,18,9,45,878.0,60.0,2.55,6.0,390.0,424.11,343.39
2016,12,18,10,0,894.0,63.0,2.7,7.0,423.0,483.52,395.94
2016,12,18,10,15,907.5,64.5,2.7,7.5,449.5,539.97,444.73
2016,12,18,10,30,921.0,66.0,2.7,8.0,476.0,595.76,491.36
2016,12,18,10,45,930.0,67.0,2.7,8.5,496.0,647.31,533.22
2016,12,18,11,0,939.0,68.0,2.7,9.0,516.0,697.24,572.58
2016,12,18,11,15,944.0,68.5,2.7,9.0,528.0,741.95,607.35
2016,12,18,11,30,949.0,69.0,2.7,9.0,540.0,784.24,638.32
2016,12,18,11,45,950.5,69.0,2.7,9.5,544.5,820.61,663.5
2016,12,18,12,0,952.0,69.0,2.7,10.0,549.0,853.93,686.29
2016,12,18,12,15,950.5,69.0,2.65,10.0,545.0,881.58,705.74
2016,12,18,12,30,949.0,69.0,2.6,10.0,541.0,905.77,722.74
2016,12,18,12,45,944.0,68.5,2.6,10.0,529.5,922.72,735.06
2016,12,18,13,0,939.0,68.0,2.6,10.0,518.0,935.92,744.91
2016,12,18,13,15,930.5,67.0,2.55,10.0,499.0,941.55,749.07
2016,12,18,13,30,922.0,66.0,2.5,10.0,480.0,943.36,750.71
2016,12,18,13,45,908.0,64.5,2.5,10.0,453.5,935.68,746.23
2016,12,18,14,0,894.0,63.0,2.5,10.0,427.0,924.33,739.28
2016,12,18,14,15,875.0,61.0,2.4,9.5,394.5,904.17,726.36
2016,12,18,14,30,856.0,59.0,2.3,9.0,362.0,890.29,717.87
2016,12,18,14,45,827.5,56.5,2.2,9.0,324.0,854.17,691.45
2016,12,18,15,0,799.0,54.0,2.1,9.0,286.0,815.37,662.57
2016,12,18,15,15,757.0,50.0,1.85,8.0,244.0,760.42,621.5
2016,12,18,15,30,715.0,46.0,1.6,7.0,202.0,704.07,577.52
2016,12,18,15,45,647.0,41.0,1.35,6.0,159.0,624.01,512.87
2016,12,18,16,0,579.0,36.0,1.1,5.0,116.0,544.59,445.08
2016,12,18,16,15,456.0,27.5,1.1,4.5,76.0,421.91,332.95
2016,12,18,16,30,333.0,19.0,1.1,4.0,36.0,291.2,69.56
2016,12,18,16,45,166.5,9.5,1.15,3.5,18.0,123.59,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
