Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,19,7,15,154.5,8.5,0.55,2.5,14.5,7.26,0.0
2016,12,19,7,30,309.0,17.0,0.5,3.0,29.0,15.58,0.0
2016,12,19,7,45,441.5,25.0,0.5,3.5,68.0,22.73,13.06
2016,12,19,8,0,574.0,33.0,0.5,4.0,107.0,29.91,21.31
2016,12,19,8,15,644.0,38.5,0.55,4.5,150.5,66.88,33.96
2016,12,19,8,30,714.0,44.0,0.6,5.0,194.0,121.5,68.79
2016,12,19,8,45,756.5,48.0,0.7,6.0,236.0,178.18,114.85
2016,12,19,9,0,799.0,52.0,0.8,7.0,278.0,239.4,168.85
2016,12,19,9,15,827.0,54.5,0.85,7.5,316.0,299.17,223.63
2016,12,19,9,30,855.0,57.0,0.9,8.0,354.0,360.77,279.46
2016,12,19,9,45,872.5,59.5,1.0,8.5,386.5,419.7,332.25
2016,12,19,10,0,890.0,62.0,1.1,9.0,419.0,478.99,383.75
2016,12,19,10,15,903.0,63.5,1.1,9.5,445.5,534.99,430.45
2016,12,19,10,30,916.0,65.0,1.1,10.0,472.0,590.3,474.91
2016,12,19,10,45,924.0,66.0,1.15,11.0,491.5,641.05,513.95
2016,12,19,11,0,932.0,67.0,1.2,12.0,511.0,690.11,550.42
2016,12,19,11,15,936.5,67.5,1.2,12.5,523.0,734.25,582.14
2016,12,19,11,30,941.0,68.0,1.2,13.0,535.0,775.94,609.97
2016,12,19,11,45,942.0,68.5,1.2,13.5,539.5,812.33,633.75
2016,12,19,12,0,943.0,69.0,1.2,14.0,544.0,845.68,655.24
2016,12,19,12,15,941.5,68.5,1.1,14.0,540.0,872.56,671.87
2016,12,19,12,30,940.0,68.0,1.0,14.0,536.0,895.99,686.02
2016,12,19,12,45,935.5,67.5,0.9,14.0,524.5,913.27,695.92
2016,12,19,13,0,931.0,67.0,0.8,14.0,513.0,926.87,703.37
2016,12,19,13,15,922.5,66.0,0.95,14.0,494.0,932.49,710.54
2016,12,19,13,30,914.0,65.0,1.1,14.0,475.0,934.32,715.28
2016,12,19,13,45,899.5,63.5,1.25,14.0,449.0,926.23,713.3
2016,12,19,14,0,885.0,62.0,1.4,14.0,423.0,914.49,708.75
2016,12,19,14,15,866.0,60.0,1.3,13.5,391.0,894.43,695.94
2016,12,19,14,30,847.0,58.0,1.2,13.0,359.0,880.77,687.44
2016,12,19,14,45,817.0,56.0,1.2,12.5,321.0,844.19,664.0
2016,12,19,15,0,787.0,54.0,1.2,12.0,283.0,805.0,638.09
2016,12,19,15,15,744.5,50.0,1.15,11.0,241.5,749.92,599.87
2016,12,19,15,30,702.0,46.0,1.1,10.0,200.0,693.49,558.69
2016,12,19,15,45,635.0,41.0,1.05,9.5,157.5,614.64,497.08
2016,12,19,16,0,568.0,36.0,1.0,9.0,115.0,536.46,432.29
2016,12,19,16,15,447.5,27.5,1.0,8.5,75.5,416.04,324.6
2016,12,19,16,30,327.0,19.0,1.0,8.0,36.0,288.05,82.93
2016,12,19,16,45,163.5,9.5,1.05,7.5,18.0,121.68,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,8.0,0.95,3.5,14.0,6.83,0.0
2016,12,20,7,30,301.0,16.0,0.9,4.0,28.0,13.66,0.0
2016,12,20,7,45,431.5,24.0,0.85,5.0,66.0,21.76,11.99
2016,12,20,8,0,562.0,32.0,0.8,6.0,104.0,28.95,20.22
2016,12,20,8,15,633.0,37.5,0.95,6.5,147.0,64.04,32.07
2016,12,20,8,30,704.0,43.0,1.1,7.0,190.0,117.95,65.88
2016,12,20,8,45,747.5,47.0,1.3,8.0,231.5,174.12,111.19
2016,12,20,9,0,791.0,51.0,1.5,9.0,273.0,234.95,164.76
2016,12,20,9,15,820.0,53.5,1.5,9.5,311.5,294.49,219.36
2016,12,20,9,30,849.0,56.0,1.5,10.0,350.0,356.02,275.2
2016,12,20,9,45,863.0,59.5,1.5,10.5,382.0,414.25,327.34
2016,12,20,10,0,877.0,63.0,1.5,11.0,414.0,472.52,377.77
2016,12,20,10,15,890.5,65.0,1.45,11.5,441.0,528.7,424.54
2016,12,20,10,30,904.0,67.0,1.4,12.0,468.0,584.3,469.04
2016,12,20,10,45,913.0,68.0,1.4,13.0,488.0,635.2,507.86
2016,12,20,11,0,922.0,69.0,1.4,14.0,508.0,684.53,544.1
2016,12,20,11,15,927.0,69.5,1.3,14.0,520.0,728.71,576.12
2016,12,20,11,30,932.0,70.0,1.2,14.0,532.0,770.53,603.99
2016,12,20,11,45,933.5,70.5,1.1,14.5,536.5,807.12,626.51
2016,12,20,12,0,935.0,71.0,1.0,15.0,541.0,840.74,646.54
2016,12,20,12,15,933.5,70.5,0.8,15.0,538.0,867.55,661.02
2016,12,20,12,30,932.0,70.0,0.6,15.0,535.0,890.93,672.66
2016,12,20,12,45,929.5,69.0,0.45,15.5,524.0,909.31,680.41
2016,12,20,13,0,927.0,68.0,0.3,16.0,513.0,924.08,685.8
2016,12,20,13,15,918.5,67.0,0.3,16.0,494.0,929.78,689.91
2016,12,20,13,30,910.0,66.0,0.3,16.0,475.0,931.72,691.89
2016,12,20,13,45,898.0,64.0,0.35,16.0,449.5,925.36,689.73
2016,12,20,14,0,886.0,62.0,0.4,16.0,424.0,915.34,685.4
2016,12,20,14,15,867.0,60.5,0.45,15.5,392.0,896.11,676.25
2016,12,20,14,30,848.0,59.0,0.5,15.0,360.0,883.25,671.23
2016,12,20,14,45,821.0,56.0,0.6,14.5,322.5,848.08,651.6
2016,12,20,15,0,794.0,53.0,0.7,14.0,285.0,810.23,629.33
2016,12,20,15,15,752.0,49.5,0.75,13.0,243.5,756.25,594.43
2016,12,20,15,30,710.0,46.0,0.8,12.0,202.0,700.83,556.31
2016,12,20,15,45,644.5,40.5,0.9,11.5,159.0,622.5,497.91
2016,12,20,16,0,579.0,35.0,1.0,11.0,116.0,545.01,435.82
2016,12,20,16,15,459.5,27.0,1.05,10.0,77.0,425.58,331.28
2016,12,20,16,30,340.0,19.0,1.1,9.0,38.0,298.9,101.54
2016,12,20,16,45,170.0,9.5,1.15,8.5,19.0,126.39,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,11.0,1.0,6.5,11.0,9.39,0.0
2016,12,21,7,30,0.0,22.0,0.9,7.0,22.0,18.78,0.0
2016,12,21,7,45,182.0,30.5,0.85,7.5,53.5,23.6,13.12
2016,12,21,8,0,364.0,39.0,0.8,8.0,85.0,31.97,22.67
2016,12,21,8,15,422.0,49.0,0.7,8.5,121.5,60.7,35.22
2016,12,21,8,30,480.0,59.0,0.6,9.0,158.0,104.76,63.92
2016,12,21,8,45,517.5,66.5,0.55,9.5,193.5,150.18,100.21
2016,12,21,9,0,555.0,74.0,0.5,10.0,229.0,199.88,143.01
2016,12,21,9,15,584.0,78.5,0.5,10.5,262.0,248.43,186.18
2016,12,21,9,30,613.0,83.0,0.5,11.0,295.0,299.68,231.32
2016,12,21,9,45,625.0,90.5,0.5,11.5,323.5,349.5,274.61
2016,12,21,10,0,637.0,98.0,0.5,12.0,352.0,399.74,316.85
2016,12,21,10,15,508.5,133.5,0.4,12.5,345.0,401.36,319.68
2016,12,21,10,30,380.0,169.0,0.3,13.0,338.0,384.22,306.67
2016,12,21,10,45,640.0,118.5,0.2,14.0,417.0,528.8,416.78
2016,12,21,11,0,900.0,68.0,0.1,15.0,496.0,667.81,516.27
2016,12,21,11,15,905.0,68.5,0.15,15.5,508.0,711.13,545.38
2016,12,21,11,30,910.0,69.0,0.2,16.0,520.0,752.17,572.19
2016,12,21,11,45,911.5,69.5,0.3,16.5,524.5,788.05,596.18
2016,12,21,12,0,913.0,70.0,0.4,17.0,529.0,821.04,618.35
2016,12,21,12,15,911.0,70.0,0.35,17.0,526.0,847.5,634.54
2016,12,21,12,30,909.0,70.0,0.3,17.0,523.0,870.63,648.58
2016,12,21,12,45,904.0,69.5,0.3,17.0,512.0,887.09,659.32
2016,12,21,13,0,899.0,69.0,0.3,17.0,501.0,899.96,667.94
2016,12,21,13,15,890.0,68.0,0.3,17.0,482.5,904.96,671.64
2016,12,21,13,30,881.0,67.0,0.3,17.0,464.0,906.29,673.22
2016,12,21,13,45,867.0,65.5,0.3,17.0,438.5,898.75,669.19
2016,12,21,14,0,853.0,64.0,0.3,17.0,413.0,897.56,669.53
2016,12,21,14,15,833.5,62.0,0.3,16.5,381.5,877.27,658.44
2016,12,21,14,30,814.0,60.0,0.3,16.0,350.0,853.72,645.27
2016,12,21,14,45,785.5,57.5,0.35,16.0,313.5,818.31,623.47
2016,12,21,15,0,757.0,55.0,0.4,16.0,277.0,780.35,599.27
2016,12,21,15,15,715.0,51.0,0.5,15.0,237.0,726.36,565.57
2016,12,21,15,30,673.0,47.0,0.6,14.0,197.0,671.07,528.66
2016,12,21,15,45,606.5,41.5,0.7,13.5,155.0,592.78,470.87
2016,12,21,16,0,540.0,36.0,0.8,13.0,113.0,515.41,409.66
2016,12,21,16,15,423.5,28.0,0.9,12.0,75.0,399.21,309.94
2016,12,21,16,30,307.0,20.0,1.0,11.0,37.0,285.6,110.18
2016,12,21,16,45,153.5,10.0,1.1,10.5,18.5,115.51,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,129.0,7.5,0.25,7.5,12.0,6.4,0.0
2016,12,22,7,30,258.0,15.0,0.2,8.0,24.0,12.8,0.0
2016,12,22,7,45,391.5,24.0,0.15,8.5,61.0,21.72,11.47
2016,12,22,8,0,525.0,33.0,0.1,9.0,98.0,29.81,20.73
2016,12,22,8,15,598.5,38.5,0.15,9.5,140.0,60.69,30.89
2016,12,22,8,30,672.0,44.0,0.2,10.0,182.0,112.51,62.03
2016,12,22,8,45,716.5,48.0,0.3,11.0,223.5,166.79,104.44
2016,12,22,9,0,761.0,52.0,0.4,12.0,265.0,225.91,155.0
2016,12,22,9,15,791.5,55.0,0.35,12.5,303.0,284.61,206.96
2016,12,22,9,30,822.0,58.0,0.3,13.0,341.0,345.86,260.33
2016,12,22,9,45,841.0,61.0,0.3,13.5,374.0,404.8,310.88
2016,12,22,10,0,860.0,64.0,0.3,14.0,407.0,464.4,360.15
2016,12,22,10,15,874.5,65.5,0.35,14.5,433.5,518.14,403.78
2016,12,22,10,30,889.0,67.0,0.4,15.0,460.0,573.05,446.78
2016,12,22,10,45,898.0,68.0,0.45,15.5,480.0,623.37,485.07
2016,12,22,11,0,907.0,69.0,0.5,16.0,500.0,672.18,521.16
2016,12,22,11,15,912.0,69.5,0.65,16.0,512.5,715.91,555.01
2016,12,22,11,30,917.0,70.0,0.8,16.0,525.0,757.32,585.17
2016,12,22,11,45,917.0,71.0,0.95,16.5,529.0,793.03,610.2
2016,12,22,12,0,917.0,72.0,1.1,17.0,533.0,825.75,633.15
2016,12,22,12,15,915.5,71.5,1.25,17.0,530.0,852.28,653.05
2016,12,22,12,30,914.0,71.0,1.4,17.0,527.0,875.46,670.81
2016,12,22,12,45,908.0,71.0,1.6,17.0,515.5,891.93,684.76
2016,12,22,13,0,902.0,71.0,1.8,17.0,504.0,904.79,696.34
2016,12,22,13,15,893.5,69.5,1.85,16.5,486.0,909.79,702.21
2016,12,22,13,30,885.0,68.0,1.9,16.0,468.0,911.09,705.78
2016,12,22,13,45,871.0,67.0,1.95,16.0,442.5,904.4,702.64
2016,12,22,14,0,857.0,66.0,2.0,16.0,417.0,904.02,704.04
2016,12,22,14,15,838.5,63.5,1.75,15.5,385.5,884.08,689.65
2016,12,22,14,30,820.0,61.0,1.5,15.0,354.0,860.83,672.8
2016,12,22,14,45,794.0,58.0,1.3,15.0,317.5,827.03,647.5
2016,12,22,15,0,768.0,55.0,1.1,15.0,281.0,790.59,619.82
2016,12,22,15,15,726.5,51.0,0.95,14.0,240.5,736.93,581.77
2016,12,22,15,30,685.0,47.0,0.8,13.0,200.0,681.89,541.07
2016,12,22,15,45,619.5,41.5,0.7,12.5,158.0,604.18,481.05
2016,12,22,16,0,554.0,36.0,0.6,12.0,116.0,527.31,418.46
2016,12,22,16,15,438.0,28.0,0.55,11.5,77.0,411.05,318.28
2016,12,22,16,30,322.0,20.0,0.5,11.0,38.0,288.71,123.96
2016,12,22,16,45,161.0,10.0,0.5,11.0,19.0,120.94,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,8.0,0.5,0.43,0.0
2016,12,23,7,30,0.0,1.0,3.9,8.0,1.0,0.85,0.0
2016,12,23,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,23,8,0,0.0,6.0,4.3,8.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,9.5,4.35,8.0,9.5,7.8,1.09
2016,12,23,8,30,0.0,13.0,4.4,8.0,13.0,10.68,3.69
2016,12,23,8,45,0.0,16.0,4.5,8.5,16.0,13.16,5.89
2016,12,23,9,0,0.0,19.0,4.6,9.0,19.0,15.64,8.07
2016,12,23,9,15,0.0,22.0,4.6,9.0,22.0,18.12,10.25
2016,12,23,9,30,0.0,25.0,4.6,9.0,25.0,20.61,12.41
2016,12,23,9,45,0.0,19.5,4.65,9.5,19.5,16.07,8.39
2016,12,23,10,0,0.0,14.0,4.7,10.0,14.0,11.53,4.4
2016,12,23,10,15,0.0,66.5,4.65,10.0,66.5,55.12,42.15
2016,12,23,10,30,0.0,119.0,4.6,10.0,119.0,100.8,81.23
2016,12,23,10,45,0.0,70.0,4.55,10.0,70.0,58.05,44.5
2016,12,23,11,0,0.0,21.0,4.5,10.0,21.0,17.34,9.36
2016,12,23,11,15,5.5,99.5,4.35,10.0,102.0,87.23,69.57
2016,12,23,11,30,11.0,178.0,4.2,10.0,183.0,165.37,135.71
2016,12,23,11,45,38.0,198.5,4.05,10.5,217.5,221.24,182.68
2016,12,23,12,0,65.0,219.0,3.9,11.0,252.0,269.21,222.53
2016,12,23,12,15,64.5,218.0,3.75,11.0,250.5,272.03,224.78
2016,12,23,12,30,64.0,217.0,3.6,11.0,249.0,274.84,227.16
2016,12,23,12,45,32.0,146.5,3.45,11.0,162.5,168.91,138.85
2016,12,23,13,0,0.0,76.0,3.3,11.0,76.0,63.07,48.48
2016,12,23,13,15,0.0,62.5,3.35,11.0,62.5,51.8,38.96
2016,12,23,13,30,0.0,49.0,3.4,11.0,49.0,40.55,29.36
2016,12,23,13,45,0.0,51.5,3.5,11.0,51.5,42.62,31.19
2016,12,23,14,0,0.0,54.0,3.6,11.0,54.0,44.7,33.03
2016,12,23,14,15,0.0,49.5,3.7,10.5,49.5,40.94,29.92
2016,12,23,14,30,0.0,45.0,3.8,10.0,45.0,37.2,26.78
2016,12,23,14,45,0.0,40.0,3.9,10.0,40.0,33.04,23.19
2016,12,23,15,0,0.0,35.0,4.0,10.0,35.0,28.88,19.59
2016,12,23,15,15,0.0,30.0,3.85,9.5,30.0,24.74,15.99
2016,12,23,15,30,0.0,25.0,3.7,9.0,25.0,20.6,12.35
2016,12,23,15,45,0.0,19.5,3.55,9.0,19.5,16.05,8.28
2016,12,23,16,0,0.0,14.0,3.4,9.0,14.0,11.51,4.2
2016,12,23,16,15,0.0,9.0,3.3,8.5,9.0,7.39,0.44
2016,12,23,16,30,0.0,4.0,3.2,8.0,4.0,3.28,0.0
2016,12,23,16,45,0.0,2.0,3.15,7.5,2.0,1.71,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,8.5,2.9,4.0,10.5,7.26,0.0
2016,12,24,7,30,132.0,17.0,3.0,4.0,21.0,14.51,0.0
2016,12,24,7,45,278.5,28.0,3.15,4.5,56.0,23.3,12.48
2016,12,24,8,0,425.0,39.0,3.3,5.0,91.0,32.3,23.11
2016,12,24,8,15,507.5,46.0,3.5,5.0,132.0,58.63,32.95
2016,12,24,8,30,590.0,53.0,3.7,5.0,173.0,107.38,62.9
2016,12,24,8,45,649.5,57.0,3.9,5.5,215.0,159.56,104.31
2016,12,24,9,0,709.0,61.0,4.1,6.0,257.0,219.83,157.29
2016,12,24,9,15,742.0,64.0,4.2,6.0,295.0,276.35,210.47
2016,12,24,9,30,775.0,67.0,4.3,6.0,333.0,335.8,266.54
2016,12,24,9,45,810.0,66.5,4.4,6.5,367.5,395.14,321.43
2016,12,24,10,0,845.0,66.0,4.5,7.0,402.0,456.76,377.1
2016,12,24,10,15,860.0,68.0,4.5,7.0,429.0,513.0,427.65
2016,12,24,10,30,875.0,70.0,4.5,7.0,456.0,568.92,476.6
2016,12,24,10,45,887.5,70.0,4.55,7.5,476.5,616.68,517.18
2016,12,24,11,0,900.0,70.0,4.6,8.0,497.0,666.33,558.12
2016,12,24,11,15,905.5,70.5,4.55,8.0,510.0,710.3,594.17
2016,12,24,11,30,911.0,71.0,4.5,8.0,523.0,752.03,625.79
2016,12,24,11,45,914.5,71.0,4.5,8.0,528.0,789.21,653.97
2016,12,24,12,0,918.0,71.0,4.5,8.0,533.0,823.63,679.95
2016,12,24,12,15,917.0,71.0,4.5,8.0,530.5,851.42,700.88
2016,12,24,12,30,916.0,71.0,4.5,8.0,528.0,875.91,719.4
2016,12,24,12,45,902.0,73.5,4.5,8.5,516.0,888.89,728.01
2016,12,24,13,0,888.0,76.0,4.5,9.0,504.0,907.3,740.88
2016,12,24,13,15,879.5,75.0,4.45,8.5,486.0,913.38,746.98
2016,12,24,13,30,871.0,74.0,4.4,8.0,468.0,915.72,750.54
2016,12,24,13,45,861.0,71.5,4.4,8.0,443.5,911.03,748.01
2016,12,24,14,0,851.0,69.0,4.4,8.0,419.0,902.7,742.89
2016,12,24,14,15,832.0,66.5,4.25,8.0,388.0,882.54,727.66
2016,12,24,14,30,813.0,64.0,4.1,8.0,357.0,859.08,709.89
2016,12,24,14,45,787.0,61.0,4.0,8.0,320.5,825.52,684.79
2016,12,24,15,0,761.0,58.0,3.9,8.0,284.0,789.28,657.12
2016,12,24,15,15,719.5,54.0,3.45,7.0,243.5,735.78,615.77
2016,12,24,15,30,678.0,50.0,3.0,6.0,203.0,680.79,571.57
2016,12,24,15,45,615.0,44.0,2.6,5.5,161.0,604.59,507.59
2016,12,24,16,0,552.0,38.0,2.2,5.0,119.0,528.99,441.19
2016,12,24,16,15,435.0,30.0,1.95,4.5,80.0,422.64,343.73
2016,12,24,16,30,318.0,22.0,1.7,4.0,41.0,300.04,160.26
2016,12,24,16,45,159.0,11.0,1.5,3.5,20.5,120.83,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,3.0,10.0,8.54,0.0
2016,12,25,7,30,0.0,20.0,1.0,3.0,20.0,17.07,0.0
2016,12,25,7,45,185.5,29.5,1.15,3.5,52.0,22.87,12.08
2016,12,25,8,0,371.0,39.0,1.3,4.0,84.0,32.14,23.09
2016,12,25,8,15,437.5,48.5,1.4,4.0,122.0,57.0,33.85
2016,12,25,8,30,504.0,58.0,1.5,4.0,160.0,101.96,62.22
2016,12,25,8,45,560.0,62.0,1.6,4.5,198.5,148.41,98.77
2016,12,25,9,0,616.0,66.0,1.7,5.0,237.0,201.21,144.75
2016,12,25,9,15,659.5,66.0,1.75,5.5,271.5,252.78,191.95
2016,12,25,9,30,703.0,66.0,1.8,6.0,306.0,309.2,243.53
2016,12,25,9,45,772.0,66.0,1.85,7.0,353.0,378.28,303.9
2016,12,25,10,0,841.0,66.0,1.9,8.0,400.0,453.51,367.84
2016,12,25,10,15,855.5,67.5,1.9,8.0,427.0,508.81,415.91
2016,12,25,10,30,870.0,69.0,1.9,8.0,454.0,563.73,462.34
2016,12,25,10,45,881.5,69.5,1.95,8.5,474.0,611.28,501.25
2016,12,25,11,0,893.0,70.0,2.0,9.0,494.0,660.65,540.38
2016,12,25,11,15,898.0,70.5,1.95,9.0,506.5,704.07,574.3
2016,12,25,11,30,903.0,71.0,1.9,9.0,519.0,745.24,603.88
2016,12,25,11,45,561.5,149.0,1.9,9.5,428.5,609.97,498.27
2016,12,25,12,0,220.0,227.0,1.9,10.0,338.0,416.34,341.96
2016,12,25,12,15,560.5,149.5,1.9,10.0,430.0,652.16,533.64
2016,12,25,12,30,901.0,72.0,1.9,10.0,522.0,863.88,688.4
2016,12,25,12,45,764.0,100.0,1.9,10.0,476.5,814.49,650.79
2016,12,25,13,0,627.0,128.0,1.9,10.0,431.0,742.95,599.43
2016,12,25,13,15,464.0,158.0,1.9,10.0,378.0,634.63,518.25
2016,12,25,13,30,301.0,188.0,1.9,10.0,325.0,511.05,421.16
2016,12,25,13,45,573.5,126.5,1.95,10.0,370.0,719.4,587.38
2016,12,25,14,0,846.0,65.0,2.0,10.0,415.0,892.8,713.71
2016,12,25,14,15,827.5,63.0,1.95,9.5,384.0,873.88,699.95
2016,12,25,14,30,809.0,61.0,1.9,9.0,353.0,851.69,685.85
2016,12,25,14,45,783.0,58.0,1.9,9.0,317.0,818.28,662.51
2016,12,25,15,0,757.0,55.0,1.9,9.0,281.0,782.25,636.66
2016,12,25,15,15,716.5,51.5,1.65,8.0,241.0,730.53,597.99
2016,12,25,15,30,676.0,48.0,1.4,7.0,201.0,677.36,556.61
2016,12,25,15,45,614.0,42.5,1.2,6.5,159.5,602.81,496.17
2016,12,25,16,0,552.0,37.0,1.0,6.0,118.0,528.9,433.35
2016,12,25,16,15,441.0,29.0,1.0,5.5,79.5,416.24,335.0
2016,12,25,16,30,330.0,21.0,1.0,5.0,41.0,309.41,174.92
2016,12,25,16,45,165.0,10.5,1.05,4.5,20.5,124.83,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,112.5,6.5,1.0,1.5,10.5,5.55,0.0
2016,12,26,7,30,225.0,13.0,1.1,2.0,21.0,11.1,0.0
2016,12,26,7,45,360.0,22.0,1.2,2.5,56.0,19.8,9.61
2016,12,26,8,0,495.0,31.0,1.3,3.0,91.0,27.89,19.37
2016,12,26,8,15,570.0,37.0,1.5,3.5,132.0,53.14,28.02
2016,12,26,8,30,645.0,43.0,1.7,4.0,173.0,103.3,57.53
2016,12,26,8,45,692.0,47.0,1.9,5.0,214.0,156.08,99.2
2016,12,26,9,0,739.0,51.0,2.1,6.0,255.0,214.05,150.21
2016,12,26,9,15,769.5,54.0,2.2,6.5,292.5,271.37,203.49
2016,12,26,9,30,800.0,57.0,2.3,7.0,330.0,331.31,259.07
2016,12,26,9,45,820.0,59.5,2.45,8.0,363.0,388.95,311.59
2016,12,26,10,0,840.0,62.0,2.6,9.0,396.0,447.42,363.24
2016,12,26,10,15,854.5,63.5,2.5,9.5,422.5,500.37,409.02
2016,12,26,10,30,869.0,65.0,2.4,10.0,449.0,554.46,454.01
2016,12,26,10,45,878.5,66.5,2.35,10.5,469.5,604.93,494.79
2016,12,26,11,0,888.0,68.0,2.3,11.0,490.0,654.03,533.2
2016,12,26,11,15,894.0,68.5,2.15,11.0,502.5,697.97,566.99
2016,12,26,11,30,900.0,69.0,2.0,11.0,515.0,739.77,596.31
2016,12,26,11,45,902.0,69.5,1.95,11.0,520.5,776.17,621.96
2016,12,26,12,0,904.0,70.0,1.9,11.0,526.0,809.78,645.41
2016,12,26,12,15,903.0,69.5,1.8,11.0,523.5,836.74,663.45
2016,12,26,12,30,902.0,69.0,1.7,11.0,521.0,860.44,679.09
2016,12,26,12,45,897.0,68.5,1.65,11.5,510.5,877.31,689.21
2016,12,26,13,0,892.0,68.0,1.6,12.0,500.0,890.61,696.95
2016,12,26,13,15,884.0,67.5,1.5,12.0,482.5,897.65,701.03
2016,12,26,13,30,876.0,67.0,1.4,12.0,465.0,901.08,702.72
2016,12,26,13,45,863.0,65.5,1.3,12.0,440.5,894.99,697.9
2016,12,26,14,0,850.0,64.0,1.2,12.0,416.0,885.37,690.8
2016,12,26,14,15,831.5,62.0,1.1,11.5,385.5,876.46,685.46
2016,12,26,14,30,813.0,60.0,1.0,11.0,355.0,854.36,670.75
2016,12,26,14,45,785.5,57.5,0.95,11.0,319.0,820.33,647.13
2016,12,26,15,0,758.0,55.0,0.9,11.0,283.0,783.71,621.2
2016,12,26,15,15,718.0,51.0,0.85,10.0,243.0,731.8,585.45
2016,12,26,15,30,678.0,47.0,0.8,9.0,203.0,678.49,546.98
2016,12,26,15,45,614.5,42.0,0.8,8.5,161.5,603.36,489.4
2016,12,26,16,0,551.0,37.0,0.8,8.0,120.0,528.88,428.99
2016,12,26,16,15,442.5,29.0,0.85,7.5,81.5,418.15,334.27
2016,12,26,16,30,334.0,21.0,0.9,7.0,43.0,304.49,180.66
2016,12,26,16,45,167.0,10.5,0.95,7.0,21.5,126.46,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.5,0.8,2.5,10.5,0.0,0.0
2016,12,27,7,30,0.0,21.0,0.7,3.0,21.0,17.92,0.0
2016,12,27,7,45,249.5,27.0,0.65,4.0,56.5,22.4,11.38
2016,12,27,8,0,499.0,33.0,0.6,5.0,92.0,29.82,20.93
2016,12,27,8,15,575.0,39.0,0.65,5.5,134.0,53.93,28.99
2016,12,27,8,30,651.0,45.0,0.7,6.0,176.0,104.36,57.89
2016,12,27,8,45,696.5,49.5,0.75,7.0,217.0,157.71,99.27
2016,12,27,9,0,742.0,54.0,0.8,8.0,258.0,216.1,149.65
2016,12,27,9,15,773.5,57.0,0.75,8.5,296.5,273.94,201.94
2016,12,27,9,30,805.0,60.0,0.7,9.0,335.0,334.52,256.19
2016,12,27,9,45,823.0,63.0,0.65,10.0,367.5,392.28,306.55
2016,12,27,10,0,841.0,66.0,0.6,11.0,400.0,450.67,355.36
2016,12,27,10,15,855.5,68.0,0.8,11.5,427.0,506.61,402.89
2016,12,27,10,30,870.0,70.0,1.0,12.0,454.0,562.21,448.85
2016,12,27,10,45,881.0,71.0,1.25,12.5,474.5,610.23,488.47
2016,12,27,11,0,892.0,72.0,1.5,13.0,495.0,660.01,528.41
2016,12,27,11,15,897.5,72.5,1.55,13.0,508.0,703.96,562.58
2016,12,27,11,30,903.0,73.0,1.6,13.0,521.0,745.71,592.85
2016,12,27,11,45,905.5,73.0,1.7,13.5,526.5,782.2,618.29
2016,12,27,12,0,908.0,73.0,1.8,14.0,532.0,815.89,641.64
2016,12,27,12,15,907.0,73.0,1.85,14.0,529.5,843.77,661.56
2016,12,27,12,30,906.0,73.0,1.9,14.0,527.0,868.39,679.3
2016,12,27,12,45,901.5,72.0,2.0,14.0,517.0,885.35,692.34
2016,12,27,13,0,897.0,71.0,2.1,14.0,507.0,898.73,703.09
2016,12,27,13,15,889.0,70.0,2.1,14.0,489.0,905.37,708.26
2016,12,27,13,30,881.0,69.0,2.1,14.0,471.0,908.35,711.1
2016,12,27,13,45,869.0,67.5,2.1,14.0,446.5,903.37,708.51
2016,12,27,14,0,857.0,66.0,2.1,14.0,422.0,904.74,710.58
2016,12,27,14,15,838.0,64.0,1.95,13.5,391.0,885.56,697.81
2016,12,27,14,30,819.0,62.0,1.8,13.0,360.0,863.06,682.71
2016,12,27,14,45,793.0,59.0,1.65,13.0,324.0,829.73,658.33
2016,12,27,15,0,767.0,56.0,1.5,13.0,288.0,793.72,631.6
2016,12,27,15,15,727.0,52.0,1.35,12.0,247.5,741.7,594.56
2016,12,27,15,30,687.0,48.0,1.2,11.0,207.0,688.21,554.87
2016,12,27,15,45,626.0,43.0,1.1,10.0,165.0,614.89,498.52
2016,12,27,16,0,565.0,38.0,1.0,9.0,123.0,541.95,439.28
2016,12,27,16,15,457.0,30.0,1.0,8.0,84.0,430.92,345.08
2016,12,27,16,30,349.0,22.0,1.0,7.0,45.0,317.7,198.01
2016,12,27,16,45,174.5,11.0,1.05,6.5,22.5,132.41,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,3.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,4.0,21.0,17.92,0.0
2016,12,28,7,45,273.5,25.5,1.1,5.0,58.0,21.11,10.19
2016,12,28,8,0,547.0,30.0,1.1,6.0,95.0,27.16,18.44
2016,12,28,8,15,621.5,35.5,1.3,6.5,138.0,51.0,26.0
2016,12,28,8,30,696.0,41.0,1.5,7.0,181.0,103.54,55.34
2016,12,28,8,45,741.5,45.0,1.7,8.0,223.0,159.03,98.24
2016,12,28,9,0,787.0,49.0,1.9,9.0,265.0,219.5,150.77
2016,12,28,9,15,816.5,51.5,1.9,9.5,303.5,278.81,205.22
2016,12,28,9,30,846.0,54.0,1.9,10.0,342.0,340.44,261.62
2016,12,28,9,45,865.5,56.5,1.95,11.0,376.0,399.82,314.85
2016,12,28,10,0,885.0,59.0,2.0,12.0,410.0,459.87,366.87
2016,12,28,10,15,899.0,60.0,2.05,12.5,437.5,515.97,414.75
2016,12,28,10,30,913.0,61.0,2.1,13.0,465.0,571.52,460.64
2016,12,28,10,45,922.0,62.0,2.15,13.5,485.5,623.32,502.2
2016,12,28,11,0,931.0,63.0,2.2,14.0,506.0,673.58,541.38
2016,12,28,11,15,936.5,64.0,2.2,14.0,519.5,719.69,577.0
2016,12,28,11,30,942.0,65.0,2.2,14.0,533.0,763.51,608.33
2016,12,28,11,45,944.5,65.0,2.2,14.5,538.5,801.36,633.9
2016,12,28,12,0,947.0,65.0,2.2,15.0,544.0,836.29,657.19
2016,12,28,12,15,946.5,65.0,2.2,15.0,542.0,865.69,677.69
2016,12,28,12,30,946.0,65.0,2.2,15.0,540.0,891.72,695.88
2016,12,28,12,45,939.5,65.0,2.25,15.5,529.5,909.08,707.28
2016,12,28,13,0,933.0,65.0,2.3,16.0,519.0,922.68,716.24
2016,12,28,13,15,926.0,64.5,2.3,15.5,501.5,931.4,724.18
2016,12,28,13,30,919.0,64.0,2.3,15.0,484.0,936.37,729.74
2016,12,28,13,45,907.5,62.5,2.3,15.0,459.5,932.11,727.68
2016,12,28,14,0,896.0,61.0,2.3,15.0,435.0,924.15,723.22
2016,12,28,14,15,879.0,59.5,2.1,14.5,404.0,907.56,712.04
2016,12,28,14,30,862.0,58.0,1.9,14.0,373.0,887.67,698.4
2016,12,28,14,45,837.0,55.5,1.75,14.0,336.0,865.44,682.08
2016,12,28,15,0,812.0,53.0,1.6,14.0,299.0,830.6,656.34
2016,12,28,15,15,774.5,49.5,1.45,13.0,258.5,780.83,621.45
2016,12,28,15,30,737.0,46.0,1.3,12.0,218.0,729.38,583.76
2016,12,28,15,45,677.5,41.0,1.15,11.0,175.0,656.28,527.78
2016,12,28,16,0,618.0,36.0,1.0,10.0,132.0,583.59,468.95
2016,12,28,16,15,513.0,29.0,1.0,9.5,91.0,474.48,376.77
2016,12,28,16,30,408.0,22.0,1.0,9.0,50.0,363.53,233.45
2016,12,28,16,45,204.0,11.0,1.05,8.5,25.0,153.5,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,109.5,6.5,1.3,6.5,10.0,0.0,0.0
2016,12,29,7,30,219.0,13.0,1.2,7.0,20.0,11.1,0.0
2016,12,29,7,45,364.0,23.0,1.15,8.0,56.5,20.83,9.69
2016,12,29,8,0,509.0,33.0,1.1,9.0,93.0,29.89,20.55
2016,12,29,8,15,587.5,39.0,1.25,10.0,135.5,51.87,27.67
2016,12,29,8,30,666.0,45.0,1.4,11.0,178.0,103.05,55.5
2016,12,29,8,45,712.0,49.5,1.55,12.0,220.0,157.27,96.53
2016,12,29,9,0,758.0,54.0,1.7,13.0,262.0,216.62,147.04
2016,12,29,9,15,789.5,57.5,1.7,13.5,301.0,275.87,200.25
2016,12,29,9,30,821.0,61.0,1.7,14.0,340.0,337.89,255.75
2016,12,29,9,45,830.5,66.0,1.7,14.5,372.0,395.4,307.01
2016,12,29,10,0,840.0,71.0,1.7,15.0,404.0,452.67,356.4
2016,12,29,10,15,855.0,73.0,1.7,15.5,432.0,509.04,403.35
2016,12,29,10,30,870.0,75.0,1.7,16.0,460.0,565.13,448.43
2016,12,29,10,45,879.0,76.5,1.7,17.0,480.5,616.56,487.63
2016,12,29,11,0,888.0,78.0,1.7,18.0,501.0,666.58,524.35
2016,12,29,11,15,893.5,79.0,1.7,18.0,514.0,712.01,558.61
2016,12,29,11,30,899.0,80.0,1.7,18.0,527.0,755.24,589.46
2016,12,29,11,45,900.0,80.5,1.75,18.5,532.5,792.09,614.11
2016,12,29,12,0,901.0,81.0,1.8,19.0,538.0,826.02,636.62
2016,12,29,12,15,899.5,80.5,1.75,19.0,535.5,853.65,654.89
2016,12,29,12,30,898.0,80.0,1.7,19.0,533.0,877.93,670.86
2016,12,29,12,45,899.5,77.5,1.65,19.5,523.5,889.98,677.25
2016,12,29,13,0,901.0,75.0,1.6,20.0,514.0,907.1,687.27
2016,12,29,13,15,754.0,100.0,1.5,19.5,459.0,835.98,639.28
2016,12,29,13,30,607.0,125.0,1.4,19.0,404.0,742.47,575.66
2016,12,29,13,45,586.0,124.5,1.3,19.0,382.5,729.15,566.99
2016,12,29,14,0,565.0,124.0,1.2,19.0,361.0,712.76,555.3
2016,12,29,14,15,468.0,128.5,1.0,18.5,315.5,623.89,491.36
2016,12,29,14,30,371.0,133.0,0.8,18.0,270.0,541.14,429.71
2016,12,29,14,45,350.5,123.5,0.65,18.0,242.5,510.13,406.64
2016,12,29,15,0,330.0,114.0,0.5,18.0,215.0,458.45,367.56
2016,12,29,15,15,312.5,100.0,0.5,17.5,185.0,441.86,355.55
2016,12,29,15,30,295.0,86.0,0.5,17.0,155.0,404.89,327.25
2016,12,29,15,45,262.0,71.5,0.55,16.5,124.0,353.77,286.78
2016,12,29,16,0,229.0,57.0,0.6,16.0,93.0,303.38,245.02
2016,12,29,16,15,178.0,41.5,0.7,15.0,64.0,238.65,189.18
2016,12,29,16,30,127.0,26.0,0.8,14.0,35.0,169.05,109.96
2016,12,29,16,45,63.5,13.0,0.9,13.5,17.5,56.05,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,7.5,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,8.0,4.0,3.41,0.0
2016,12,30,7,45,0.0,12.5,1.2,8.5,12.5,10.28,1.86
2016,12,30,8,0,0.0,21.0,1.2,9.0,21.0,17.31,9.54
2016,12,30,8,15,0.0,31.0,1.2,9.0,31.0,25.6,16.42
2016,12,30,8,30,0.0,41.0,1.2,9.0,41.0,33.9,23.87
2016,12,30,8,45,0.0,51.5,1.25,9.5,51.5,42.63,31.57
2016,12,30,9,0,0.0,62.0,1.3,10.0,62.0,51.34,39.13
2016,12,30,9,15,0.0,71.5,1.4,10.5,71.5,59.31,45.94
2016,12,30,9,30,0.0,81.0,1.5,11.0,81.0,67.37,52.73
2016,12,30,9,45,0.0,89.5,1.6,11.5,89.5,74.67,58.78
2016,12,30,10,0,0.0,98.0,1.7,12.0,98.0,82.05,64.84
2016,12,30,10,15,0.0,53.5,1.75,12.0,53.5,44.28,32.51
2016,12,30,10,30,0.0,9.0,1.8,12.0,9.0,7.42,0.75
2016,12,30,10,45,0.0,9.5,1.85,12.0,9.5,7.83,1.11
2016,12,30,11,0,0.0,10.0,1.9,12.0,10.0,8.25,1.46
2016,12,30,11,15,0.0,10.0,1.9,12.0,10.0,8.25,1.45
2016,12,30,11,30,0.0,10.0,1.9,12.0,10.0,8.25,1.45
2016,12,30,11,45,0.0,56.5,1.9,12.5,56.5,46.82,34.42
2016,12,30,12,0,0.0,103.0,1.9,13.0,103.0,86.67,67.96
2016,12,30,12,15,0.0,102.5,1.9,13.0,102.5,86.3,67.59
2016,12,30,12,30,0.0,102.0,1.9,13.0,102.0,85.95,67.31
2016,12,30,12,45,1.0,130.5,1.9,13.0,131.0,114.02,90.9
2016,12,30,13,0,2.0,159.0,1.9,13.0,160.0,144.31,116.14
2016,12,30,13,15,78.0,182.5,1.85,13.0,218.5,256.47,211.23
2016,12,30,13,30,154.0,206.0,1.8,13.0,277.0,379.33,311.61
2016,12,30,13,45,118.0,193.5,1.8,13.0,246.0,335.64,275.64
2016,12,30,14,0,82.0,181.0,1.8,13.0,215.0,272.15,224.19
2016,12,30,14,15,103.0,169.0,1.65,13.0,209.0,299.38,247.43
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,307.31,254.7
2016,12,30,14,45,116.0,143.5,1.4,13.0,183.0,285.97,237.42
2016,12,30,15,0,108.0,130.0,1.3,13.0,163.0,264.5,219.93
2016,12,30,15,15,99.5,113.0,1.2,12.5,140.5,236.95,197.53
2016,12,30,15,30,91.0,96.0,1.1,12.0,118.0,209.18,174.41
2016,12,30,15,45,79.5,78.0,1.05,11.5,94.5,176.88,146.82
2016,12,30,16,0,68.0,60.0,1.0,11.0,71.0,144.22,118.2
2016,12,30,16,15,41.0,42.5,1.05,10.5,48.5,99.73,78.37
2016,12,30,16,30,14.0,25.0,1.1,10.0,26.0,40.26,23.33
2016,12,30,16,45,7.0,12.5,1.15,9.5,13.0,15.64,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
